Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,97.5,6.5,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,195.0,13.0,1.0,2.0,19.0,134.55,0.0
2016,1,1,7,45,337.0,23.5,1.05,2.5,54.5,284.99,197.83
2016,1,1,8,0,479.0,34.0,1.1,3.0,90.0,398.37,329.47
2016,1,1,8,15,558.5,41.0,1.25,3.5,132.5,461.77,388.81
2016,1,1,8,30,638.0,48.0,1.4,4.0,175.0,518.0,438.45
2016,1,1,8,45,442.0,77.5,1.6,5.0,174.5,420.86,358.86
2016,1,1,9,0,246.0,107.0,1.8,6.0,174.0,305.44,261.22
2016,1,1,9,15,261.0,120.0,1.95,6.5,200.5,324.56,277.48
2016,1,1,9,30,276.0,133.0,2.1,7.0,227.0,342.33,291.42
2016,1,1,9,45,539.5,106.5,2.25,7.5,312.5,495.66,418.32
2016,1,1,10,0,803.0,80.0,2.4,8.0,398.0,619.86,515.97
2016,1,1,10,15,467.0,138.0,2.4,8.0,326.0,451.51,376.96
2016,1,1,10,30,131.0,196.0,2.4,8.0,254.0,273.65,227.87
2016,1,1,10,45,397.5,156.0,2.4,8.5,343.0,397.76,331.18
2016,1,1,11,0,664.0,116.0,2.4,9.0,432.0,492.09,404.44
2016,1,1,11,15,365.0,166.5,2.4,9.0,341.0,356.44,292.61
2016,1,1,11,30,66.0,217.0,2.4,9.0,250.0,221.32,181.31
2016,1,1,11,45,65.5,220.0,2.4,9.5,253.5,217.73,177.94
2016,1,1,12,0,65.0,223.0,2.4,10.0,257.0,213.93,174.02
2016,1,1,12,15,65.0,222.5,2.35,10.0,256.0,207.2,167.99
2016,1,1,12,30,65.0,222.0,2.3,10.0,255.0,200.3,161.82
2016,1,1,12,45,64.5,218.0,2.3,10.0,250.0,190.44,153.28
2016,1,1,13,0,64.0,214.0,2.3,10.0,245.0,180.52,144.77
2016,1,1,13,15,63.0,206.5,2.25,10.0,236.5,168.06,134.33
2016,1,1,13,30,62.0,199.0,2.2,10.0,228.0,155.69,124.33
2016,1,1,13,45,454.0,136.0,2.15,10.0,329.0,119.86,83.52
2016,1,1,14,0,846.0,73.0,2.1,10.0,430.0,60.76,49.22
2016,1,1,14,15,827.5,70.5,2.0,10.0,399.0,59.09,47.86
2016,1,1,14,30,809.0,68.0,1.9,10.0,368.0,57.44,46.46
2016,1,1,14,45,785.5,64.5,1.8,10.0,332.5,54.95,44.29
2016,1,1,15,0,762.0,61.0,1.7,10.0,297.0,52.46,42.09
2016,1,1,15,15,722.5,57.0,1.45,9.0,256.5,49.42,39.5
2016,1,1,15,30,683.0,53.0,1.2,8.0,216.0,46.41,36.83
2016,1,1,15,45,624.5,47.0,0.95,7.5,174.0,41.52,32.26
2016,1,1,16,0,566.0,41.0,0.7,7.0,132.0,36.63,27.53
2016,1,1,16,15,463.5,33.0,0.65,6.5,92.0,27.23,18.51
2016,1,1,16,30,361.0,25.0,0.6,6.0,52.0,20.84,10.2
2016,1,1,16,45,180.5,12.5,0.55,6.0,26.0,10.67,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,3.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,4.0,13.0,11.1,0.0
2016,1,2,7,45,105.0,26.5,1.55,5.0,39.0,122.09,81.8
2016,1,2,8,0,210.0,40.0,1.7,6.0,65.0,226.25,186.95
2016,1,2,8,15,243.5,55.5,1.95,6.5,95.5,266.26,225.19
2016,1,2,8,30,277.0,71.0,2.2,7.0,126.0,305.49,260.58
2016,1,2,8,45,299.0,85.0,2.45,7.5,157.0,333.79,285.38
2016,1,2,9,0,321.0,99.0,2.7,8.0,188.0,360.61,307.95
2016,1,2,9,15,337.5,111.0,2.85,8.5,216.0,379.61,323.1
2016,1,2,9,30,354.0,123.0,3.0,9.0,244.0,396.75,336.18
2016,1,2,9,45,212.0,145.0,3.15,9.5,219.5,306.2,258.18
2016,1,2,10,0,70.0,167.0,3.3,10.0,195.0,207.94,173.09
2016,1,2,10,15,375.0,133.5,3.35,10.5,298.5,390.73,327.76
2016,1,2,10,30,680.0,100.0,3.4,11.0,402.0,531.63,440.29
2016,1,2,10,45,780.0,86.5,3.45,11.5,447.5,551.78,452.93
2016,1,2,11,0,880.0,73.0,3.5,12.0,493.0,563.41,458.63
2016,1,2,11,15,515.5,150.5,3.55,12.0,398.5,419.35,341.29
2016,1,2,11,30,151.0,228.0,3.6,12.0,304.0,278.55,226.43
2016,1,2,11,45,151.5,231.0,3.65,12.5,308.0,270.7,219.08
2016,1,2,12,0,152.0,234.0,3.7,13.0,312.0,262.28,210.86
2016,1,2,12,15,521.5,155.0,3.7,13.0,420.0,324.9,253.71
2016,1,2,12,30,891.0,76.0,3.7,13.0,528.0,351.8,261.88
2016,1,2,12,45,883.0,76.5,3.7,13.0,517.5,306.0,218.78
2016,1,2,13,0,875.0,77.0,3.7,13.0,507.0,255.63,172.61
2016,1,2,13,15,867.0,76.0,3.65,13.0,490.0,206.22,129.01
2016,1,2,13,30,859.0,75.0,3.6,13.0,473.0,156.42,89.5
2016,1,2,13,45,846.5,73.0,3.55,13.0,449.0,105.41,58.11
2016,1,2,14,0,834.0,71.0,3.5,13.0,425.0,59.06,47.14
2016,1,2,14,15,816.0,69.0,3.25,12.5,395.0,57.76,46.19
2016,1,2,14,30,798.0,67.0,3.0,12.0,365.0,56.49,45.23
2016,1,2,14,45,771.0,64.0,2.8,12.0,329.0,54.36,43.39
2016,1,2,15,0,744.0,61.0,2.6,12.0,293.0,52.25,41.55
2016,1,2,15,15,704.5,57.0,2.25,11.0,253.5,49.23,38.99
2016,1,2,15,30,665.0,53.0,1.9,10.0,214.0,46.23,36.36
2016,1,2,15,45,603.5,47.5,1.55,9.5,172.0,38.38,29.15
2016,1,2,16,0,542.0,42.0,1.2,9.0,130.0,34.3,25.22
2016,1,2,16,15,441.5,33.5,1.15,8.5,91.0,27.53,18.63
2016,1,2,16,30,341.0,25.0,1.1,8.0,52.0,20.74,10.38
2016,1,2,16,45,170.5,12.5,1.05,7.5,26.0,10.67,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,11.1,0.0
2016,1,3,7,45,105.5,27.0,3.7,7.5,39.0,123.68,81.84
2016,1,3,8,0,211.0,41.0,3.9,8.0,65.0,228.88,188.61
2016,1,3,8,15,250.5,56.5,3.95,8.5,97.0,272.77,230.35
2016,1,3,8,30,290.0,72.0,4.0,9.0,129.0,316.06,269.19
2016,1,3,8,45,314.0,86.0,4.1,9.5,161.0,345.74,295.09
2016,1,3,9,0,338.0,100.0,4.2,10.0,193.0,373.92,318.66
2016,1,3,9,15,364.5,109.5,4.25,10.5,222.5,396.74,337.0
2016,1,3,9,30,391.0,119.0,4.3,11.0,252.0,417.65,353.14
2016,1,3,9,45,444.5,122.5,4.4,11.5,288.0,447.39,376.47
2016,1,3,10,0,498.0,126.0,4.5,12.0,324.0,474.03,396.63
2016,1,3,10,15,454.0,145.5,4.55,12.5,335.5,453.25,376.98
2016,1,3,10,30,410.0,165.0,4.6,13.0,347.0,431.42,356.73
2016,1,3,10,45,304.5,190.0,4.65,13.5,328.5,369.48,303.91
2016,1,3,11,0,199.0,215.0,4.7,14.0,310.0,313.18,255.92
2016,1,3,11,15,272.0,211.0,4.75,14.0,345.0,343.68,279.91
2016,1,3,11,30,345.0,207.0,4.8,14.0,380.0,359.86,291.33
2016,1,3,11,45,331.5,212.5,4.9,14.0,380.5,340.32,273.76
2016,1,3,12,0,318.0,218.0,5.0,14.0,381.0,320.64,256.07
2016,1,3,12,15,383.0,203.5,5.05,14.0,399.0,312.82,246.5
2016,1,3,12,30,448.0,189.0,5.1,14.0,417.0,301.79,233.21
2016,1,3,12,45,445.5,186.0,5.2,14.5,409.5,271.6,205.22
2016,1,3,13,0,443.0,183.0,5.3,15.0,402.0,240.92,177.19
2016,1,3,13,15,341.0,193.5,5.15,15.0,358.5,203.55,149.29
2016,1,3,13,30,239.0,204.0,5.0,15.0,315.0,175.06,130.74
2016,1,3,13,45,338.0,177.5,4.9,15.0,326.5,145.87,106.52
2016,1,3,14,0,437.0,151.0,4.8,15.0,338.0,103.45,85.72
2016,1,3,14,15,276.0,156.0,4.4,14.5,271.0,109.23,91.12
2016,1,3,14,30,115.0,161.0,4.0,14.0,204.0,113.83,95.45
2016,1,3,14,45,106.0,146.5,3.6,14.0,183.5,104.59,87.45
2016,1,3,15,0,97.0,132.0,3.2,14.0,163.0,95.11,79.17
2016,1,3,15,15,89.0,115.0,2.85,13.0,140.5,83.93,69.56
2016,1,3,15,30,81.0,98.0,2.5,12.0,118.0,72.45,59.48
2016,1,3,15,45,68.0,80.0,2.2,11.5,95.0,60.03,48.24
2016,1,3,16,0,55.0,62.0,1.9,11.0,72.0,48.04,37.2
2016,1,3,16,15,32.0,44.5,1.7,10.5,50.0,35.03,25.04
2016,1,3,16,30,9.0,27.0,1.5,10.0,28.0,21.81,11.42
2016,1,3,16,45,4.5,13.5,1.35,10.0,14.0,11.52,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.56,0.0
2016,1,4,7,45,0.0,10.5,2.0,9.0,10.5,8.63,0.3
2016,1,4,8,0,0.0,18.0,2.2,10.0,18.0,14.82,6.75
2016,1,4,8,15,0.0,27.0,2.4,10.0,27.0,22.27,13.46
2016,1,4,8,30,0.0,36.0,2.6,10.0,36.0,29.73,20.14
2016,1,4,8,45,0.0,45.0,2.8,10.5,45.0,37.21,26.71
2016,1,4,9,0,0.0,54.0,3.0,11.0,54.0,44.7,33.21
2016,1,4,9,15,0.0,62.5,3.15,11.5,62.5,51.79,39.26
2016,1,4,9,30,0.0,71.0,3.3,12.0,71.0,59.22,45.53
2016,1,4,9,45,1.5,104.5,3.5,12.5,105.0,91.5,72.95
2016,1,4,10,0,3.0,138.0,3.7,13.0,139.0,124.0,100.13
2016,1,4,10,15,1.5,120.5,3.75,13.0,121.0,104.44,83.42
2016,1,4,10,30,0.0,103.0,3.8,13.0,103.0,86.75,68.34
2016,1,4,10,45,0.0,81.0,3.9,13.5,81.0,67.25,51.65
2016,1,4,11,0,0.0,59.0,4.0,14.0,59.0,48.89,35.97
2016,1,4,11,15,0.0,51.5,4.0,14.0,51.5,42.65,30.65
2016,1,4,11,30,0.0,44.0,4.0,14.0,44.0,36.42,25.34
2016,1,4,11,45,0.0,44.5,4.05,14.0,44.5,36.84,25.68
2016,1,4,12,0,0.0,45.0,4.1,14.0,45.0,37.25,26.03
2016,1,4,12,15,8.5,118.0,4.05,14.0,122.5,100.84,79.41
2016,1,4,12,30,17.0,191.0,4.0,14.0,200.0,161.15,129.17
2016,1,4,12,45,30.0,198.5,4.0,14.0,213.5,167.56,133.85
2016,1,4,13,0,43.0,206.0,4.0,14.0,227.0,171.22,136.22
2016,1,4,13,15,21.5,175.5,3.95,14.0,186.0,143.18,113.91
2016,1,4,13,30,0.0,145.0,3.9,14.0,145.0,115.94,92.35
2016,1,4,13,45,0.5,144.5,3.9,14.0,144.5,114.32,91.15
2016,1,4,14,0,1.0,144.0,3.9,14.0,144.0,112.32,93.79
2016,1,4,14,15,35.0,151.0,3.7,13.5,164.0,111.96,93.81
2016,1,4,14,30,69.0,158.0,3.5,13.0,184.0,115.25,97.03
2016,1,4,14,45,64.5,144.0,3.3,13.0,166.5,105.81,88.84
2016,1,4,15,0,60.0,130.0,3.1,13.0,149.0,96.15,80.39
2016,1,4,15,15,54.5,113.5,2.7,12.5,129.0,84.8,70.47
2016,1,4,15,30,49.0,97.0,2.3,12.0,109.0,73.2,60.17
2016,1,4,15,45,40.0,79.5,1.9,11.5,88.0,60.74,48.9
2016,1,4,16,0,31.0,62.0,1.5,11.0,67.0,48.03,37.23
2016,1,4,16,15,15.5,44.5,1.4,10.5,47.0,35.06,25.13
2016,1,4,16,30,0.0,27.0,1.3,10.0,27.0,21.88,11.79
2016,1,4,16,45,0.0,13.5,1.25,10.0,13.5,11.52,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,9.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,9.0,13.0,11.1,0.0
2016,1,5,7,45,99.0,26.5,2.4,9.5,38.0,118.58,77.29
2016,1,5,8,0,198.0,40.0,2.5,10.0,63.0,219.2,178.75
2016,1,5,8,15,236.0,56.0,2.65,10.0,94.5,263.02,220.18
2016,1,5,8,30,274.0,72.0,2.8,10.0,126.0,306.09,258.88
2016,1,5,8,45,306.0,85.0,3.0,10.5,158.5,340.09,288.31
2016,1,5,9,0,338.0,98.0,3.2,11.0,191.0,372.76,315.55
2016,1,5,9,15,356.5,110.0,3.35,11.0,220.5,393.3,332.37
2016,1,5,9,30,375.0,122.0,3.5,11.0,250.0,411.88,347.1
2016,1,5,9,45,187.5,107.5,3.65,11.5,171.5,247.58,208.28
2016,1,5,10,0,0.0,93.0,3.8,12.0,93.0,78.61,61.79
2016,1,5,10,15,0.0,83.5,3.9,12.0,83.5,69.61,54.15
2016,1,5,10,30,0.0,74.0,4.0,12.0,74.0,61.39,47.05
2016,1,5,10,45,0.0,71.0,4.1,12.0,71.0,58.89,44.85
2016,1,5,11,0,0.0,68.0,4.2,12.0,68.0,56.39,42.67
2016,1,5,11,15,0.0,87.0,4.2,12.0,87.0,72.31,56.15
2016,1,5,11,30,0.0,106.0,4.2,12.0,106.0,88.36,69.68
2016,1,5,11,45,24.5,162.0,4.2,12.0,174.5,149.92,121.22
2016,1,5,12,0,49.0,218.0,4.2,12.0,243.0,204.28,165.73
2016,1,5,12,15,24.5,185.5,4.15,11.5,198.0,161.71,130.7
2016,1,5,12,30,0.0,153.0,4.1,11.0,153.0,125.66,101.27
2016,1,5,12,45,0.0,81.0,4.1,11.0,81.0,67.27,51.98
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,7.43,0.74
2016,1,5,13,15,9.0,93.0,4.05,10.5,97.0,78.5,61.43
2016,1,5,13,30,18.0,177.0,4.0,10.0,185.0,141.06,114.27
2016,1,5,13,45,16.0,168.5,4.0,10.0,175.5,132.04,106.98
2016,1,5,14,0,14.0,160.0,4.0,10.0,166.0,123.21,104.85
2016,1,5,14,15,7.0,128.0,3.85,9.5,131.0,100.93,85.38
2016,1,5,14,30,0.0,96.0,3.7,9.0,96.0,77.7,64.86
2016,1,5,14,45,0.0,87.0,3.6,9.0,87.0,70.66,58.63
2016,1,5,15,0,0.0,78.0,3.5,9.0,78.0,63.55,52.27
2016,1,5,15,15,0.0,67.5,3.25,8.5,67.5,55.27,44.87
2016,1,5,15,30,0.0,57.0,3.0,8.0,57.0,46.92,37.29
2016,1,5,15,45,0.0,46.5,2.8,8.0,46.5,38.48,29.45
2016,1,5,16,0,0.0,36.0,2.6,8.0,36.0,29.75,21.27
2016,1,5,16,15,0.0,25.5,2.35,7.5,25.5,21.04,13.08
2016,1,5,16,30,0.0,15.0,2.1,7.0,15.0,12.35,4.45
2016,1,5,16,45,0.0,7.5,1.85,7.0,7.5,6.16,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,9.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,9.0,9.0,7.68,0.0
2016,1,6,7,45,34.0,29.0,3.45,9.0,33.0,70.69,43.64
2016,1,6,8,0,68.0,49.0,3.4,9.0,57.0,122.87,98.25
2016,1,6,8,15,114.5,68.0,3.5,9.0,88.5,174.69,145.63
2016,1,6,8,30,161.0,87.0,3.6,9.0,120.0,238.14,201.63
2016,1,6,8,45,206.0,102.5,3.7,9.0,153.5,282.39,240.64
2016,1,6,9,0,251.0,118.0,3.8,9.0,187.0,325.98,278.17
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,360.68,307.93
2016,1,6,9,30,370.0,122.0,3.9,9.0,249.0,409.34,348.16
2016,1,6,9,45,185.0,68.5,3.95,9.5,132.0,214.61,182.56
2016,1,6,10,0,0.0,15.0,4.0,10.0,15.0,12.36,5.09
2016,1,6,10,15,0.0,53.0,4.1,10.0,53.0,43.87,32.42
2016,1,6,10,30,0.0,91.0,4.2,10.0,91.0,76.05,60.03
2016,1,6,10,45,0.0,97.5,4.3,10.0,97.5,81.56,64.63
2016,1,6,11,0,0.0,104.0,4.4,10.0,104.0,87.02,69.2
2016,1,6,11,15,0.0,131.0,4.45,10.0,131.5,110.14,88.77
2016,1,6,11,30,0.0,158.0,4.5,10.0,159.0,132.86,107.89
2016,1,6,11,45,149.0,191.0,4.55,10.0,268.5,236.71,194.14
2016,1,6,12,0,298.0,224.0,4.6,10.0,378.0,320.45,260.14
2016,1,6,12,15,152.0,199.0,4.55,10.0,278.0,224.7,181.68
2016,1,6,12,30,6.0,174.0,4.5,10.0,178.0,144.37,117.21
2016,1,6,12,45,4.0,168.0,4.45,10.0,170.5,137.74,111.79
2016,1,6,13,0,2.0,162.0,4.4,10.0,163.0,131.4,106.57
2016,1,6,13,15,19.0,176.5,4.3,9.5,186.0,143.77,116.54
2016,1,6,13,30,36.0,191.0,4.2,9.0,209.0,149.18,120.66
2016,1,6,13,45,19.0,168.5,4.1,9.0,178.5,132.44,107.59
2016,1,6,14,0,2.0,146.0,4.0,9.0,148.0,113.93,96.98
2016,1,6,14,15,1.0,99.0,3.8,9.0,100.0,80.36,67.11
2016,1,6,14,30,0.0,52.0,3.6,9.0,52.0,43.02,33.54
2016,1,6,14,45,0.0,47.0,3.45,9.0,47.0,38.86,29.83
2016,1,6,15,0,0.0,42.0,3.3,9.0,42.0,34.7,26.08
2016,1,6,15,15,0.0,36.0,3.1,8.5,36.0,29.71,21.59
2016,1,6,15,30,0.0,30.0,2.9,8.0,30.0,24.74,17.05
2016,1,6,15,45,0.0,24.0,2.7,7.5,24.0,19.77,12.46
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,14.81,7.83
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,10.27,3.54
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,5.74,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,2.87,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,5.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,5.0,14.0,11.95,0.0
2016,1,7,7,45,127.5,30.0,0.65,5.5,45.0,145.71,97.64
2016,1,7,8,0,255.0,46.0,0.7,6.0,76.0,267.48,219.61
2016,1,7,8,15,343.5,57.5,0.85,6.0,115.5,338.8,284.29
2016,1,7,8,30,432.0,69.0,1.0,6.0,155.0,411.14,347.08
2016,1,7,8,45,282.5,92.5,1.15,6.5,154.0,320.81,272.59
2016,1,7,9,0,133.0,116.0,1.3,7.0,153.0,229.53,194.62
2016,1,7,9,15,152.0,129.5,1.45,7.5,177.5,252.11,214.01
2016,1,7,9,30,171.0,143.0,1.6,8.0,202.0,273.96,231.8
2016,1,7,9,45,498.0,105.5,1.8,8.5,300.5,467.36,393.42
2016,1,7,10,0,825.0,68.0,2.0,9.0,399.0,630.34,521.47
2016,1,7,10,15,429.0,123.5,2.05,9.0,296.5,418.5,348.51
2016,1,7,10,30,33.0,179.0,2.1,9.0,194.0,187.7,154.43
2016,1,7,10,45,67.5,198.0,2.2,9.0,230.0,222.64,184.31
2016,1,7,11,0,102.0,217.0,2.3,9.0,266.0,254.75,210.56
2016,1,7,11,15,259.5,206.0,2.35,9.0,336.5,335.59,276.58
2016,1,7,11,30,417.0,195.0,2.4,9.0,407.0,395.42,322.84
2016,1,7,11,45,415.0,199.5,2.5,9.5,412.5,376.67,304.84
2016,1,7,12,0,413.0,204.0,2.6,10.0,418.0,356.7,286.0
2016,1,7,12,15,335.0,217.0,2.65,10.0,390.5,310.76,247.73
2016,1,7,12,30,257.0,230.0,2.7,10.0,363.0,274.89,218.26
2016,1,7,12,45,136.5,208.0,2.75,10.0,278.5,205.74,163.67
2016,1,7,13,0,16.0,186.0,2.8,10.0,194.0,152.81,123.67
2016,1,7,13,15,12.0,176.0,2.85,10.0,182.0,142.3,115.18
2016,1,7,13,30,8.0,166.0,2.9,10.0,170.0,132.35,107.14
2016,1,7,13,45,409.5,124.0,2.95,10.0,303.0,116.35,79.66
2016,1,7,14,0,811.0,82.0,3.0,10.0,436.0,73.98,61.01
2016,1,7,14,15,550.0,118.0,2.95,9.5,351.0,85.26,71.39
2016,1,7,14,30,289.0,154.0,2.9,9.0,266.0,108.22,92.19
2016,1,7,14,45,273.0,143.0,2.85,9.0,241.0,101.36,86.17
2016,1,7,15,0,257.0,132.0,2.8,9.0,216.0,94.34,79.98
2016,1,7,15,15,245.0,116.0,2.45,8.5,187.5,84.04,70.88
2016,1,7,15,30,233.0,100.0,2.1,8.0,159.0,73.45,61.37
2016,1,7,15,45,375.5,75.0,1.8,8.0,150.0,56.2,45.55
2016,1,7,16,0,518.0,50.0,1.5,8.0,141.0,40.63,31.14
2016,1,7,16,15,421.5,40.5,1.35,7.5,101.0,33.21,23.99
2016,1,7,16,30,325.0,31.0,1.2,7.0,61.0,25.74,15.93
2016,1,7,16,45,162.5,15.5,1.1,6.5,30.5,12.61,0.0
2016,1,7,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,4.0,12.0,10.24,0.0
2016,1,8,7,45,88.0,26.5,0.5,4.5,37.0,111.87,74.45
2016,1,8,8,0,176.0,41.0,0.5,5.0,62.0,207.04,170.42
2016,1,8,8,15,204.5,57.5,0.55,5.5,91.5,230.05,193.8
2016,1,8,8,30,233.0,74.0,0.6,6.0,121.0,267.61,227.12
2016,1,8,8,45,255.0,89.0,0.65,6.5,151.0,297.32,252.48
2016,1,8,9,0,277.0,104.0,0.7,7.0,181.0,325.81,275.88
2016,1,8,9,15,289.0,118.0,0.75,7.5,208.5,344.65,290.5
2016,1,8,9,30,301.0,132.0,0.8,8.0,236.0,361.93,303.42
2016,1,8,9,45,347.0,139.5,0.9,9.0,270.5,392.44,326.73
2016,1,8,10,0,393.0,147.0,1.0,10.0,305.0,433.96,357.63
2016,1,8,10,15,618.5,111.5,1.1,10.0,380.5,533.38,436.07
2016,1,8,10,30,844.0,76.0,1.2,10.0,456.0,613.45,496.45
2016,1,8,10,45,798.5,85.5,1.3,10.5,458.0,572.53,461.87
2016,1,8,11,0,753.0,95.0,1.4,11.0,460.0,530.81,427.49
2016,1,8,11,15,432.0,163.0,1.4,11.0,374.0,395.54,319.49
2016,1,8,11,30,111.0,231.0,1.4,11.0,288.0,257.82,208.56
2016,1,8,11,45,255.5,218.0,1.45,11.5,350.5,315.63,253.89
2016,1,8,12,0,400.0,205.0,1.5,12.0,413.0,348.44,276.1
2016,1,8,12,15,643.0,143.0,1.4,12.0,476.0,372.55,288.08
2016,1,8,12,30,886.0,81.0,1.3,12.0,539.0,366.83,273.15
2016,1,8,12,45,874.0,82.5,1.25,12.0,529.0,320.06,230.2
2016,1,8,13,0,862.0,84.0,1.2,12.0,519.0,272.7,187.13
2016,1,8,13,15,854.0,83.0,1.1,12.0,502.5,223.67,143.71
2016,1,8,13,30,846.0,82.0,1.0,12.0,486.0,174.25,103.33
2016,1,8,13,45,648.0,118.0,0.95,12.0,418.5,132.58,83.39
2016,1,8,14,0,450.0,154.0,0.9,12.0,351.0,111.19,84.87
2016,1,8,14,15,578.0,116.0,0.85,11.5,351.5,83.92,69.48
2016,1,8,14,30,706.0,78.0,0.8,11.0,352.0,58.5,47.15
2016,1,8,14,45,651.5,83.5,0.75,11.0,318.0,62.8,51.13
2016,1,8,15,0,597.0,89.0,0.7,11.0,284.0,67.71,55.59
2016,1,8,15,15,566.0,81.0,0.6,10.5,247.0,62.5,51.04
2016,1,8,15,30,535.0,73.0,0.5,10.0,210.0,57.21,46.34
2016,1,8,15,45,478.5,65.0,0.4,9.5,171.0,51.66,41.27
2016,1,8,16,0,422.0,57.0,0.3,9.0,132.0,46.07,35.99
2016,1,8,16,15,342.5,45.0,0.25,8.5,95.0,36.77,27.17
2016,1,8,16,30,263.0,33.0,0.2,8.0,58.0,27.29,17.44
2016,1,8,16,45,131.5,16.5,0.2,8.0,29.0,12.88,0.0
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,6.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,6.0,10.0,8.54,0.0
2016,1,9,7,45,31.0,26.0,2.35,6.5,29.5,61.73,38.33
2016,1,9,8,0,62.0,42.0,2.5,7.0,49.0,103.97,83.29
2016,1,9,8,15,78.0,60.0,2.6,7.0,73.0,135.39,112.64
2016,1,9,8,30,94.0,78.0,2.7,7.0,97.0,165.4,139.93
2016,1,9,8,45,103.5,95.5,2.8,7.5,121.0,189.12,160.8
2016,1,9,9,0,113.0,113.0,2.9,8.0,145.0,211.93,180.29
2016,1,9,9,15,121.5,129.0,2.95,8.0,167.5,231.07,196.49
2016,1,9,9,30,130.0,145.0,3.0,8.0,190.0,249.34,211.61
2016,1,9,9,45,101.5,158.0,3.05,8.5,195.0,238.27,200.74
2016,1,9,10,0,73.0,171.0,3.1,9.0,200.0,215.48,180.21
2016,1,9,10,15,125.0,185.5,3.05,9.0,240.0,269.68,225.81
2016,1,9,10,30,177.0,200.0,3.0,9.0,280.0,308.95,257.99
2016,1,9,10,45,105.0,198.0,2.95,9.0,246.0,245.04,203.45
2016,1,9,11,0,33.0,196.0,2.9,9.0,212.0,196.13,161.54
2016,1,9,11,15,58.5,212.0,2.85,9.0,241.5,220.41,181.67
2016,1,9,11,30,84.0,228.0,2.8,9.0,271.0,242.11,199.11
2016,1,9,11,45,47.5,206.5,2.75,9.5,230.5,199.68,163.21
2016,1,9,12,0,11.0,185.0,2.7,10.0,190.0,158.37,128.65
2016,1,9,12,15,12.5,187.5,2.55,10.0,193.5,159.28,129.35
2016,1,9,12,30,14.0,190.0,2.4,10.0,197.0,159.92,129.73
2016,1,9,12,45,9.0,179.0,2.25,10.0,184.0,147.92,119.79
2016,1,9,13,0,4.0,168.0,2.1,10.0,171.0,136.66,110.57
2016,1,9,13,15,30.5,186.0,1.95,10.0,201.5,150.81,121.31
2016,1,9,13,30,57.0,204.0,1.8,10.0,232.0,161.29,128.88
2016,1,9,13,45,38.0,185.5,1.7,10.0,203.5,141.08,113.27
2016,1,9,14,0,19.0,167.0,1.6,10.0,175.0,128.71,104.29
2016,1,9,14,15,33.5,163.0,1.5,10.0,176.5,119.45,101.37
2016,1,9,14,30,48.0,159.0,1.4,10.0,178.0,116.19,98.67
2016,1,9,14,45,44.0,145.5,1.3,10.0,161.5,107.08,90.76
2016,1,9,15,0,40.0,132.0,1.2,10.0,145.0,97.76,82.6
2016,1,9,15,15,35.0,116.0,1.1,9.5,126.5,86.74,72.97
2016,1,9,15,30,30.0,100.0,1.0,9.0,108.0,75.49,62.96
2016,1,9,15,45,23.0,83.0,0.9,9.0,88.5,63.39,51.88
2016,1,9,16,0,16.0,66.0,0.8,9.0,69.0,51.85,41.15
2016,1,9,16,15,8.0,48.5,0.8,8.5,50.0,38.52,28.72
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,25.06,15.68
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,12.8,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,86.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,172.0,13.0,1.0,7.0,18.0,121.4,0.0
2016,1,10,7,45,318.5,23.0,1.15,7.0,53.0,276.17,189.68
2016,1,10,8,0,465.0,33.0,1.3,7.0,88.0,393.5,322.31
2016,1,10,8,15,544.5,39.5,1.3,7.0,130.0,450.24,375.94
2016,1,10,8,30,624.0,46.0,1.3,7.0,172.0,515.04,431.35
2016,1,10,8,45,332.0,77.5,1.35,7.5,146.0,351.45,297.63
2016,1,10,9,0,40.0,109.0,1.4,8.0,120.0,143.28,119.11
2016,1,10,9,15,44.5,124.0,1.3,8.5,138.0,158.97,132.82
2016,1,10,9,30,49.0,139.0,1.2,9.0,156.0,174.31,145.29
2016,1,10,9,45,123.0,156.0,1.15,10.0,204.5,250.49,209.06
2016,1,10,10,0,197.0,173.0,1.1,11.0,253.0,311.09,257.58
2016,1,10,10,15,536.5,119.5,1.05,11.5,357.5,492.52,402.68
2016,1,10,10,30,876.0,66.0,1.0,12.0,462.0,621.94,498.61
2016,1,10,10,45,886.5,67.0,0.95,12.5,484.0,604.95,480.65
2016,1,10,11,0,897.0,68.0,0.9,13.0,506.0,584.58,461.58
2016,1,10,11,15,587.0,146.0,1.0,13.0,436.0,469.34,372.0
2016,1,10,11,30,277.0,224.0,1.1,13.0,366.0,348.78,277.88
2016,1,10,11,45,152.0,215.0,1.2,13.5,293.5,261.13,208.44
2016,1,10,12,0,27.0,206.0,1.3,14.0,221.0,182.63,145.65
2016,1,10,12,15,40.5,215.0,1.35,14.0,236.5,194.43,155.11
2016,1,10,12,30,54.0,224.0,1.4,14.0,252.0,200.95,159.79
2016,1,10,12,45,57.5,222.0,1.45,14.0,251.5,194.33,153.98
2016,1,10,13,0,61.0,220.0,1.5,14.0,251.0,187.18,147.78
2016,1,10,13,15,30.5,164.0,1.5,13.5,179.5,135.44,106.8
2016,1,10,13,30,0.0,108.0,1.5,13.0,108.0,88.51,69.48
2016,1,10,13,45,220.5,133.0,1.5,13.0,230.5,114.69,83.34
2016,1,10,14,0,441.0,158.0,1.5,13.0,353.0,116.37,87.33
2016,1,10,14,15,424.0,149.0,1.4,12.5,326.5,102.24,85.34
2016,1,10,14,30,407.0,140.0,1.3,12.0,300.0,97.11,81.15
2016,1,10,14,45,391.5,129.5,1.25,12.0,272.5,90.92,75.83
2016,1,10,15,0,376.0,119.0,1.2,12.0,245.0,84.61,70.35
2016,1,10,15,15,361.5,105.5,1.0,11.5,214.0,76.09,62.95
2016,1,10,15,30,347.0,92.0,0.8,11.0,183.0,67.33,55.2
2016,1,10,15,45,317.5,78.0,0.65,10.5,150.0,57.85,46.66
2016,1,10,16,0,288.0,64.0,0.5,10.0,117.0,48.12,37.71
2016,1,10,16,15,244.5,49.0,0.4,9.5,85.5,37.31,27.61
2016,1,10,16,30,201.0,34.0,0.3,9.0,54.0,26.22,16.79
2016,1,10,16,45,100.5,17.0,0.25,9.0,27.0,13.2,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.5,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,9.0,9.0,7.68,0.0
2016,1,11,7,45,20.5,25.5,0.65,9.5,28.0,43.58,25.57
2016,1,11,8,0,41.0,42.0,0.7,10.0,47.0,89.73,70.16
2016,1,11,8,15,53.5,60.0,0.8,10.0,69.0,106.65,86.51
2016,1,11,8,30,66.0,78.0,0.9,10.0,91.0,146.17,121.1
2016,1,11,8,45,74.5,95.5,1.0,10.5,113.5,156.61,130.41
2016,1,11,9,0,83.0,113.0,1.1,11.0,136.0,178.66,149.03
2016,1,11,9,15,89.0,129.0,1.0,11.5,157.0,196.26,163.23
2016,1,11,9,30,95.0,145.0,0.9,12.0,178.0,213.25,176.54
2016,1,11,9,45,78.5,157.5,0.85,12.5,186.5,210.21,172.74
2016,1,11,10,0,62.0,170.0,0.8,13.0,195.0,207.34,169.19
2016,1,11,10,15,69.5,183.5,0.7,13.0,213.5,221.14,179.9
2016,1,11,10,30,77.0,197.0,0.6,13.0,232.0,234.15,189.7
2016,1,11,10,45,95.0,209.0,0.5,13.5,254.0,250.89,202.07
2016,1,11,11,0,113.0,221.0,0.4,14.0,276.0,266.06,212.8
2016,1,11,11,15,118.5,228.0,0.35,14.0,287.5,276.03,219.63
2016,1,11,11,30,124.0,235.0,0.3,14.0,299.0,276.0,218.61
2016,1,11,11,45,118.0,238.0,0.25,14.5,299.5,266.09,209.57
2016,1,11,12,0,112.0,241.0,0.2,15.0,300.0,251.69,197.16
2016,1,11,12,15,101.0,239.0,0.3,15.0,292.0,237.16,185.64
2016,1,11,12,30,90.0,237.0,0.4,15.0,284.0,223.45,174.76
2016,1,11,12,45,107.0,235.0,0.55,15.0,290.5,218.64,170.26
2016,1,11,13,0,124.0,233.0,0.7,15.0,297.0,211.52,163.59
2016,1,11,13,15,123.0,226.0,0.75,15.0,287.5,194.76,149.78
2016,1,11,13,30,122.0,219.0,0.8,15.0,278.0,178.02,136.44
2016,1,11,13,45,168.0,207.0,0.9,15.0,284.0,162.32,123.16
2016,1,11,14,0,214.0,195.0,1.0,15.0,290.0,141.81,109.85
2016,1,11,14,15,246.5,178.0,0.95,14.5,281.0,121.85,101.51
2016,1,11,14,30,279.0,161.0,0.9,14.0,272.0,112.29,93.64
2016,1,11,14,45,268.5,148.5,0.85,14.0,247.5,104.68,87.18
2016,1,11,15,0,258.0,136.0,0.8,14.0,223.0,96.86,80.48
2016,1,11,15,15,248.5,119.5,0.75,13.5,195.0,86.35,71.46
2016,1,11,15,30,239.0,103.0,0.7,13.0,167.0,75.53,62.01
2016,1,11,15,45,221.0,86.5,0.7,12.5,138.0,64.33,52.04
2016,1,11,16,0,203.0,70.0,0.7,12.0,109.0,52.82,41.57
2016,1,11,16,15,171.0,53.0,0.7,11.5,80.0,40.59,30.27
