Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,139.0,36.0,0.7,11.0,51.0,28.06,18.3
2016,1,11,16,45,69.5,18.0,0.75,11.0,25.5,14.39,0.96
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,124.0,6.0,1.7,5.5,10.0,0.0,0.0
2016,1,12,7,30,248.0,12.0,2.0,6.0,20.0,169.99,0.0
2016,1,12,7,45,386.5,21.0,2.35,7.0,56.5,312.71,219.64
2016,1,12,8,0,525.0,30.0,2.7,8.0,93.0,424.16,349.5
2016,1,12,8,15,601.5,36.0,2.75,8.5,136.5,487.82,408.52
2016,1,12,8,30,678.0,42.0,2.8,9.0,180.0,550.43,462.26
2016,1,12,8,45,721.5,47.0,2.85,10.0,223.0,586.99,491.79
2016,1,12,9,0,765.0,52.0,2.9,11.0,266.0,620.88,517.5
2016,1,12,9,15,796.0,55.0,2.85,11.5,306.0,640.48,531.39
2016,1,12,9,30,827.0,58.0,2.8,12.0,346.0,656.69,542.04
2016,1,12,9,45,845.0,61.0,2.75,12.5,381.0,660.46,542.49
2016,1,12,10,0,863.0,64.0,2.7,13.0,416.0,655.39,535.72
2016,1,12,10,15,877.5,66.0,2.55,13.0,445.0,648.84,528.0
2016,1,12,10,30,892.0,68.0,2.4,13.0,474.0,638.71,517.31
2016,1,12,10,45,900.0,69.5,2.25,13.5,496.0,620.49,499.32
2016,1,12,11,0,908.0,71.0,2.1,14.0,518.0,598.93,478.62
2016,1,12,11,15,913.5,72.0,2.05,14.0,533.0,572.19,455.05
2016,1,12,11,30,919.0,73.0,2.0,14.0,548.0,542.36,428.63
2016,1,12,11,45,920.0,73.5,2.0,14.5,554.5,506.95,396.8
2016,1,12,12,0,921.0,74.0,2.0,15.0,561.0,469.0,362.37
2016,1,12,12,15,920.5,74.0,1.9,15.0,560.5,427.63,324.92
2016,1,12,12,30,920.0,74.0,1.8,15.0,560.0,384.18,285.06
2016,1,12,12,45,917.5,73.5,1.7,15.5,551.5,337.79,241.91
2016,1,12,13,0,915.0,73.0,1.6,16.0,543.0,289.88,197.6
2016,1,12,13,15,815.5,89.0,1.5,16.0,498.5,231.1,149.99
2016,1,12,13,30,716.0,105.0,1.4,16.0,454.0,179.01,111.03
2016,1,12,13,45,580.5,132.5,1.3,16.0,407.0,145.23,93.23
2016,1,12,14,0,445.0,160.0,1.2,16.0,360.0,120.64,88.03
2016,1,12,14,15,444.0,148.5,1.1,15.5,337.0,101.94,84.0
2016,1,12,14,30,443.0,137.0,1.0,15.0,314.0,95.34,78.6
2016,1,12,14,45,428.0,127.0,0.9,15.0,285.5,89.45,73.6
2016,1,12,15,0,413.0,117.0,0.8,15.0,257.0,83.45,68.46
2016,1,12,15,15,397.5,104.0,0.8,14.0,225.5,75.23,61.56
2016,1,12,15,30,382.0,91.0,0.8,13.0,194.0,66.78,54.3
2016,1,12,15,45,349.0,78.5,0.85,12.5,160.5,58.33,46.74
2016,1,12,16,0,316.0,66.0,0.9,12.0,127.0,49.66,38.81
2016,1,12,16,15,273.5,51.0,0.95,11.5,93.5,38.87,28.8
2016,1,12,16,30,231.0,36.0,1.0,11.0,60.0,27.79,18.19
2016,1,12,16,45,115.5,18.0,1.05,10.5,30.0,13.98,1.89
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,10.0,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,10.24,0.0
2016,1,13,7,45,74.5,27.5,2.25,10.5,36.5,106.23,71.39
2016,1,13,8,0,149.0,43.0,2.4,11.0,61.0,177.83,144.59
2016,1,13,8,15,175.5,60.0,2.55,11.0,90.0,215.73,180.03
2016,1,13,8,30,202.0,77.0,2.7,11.0,119.0,252.58,213.08
2016,1,13,8,45,222.5,93.0,2.85,11.5,148.5,282.68,238.99
2016,1,13,9,0,243.0,109.0,3.0,12.0,178.0,311.6,263.01
2016,1,13,9,15,254.5,124.0,3.1,12.0,205.0,331.51,279.24
2016,1,13,9,30,266.0,139.0,3.2,12.0,232.0,349.95,293.84
2016,1,13,9,45,539.0,108.0,3.3,12.5,320.5,511.94,426.8
2016,1,13,10,0,812.0,77.0,3.4,13.0,409.0,644.16,530.11
2016,1,13,10,15,551.0,134.5,3.5,13.0,367.0,515.96,424.82
2016,1,13,10,30,290.0,192.0,3.6,13.0,325.0,384.26,316.14
2016,1,13,10,45,145.0,174.5,3.7,13.5,241.5,256.39,210.25
2016,1,13,11,0,0.0,157.0,3.8,14.0,158.0,133.91,106.98
2016,1,13,11,15,0.0,156.5,3.85,14.0,157.0,132.48,105.83
2016,1,13,11,30,0.0,156.0,3.9,14.0,156.0,131.2,104.69
2016,1,13,11,45,30.5,193.5,4.0,14.0,210.0,181.09,145.81
2016,1,13,12,0,61.0,231.0,4.1,14.0,264.0,222.22,178.9
2016,1,13,12,15,200.5,227.0,4.05,14.0,334.0,270.11,215.32
2016,1,13,12,30,340.0,223.0,4.0,14.0,404.0,303.26,237.46
2016,1,13,12,45,390.0,208.5,4.0,14.0,413.0,285.09,218.84
2016,1,13,13,0,440.0,194.0,4.0,14.0,422.0,262.5,196.11
2016,1,13,13,15,649.0,139.5,3.9,13.5,464.0,236.92,164.48
2016,1,13,13,30,858.0,85.0,3.8,13.0,506.0,190.67,116.22
2016,1,13,13,45,647.5,124.0,3.75,13.0,433.0,146.61,92.87
2016,1,13,14,0,437.0,163.0,3.7,13.0,360.0,123.75,91.34
2016,1,13,14,15,467.5,145.5,3.55,12.5,344.0,100.17,83.61
2016,1,13,14,30,498.0,128.0,3.4,12.0,328.0,89.96,74.9
2016,1,13,14,45,474.5,121.5,3.3,12.0,299.0,86.19,71.69
2016,1,13,15,0,451.0,115.0,3.2,12.0,270.0,82.39,68.42
2016,1,13,15,15,569.5,88.0,2.8,11.5,259.0,67.52,55.31
2016,1,13,15,30,688.0,61.0,2.4,11.0,248.0,48.33,38.16
2016,1,13,15,45,638.5,55.0,2.0,10.5,205.5,44.03,34.27
2016,1,13,16,0,589.0,49.0,1.6,10.0,163.0,39.71,30.23
2016,1,13,16,15,501.0,41.5,1.45,9.0,121.0,33.93,24.75
2016,1,13,16,30,413.0,34.0,1.3,8.0,79.0,28.17,18.89
2016,1,13,16,45,265.5,22.5,1.15,7.5,46.0,18.66,5.74
2016,1,13,17,0,118.0,11.0,1.0,7.0,13.0,9.39,0.0
2016,1,13,17,15,59.0,5.5,1.0,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,5.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,5.0,14.0,11.95,0.0
2016,1,14,7,45,106.0,28.0,0.3,5.5,41.0,128.55,90.17
2016,1,14,8,0,212.0,42.0,0.4,6.0,68.0,234.68,193.35
2016,1,14,8,15,247.5,57.5,0.45,6.5,99.5,276.89,231.97
2016,1,14,8,30,283.0,73.0,0.5,7.0,131.0,318.54,268.2
2016,1,14,8,45,312.0,86.5,0.6,8.0,163.5,352.0,295.94
2016,1,14,9,0,341.0,100.0,0.7,9.0,196.0,384.09,321.38
2016,1,14,9,15,350.0,114.0,0.9,9.5,225.0,401.0,334.63
2016,1,14,9,30,359.0,128.0,1.1,10.0,254.0,415.96,345.91
2016,1,14,9,45,312.0,149.0,1.35,11.0,266.5,384.98,319.26
2016,1,14,10,0,265.0,170.0,1.6,12.0,279.0,367.61,303.24
2016,1,14,10,15,407.0,155.5,1.7,12.0,336.5,446.49,366.82
2016,1,14,10,30,549.0,141.0,1.8,12.0,394.0,506.56,413.46
2016,1,14,10,45,577.5,140.0,1.95,12.5,417.0,509.89,413.69
2016,1,14,11,0,606.0,139.0,2.1,13.0,440.0,504.32,407.23
2016,1,14,11,15,769.0,103.5,2.1,13.0,497.0,534.14,428.46
2016,1,14,11,30,932.0,68.0,2.1,13.0,554.0,549.25,436.62
2016,1,14,11,45,932.5,69.0,2.15,13.0,560.5,513.83,405.25
2016,1,14,12,0,933.0,70.0,2.2,13.0,567.0,475.83,371.39
2016,1,14,12,15,932.5,70.0,2.15,13.0,566.5,434.09,333.45
2016,1,14,12,30,932.0,70.0,2.1,13.0,566.0,390.23,293.0
2016,1,14,12,45,630.0,145.0,2.1,13.0,478.0,312.66,233.5
2016,1,14,13,0,328.0,220.0,2.1,13.0,390.0,254.79,193.54
2016,1,14,13,15,462.5,180.5,2.05,13.0,412.5,230.04,166.29
2016,1,14,13,30,597.0,141.0,2.0,13.0,435.0,193.58,129.68
2016,1,14,13,45,311.0,158.5,1.95,13.0,311.5,143.4,102.85
2016,1,14,14,0,25.0,176.0,1.9,13.0,188.0,136.03,108.85
2016,1,14,14,15,33.5,170.0,1.75,12.5,185.0,124.07,104.36
2016,1,14,14,30,42.0,164.0,1.6,12.0,182.0,119.64,100.87
2016,1,14,14,45,39.0,150.5,1.5,12.0,165.5,110.59,93.1
2016,1,14,15,0,36.0,137.0,1.4,12.0,149.0,101.32,85.09
2016,1,14,15,15,32.0,121.0,1.3,11.5,131.0,90.37,75.63
2016,1,14,15,30,28.0,105.0,1.2,11.0,113.0,79.17,65.8
2016,1,14,15,45,20.5,88.0,1.1,10.5,93.5,67.11,55.0
2016,1,14,16,0,13.0,71.0,1.0,10.0,74.0,55.74,44.62
2016,1,14,16,15,6.5,53.5,1.0,9.5,55.0,42.43,32.3
2016,1,14,16,30,0.0,36.0,1.0,9.0,36.0,28.98,19.62
2016,1,14,16,45,0.0,21.0,1.0,9.0,21.0,17.2,5.69
2016,1,14,17,0,0.0,6.0,1.0,9.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,83.5,7.0,0.85,7.0,9.5,0.0,0.0
2016,1,15,7,30,167.0,14.0,1.0,7.0,19.0,120.33,0.0
2016,1,15,7,45,299.0,25.0,1.15,7.5,54.0,270.58,194.06
2016,1,15,8,0,431.0,36.0,1.3,8.0,89.0,378.41,310.52
2016,1,15,8,15,511.0,43.5,1.35,8.0,131.0,444.92,371.08
2016,1,15,8,30,591.0,51.0,1.4,8.0,173.0,511.07,427.68
2016,1,15,8,45,641.5,56.5,1.45,8.5,215.5,552.54,461.38
2016,1,15,9,0,692.0,62.0,1.5,9.0,258.0,591.72,491.78
2016,1,15,9,15,726.0,65.5,1.5,9.5,298.0,609.94,504.5
2016,1,15,9,30,760.0,69.0,1.5,10.0,338.0,629.75,517.96
2016,1,15,9,45,764.0,77.0,1.5,10.5,370.0,630.52,515.77
2016,1,15,10,0,768.0,85.0,1.5,11.0,402.0,627.98,511.02
2016,1,15,10,15,500.0,143.0,1.4,11.0,355.5,495.1,404.01
2016,1,15,10,30,232.0,201.0,1.3,11.0,309.0,347.52,284.23
2016,1,15,10,45,532.0,146.0,1.25,11.5,408.0,484.61,393.75
2016,1,15,11,0,832.0,91.0,1.2,12.0,507.0,587.26,469.05
2016,1,15,11,15,839.5,92.5,1.15,12.0,522.0,563.4,446.79
2016,1,15,11,30,847.0,94.0,1.1,12.0,537.0,536.44,423.01
2016,1,15,11,45,854.5,93.0,1.05,12.0,545.5,504.03,394.6
2016,1,15,12,0,862.0,92.0,1.0,12.0,554.0,468.79,363.33
2016,1,15,12,15,862.0,92.0,0.9,12.0,554.0,428.77,327.43
2016,1,15,12,30,862.0,92.0,0.8,12.0,554.0,386.75,289.25
2016,1,15,12,45,695.5,133.0,0.75,12.5,502.0,324.45,238.88
2016,1,15,13,0,529.0,174.0,0.7,13.0,450.0,272.85,199.0
2016,1,15,13,15,482.5,179.5,0.65,13.0,425.5,234.89,167.87
2016,1,15,13,30,436.0,185.0,0.6,13.0,401.0,200.6,141.34
2016,1,15,13,45,472.0,167.5,0.55,13.0,392.0,162.65,111.36
2016,1,15,14,0,508.0,150.0,0.5,13.0,383.0,121.07,85.58
2016,1,15,14,15,647.5,114.0,0.45,13.0,391.5,82.14,67.31
2016,1,15,14,30,787.0,78.0,0.4,13.0,400.0,64.21,51.75
2016,1,15,14,45,773.5,72.5,0.4,13.0,365.5,60.43,48.55
2016,1,15,15,0,760.0,67.0,0.4,13.0,331.0,56.58,45.22
2016,1,15,15,15,725.0,63.0,0.4,12.5,291.0,53.68,42.79
2016,1,15,15,30,690.0,59.0,0.4,12.0,251.0,50.8,40.29
2016,1,15,15,45,645.0,53.0,0.45,12.0,209.0,46.11,36.0
2016,1,15,16,0,600.0,47.0,0.5,12.0,167.0,38.01,28.54
2016,1,15,16,15,516.5,40.0,0.5,11.5,125.0,32.6,23.42
2016,1,15,16,30,433.0,33.0,0.5,11.0,83.0,27.2,18.02
2016,1,15,16,45,286.5,22.5,0.5,10.5,49.0,18.56,7.31
2016,1,15,17,0,140.0,12.0,0.5,10.0,15.0,10.24,0.0
2016,1,15,17,15,70.0,6.0,0.45,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.5,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,9.0,12.0,10.24,0.0
2016,1,16,7,45,40.0,28.5,1.25,9.5,33.5,73.5,49.45
2016,1,16,8,0,80.0,45.0,1.4,10.0,55.0,121.42,97.67
2016,1,16,8,15,101.5,63.5,1.5,10.0,81.5,157.53,130.64
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,192.31,161.6
2016,1,16,8,45,135.0,100.0,1.75,10.5,134.5,218.59,184.19
2016,1,16,9,0,147.0,118.0,1.9,11.0,161.0,243.84,205.26
2016,1,16,9,15,160.0,133.5,1.9,11.5,185.5,265.37,222.59
2016,1,16,9,30,173.0,149.0,1.9,12.0,210.0,285.95,238.68
2016,1,16,9,45,188.0,163.5,1.95,12.5,236.5,305.52,253.68
2016,1,16,10,0,203.0,178.0,2.0,13.0,263.0,323.74,267.28
2016,1,16,10,15,310.5,175.0,1.95,13.0,314.5,393.87,323.75
2016,1,16,10,30,418.0,172.0,1.9,13.0,366.0,458.83,374.07
2016,1,16,10,45,365.0,192.0,1.9,13.5,367.0,419.62,340.37
2016,1,16,11,0,312.0,212.0,1.9,14.0,368.0,393.14,317.22
2016,1,16,11,15,362.0,208.5,1.85,14.0,395.0,401.69,322.81
2016,1,16,11,30,412.0,205.0,1.8,14.0,422.0,414.04,330.5
2016,1,16,11,45,441.0,201.5,1.75,14.0,436.5,403.2,319.73
2016,1,16,12,0,470.0,198.0,1.7,14.0,451.0,389.02,305.96
2016,1,16,12,15,453.0,207.5,1.65,14.0,451.0,363.87,283.6
2016,1,16,12,30,436.0,217.0,1.6,14.0,451.0,338.57,261.06
2016,1,16,12,45,290.0,229.5,1.55,14.0,384.5,274.77,211.61
2016,1,16,13,0,144.0,242.0,1.5,14.0,318.0,225.96,175.83
2016,1,16,13,15,142.5,234.5,1.4,14.0,308.0,207.53,160.39
2016,1,16,13,30,141.0,227.0,1.3,14.0,298.0,189.19,145.34
2016,1,16,13,45,111.5,214.0,1.25,14.0,269.0,168.43,130.43
2016,1,16,14,0,82.0,201.0,1.2,14.0,240.0,148.43,116.95
2016,1,16,14,15,43.5,172.5,1.05,14.0,193.5,125.88,105.09
2016,1,16,14,30,5.0,144.0,0.9,14.0,147.0,111.83,93.12
2016,1,16,14,45,2.5,132.5,0.8,14.0,134.0,103.2,85.8
2016,1,16,15,0,0.0,121.0,0.7,14.0,121.0,94.47,78.32
2016,1,16,15,15,0.0,106.5,0.65,13.5,106.5,83.63,69.05
2016,1,16,15,30,0.0,92.0,0.6,13.0,92.0,72.67,59.51
2016,1,16,15,45,0.0,76.5,0.55,13.0,76.5,60.89,48.98
2016,1,16,16,0,0.0,61.0,0.5,13.0,61.0,48.98,38.17
2016,1,16,16,15,0.0,45.5,0.5,12.5,45.5,36.94,27.17
2016,1,16,16,30,0.0,30.0,0.5,12.0,30.0,24.75,15.88
2016,1,16,16,45,0.0,18.0,0.5,12.0,18.0,14.85,5.17
2016,1,16,17,0,0.0,6.0,0.5,12.0,6.0,5.12,0.0
2016,1,16,17,15,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,6.83,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,18.41,8.07
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,32.73,21.84
2016,1,17,8,15,0.0,53.0,1.4,11.5,53.0,49.99,37.07
2016,1,17,8,30,0.0,70.0,1.7,12.0,70.0,66.32,51.35
2016,1,17,8,45,2.0,86.5,2.05,12.5,87.0,82.89,65.68
2016,1,17,9,0,4.0,103.0,2.4,13.0,104.0,99.13,79.5
2016,1,17,9,15,8.0,117.0,2.45,13.0,119.5,113.65,91.86
2016,1,17,9,30,12.0,131.0,2.5,13.0,135.0,128.08,103.98
2016,1,17,9,45,170.5,147.5,2.6,13.5,218.5,274.92,228.98
2016,1,17,10,0,329.0,164.0,2.7,14.0,302.0,406.13,335.44
2016,1,17,10,15,307.0,180.5,2.75,14.0,316.0,398.52,327.19
2016,1,17,10,30,285.0,197.0,2.8,14.0,330.0,389.91,318.84
2016,1,17,10,45,307.5,203.5,2.9,14.5,353.0,397.46,323.42
2016,1,17,11,0,330.0,210.0,3.0,15.0,376.0,402.66,325.85
2016,1,17,11,15,201.5,222.0,3.1,15.0,324.5,318.57,257.16
2016,1,17,11,30,73.0,234.0,3.2,15.0,273.0,244.2,196.25
2016,1,17,11,45,93.0,241.5,3.35,15.0,292.0,253.9,203.81
2016,1,17,12,0,113.0,249.0,3.5,15.0,311.0,261.47,209.19
2016,1,17,12,15,205.0,243.0,3.5,15.0,354.5,287.89,228.49
2016,1,17,12,30,297.0,237.0,3.5,15.0,398.0,303.95,238.01
2016,1,17,12,45,149.5,202.0,3.5,15.5,283.0,210.78,164.59
2016,1,17,13,0,2.0,167.0,3.5,16.0,168.0,136.02,107.55
2016,1,17,13,15,1.0,162.0,3.3,15.5,162.5,130.86,103.71
2016,1,17,13,30,0.0,157.0,3.1,15.0,157.0,125.81,99.88
2016,1,17,13,45,0.0,150.5,2.95,15.0,150.5,119.86,95.09
2016,1,17,14,0,0.0,144.0,2.8,15.0,144.0,113.91,90.29
2016,1,17,14,15,6.0,148.0,2.6,14.5,150.5,115.44,96.16
2016,1,17,14,30,12.0,152.0,2.4,14.0,157.0,117.28,98.11
2016,1,17,14,45,6.0,109.5,2.25,14.0,112.0,87.56,72.22
2016,1,17,15,0,0.0,67.0,2.1,14.0,67.0,55.53,44.04
2016,1,17,15,15,0.0,59.0,1.8,13.5,59.0,48.86,38.26
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,42.19,32.39
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,35.12,26.06
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,28.07,19.65
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,21.02,13.16
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,13.99,6.61
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,8.22,0.59
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,100.5,7.0,1.25,11.0,10.5,5.97,0.0
2016,1,18,7,30,201.0,14.0,1.2,11.0,21.0,143.51,0.0
2016,1,18,7,45,338.5,23.5,1.2,11.5,57.0,299.32,218.27
2016,1,18,8,0,476.0,33.0,1.2,12.0,93.0,408.55,330.53
2016,1,18,8,15,552.0,39.0,1.2,12.0,135.5,464.76,381.12
2016,1,18,8,30,628.0,45.0,1.2,12.0,178.0,528.18,433.8
2016,1,18,8,45,679.5,49.0,1.2,12.5,221.0,570.05,466.54
2016,1,18,9,0,731.0,53.0,1.2,13.0,264.0,609.37,495.74
2016,1,18,9,15,762.0,56.0,1.15,13.5,304.0,629.9,509.21
2016,1,18,9,30,793.0,59.0,1.1,14.0,344.0,647.18,519.76
2016,1,18,9,45,799.0,65.5,1.05,14.5,377.0,647.92,517.79
2016,1,18,10,0,805.0,72.0,1.0,15.0,410.0,645.27,512.6
2016,1,18,10,15,821.0,74.0,1.05,15.0,439.0,640.68,507.9
2016,1,18,10,30,837.0,76.0,1.1,15.0,468.0,632.5,500.36
2016,1,18,10,45,848.5,77.5,1.15,15.5,491.0,617.35,486.56
2016,1,18,11,0,860.0,79.0,1.2,16.0,514.0,598.73,469.98
2016,1,18,11,15,866.5,80.0,1.4,16.0,529.5,573.36,449.91
2016,1,18,11,30,873.0,81.0,1.6,16.0,545.0,544.89,426.7
2016,1,18,11,45,875.0,82.0,1.8,16.5,552.5,510.17,397.12
2016,1,18,12,0,877.0,83.0,2.0,17.0,560.0,474.76,366.04
2016,1,18,12,15,877.0,83.0,2.05,17.0,560.0,435.22,331.12
2016,1,18,12,30,877.0,83.0,2.1,17.0,560.0,393.62,293.71
2016,1,18,12,45,578.5,158.5,2.15,17.0,471.5,312.83,232.47
2016,1,18,13,0,280.0,234.0,2.2,17.0,383.0,257.21,194.6
2016,1,18,13,15,565.0,158.5,2.1,16.5,448.0,241.66,169.72
2016,1,18,13,30,850.0,83.0,2.0,16.0,513.0,200.72,122.82
2016,1,18,13,45,655.0,124.5,1.95,16.0,447.0,157.61,98.43
2016,1,18,14,0,460.0,166.0,1.9,16.0,381.0,134.03,94.66
2016,1,18,14,15,306.0,174.5,1.7,16.0,314.0,120.38,99.7
2016,1,18,14,30,152.0,183.0,1.5,16.0,247.0,127.78,106.25
2016,1,18,14,45,452.5,126.0,1.35,16.0,293.0,88.48,72.36
2016,1,18,15,0,753.0,69.0,1.2,16.0,339.0,57.9,45.75
2016,1,18,15,15,720.0,65.5,1.0,15.5,299.5,55.48,43.81
2016,1,18,15,30,687.0,62.0,0.8,15.0,260.0,48.75,37.96
2016,1,18,15,45,641.5,56.0,0.65,14.5,218.0,44.51,34.22
2016,1,18,16,0,596.0,50.0,0.5,14.0,176.0,40.22,30.32
2016,1,18,16,15,517.0,43.0,0.6,13.5,133.5,34.9,25.33
2016,1,18,16,30,438.0,36.0,0.7,13.0,91.0,29.6,20.13
2016,1,18,16,45,219.0,28.0,0.8,12.5,55.5,21.8,11.26
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,17.07,0.0
2016,1,18,17,15,0.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.5,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,4.3,12.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,2.0,4.55,12.0,2.0,1.64,0.0
2016,1,19,8,30,0.0,3.0,4.8,12.0,3.0,2.46,0.0
2016,1,19,8,45,0.0,3.5,5.1,12.5,3.5,2.87,0.0
2016,1,19,9,0,0.0,4.0,5.4,13.0,4.0,3.29,0.0
2016,1,19,9,15,0.0,5.0,5.35,13.0,5.0,4.11,0.0
2016,1,19,9,30,0.0,6.0,5.3,13.0,6.0,4.94,0.0
2016,1,19,9,45,0.0,32.0,5.25,13.5,32.0,26.42,17.06
2016,1,19,10,0,0.0,58.0,5.2,14.0,58.0,48.03,35.42
2016,1,19,10,15,0.0,33.5,5.15,14.0,33.5,27.68,18.01
2016,1,19,10,30,0.0,9.0,5.1,14.0,9.0,7.42,0.68
2016,1,19,10,45,0.0,9.5,5.05,14.5,9.5,7.84,1.02
2016,1,19,11,0,0.0,10.0,5.0,15.0,10.0,8.25,1.35
2016,1,19,11,15,0.0,52.5,4.9,15.0,52.5,43.5,31.16
2016,1,19,11,30,0.0,95.0,4.8,15.0,95.0,79.05,60.95
2016,1,19,11,45,0.0,124.0,4.75,15.0,124.0,103.42,81.2
2016,1,19,12,0,0.0,153.0,4.7,15.0,153.0,127.34,100.97
2016,1,19,12,15,0.0,113.5,4.7,15.0,113.5,94.23,73.47
2016,1,19,12,30,0.0,74.0,4.7,15.0,74.0,61.44,46.12
2016,1,19,12,45,160.0,151.5,4.75,15.0,237.5,176.28,137.33
2016,1,19,13,0,320.0,229.0,4.8,15.0,401.0,265.2,202.98
2016,1,19,13,15,160.0,136.5,4.7,15.0,222.5,141.52,106.25
2016,1,19,13,30,0.0,44.0,4.6,15.0,44.0,36.42,25.18
2016,1,19,13,45,0.0,79.5,4.6,15.0,79.5,66.01,50.21
2016,1,19,14,0,0.0,115.0,4.6,15.0,115.0,93.22,73.12
2016,1,19,14,15,0.0,92.5,4.35,15.0,92.5,75.98,61.56
2016,1,19,14,30,0.0,70.0,4.1,15.0,70.0,58.04,45.89
2016,1,19,14,45,381.5,71.0,3.85,15.0,209.0,49.67,38.59
2016,1,19,15,0,763.0,72.0,3.6,15.0,348.0,60.34,48.12
2016,1,19,15,15,730.0,68.0,3.3,14.5,308.0,57.56,45.82
2016,1,19,15,30,697.0,64.0,3.0,14.0,268.0,50.29,39.46
2016,1,19,15,45,638.0,60.5,2.7,13.5,224.0,47.96,37.41
2016,1,19,16,0,579.0,57.0,2.4,13.0,180.0,45.77,35.36
2016,1,19,16,15,496.5,49.0,2.1,12.5,137.0,39.78,29.75
2016,1,19,16,30,414.0,41.0,1.8,12.0,94.0,33.8,23.92
2016,1,19,16,45,278.5,29.0,1.55,12.0,58.0,24.04,13.44
2016,1,19,17,0,143.0,17.0,1.3,12.0,22.0,14.51,0.0
2016,1,19,17,15,71.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,9.0,7.5,6.4,0.0
2016,1,20,7,30,0.0,15.0,0.3,9.0,15.0,12.8,0.0
2016,1,20,7,45,73.0,31.0,0.35,9.5,40.5,115.19,84.01
2016,1,20,8,0,146.0,47.0,0.4,10.0,66.0,183.56,149.81
2016,1,20,8,15,172.0,65.0,0.5,10.0,96.0,222.89,185.32
2016,1,20,8,30,198.0,83.0,0.6,10.0,126.0,261.08,218.71
2016,1,20,8,45,216.5,100.0,0.7,10.5,156.0,291.31,244.0
2016,1,20,9,0,235.0,117.0,0.8,11.0,186.0,320.31,267.44
2016,1,20,9,15,249.5,131.0,0.8,11.5,213.5,341.14,283.25
2016,1,20,9,30,264.0,145.0,0.8,12.0,241.0,360.65,297.55
2016,1,20,9,45,536.0,113.0,0.85,12.5,332.0,519.94,423.89
2016,1,20,10,0,808.0,81.0,0.9,13.0,423.0,662.4,529.25
2016,1,20,10,15,823.5,83.5,0.85,13.0,453.0,658.03,521.83
2016,1,20,10,30,839.0,86.0,0.8,13.0,483.0,650.01,513.36
2016,1,20,10,45,854.0,86.0,0.8,13.5,506.5,635.31,499.6
2016,1,20,11,0,869.0,86.0,0.8,14.0,530.0,616.95,483.0
2016,1,20,11,15,875.5,87.0,0.7,14.5,546.0,591.2,459.67
2016,1,20,11,30,882.0,88.0,0.6,15.0,562.0,562.31,433.8
2016,1,20,11,45,752.0,121.5,0.5,15.5,529.5,494.13,379.03
2016,1,20,12,0,622.0,155.0,0.4,16.0,497.0,430.83,328.52
2016,1,20,12,15,758.0,120.5,0.4,16.0,537.5,424.16,319.11
2016,1,20,12,30,894.0,86.0,0.4,16.0,578.0,406.58,298.85
2016,1,20,12,45,898.0,83.0,0.45,16.5,571.5,362.29,259.16
2016,1,20,13,0,902.0,80.0,0.5,17.0,565.0,314.59,216.44
2016,1,20,13,15,697.0,129.5,0.65,17.0,498.0,253.7,172.12
2016,1,20,13,30,492.0,179.0,0.8,17.0,431.0,212.94,146.69
2016,1,20,13,45,683.0,126.0,1.0,17.0,459.5,165.88,102.63
2016,1,20,14,0,874.0,73.0,1.2,17.0,488.0,107.72,59.91
2016,1,20,14,15,858.5,71.5,1.2,16.5,458.5,59.27,46.53
2016,1,20,14,30,843.0,70.0,1.2,16.0,429.0,58.4,46.02
2016,1,20,14,45,823.5,66.5,1.2,16.0,393.5,55.98,44.0
2016,1,20,15,0,804.0,63.0,1.2,16.0,358.0,53.55,41.94
2016,1,20,15,15,773.5,60.0,1.1,15.5,317.5,51.38,40.18
2016,1,20,15,30,743.0,57.0,1.0,15.0,277.0,49.23,38.39
2016,1,20,15,45,699.0,52.0,0.9,14.5,233.5,45.32,34.95
2016,1,20,16,0,655.0,47.0,0.8,14.0,190.0,41.38,31.37
2016,1,20,16,15,581.5,41.0,0.8,13.5,146.0,36.39,26.7
2016,1,20,16,30,508.0,35.0,0.8,13.0,102.0,31.44,21.86
2016,1,20,16,45,379.0,25.5,0.8,12.5,64.0,21.08,11.41
2016,1,20,17,0,250.0,16.0,0.8,12.0,26.0,13.28,0.0
2016,1,20,17,15,125.0,8.0,0.75,11.5,13.0,6.83,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,8.5,8.0,6.83,0.0
2016,1,21,7,30,0.0,16.0,1.6,9.0,16.0,14.82,0.0
2016,1,21,7,45,61.5,32.0,1.7,9.5,40.0,95.9,69.97
2016,1,21,8,0,123.0,48.0,1.8,10.0,64.0,169.43,138.92
2016,1,21,8,15,145.5,66.5,2.0,10.5,93.0,206.82,172.89
2016,1,21,8,30,168.0,85.0,2.2,11.0,122.0,243.01,204.68
2016,1,21,8,45,182.5,103.0,2.45,12.0,150.5,271.58,228.6
2016,1,21,9,0,197.0,121.0,2.7,13.0,179.0,298.91,250.62
2016,1,21,9,15,210.5,136.0,2.8,13.5,206.0,320.25,267.45
2016,1,21,9,30,224.0,151.0,2.9,14.0,233.0,340.35,282.82
2016,1,21,9,45,397.5,136.5,3.05,14.5,299.0,451.46,373.49
2016,1,21,10,0,571.0,122.0,3.2,15.0,365.0,550.38,451.01
2016,1,21,10,15,616.0,119.0,3.45,15.5,397.5,563.38,459.2
2016,1,21,10,30,661.0,116.0,3.7,16.0,430.0,572.04,464.18
2016,1,21,10,45,765.0,100.0,3.95,17.0,480.5,599.1,482.58
2016,1,21,11,0,869.0,84.0,4.2,18.0,531.0,617.65,493.51
2016,1,21,11,15,754.0,115.0,4.15,18.0,511.0,554.5,441.56
2016,1,21,11,30,639.0,146.0,4.1,18.0,491.0,492.62,390.91
2016,1,21,11,45,626.5,154.5,4.1,18.0,497.0,465.05,366.89
2016,1,21,12,0,614.0,163.0,4.1,18.0,503.0,436.27,341.43
2016,1,21,12,15,588.0,169.5,3.9,18.0,495.0,395.58,306.35
2016,1,21,12,30,562.0,176.0,3.7,18.0,487.0,359.47,274.63
2016,1,21,12,45,532.5,183.5,3.5,18.0,475.0,323.76,243.24
2016,1,21,13,0,503.0,191.0,3.3,18.0,463.0,289.35,213.12
2016,1,21,13,15,392.5,208.0,2.95,17.5,417.0,246.18,180.13
2016,1,21,13,30,282.0,225.0,2.6,17.0,371.0,212.75,156.9
2016,1,21,13,45,267.5,216.5,2.3,16.5,350.0,183.9,135.12
2016,1,21,14,0,253.0,208.0,2.0,16.0,329.0,156.53,117.25
2016,1,21,14,15,461.0,153.0,1.75,15.5,357.0,103.91,85.54
2016,1,21,14,30,669.0,98.0,1.5,15.0,385.0,71.03,57.24
2016,1,21,14,45,518.5,116.5,1.3,15.0,328.0,82.67,67.62
2016,1,21,15,0,368.0,135.0,1.1,15.0,271.0,94.2,77.82
2016,1,21,15,15,342.0,124.5,1.05,14.5,240.0,90.54,74.85
2016,1,21,15,30,316.0,114.0,1.0,14.0,209.0,83.46,68.82
2016,1,21,15,45,293.5,98.5,1.0,13.5,176.0,73.01,59.67
2016,1,21,16,0,271.0,83.0,1.0,13.0,143.0,62.28,50.07
2016,1,21,16,15,235.0,66.0,1.0,12.5,109.5,50.19,39.05
2016,1,21,16,30,199.0,49.0,1.0,12.0,76.0,37.19,27.03
2016,1,21,16,45,99.5,34.5,1.05,11.5,48.0,26.71,16.34
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,15.98,0.0
2016,1,21,17,15,0.0,10.0,1.1,11.0,10.0,8.54,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
