Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,10.0,1.5,1.28,0.0
2016,1,22,7,30,0.0,3.0,3.1,10.0,3.0,2.46,0.0
2016,1,22,7,45,0.0,8.5,3.15,10.5,8.5,6.98,0.0
2016,1,22,8,0,0.0,14.0,3.2,11.0,14.0,11.51,4.07
2016,1,22,8,15,0.0,21.0,3.3,11.0,21.0,17.29,9.22
2016,1,22,8,30,0.0,28.0,3.4,11.0,28.0,23.08,14.37
2016,1,22,8,45,0.0,34.5,3.55,11.5,34.5,28.47,19.08
2016,1,22,9,0,0.0,41.0,3.7,12.0,41.0,33.87,23.72
2016,1,22,9,15,0.0,47.0,3.7,12.0,47.0,38.86,28.01
2016,1,22,9,30,0.0,53.0,3.7,12.0,53.0,43.85,32.27
2016,1,22,9,45,0.0,38.0,3.7,12.5,38.0,31.39,21.43
2016,1,22,10,0,0.0,23.0,3.7,13.0,23.0,18.98,10.67
2016,1,22,10,15,0.0,30.5,3.7,13.0,30.5,25.2,15.97
2016,1,22,10,30,0.0,38.0,3.7,13.0,38.0,31.42,21.26
2016,1,22,10,45,0.0,38.0,3.75,13.5,38.0,31.43,21.17
2016,1,22,11,0,0.0,38.0,3.8,14.0,38.0,31.44,21.1
2016,1,22,11,15,0.0,53.5,3.85,14.0,53.5,44.34,31.98
2016,1,22,11,30,0.0,69.0,3.9,14.0,69.0,57.26,42.84
2016,1,22,11,45,0.0,73.5,3.95,14.0,73.5,61.03,45.96
2016,1,22,12,0,0.0,78.0,4.0,14.0,78.0,64.79,49.1
2016,1,22,12,15,0.0,46.0,3.9,14.0,46.0,38.11,26.64
2016,1,22,12,30,0.0,14.0,3.8,14.0,14.0,11.57,4.17
2016,1,22,12,45,0.0,12.0,3.75,14.0,12.0,9.91,2.77
2016,1,22,13,0,0.0,10.0,3.7,14.0,10.0,8.26,1.37
2016,1,22,13,15,0.0,44.5,3.45,14.0,44.5,36.85,25.66
2016,1,22,13,30,0.0,79.0,3.2,14.0,79.0,65.6,49.96
2016,1,22,13,45,0.0,95.5,3.0,14.0,95.5,78.89,61.19
2016,1,22,14,0,0.0,112.0,2.8,14.0,112.0,91.16,71.57
2016,1,22,14,15,0.0,59.5,2.55,13.5,59.5,49.29,38.28
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,5.77,0.0
2016,1,22,14,45,0.0,9.0,2.05,13.0,9.0,7.41,1.02
2016,1,22,15,0,0.0,11.0,1.8,13.0,11.0,9.06,2.52
2016,1,22,15,15,0.0,10.0,1.65,12.5,10.0,8.23,1.8
2016,1,22,15,30,0.0,9.0,1.5,12.0,9.0,7.4,1.07
2016,1,22,15,45,0.0,7.5,1.4,12.0,7.5,6.16,0.0
2016,1,22,16,0,0.0,6.0,1.3,12.0,6.0,4.92,0.0
2016,1,22,16,15,0.0,4.5,1.3,11.5,4.5,3.69,0.0
2016,1,22,16,30,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,1,22,16,45,0.0,1.5,1.3,11.0,1.5,1.23,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,7.5,12.5,10.67,0.0
2016,1,23,7,30,0.0,25.0,2.0,8.0,25.0,33.18,0.0
2016,1,23,7,45,215.0,34.0,2.25,8.5,62.5,234.0,181.43
2016,1,23,8,0,430.0,43.0,2.5,9.0,100.0,393.89,327.63
2016,1,23,8,15,511.5,50.5,2.7,9.5,144.5,464.24,390.26
2016,1,23,8,30,593.0,58.0,2.9,10.0,189.0,533.72,449.02
2016,1,23,8,45,650.5,62.0,3.15,10.5,234.0,580.0,487.06
2016,1,23,9,0,708.0,66.0,3.4,11.0,279.0,623.82,521.7
2016,1,23,9,15,740.5,70.0,3.45,11.0,319.5,642.3,535.72
2016,1,23,9,30,773.0,74.0,3.5,11.0,360.0,662.64,550.85
2016,1,23,9,45,784.5,79.5,3.55,11.5,394.5,666.16,551.59
2016,1,23,10,0,796.0,85.0,3.6,12.0,429.0,666.23,549.03
2016,1,23,10,15,731.5,100.5,3.6,12.0,433.0,625.5,514.7
2016,1,23,10,30,667.0,116.0,3.6,12.0,437.0,580.42,477.17
2016,1,23,10,45,751.5,107.0,3.6,12.0,485.0,603.21,493.74
2016,1,23,11,0,836.0,98.0,3.6,12.0,533.0,618.09,503.15
2016,1,23,11,15,843.0,99.0,3.55,12.0,549.0,593.48,481.04
2016,1,23,11,30,850.0,100.0,3.5,12.0,565.0,565.76,456.3
2016,1,23,11,45,427.5,141.0,3.45,12.0,375.0,352.9,285.92
2016,1,23,12,0,5.0,182.0,3.4,12.0,185.0,153.94,123.61
2016,1,23,12,15,205.5,203.5,3.4,12.0,319.0,263.89,212.27
2016,1,23,12,30,406.0,225.0,3.4,12.0,453.0,341.55,269.58
2016,1,23,12,45,622.5,165.0,3.45,12.0,508.5,345.11,264.14
2016,1,23,13,0,839.0,105.0,3.5,12.0,564.0,323.6,235.48
2016,1,23,13,15,832.0,103.5,3.55,12.0,549.0,274.41,190.26
2016,1,23,13,30,825.0,102.0,3.6,12.0,534.0,224.73,146.25
2016,1,23,13,45,815.5,99.5,3.65,12.0,511.5,173.69,105.31
2016,1,23,14,0,806.0,97.0,3.7,12.0,489.0,122.9,73.14
2016,1,23,14,15,789.5,94.5,3.7,11.5,459.5,75.36,61.76
2016,1,23,14,30,773.0,92.0,3.7,11.0,430.0,67.82,55.32
2016,1,23,14,45,561.0,116.5,3.7,11.0,351.0,84.51,70.34
2016,1,23,15,0,349.0,141.0,3.7,11.0,272.0,100.97,85.14
2016,1,23,15,15,507.5,108.0,3.5,10.5,275.5,78.19,65.05
2016,1,23,15,30,666.0,75.0,3.3,10.0,279.0,58.15,47.2
2016,1,23,15,45,627.0,67.5,3.15,10.0,236.5,53.07,42.6
2016,1,23,16,0,588.0,60.0,3.0,10.0,194.0,47.89,37.79
2016,1,23,16,15,510.0,52.5,2.8,9.5,150.0,42.41,32.62
2016,1,23,16,30,432.0,45.0,2.6,9.0,106.0,36.95,27.27
2016,1,23,16,45,216.0,38.0,2.45,8.5,68.5,29.3,19.23
2016,1,23,17,0,0.0,31.0,2.3,8.0,31.0,23.38,0.0
2016,1,23,17,15,0.0,15.5,2.25,7.5,15.5,13.23,0.0
2016,1,23,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,15,78.5,9.5,1.65,6.5,13.0,59.13,0.0
2016,1,24,7,30,157.0,19.0,1.8,7.0,26.0,154.02,0.0
2016,1,24,7,45,278.5,32.0,2.0,7.5,62.5,273.96,214.95
2016,1,24,8,0,400.0,45.0,2.2,8.0,99.0,375.93,313.75
2016,1,24,8,15,478.5,53.5,2.25,8.0,142.5,445.47,376.16
2016,1,24,8,30,557.0,62.0,2.3,8.0,186.0,514.13,434.96
2016,1,24,8,45,380.5,94.0,2.35,8.0,187.0,419.58,356.81
2016,1,24,9,0,204.0,126.0,2.4,8.0,188.0,311.93,265.36
2016,1,24,9,15,223.0,139.5,2.4,8.0,215.5,335.28,285.1
2016,1,24,9,30,242.0,153.0,2.4,8.0,243.0,357.49,302.88
2016,1,24,9,45,316.0,157.5,2.4,8.5,287.5,406.56,342.68
2016,1,24,10,0,390.0,162.0,2.4,9.0,332.0,467.24,390.22
2016,1,24,10,15,599.0,128.5,2.4,9.0,409.0,567.86,470.77
2016,1,24,10,30,808.0,95.0,2.4,9.0,486.0,650.23,534.13
2016,1,24,10,45,632.0,144.0,2.45,9.5,459.0,567.68,464.88
2016,1,24,11,0,456.0,193.0,2.5,10.0,432.0,480.62,393.08
2016,1,24,11,15,535.5,175.0,2.4,10.0,463.5,489.16,398.86
2016,1,24,11,30,615.0,157.0,2.3,10.0,495.0,496.39,402.16
2016,1,24,11,45,535.5,185.5,2.25,10.0,483.0,449.12,362.1
2016,1,24,12,0,456.0,214.0,2.2,10.0,471.0,409.4,328.38
2016,1,24,12,15,381.5,231.0,2.05,10.0,446.0,361.65,288.49
2016,1,24,12,30,307.0,248.0,1.9,10.0,421.0,324.15,257.2
2016,1,24,12,45,315.0,243.0,1.75,10.0,418.5,301.95,236.98
2016,1,24,13,0,323.0,238.0,1.6,10.0,416.0,278.56,215.51
2016,1,24,13,15,190.0,232.5,1.65,10.0,336.5,222.53,173.26
2016,1,24,13,30,57.0,227.0,1.7,10.0,257.0,182.44,145.67
2016,1,24,13,45,270.0,198.5,1.75,10.5,332.0,175.69,130.85
2016,1,24,14,0,483.0,170.0,1.8,11.0,407.0,147.25,103.31
2016,1,24,14,15,581.0,134.5,2.0,11.0,402.5,94.51,78.73
2016,1,24,14,30,679.0,99.0,2.2,11.0,398.0,71.43,58.49
2016,1,24,14,45,563.5,113.0,2.4,11.0,347.5,81.65,67.76
2016,1,24,15,0,448.0,127.0,2.6,11.0,297.0,89.38,74.78
2016,1,24,15,15,600.0,92.5,2.4,10.5,294.5,69.64,57.37
2016,1,24,15,30,752.0,58.0,2.2,10.0,292.0,49.9,39.75
2016,1,24,15,45,699.0,55.0,2.05,9.5,247.0,47.61,37.76
2016,1,24,16,0,646.0,52.0,1.9,9.0,202.0,45.44,35.75
2016,1,24,16,15,575.0,45.5,1.7,8.5,157.5,36.84,27.79
2016,1,24,16,30,504.0,39.0,1.5,8.0,113.0,31.96,23.01
2016,1,24,16,45,373.0,29.5,1.3,7.5,73.0,24.28,15.25
2016,1,24,17,0,242.0,20.0,1.1,7.0,33.0,16.59,0.17
2016,1,24,17,15,121.0,10.0,1.05,6.5,16.5,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,150.0,8.5,1.6,5.5,15.0,105.09,0.0
2016,1,25,7,30,300.0,17.0,1.7,6.0,30.0,243.32,0.0
2016,1,25,7,45,429.0,25.5,1.85,6.5,70.5,362.78,287.16
2016,1,25,8,0,558.0,34.0,2.0,7.0,111.0,468.63,389.59
2016,1,25,8,15,628.0,39.5,2.1,7.5,156.5,530.64,444.65
2016,1,25,8,30,698.0,45.0,2.2,8.0,202.0,591.34,495.43
2016,1,25,8,45,744.0,48.0,2.3,8.5,247.0,629.41,526.0
2016,1,25,9,0,790.0,51.0,2.4,9.0,292.0,664.76,553.02
2016,1,25,9,15,818.0,54.0,2.55,9.5,333.5,677.24,561.68
2016,1,25,9,30,846.0,57.0,2.7,10.0,375.0,693.17,572.66
2016,1,25,9,45,851.0,63.5,2.85,11.0,409.5,699.73,575.11
2016,1,25,10,0,856.0,70.0,3.0,12.0,444.0,696.21,569.86
2016,1,25,10,15,870.5,72.0,3.05,12.5,474.5,690.32,562.98
2016,1,25,10,30,885.0,74.0,3.1,13.0,505.0,675.86,549.18
2016,1,25,10,45,894.0,75.5,3.15,13.5,528.5,659.02,533.29
2016,1,25,11,0,903.0,77.0,3.2,14.0,552.0,638.74,514.54
2016,1,25,11,15,909.5,78.0,3.2,14.0,568.5,613.06,492.14
2016,1,25,11,30,916.0,79.0,3.2,14.0,585.0,584.16,466.82
2016,1,25,11,45,918.5,79.5,3.25,14.5,593.5,549.61,435.91
2016,1,25,12,0,921.0,80.0,3.3,15.0,602.0,512.34,402.24
2016,1,25,12,15,921.0,80.0,3.3,15.0,602.5,470.96,365.25
2016,1,25,12,30,921.0,80.0,3.3,15.0,603.0,427.38,325.62
2016,1,25,12,45,916.5,80.0,3.3,15.0,595.0,380.27,282.44
2016,1,25,13,0,912.0,80.0,3.3,15.0,587.0,331.73,237.54
2016,1,25,13,15,906.5,79.5,3.25,14.5,571.5,281.33,191.61
2016,1,25,13,30,901.0,79.0,3.2,14.0,556.0,230.04,146.27
2016,1,25,13,45,892.0,77.5,3.15,14.0,533.5,176.87,103.27
2016,1,25,14,0,883.0,76.0,3.1,14.0,511.0,123.64,68.93
2016,1,25,14,15,869.0,74.0,3.0,14.0,481.0,63.05,50.28
2016,1,25,14,30,855.0,72.0,2.9,14.0,451.0,59.73,47.49
2016,1,25,14,45,836.0,69.5,2.85,14.0,415.5,58.11,46.17
2016,1,25,15,0,817.0,67.0,2.8,14.0,380.0,56.51,44.86
2016,1,25,15,15,787.5,63.5,2.4,13.0,339.0,54.02,42.91
2016,1,25,15,30,758.0,60.0,2.0,12.0,298.0,51.53,40.9
2016,1,25,15,45,715.0,55.5,1.7,11.5,253.5,48.09,37.9
2016,1,25,16,0,672.0,51.0,1.4,11.0,209.0,44.66,34.79
2016,1,25,16,15,602.5,45.0,1.3,10.0,164.0,39.76,30.27
2016,1,25,16,30,533.0,39.0,1.2,9.0,119.0,32.01,23.01
2016,1,25,16,45,411.5,29.5,1.15,8.5,78.0,24.32,15.36
2016,1,25,17,0,290.0,20.0,1.1,8.0,37.0,16.6,2.08
2016,1,25,17,15,145.0,10.0,1.1,7.5,18.5,8.54,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,131.0,9.5,1.55,5.5,16.0,93.85,0.0
2016,1,26,7,30,262.0,19.0,1.6,6.0,32.0,228.34,9.64
2016,1,26,7,45,393.5,28.5,1.65,6.5,72.0,352.17,280.28
2016,1,26,8,0,525.0,38.0,1.7,7.0,112.0,459.67,382.06
2016,1,26,8,15,598.0,45.0,1.75,7.5,158.0,516.9,432.65
2016,1,26,8,30,671.0,52.0,1.8,8.0,204.0,581.94,486.32
2016,1,26,8,45,720.0,55.5,1.85,8.5,250.0,623.44,519.01
2016,1,26,9,0,769.0,59.0,1.9,9.0,296.0,661.99,547.95
2016,1,26,9,15,799.0,62.5,1.9,9.5,338.0,683.4,562.4
2016,1,26,9,30,829.0,66.0,1.9,10.0,380.0,701.34,573.8
2016,1,26,9,45,848.0,69.0,1.95,11.0,416.5,707.09,575.1
2016,1,26,10,0,867.0,72.0,2.0,12.0,453.0,709.13,573.68
2016,1,26,10,15,881.5,74.0,1.95,12.5,484.0,703.07,566.25
2016,1,26,10,30,896.0,76.0,1.9,13.0,515.0,688.32,551.94
2016,1,26,10,45,907.0,76.5,1.9,14.0,539.5,671.38,535.18
2016,1,26,11,0,918.0,77.0,1.9,15.0,564.0,650.91,515.63
2016,1,26,11,15,924.0,78.0,1.85,15.0,580.0,624.5,493.01
2016,1,26,11,30,930.0,79.0,1.8,15.0,596.0,594.86,467.56
2016,1,26,11,45,932.0,79.5,1.8,15.5,604.5,559.54,436.77
2016,1,26,12,0,934.0,80.0,1.8,16.0,613.0,521.49,403.28
2016,1,26,12,15,934.0,80.0,1.8,16.0,613.5,479.54,366.77
2016,1,26,12,30,934.0,80.0,1.8,16.0,614.0,435.36,327.57
2016,1,26,12,45,928.0,81.0,1.85,16.5,605.5,387.94,284.62
2016,1,26,13,0,922.0,82.0,1.9,17.0,597.0,339.15,240.03
2016,1,26,13,15,916.0,81.0,1.9,17.0,581.5,287.62,193.68
2016,1,26,13,30,910.0,80.0,1.9,17.0,566.0,235.25,147.92
2016,1,26,13,45,803.0,96.0,1.9,17.0,512.0,176.72,105.26
2016,1,26,14,0,696.0,112.0,1.9,17.0,458.0,126.85,76.11
2016,1,26,14,15,717.5,99.0,1.8,16.5,437.5,74.75,59.91
2016,1,26,14,30,739.0,86.0,1.7,16.0,417.0,68.67,54.91
2016,1,26,14,45,659.0,95.5,1.65,16.0,373.0,69.51,55.78
2016,1,26,15,0,579.0,105.0,1.6,16.0,329.0,77.05,62.51
2016,1,26,15,15,552.0,99.0,1.4,15.0,294.0,73.87,60.06
2016,1,26,15,30,525.0,93.0,1.2,14.0,259.0,70.68,57.56
2016,1,26,15,45,601.5,73.0,1.0,13.5,237.0,56.91,45.44
2016,1,26,16,0,678.0,53.0,0.8,13.0,215.0,46.38,36.05
2016,1,26,16,15,609.5,47.0,0.85,12.5,169.5,41.52,31.56
2016,1,26,16,30,541.0,41.0,0.9,12.0,124.0,33.67,24.22
2016,1,26,16,45,420.0,31.5,0.95,11.5,82.0,26.02,16.71
2016,1,26,17,0,299.0,22.0,1.0,11.0,40.0,18.34,4.42
2016,1,26,17,15,149.5,11.0,0.95,11.0,20.0,9.39,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,8.5,15.0,12.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,9.0,30.0,43.23,2.01
2016,1,27,7,45,219.5,36.5,0.75,9.5,68.0,242.06,191.39
2016,1,27,8,0,439.0,43.0,0.8,10.0,106.0,405.89,333.33
2016,1,27,8,15,514.5,50.0,0.85,10.0,149.5,472.11,389.71
2016,1,27,8,30,590.0,57.0,0.9,10.0,193.0,537.57,443.22
2016,1,27,8,45,626.0,64.5,1.0,10.5,235.5,573.17,471.15
2016,1,27,9,0,662.0,72.0,1.1,11.0,278.0,606.38,496.2
2016,1,27,9,15,717.5,67.0,1.1,11.5,317.5,631.56,513.39
2016,1,27,9,30,773.0,62.0,1.1,12.0,357.0,658.36,531.25
2016,1,27,9,45,735.5,78.0,1.15,12.5,380.5,639.69,515.57
2016,1,27,10,0,698.0,94.0,1.2,13.0,404.0,621.31,499.54
2016,1,27,10,15,680.0,107.5,1.15,13.5,426.0,607.82,486.16
2016,1,27,10,30,662.0,121.0,1.1,14.0,448.0,591.58,470.72
2016,1,27,10,45,664.0,127.5,1.1,14.5,468.5,578.73,458.5
2016,1,27,11,0,666.0,134.0,1.1,15.0,489.0,563.14,444.1
2016,1,27,11,15,552.5,175.0,1.05,15.0,475.5,504.79,397.35
2016,1,27,11,30,439.0,216.0,1.0,15.0,462.0,455.19,357.44
2016,1,27,11,45,489.0,204.0,0.95,15.0,481.5,447.4,349.84
2016,1,27,12,0,539.0,192.0,0.9,15.0,501.0,434.78,337.53
2016,1,27,12,15,371.5,230.5,0.85,15.0,443.5,361.02,279.75
2016,1,27,12,30,204.0,269.0,0.8,15.0,386.0,301.57,234.26
2016,1,27,12,45,164.0,265.5,0.75,15.5,359.0,269.89,208.92
2016,1,27,13,0,124.0,262.0,0.7,16.0,332.0,241.76,186.66
2016,1,27,13,15,62.5,214.5,0.6,16.0,250.0,183.13,141.88
2016,1,27,13,30,1.0,167.0,0.5,16.0,168.0,134.31,105.3
2016,1,27,13,45,10.5,178.5,0.4,16.0,184.0,142.47,111.74
2016,1,27,14,0,20.0,190.0,0.3,16.0,200.0,148.52,116.42
2016,1,27,14,15,175.5,185.5,0.25,15.5,265.5,133.05,109.76
2016,1,27,14,30,331.0,181.0,0.2,15.0,331.0,124.48,102.93
2016,1,27,14,45,335.0,165.0,0.15,15.0,306.5,115.26,95.26
2016,1,27,15,0,339.0,149.0,0.1,15.0,282.0,105.75,87.29
2016,1,27,15,15,321.0,136.5,0.15,14.5,252.0,97.87,80.89
2016,1,27,15,30,303.0,124.0,0.2,14.0,222.0,89.78,74.17
2016,1,27,15,45,287.0,107.5,0.3,14.0,189.5,78.94,64.75
2016,1,27,16,0,271.0,91.0,0.4,14.0,157.0,67.78,54.84
2016,1,27,16,15,240.5,74.5,0.45,13.5,124.0,56.2,44.44
2016,1,27,16,30,210.0,58.0,0.5,13.0,91.0,44.33,33.54
2016,1,27,16,45,159.0,40.5,0.6,12.5,60.5,31.4,21.38
2016,1,27,17,0,108.0,23.0,0.7,12.0,30.0,17.79,5.32
2016,1,27,17,15,54.0,11.5,0.7,11.5,15.0,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,142.5,9.5,0.75,6.5,17.0,102.07,0.0
2016,1,28,7,30,285.0,19.0,0.8,7.0,34.0,247.85,64.67
2016,1,28,7,45,410.0,28.5,0.85,8.0,75.0,365.81,290.69
2016,1,28,8,0,535.0,38.0,0.9,9.0,116.0,461.22,377.79
2016,1,28,8,15,604.5,44.0,0.95,9.5,161.5,524.52,431.47
2016,1,28,8,30,674.0,50.0,1.0,10.0,207.0,586.27,480.92
2016,1,28,8,45,719.0,54.0,1.05,11.0,252.5,625.54,509.95
2016,1,28,9,0,764.0,58.0,1.1,12.0,298.0,662.04,535.49
2016,1,28,9,15,793.0,61.5,1.05,12.5,339.5,682.97,548.4
2016,1,28,9,30,822.0,65.0,1.0,13.0,381.0,700.49,558.4
2016,1,28,9,45,838.5,68.5,0.95,13.5,417.0,705.31,558.92
2016,1,28,10,0,855.0,72.0,0.9,14.0,453.0,706.49,556.91
2016,1,28,10,15,660.0,125.0,0.95,14.0,431.0,614.99,487.14
2016,1,28,10,30,465.0,178.0,1.0,14.0,409.0,513.93,409.26
2016,1,28,10,45,336.0,212.0,1.05,14.5,383.0,435.84,347.67
2016,1,28,11,0,207.0,246.0,1.1,15.0,357.0,364.13,289.98
2016,1,28,11,15,557.0,163.5,1.3,15.0,474.5,498.39,395.99
2016,1,28,11,30,907.0,81.0,1.5,15.0,592.0,590.42,463.95
2016,1,28,11,45,908.5,81.5,1.75,15.5,600.0,555.62,434.1
2016,1,28,12,0,910.0,82.0,2.0,16.0,608.0,518.18,402.26
2016,1,28,12,15,475.5,162.5,2.2,16.0,437.5,355.0,276.83
2016,1,28,12,30,41.0,243.0,2.4,16.0,267.0,215.99,170.66
2016,1,28,12,45,40.5,239.5,2.6,16.0,263.5,207.53,164.1
2016,1,28,13,0,40.0,236.0,2.8,16.0,260.0,199.1,157.18
2016,1,28,13,15,333.0,193.0,2.65,16.0,374.5,230.53,171.59
2016,1,28,13,30,626.0,150.0,2.5,16.0,489.0,232.12,158.63
2016,1,28,13,45,448.0,185.0,2.35,16.0,422.5,191.54,132.96
2016,1,28,14,0,270.0,220.0,2.2,16.0,356.0,172.17,127.46
2016,1,28,14,15,137.0,187.5,2.15,16.0,256.5,134.03,104.97
2016,1,28,14,30,4.0,155.0,2.1,16.0,157.0,120.52,99.79
2016,1,28,14,45,167.5,154.0,2.05,16.0,220.0,111.75,92.44
2016,1,28,15,0,331.0,153.0,2.0,16.0,283.0,108.08,89.47
2016,1,28,15,15,320.5,138.0,1.75,15.0,253.5,98.8,81.88
2016,1,28,15,30,310.0,123.0,1.5,14.0,224.0,89.24,73.9
2016,1,28,15,45,494.0,86.5,1.25,13.5,220.5,64.26,51.96
2016,1,28,16,0,678.0,50.0,1.0,13.0,217.0,43.64,33.62
2016,1,28,16,15,615.0,44.0,1.0,12.5,172.0,38.72,29.12
2016,1,28,16,30,552.0,38.0,1.0,12.0,127.0,33.81,24.43
2016,1,28,16,45,443.5,29.5,1.05,11.5,85.5,26.38,17.24
2016,1,28,17,0,335.0,21.0,1.1,11.0,44.0,18.94,7.09
2016,1,28,17,15,167.5,10.5,1.05,11.0,22.0,8.96,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,73.5,10.0,0.8,10.5,14.0,57.18,0.0
2016,1,29,7,30,147.0,20.0,0.8,11.0,28.0,154.16,51.21
2016,1,29,7,45,231.5,33.5,0.85,12.0,61.0,245.13,194.01
2016,1,29,8,0,316.0,47.0,0.9,13.0,94.0,322.17,263.95
2016,1,29,8,15,356.5,61.0,1.1,13.5,131.0,369.45,305.42
2016,1,29,8,30,397.0,75.0,1.3,14.0,168.0,416.02,344.48
2016,1,29,8,45,425.5,87.0,1.5,15.0,205.5,449.73,371.06
2016,1,29,9,0,454.0,99.0,1.7,16.0,243.0,481.75,395.17
2016,1,29,9,15,470.5,110.5,1.85,16.5,277.0,502.14,409.86
2016,1,29,9,30,487.0,122.0,2.0,17.0,311.0,520.2,422.33
2016,1,29,9,45,467.0,140.5,2.15,17.5,335.5,517.08,417.69
2016,1,29,10,0,447.0,159.0,2.3,18.0,360.0,511.59,411.3
2016,1,29,10,15,473.5,165.0,2.35,18.0,390.5,523.34,419.28
2016,1,29,10,30,500.0,171.0,2.4,18.0,421.0,532.09,424.69
2016,1,29,10,45,364.0,208.5,2.45,18.5,395.0,451.58,359.48
2016,1,29,11,0,228.0,246.0,2.5,19.0,369.0,377.83,299.57
2016,1,29,11,15,327.5,234.5,2.55,19.0,417.0,422.38,334.1
2016,1,29,11,30,427.0,223.0,2.6,19.0,465.0,458.02,360.17
2016,1,29,11,45,220.5,216.0,2.65,19.0,341.5,314.7,247.8
2016,1,29,12,0,14.0,209.0,2.7,19.0,218.0,181.06,141.77
2016,1,29,12,15,35.0,232.0,2.75,18.5,253.0,209.92,165.14
2016,1,29,12,30,56.0,255.0,2.8,18.0,288.0,231.61,182.12
2016,1,29,12,45,28.0,179.0,2.85,18.0,195.5,156.54,122.29
2016,1,29,13,0,0.0,103.0,2.9,18.0,103.0,85.39,65.13
2016,1,29,13,15,22.5,166.5,2.85,18.0,178.5,139.0,108.24
2016,1,29,13,30,45.0,230.0,2.8,18.0,254.0,184.19,143.67
2016,1,29,13,45,48.0,222.5,2.8,18.0,247.5,173.0,134.55
2016,1,29,14,0,51.0,215.0,2.8,18.0,241.0,161.41,125.65
2016,1,29,14,15,181.0,202.0,2.65,18.0,286.5,144.08,111.66
2016,1,29,14,30,311.0,189.0,2.5,18.0,332.0,128.8,106.1
2016,1,29,14,45,366.5,164.5,2.45,18.0,320.0,115.31,94.79
2016,1,29,15,0,422.0,140.0,2.4,18.0,308.0,97.08,79.28
2016,1,29,15,15,589.0,99.0,2.1,17.0,307.5,73.68,59.37
2016,1,29,15,30,756.0,58.0,1.8,16.0,307.0,49.64,38.53
2016,1,29,15,45,718.0,54.0,1.55,15.5,263.5,46.61,35.97
2016,1,29,16,0,680.0,50.0,1.3,15.0,220.0,43.59,33.31
2016,1,29,16,15,618.5,44.5,1.2,14.0,175.0,39.12,29.3
2016,1,29,16,30,557.0,39.0,1.1,13.0,130.0,34.67,25.12
2016,1,29,16,45,451.5,30.5,1.05,12.5,88.5,27.28,18.02
2016,1,29,17,0,346.0,22.0,1.0,12.0,47.0,19.86,8.5
2016,1,29,17,15,173.0,11.0,1.0,12.0,23.5,9.39,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.65,9.0,4.5,3.84,0.0
2016,1,30,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,1,30,7,45,0.0,19.5,2.6,9.0,19.5,16.07,7.64
2016,1,30,8,0,0.0,30.0,2.6,9.0,30.0,24.77,15.61
2016,1,30,8,15,0.0,42.0,2.6,9.0,42.0,34.74,24.55
2016,1,30,8,30,0.0,54.0,2.6,9.0,54.0,45.26,33.9
2016,1,30,8,45,0.0,66.0,2.65,9.5,66.0,56.11,43.34
2016,1,30,9,0,0.0,78.0,2.7,10.0,78.0,66.84,52.53
2016,1,30,9,15,0.0,89.0,2.7,10.0,89.0,76.48,60.74
2016,1,30,9,30,0.0,100.0,2.7,10.0,100.0,86.04,68.82
2016,1,30,9,45,153.5,143.0,2.75,10.5,212.5,262.77,221.39
2016,1,30,10,0,307.0,186.0,2.8,11.0,325.0,428.43,356.57
2016,1,30,10,15,183.5,201.5,2.85,11.0,286.0,334.66,277.14
2016,1,30,10,30,60.0,217.0,2.9,11.0,247.0,246.31,202.18
2016,1,30,10,45,42.5,214.5,3.0,11.5,236.5,226.46,185.03
2016,1,30,11,0,25.0,212.0,3.1,12.0,226.0,199.07,161.62
2016,1,30,11,15,83.5,240.0,3.15,12.0,288.0,265.33,216.27
2016,1,30,11,30,142.0,268.0,3.2,12.0,350.0,324.99,264.01
2016,1,30,11,45,104.0,264.5,3.25,12.5,325.0,284.3,229.78
2016,1,30,12,0,66.0,261.0,3.3,13.0,300.0,254.54,204.9
2016,1,30,12,15,33.0,205.5,3.3,13.0,225.0,187.27,150.18
2016,1,30,12,30,0.0,150.0,3.3,13.0,150.0,123.99,98.43
2016,1,30,12,45,0.0,147.5,3.3,13.0,147.5,121.48,96.46
2016,1,30,13,0,0.0,145.0,3.3,13.0,145.0,118.98,94.45
2016,1,30,13,15,0.0,113.5,3.2,12.5,113.5,93.66,73.58
2016,1,30,13,30,0.0,82.0,3.1,12.0,82.0,68.13,52.33
2016,1,30,13,45,18.0,145.0,3.05,12.0,154.5,119.55,94.84
2016,1,30,14,0,36.0,208.0,3.0,12.0,227.0,156.36,124.99
2016,1,30,14,15,39.5,199.0,2.95,12.0,218.5,144.59,116.2
2016,1,30,14,30,43.0,190.0,2.9,12.0,210.0,136.81,115.58
2016,1,30,14,45,47.5,178.0,2.85,12.0,198.5,128.9,108.92
2016,1,30,15,0,52.0,166.0,2.8,12.0,187.0,120.78,102.03
2016,1,30,15,15,48.5,149.5,2.65,11.5,167.5,109.78,92.72
2016,1,30,15,30,45.0,133.0,2.5,11.0,148.0,98.52,83.06
2016,1,30,15,45,39.5,115.0,2.35,11.0,127.0,86.11,72.05
2016,1,30,16,0,34.0,97.0,2.2,11.0,106.0,73.44,60.65
2016,1,30,16,15,25.5,78.5,1.9,10.0,84.5,60.18,48.73
2016,1,30,16,30,17.0,60.0,1.6,9.0,63.0,46.68,36.32
2016,1,30,16,45,8.5,41.5,1.3,8.5,43.0,33.16,23.59
2016,1,30,17,0,0.0,23.0,1.0,8.0,23.0,18.83,8.6
2016,1,30,17,15,0.0,11.5,0.95,8.0,11.5,9.82,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.95,5.0,2.5,2.13,0.0
2016,1,31,7,30,0.0,5.0,2.1,5.0,5.0,4.1,0.0
2016,1,31,7,45,0.0,11.0,2.25,5.0,11.0,9.04,1.96
2016,1,31,8,0,0.0,17.0,2.4,5.0,17.0,13.98,6.55
2016,1,31,8,15,0.0,24.0,2.5,5.0,24.0,19.77,11.82
2016,1,31,8,30,0.0,31.0,2.6,5.0,31.0,25.57,17.06
2016,1,31,8,45,0.0,37.5,2.75,5.0,37.5,30.96,21.89
2016,1,31,9,0,0.0,44.0,2.9,5.0,44.0,36.36,26.67
2016,1,31,9,15,0.0,50.5,3.0,5.0,50.5,41.77,31.4
2016,1,31,9,30,0.0,57.0,3.1,5.0,57.0,47.19,36.1
2016,1,31,9,45,0.0,101.0,3.25,5.0,101.0,85.93,69.9
2016,1,31,10,0,0.0,145.0,3.4,5.0,145.0,127.09,105.31
2016,1,31,10,15,0.0,134.5,3.5,5.0,134.5,115.63,95.17
2016,1,31,10,30,0.0,124.0,3.6,5.0,124.0,105.17,86.0
2016,1,31,10,45,0.0,113.5,3.75,5.5,113.5,95.37,77.28
2016,1,31,11,0,0.0,103.0,3.9,6.0,103.0,86.02,69.0
2016,1,31,11,15,31.5,178.5,4.05,6.0,197.0,176.84,146.87
2016,1,31,11,30,63.0,254.0,4.2,6.0,291.0,260.17,216.5
2016,1,31,11,45,71.5,261.5,4.35,6.5,303.5,264.89,219.5
2016,1,31,12,0,80.0,269.0,4.5,7.0,316.0,268.44,221.61
2016,1,31,12,15,107.0,274.5,4.65,7.0,337.5,277.23,228.25
2016,1,31,12,30,134.0,280.0,4.8,7.0,359.0,285.5,234.03
2016,1,31,12,45,103.5,270.5,5.0,7.5,331.0,254.02,207.33
2016,1,31,13,0,73.0,261.0,5.2,8.0,303.0,228.17,185.75
2016,1,31,13,15,72.5,255.0,5.3,8.0,296.0,215.54,174.87
2016,1,31,13,30,72.0,249.0,5.4,8.0,289.0,202.87,164.04
2016,1,31,13,45,49.0,225.5,5.55,8.0,252.0,175.87,142.5
2016,1,31,14,0,26.0,202.0,5.7,8.0,215.0,158.16,129.04
2016,1,31,14,15,13.0,111.0,5.7,8.0,117.5,90.81,72.69
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,16.51,9.37
2016,1,31,14,45,277.5,69.0,5.75,8.0,182.0,47.98,38.03
2016,1,31,15,0,555.0,118.0,5.8,8.0,344.0,85.62,72.2
2016,1,31,15,15,662.0,93.0,5.65,7.5,336.0,69.53,57.88
2016,1,31,15,30,769.0,68.0,5.5,7.0,328.0,57.74,47.34
2016,1,31,15,45,708.0,66.5,5.35,6.5,280.0,52.17,42.38
2016,1,31,16,0,647.0,65.0,5.2,6.0,232.0,51.52,41.82
2016,1,31,16,15,578.0,58.0,5.1,5.5,185.0,46.54,37.15
2016,1,31,16,30,509.0,51.0,5.0,5.0,138.0,41.58,32.29
2016,1,31,16,45,374.5,41.5,4.9,5.0,94.5,34.18,24.89
2016,1,31,17,0,240.0,32.0,4.8,5.0,51.0,24.89,13.99
2016,1,31,17,15,120.0,16.0,4.85,5.0,25.5,13.66,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,211.5,10.0,4.4,2.5,23.5,150.24,0.0
2016,2,1,7,30,423.0,20.0,4.6,3.0,47.0,344.97,195.83
2016,2,1,7,45,538.0,28.0,4.85,3.5,92.5,452.44,377.99
2016,2,1,8,0,653.0,36.0,5.1,4.0,138.0,552.44,472.66
2016,2,1,8,15,716.0,41.0,5.25,4.5,187.0,611.4,526.44
2016,2,1,8,30,779.0,46.0,5.4,5.0,236.0,668.71,575.71
2016,2,1,8,45,819.0,49.0,5.6,5.5,283.5,696.99,599.2
2016,2,1,9,0,859.0,52.0,5.8,6.0,331.0,728.97,624.41
2016,2,1,9,15,884.5,55.0,5.8,6.5,375.0,746.98,636.71
2016,2,1,9,30,910.0,58.0,5.8,7.0,419.0,761.53,645.84
2016,2,1,9,45,923.5,61.5,5.85,7.5,457.5,764.11,645.45
2016,2,1,10,0,937.0,65.0,5.9,8.0,496.0,762.9,642.12
2016,2,1,10,15,950.0,66.5,5.85,8.0,528.0,755.04,634.43
2016,2,1,10,30,963.0,68.0,5.8,8.0,560.0,743.34,623.87
2016,2,1,10,45,971.5,69.0,5.75,8.5,585.0,724.18,605.04
2016,2,1,11,0,980.0,70.0,5.7,9.0,610.0,701.33,583.02
2016,2,1,11,15,984.5,71.0,5.6,9.0,627.0,672.41,556.83
2016,2,1,11,30,989.0,72.0,5.5,9.0,644.0,640.13,527.57
2016,2,1,11,45,988.0,73.5,5.45,9.0,652.5,602.16,493.4
2016,2,1,12,0,987.0,75.0,5.4,9.0,661.0,561.45,456.33
2016,2,1,12,15,986.5,75.5,5.3,9.0,661.5,517.46,415.7
2016,2,1,12,30,986.0,76.0,5.2,9.0,662.0,471.08,372.23
2016,2,1,12,45,971.0,80.5,5.1,9.0,652.0,420.82,324.97
2016,2,1,13,0,956.0,85.0,5.0,9.0,642.0,369.71,276.47
2016,2,1,13,15,950.0,84.0,4.85,9.0,625.5,315.98,225.48
