Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,944.0,83.0,4.7,9.0,609.0,261.34,174.77
2016,2,1,13,45,930.0,83.0,4.55,9.0,584.5,205.57,126.75
2016,2,1,14,0,916.0,83.0,4.4,9.0,560.0,150.15,86.38
2016,2,1,14,15,902.0,81.5,4.15,8.5,529.0,87.3,54.22
2016,2,1,14,30,888.0,80.0,3.9,8.0,498.0,65.54,53.75
2016,2,1,14,45,867.0,77.5,3.7,8.0,460.5,64.02,52.52
2016,2,1,15,0,846.0,75.0,3.5,8.0,423.0,62.53,51.3
2016,2,1,15,15,818.5,71.5,3.15,7.5,380.5,60.19,49.4
2016,2,1,15,30,791.0,68.0,2.8,7.0,338.0,57.87,47.47
2016,2,1,15,45,762.0,61.5,2.5,7.0,292.5,53.02,43.1
2016,2,1,16,0,733.0,55.0,2.2,7.0,247.0,48.06,38.54
2016,2,1,16,15,671.5,49.5,1.95,6.0,199.0,43.66,34.5
2016,2,1,16,30,610.0,44.0,1.7,5.0,151.0,39.28,30.3
2016,2,1,16,45,520.0,34.5,1.5,4.5,106.0,31.06,22.29
2016,2,1,17,0,430.0,25.0,1.3,4.0,61.0,22.73,12.87
2016,2,1,17,15,215.0,12.5,1.25,3.5,30.5,10.67,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,12.0,0.75,4.0,13.0,21.68,0.0
2016,2,2,7,30,34.0,24.0,0.8,4.0,26.0,62.5,34.04
2016,2,2,7,45,74.0,42.5,0.9,4.5,52.5,119.73,97.29
2016,2,2,8,0,114.0,61.0,1.0,5.0,79.0,169.99,143.72
2016,2,2,8,15,133.5,80.5,1.0,5.0,108.5,206.28,176.5
2016,2,2,8,30,153.0,100.0,1.0,5.0,138.0,241.53,207.43
2016,2,2,8,45,166.0,119.0,1.05,5.5,167.5,270.15,231.38
2016,2,2,9,0,179.0,138.0,1.1,6.0,197.0,297.7,253.71
2016,2,2,9,15,190.5,154.0,1.15,6.5,224.0,318.99,270.33
2016,2,2,9,30,202.0,170.0,1.2,7.0,251.0,339.26,285.74
2016,2,2,9,45,122.0,179.5,1.3,7.5,230.0,283.01,236.73
2016,2,2,10,0,42.0,189.0,1.4,8.0,209.0,214.77,177.85
2016,2,2,10,15,33.0,194.5,1.5,8.0,210.5,209.02,172.74
2016,2,2,10,30,24.0,200.0,1.6,8.0,212.0,192.78,158.73
2016,2,2,10,45,88.5,229.0,1.7,8.5,278.0,271.68,224.35
2016,2,2,11,0,153.0,258.0,1.8,9.0,344.0,345.04,283.06
2016,2,2,11,15,94.0,248.5,1.9,9.0,302.0,280.39,229.41
2016,2,2,11,30,35.0,239.0,2.0,9.0,260.0,230.79,188.23
2016,2,2,11,45,30.0,236.0,2.15,9.5,254.0,220.65,179.54
2016,2,2,12,0,25.0,233.0,2.3,10.0,248.0,206.86,167.79
2016,2,2,12,15,19.0,223.0,2.35,10.0,234.5,193.15,156.45
2016,2,2,12,30,13.0,213.0,2.4,10.0,221.0,180.28,145.86
2016,2,2,12,45,13.0,210.5,2.5,10.0,218.5,176.28,142.57
2016,2,2,13,0,13.0,208.0,2.6,10.0,216.0,172.25,139.24
2016,2,2,13,15,209.5,216.5,2.6,10.0,334.5,221.55,172.93
2016,2,2,13,30,406.0,225.0,2.6,10.0,453.0,250.75,187.19
2016,2,2,13,45,402.5,217.0,2.65,10.0,435.5,216.66,158.42
2016,2,2,14,0,399.0,209.0,2.7,10.0,418.0,182.73,132.95
2016,2,2,14,15,626.5,143.0,2.6,10.0,450.5,117.0,82.56
2016,2,2,14,30,854.0,77.0,2.5,10.0,483.0,62.78,50.82
2016,2,2,14,45,841.0,73.0,2.45,10.0,448.0,60.23,48.71
2016,2,2,15,0,828.0,69.0,2.4,10.0,413.0,57.64,46.5
2016,2,2,15,15,802.0,66.0,2.1,9.5,372.0,55.61,44.88
2016,2,2,15,30,776.0,63.0,1.8,9.0,331.0,53.59,43.24
2016,2,2,15,45,740.5,58.5,1.5,9.0,286.5,50.27,40.28
2016,2,2,16,0,705.0,54.0,1.2,9.0,242.0,46.92,37.22
2016,2,2,16,15,645.5,48.5,1.1,8.0,195.0,42.53,33.24
2016,2,2,16,30,586.0,43.0,1.0,7.0,148.0,38.16,29.09
2016,2,2,16,45,486.5,35.0,0.95,6.5,104.0,28.74,20.11
2016,2,2,17,0,387.0,27.0,0.9,6.0,60.0,22.43,12.9
2016,2,2,17,15,193.5,13.5,0.9,6.0,30.0,11.52,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,166.5,11.0,1.05,3.5,22.5,121.88,0.0
2016,2,3,7,30,333.0,22.0,1.2,4.0,45.0,298.36,193.25
2016,2,3,7,45,442.5,31.0,1.4,5.0,87.5,399.42,329.7
2016,2,3,8,0,552.0,40.0,1.6,6.0,130.0,487.11,408.24
2016,2,3,8,15,617.0,45.5,1.6,6.5,176.5,547.92,459.91
2016,2,3,8,30,682.0,51.0,1.6,7.0,223.0,607.2,507.4
2016,2,3,8,45,722.5,55.5,1.65,7.5,268.0,644.66,536.0
2016,2,3,9,0,763.0,60.0,1.7,8.0,313.0,679.39,561.32
2016,2,3,9,15,791.5,63.5,1.65,8.5,355.5,700.64,574.74
2016,2,3,9,30,820.0,67.0,1.6,9.0,398.0,718.49,585.23
2016,2,3,9,45,833.0,71.5,1.55,9.5,434.5,722.35,585.11
2016,2,3,10,0,846.0,76.0,1.5,10.0,471.0,722.59,582.45
2016,2,3,10,15,861.0,77.5,1.45,10.5,502.5,717.06,575.67
2016,2,3,10,30,876.0,79.0,1.4,11.0,534.0,702.47,562.26
2016,2,3,10,45,883.5,81.5,1.35,11.5,558.0,686.1,546.64
2016,2,3,11,0,891.0,84.0,1.3,12.0,582.0,666.27,528.38
2016,2,3,11,15,898.0,85.0,1.3,12.0,599.0,641.19,507.47
2016,2,3,11,30,905.0,86.0,1.3,12.0,616.0,612.84,483.74
2016,2,3,11,45,909.0,86.0,1.35,12.5,625.5,578.72,454.7
2016,2,3,12,0,913.0,86.0,1.4,13.0,635.0,541.77,422.83
2016,2,3,12,15,914.5,86.0,1.4,13.0,636.5,500.98,387.68
2016,2,3,12,30,916.0,86.0,1.4,13.0,638.0,457.82,349.73
2016,2,3,12,45,909.0,88.0,1.4,13.0,630.5,411.09,308.1
2016,2,3,13,0,902.0,90.0,1.4,13.0,623.0,363.03,264.6
2016,2,3,13,15,636.0,162.5,1.3,13.0,533.5,294.78,213.25
2016,2,3,13,30,370.0,235.0,1.2,13.0,444.0,251.48,185.76
2016,2,3,13,45,305.5,236.0,1.2,13.0,404.0,215.49,159.02
2016,2,3,14,0,241.0,237.0,1.2,13.0,364.0,190.47,143.14
2016,2,3,14,15,332.0,207.5,1.15,13.0,372.5,151.49,114.66
2016,2,3,14,30,423.0,178.0,1.1,13.0,381.0,118.2,98.51
2016,2,3,14,45,338.5,176.5,1.05,13.0,331.0,121.94,102.06
2016,2,3,15,0,254.0,175.0,1.0,13.0,281.0,120.2,100.76
2016,2,3,15,15,241.5,160.0,0.85,12.5,253.0,111.29,93.36
2016,2,3,15,30,229.0,145.0,0.7,12.0,225.0,102.11,85.65
2016,2,3,15,45,218.0,126.5,0.6,11.5,194.5,90.49,75.65
2016,2,3,16,0,207.0,108.0,0.5,11.0,164.0,78.5,65.13
2016,2,3,16,15,185.5,89.0,0.5,10.5,132.0,65.71,53.68
2016,2,3,16,30,164.0,70.0,0.5,10.0,100.0,52.54,41.61
2016,2,3,16,45,128.0,51.0,0.55,9.5,70.5,38.92,28.9
2016,2,3,17,0,92.0,32.0,0.6,9.0,41.0,24.93,15.07
2016,2,3,17,15,46.0,16.0,0.55,9.0,20.5,12.74,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,176.0,11.5,0.4,5.5,24.0,129.23,0.0
2016,2,4,7,30,352.0,23.0,0.4,6.0,48.0,315.56,211.69
2016,2,4,7,45,462.5,31.5,0.4,7.0,91.5,406.9,329.51
2016,2,4,8,0,573.0,40.0,0.4,8.0,135.0,504.62,411.59
2016,2,4,8,15,637.0,46.0,0.45,8.5,182.5,565.66,461.17
2016,2,4,8,30,701.0,52.0,0.5,9.0,230.0,625.2,507.02
2016,2,4,8,45,741.5,56.0,0.55,10.0,276.0,662.3,533.07
2016,2,4,9,0,782.0,60.0,0.6,11.0,322.0,696.59,555.94
2016,2,4,9,15,809.5,63.0,0.65,11.5,365.0,716.52,568.62
2016,2,4,9,30,837.0,66.0,0.7,12.0,408.0,732.99,578.64
2016,2,4,9,45,845.5,71.5,0.8,12.5,443.5,734.64,578.69
2016,2,4,10,0,854.0,77.0,0.9,13.0,479.0,732.65,576.31
2016,2,4,10,15,868.0,79.0,0.95,13.0,510.5,726.88,571.7
2016,2,4,10,30,882.0,81.0,1.0,13.0,542.0,717.35,564.28
2016,2,4,10,45,892.0,82.5,1.05,13.5,566.5,695.96,546.57
2016,2,4,11,0,902.0,84.0,1.1,14.0,591.0,676.44,529.9
2016,2,4,11,15,908.0,85.0,1.1,14.0,608.0,650.41,508.64
2016,2,4,11,30,914.0,86.0,1.1,14.0,625.0,621.14,484.63
2016,2,4,11,45,917.5,86.0,1.15,14.0,634.0,586.4,456.46
2016,2,4,12,0,921.0,86.0,1.2,14.0,643.0,548.84,425.38
2016,2,4,12,15,921.0,86.0,1.15,14.0,644.0,506.99,389.54
2016,2,4,12,30,921.0,86.0,1.1,14.0,645.0,462.88,351.07
2016,2,4,12,45,921.5,84.5,1.1,14.5,638.0,415.6,308.83
2016,2,4,13,0,922.0,83.0,1.1,15.0,631.0,366.45,264.27
2016,2,4,13,15,916.0,82.0,1.1,15.0,615.5,314.3,217.54
2016,2,4,13,30,910.0,81.0,1.1,15.0,600.0,261.29,170.53
2016,2,4,13,45,900.5,80.0,1.1,15.0,577.0,207.09,125.04
2016,2,4,14,0,891.0,79.0,1.1,15.0,554.0,152.86,85.45
2016,2,4,14,15,691.5,121.5,1.1,14.5,478.0,107.91,70.1
2016,2,4,14,30,492.0,164.0,1.1,14.0,402.0,110.13,91.24
2016,2,4,14,45,486.5,151.5,1.15,14.0,372.0,103.3,85.53
2016,2,4,15,0,481.0,139.0,1.2,14.0,342.0,96.3,79.64
2016,2,4,15,15,460.5,129.0,1.1,13.5,308.5,90.57,74.96
2016,2,4,15,30,440.0,119.0,1.0,13.0,275.0,84.7,70.09
2016,2,4,15,45,415.5,106.0,0.9,12.5,237.5,76.56,63.11
2016,2,4,16,0,391.0,93.0,0.8,12.0,200.0,68.18,55.76
2016,2,4,16,15,354.5,78.5,0.8,11.0,162.0,58.37,47.06
2016,2,4,16,30,318.0,64.0,0.8,10.0,124.0,48.26,37.84
2016,2,4,16,45,259.0,48.5,0.85,9.5,88.0,37.02,27.28
2016,2,4,17,0,200.0,33.0,0.9,9.0,52.0,25.49,15.8
2016,2,4,17,15,100.0,16.5,0.9,8.5,26.0,12.84,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,157.5,13.0,1.05,5.0,24.5,118.43,0.0
2016,2,5,7,30,315.0,26.0,1.2,6.0,49.0,295.47,208.21
2016,2,5,7,45,423.0,36.0,1.35,7.0,92.5,394.45,325.22
2016,2,5,8,0,531.0,46.0,1.5,8.0,136.0,490.9,408.82
2016,2,5,8,15,598.0,52.5,1.5,8.5,183.5,553.4,460.82
2016,2,5,8,30,665.0,59.0,1.5,9.0,231.0,614.89,509.19
2016,2,5,8,45,703.5,65.0,1.55,9.5,276.5,652.17,537.08
2016,2,5,9,0,742.0,71.0,1.6,10.0,322.0,681.85,558.15
2016,2,5,9,15,772.0,74.5,1.65,11.0,365.0,704.62,572.3
2016,2,5,9,30,802.0,78.0,1.7,12.0,408.0,723.88,583.43
2016,2,5,9,45,831.5,78.5,1.8,13.0,448.0,735.53,589.17
2016,2,5,10,0,861.0,79.0,1.9,14.0,488.0,743.21,592.01
2016,2,5,10,15,875.5,81.0,1.9,14.5,520.0,737.68,585.61
2016,2,5,10,30,890.0,83.0,1.9,15.0,552.0,728.34,576.59
2016,2,5,10,45,901.0,84.0,1.9,15.5,577.0,706.77,557.88
2016,2,5,11,0,912.0,85.0,1.9,16.0,602.0,687.09,540.32
2016,2,5,11,15,918.5,86.0,1.85,16.0,619.5,661.02,518.46
2016,2,5,11,30,925.0,87.0,1.8,16.0,637.0,631.65,493.82
2016,2,5,11,45,929.0,87.5,1.75,16.5,646.5,597.2,464.08
2016,2,5,12,0,933.0,88.0,1.7,17.0,656.0,559.83,431.62
2016,2,5,12,15,933.5,88.0,1.65,17.0,657.0,517.6,395.63
2016,2,5,12,30,934.0,88.0,1.6,17.0,658.0,473.03,356.94
2016,2,5,12,45,930.0,88.0,1.55,17.5,650.5,424.66,313.85
2016,2,5,13,0,926.0,88.0,1.5,18.0,643.0,374.75,268.86
2016,2,5,13,15,921.0,87.5,1.4,18.0,627.5,322.84,222.36
2016,2,5,13,30,916.0,87.0,1.3,18.0,612.0,269.94,175.56
2016,2,5,13,45,902.5,87.0,1.2,18.0,588.5,215.26,130.04
2016,2,5,14,0,889.0,87.0,1.1,18.0,565.0,154.59,85.44
2016,2,5,14,15,716.5,119.5,0.95,17.5,491.5,109.61,69.07
2016,2,5,14,30,544.0,152.0,0.8,17.0,418.0,103.14,84.1
2016,2,5,14,45,505.5,147.5,0.7,17.0,380.5,100.84,82.31
2016,2,5,15,0,467.0,143.0,0.6,17.0,343.0,98.59,80.56
2016,2,5,15,15,593.0,104.5,0.6,16.5,332.5,76.54,61.8
2016,2,5,15,30,719.0,66.0,0.6,16.0,322.0,55.18,43.37
2016,2,5,15,45,660.5,68.0,0.6,15.5,279.5,52.42,41.13
2016,2,5,16,0,602.0,70.0,0.6,15.0,237.0,54.58,43.13
2016,2,5,16,15,586.5,59.5,0.65,14.0,197.5,47.28,36.7
2016,2,5,16,30,571.0,49.0,0.7,13.0,158.0,39.69,29.82
2016,2,5,16,45,480.5,39.5,0.75,12.5,113.0,32.31,22.87
2016,2,5,17,0,390.0,30.0,0.8,12.0,68.0,24.85,15.25
2016,2,5,17,15,195.0,15.0,0.9,11.5,34.0,12.17,0.0
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,188.5,12.0,0.9,7.5,27.0,139.28,0.0
2016,2,6,7,30,377.0,24.0,0.9,8.0,54.0,329.78,237.55
2016,2,6,7,45,485.5,32.5,0.95,9.0,98.5,428.11,348.29
2016,2,6,8,0,594.0,41.0,1.0,10.0,143.0,525.52,430.09
2016,2,6,8,15,655.5,46.5,1.1,10.5,191.0,584.79,478.8
2016,2,6,8,30,717.0,52.0,1.2,11.0,239.0,642.43,523.77
2016,2,6,8,45,756.0,56.0,1.35,12.0,285.5,678.73,550.16
2016,2,6,9,0,795.0,60.0,1.5,13.0,332.0,712.18,573.35
2016,2,6,9,15,821.0,63.0,1.6,13.5,375.0,731.13,585.72
2016,2,6,9,30,847.0,66.0,1.7,14.0,418.0,746.61,595.34
2016,2,6,9,45,857.0,70.5,1.8,14.5,454.0,748.15,594.71
2016,2,6,10,0,867.0,75.0,1.9,15.0,490.0,746.04,591.58
2016,2,6,10,15,880.0,77.0,1.9,15.5,521.5,733.45,580.18
2016,2,6,10,30,893.0,79.0,1.9,16.0,553.0,723.64,571.04
2016,2,6,10,45,902.0,80.5,1.9,16.5,577.5,706.83,556.04
2016,2,6,11,0,911.0,82.0,1.9,17.0,602.0,686.48,538.0
2016,2,6,11,15,916.5,82.5,1.85,17.0,618.5,659.4,515.53
2016,2,6,11,30,922.0,83.0,1.8,17.0,635.0,629.12,490.36
2016,2,6,11,45,925.0,83.5,1.75,17.0,644.0,594.33,461.38
2016,2,6,12,0,928.0,84.0,1.7,17.0,653.0,556.7,429.64
2016,2,6,12,15,928.0,84.0,1.7,17.0,653.5,514.51,393.94
2016,2,6,12,30,928.0,84.0,1.7,17.0,654.0,470.05,355.52
2016,2,6,12,45,923.5,84.0,1.75,17.5,646.5,421.82,312.8
2016,2,6,13,0,919.0,84.0,1.8,18.0,639.0,372.12,268.08
2016,2,6,13,15,913.5,83.5,1.9,18.0,623.5,320.48,221.92
2016,2,6,13,30,908.0,83.0,2.0,18.0,608.0,267.9,175.25
2016,2,6,13,45,899.0,81.5,2.1,18.0,585.0,213.3,129.2
2016,2,6,14,0,890.0,80.0,2.2,18.0,562.0,158.63,88.58
2016,2,6,14,15,797.0,94.0,2.15,17.5,508.0,103.92,61.67
2016,2,6,14,30,704.0,108.0,2.1,17.0,454.0,75.85,60.69
2016,2,6,14,45,563.5,131.0,2.1,17.0,395.5,91.88,74.77
2016,2,6,15,0,423.0,154.0,2.1,17.0,337.0,105.02,86.3
2016,2,6,15,15,463.0,131.0,1.85,16.0,313.0,91.68,75.19
2016,2,6,15,30,503.0,108.0,1.6,15.0,289.0,77.75,63.44
2016,2,6,15,45,478.5,97.5,1.35,14.5,251.5,71.15,57.85
2016,2,6,16,0,454.0,87.0,1.1,14.0,214.0,64.36,51.96
2016,2,6,16,15,530.5,65.5,1.1,13.0,188.0,51.69,40.77
2016,2,6,16,30,607.0,44.0,1.1,12.0,162.0,38.86,29.22
2016,2,6,16,45,517.5,36.5,1.1,11.0,117.0,32.51,23.24
2016,2,6,17,0,428.0,29.0,1.1,10.0,72.0,24.0,14.85
2016,2,6,17,15,214.0,14.5,1.05,9.5,36.0,11.72,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,195.0,12.5,1.25,8.0,28.0,144.76,0.0
2016,2,7,7,30,390.0,25.0,1.4,9.0,56.0,342.72,253.37
2016,2,7,7,45,498.0,32.5,1.6,10.5,101.5,439.16,358.28
2016,2,7,8,0,606.0,40.0,1.8,12.0,147.0,535.63,439.46
2016,2,7,8,15,667.5,45.5,1.85,12.5,195.5,595.06,488.2
2016,2,7,8,30,729.0,51.0,1.9,13.0,244.0,652.96,533.11
2016,2,7,8,45,768.5,54.5,2.0,13.5,291.0,689.17,559.86
2016,2,7,9,0,808.0,58.0,2.1,14.0,338.0,722.52,583.46
2016,2,7,9,15,834.5,61.0,2.1,14.5,381.5,741.94,595.31
2016,2,7,9,30,861.0,64.0,2.1,15.0,425.0,750.75,599.16
2016,2,7,9,45,878.0,67.0,2.1,16.0,463.0,755.98,599.27
2016,2,7,10,0,895.0,70.0,2.1,17.0,501.0,757.51,596.76
2016,2,7,10,15,908.0,71.5,2.15,17.5,533.0,750.51,589.72
2016,2,7,10,30,921.0,73.0,2.2,18.0,565.0,739.77,580.21
2016,2,7,10,45,927.0,75.0,2.25,18.5,589.5,721.0,564.58
2016,2,7,11,0,933.0,77.0,2.3,19.0,614.0,698.72,545.43
2016,2,7,11,15,938.5,78.0,2.3,19.0,631.0,671.61,523.27
2016,2,7,11,30,944.0,79.0,2.3,19.0,648.0,641.19,498.29
2016,2,7,11,45,944.5,80.5,2.3,19.5,657.0,605.27,467.82
2016,2,7,12,0,945.0,82.0,2.3,20.0,666.0,566.58,434.72
2016,2,7,12,15,945.5,82.0,2.3,20.0,667.0,523.91,398.72
2016,2,7,12,30,946.0,82.0,2.3,20.0,668.0,478.88,359.94
2016,2,7,12,45,943.5,81.5,2.3,20.5,660.5,430.1,316.72
2016,2,7,13,0,941.0,81.0,2.3,21.0,653.0,379.64,271.39
2016,2,7,13,15,935.5,80.5,2.25,21.0,637.5,326.87,224.33
2016,2,7,13,30,930.0,80.0,2.2,21.0,622.0,273.14,176.84
2016,2,7,13,45,919.0,79.5,2.2,21.0,598.5,217.75,130.41
2016,2,7,14,0,908.0,79.0,2.2,21.0,575.0,162.44,89.46
2016,2,7,14,15,896.0,77.5,2.1,20.5,544.5,106.68,59.69
2016,2,7,14,30,884.0,76.0,2.0,20.0,514.0,69.73,54.68
2016,2,7,14,45,864.0,74.5,1.9,20.0,477.0,61.26,47.56
2016,2,7,15,0,844.0,73.0,1.8,20.0,440.0,60.48,47.02
2016,2,7,15,15,818.5,69.5,1.6,19.0,398.0,58.15,45.31
2016,2,7,15,30,793.0,66.0,1.4,18.0,356.0,55.8,43.56
2016,2,7,15,45,754.5,62.5,1.25,17.5,309.5,53.32,41.55
2016,2,7,16,0,716.0,59.0,1.1,17.0,263.0,50.87,39.5
2016,2,7,16,15,658.5,53.5,1.15,16.0,215.0,46.6,35.81
2016,2,7,16,30,601.0,48.0,1.2,15.0,167.0,38.87,28.88
2016,2,7,16,45,504.0,40.0,1.25,14.5,121.0,32.67,23.05
2016,2,7,17,0,407.0,32.0,1.3,14.0,75.0,26.48,16.79
2016,2,7,17,15,203.5,16.0,1.3,13.5,37.5,12.94,0.0
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,168.0,14.0,1.25,11.0,28.5,128.0,0.0
2016,2,8,7,30,336.0,28.0,1.2,12.0,57.0,321.79,240.24
2016,2,8,7,45,448.5,37.0,1.2,13.0,102.0,418.76,338.78
2016,2,8,8,0,561.0,46.0,1.2,14.0,147.0,518.98,421.07
2016,2,8,8,15,625.0,52.0,1.3,14.5,195.0,579.52,469.87
2016,2,8,8,30,689.0,58.0,1.4,15.0,243.0,633.17,511.12
2016,2,8,8,45,731.5,62.5,1.55,16.0,290.5,673.17,539.76
2016,2,8,9,0,774.0,67.0,1.7,17.0,338.0,710.28,565.12
2016,2,8,9,15,801.5,70.0,1.65,17.5,381.0,730.66,576.94
2016,2,8,9,30,829.0,73.0,1.6,18.0,424.0,747.53,585.99
2016,2,8,9,45,851.0,75.0,1.6,18.5,463.0,755.26,588.85
2016,2,8,10,0,873.0,77.0,1.6,19.0,502.0,759.17,589.09
2016,2,8,10,15,886.5,79.0,1.6,19.5,533.5,746.74,577.96
2016,2,8,10,30,900.0,81.0,1.6,20.0,565.0,737.15,569.17
2016,2,8,10,45,908.0,82.5,1.65,20.5,590.0,719.45,554.58
2016,2,8,11,0,916.0,84.0,1.7,21.0,615.0,698.23,536.74
2016,2,8,11,15,922.0,85.0,1.65,21.0,632.0,671.75,515.19
2016,2,8,11,30,928.0,86.0,1.6,21.0,649.0,641.96,490.93
2016,2,8,11,45,930.0,87.0,1.55,21.5,658.0,606.73,461.4
2016,2,8,12,0,932.0,88.0,1.5,22.0,667.0,568.68,429.33
2016,2,8,12,15,932.0,88.0,1.4,22.0,668.0,526.12,393.84
2016,2,8,12,30,932.0,88.0,1.3,22.0,669.0,481.27,355.81
2016,2,8,12,45,935.5,85.0,1.25,22.5,663.0,433.07,313.92
2016,2,8,13,0,939.0,82.0,1.2,23.0,657.0,382.74,269.57
2016,2,8,13,15,934.0,81.5,1.15,23.0,641.5,330.11,223.6
2016,2,8,13,30,929.0,81.0,1.1,23.0,626.0,276.47,177.06
2016,2,8,13,45,920.0,80.0,1.05,23.0,603.0,220.97,131.12
2016,2,8,14,0,911.0,79.0,1.0,23.0,580.0,165.36,90.17
2016,2,8,14,15,899.0,77.0,0.9,22.5,549.5,109.0,59.73
2016,2,8,14,30,887.0,75.0,0.8,22.0,519.0,69.11,53.63
2016,2,8,14,45,869.5,73.0,0.75,22.0,482.5,60.17,46.2
2016,2,8,15,0,852.0,71.0,0.7,22.0,446.0,59.02,45.35
2016,2,8,15,15,827.5,68.0,0.65,21.5,404.0,57.03,43.86
2016,2,8,15,30,803.0,65.0,0.6,21.0,362.0,55.05,42.35
2016,2,8,15,45,767.5,61.0,0.55,20.5,315.5,52.15,40.01
2016,2,8,16,0,732.0,57.0,0.5,20.0,269.0,49.25,37.6
2016,2,8,16,15,676.5,52.0,0.55,19.5,221.0,45.35,34.21
2016,2,8,16,30,621.0,47.0,0.6,19.0,173.0,41.48,30.69
2016,2,8,16,45,528.5,39.5,0.65,18.5,126.0,32.28,22.36
2016,2,8,17,0,436.0,32.0,0.7,18.0,79.0,26.49,16.62
2016,2,8,17,15,218.0,16.0,0.75,17.5,39.5,12.92,0.91
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,198.5,13.5,1.2,12.0,31.0,149.27,0.0
2016,2,9,7,30,397.0,27.0,1.1,13.0,62.0,365.66,275.83
2016,2,9,7,45,502.0,35.5,1.05,14.5,108.5,457.75,366.5
2016,2,9,8,0,607.0,44.0,1.0,16.0,155.0,545.18,436.43
2016,2,9,8,15,668.0,49.5,1.2,16.5,204.5,605.1,484.71
2016,2,9,8,30,729.0,55.0,1.4,17.0,254.0,663.23,529.33
2016,2,9,8,45,767.5,59.5,1.6,17.5,301.5,700.32,556.69
2016,2,9,9,0,806.0,64.0,1.8,18.0,349.0,734.47,580.99
2016,2,9,9,15,833.0,67.0,1.85,18.5,393.0,754.46,593.19
2016,2,9,9,30,860.0,70.0,1.9,19.0,437.0,770.87,602.64
2016,2,9,9,45,880.0,72.5,1.95,19.5,476.5,777.48,605.03
2016,2,9,10,0,900.0,75.0,2.0,20.0,516.0,773.61,600.13
2016,2,9,10,15,913.5,76.5,2.15,20.5,548.5,766.81,594.12
2016,2,9,10,30,927.0,78.0,2.3,21.0,581.0,756.21,585.5
2016,2,9,10,45,938.0,78.5,2.45,22.0,607.0,738.93,570.87
2016,2,9,11,0,949.0,79.0,2.6,23.0,633.0,717.92,552.37
2016,2,9,11,15,954.5,80.0,2.6,23.0,650.5,690.23,530.11
2016,2,9,11,30,960.0,81.0,2.6,23.0,668.0,659.16,505.04
2016,2,9,11,45,963.5,81.0,2.6,23.5,677.5,622.71,474.62
2016,2,9,12,0,967.0,81.0,2.6,24.0,687.0,583.29,441.45
2016,2,9,12,15,813.0,127.5,2.45,24.0,637.5,508.61,382.54
2016,2,9,12,30,659.0,174.0,2.3,24.0,588.0,438.9,327.85
2016,2,9,12,45,810.5,127.5,2.2,24.0,630.5,422.94,309.64
2016,2,9,13,0,962.0,81.0,2.1,24.0,673.0,392.42,277.68
2016,2,9,13,15,956.0,80.0,1.9,24.0,657.5,337.87,229.54
2016,2,9,13,30,950.0,79.0,1.7,24.0,642.0,282.41,181.1
2016,2,9,13,45,940.0,78.5,1.55,24.0,617.5,225.94,134.04
2016,2,9,14,0,930.0,78.0,1.4,24.0,593.0,169.41,92.05
2016,2,9,14,15,744.5,116.5,1.3,23.5,515.0,117.03,69.03
2016,2,9,14,30,559.0,155.0,1.2,23.0,437.0,104.58,83.25
2016,2,9,14,45,650.0,119.5,1.1,23.0,424.5,83.94,66.08
2016,2,9,15,0,741.0,84.0,1.0,23.0,412.0,67.28,52.15
2016,2,9,15,15,778.5,75.0,0.95,22.0,391.0,61.75,47.79
2016,2,9,15,30,816.0,66.0,0.9,21.0,370.0,55.91,43.08
2016,2,9,15,45,776.5,62.5,0.85,20.5,322.5,53.39,41.07
2016,2,9,16,0,737.0,59.0,0.8,20.0,275.0,50.89,39.02
2016,2,9,16,15,682.5,53.5,0.85,19.0,226.0,46.61,35.39
2016,2,9,16,30,628.0,48.0,0.9,18.0,177.0,42.33,31.59
2016,2,9,16,45,534.0,40.5,0.95,17.5,130.0,33.08,23.18
2016,2,9,17,0,440.0,33.0,1.0,17.0,83.0,27.29,17.48
2016,2,9,17,15,220.0,16.5,1.0,16.5,41.5,13.3,2.15
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,212.5,14.0,0.5,13.5,33.0,192.85,0.0
2016,2,10,7,30,425.0,28.0,0.5,14.0,66.0,388.28,292.87
2016,2,10,7,45,528.0,35.5,0.5,14.5,113.5,470.06,372.86
2016,2,10,8,0,631.0,43.0,0.5,15.0,161.0,564.69,448.41
2016,2,10,8,15,689.0,48.5,0.55,15.5,210.5,622.59,492.94
2016,2,10,8,30,747.0,54.0,0.6,16.0,260.0,678.71,533.83
2016,2,10,8,45,782.5,58.0,0.7,16.5,307.5,713.01,557.93
2016,2,10,9,0,818.0,62.0,0.8,17.0,355.0,744.33,579.16
2016,2,10,9,15,843.0,65.5,0.9,17.5,399.0,763.45,591.25
2016,2,10,9,30,868.0,69.0,1.0,18.0,443.0,778.98,600.69
2016,2,10,9,45,882.5,72.0,1.1,18.5,481.0,774.99,596.5
2016,2,10,10,0,897.0,75.0,1.2,19.0,519.0,774.56,595.02
2016,2,10,10,15,909.5,77.0,1.25,19.5,551.0,767.69,588.49
2016,2,10,10,30,922.0,79.0,1.3,20.0,583.0,757.04,579.54
2016,2,10,10,45,929.0,80.5,1.4,20.5,607.5,738.19,565.39
2016,2,10,11,0,936.0,82.0,1.5,21.0,632.0,715.78,547.44
2016,2,10,11,15,941.5,83.0,1.5,21.0,649.5,688.39,525.82
2016,2,10,11,30,947.0,84.0,1.5,21.0,667.0,657.66,501.44
2016,2,10,11,45,948.0,85.0,1.55,21.0,675.5,621.14,472.73
2016,2,10,12,0,949.0,86.0,1.6,21.0,684.0,581.83,441.22
2016,2,10,12,15,949.0,86.0,1.6,21.0,685.0,538.49,405.59
2016,2,10,12,30,949.0,86.0,1.6,21.0,686.0,492.82,367.2
2016,2,10,12,45,948.0,85.0,1.65,21.0,679.0,443.75,325.36
2016,2,10,13,0,947.0,84.0,1.7,21.0,672.0,392.86,280.98
2016,2,10,13,15,942.0,83.0,1.7,21.0,656.0,339.21,233.67
2016,2,10,13,30,937.0,82.0,1.7,21.0,640.0,284.56,185.62
2016,2,10,13,45,932.5,79.5,1.7,21.0,617.5,228.09,137.8
2016,2,10,14,0,928.0,77.0,1.7,21.0,595.0,171.06,94.35
2016,2,10,14,15,916.0,75.5,1.6,20.5,564.5,113.95,61.81
2016,2,10,14,30,904.0,74.0,1.5,20.0,534.0,68.72,53.74
2016,2,10,14,45,873.5,69.0,1.45,20.0,487.5,64.75,50.51
2016,2,10,15,0,843.0,64.0,1.4,20.0,441.0,60.67,47.13
2016,2,10,15,15,834.0,64.0,1.25,19.5,408.0,53.96,41.54
2016,2,10,15,30,825.0,64.0,1.1,19.0,375.0,54.38,42.11
2016,2,10,15,45,787.5,61.0,0.95,18.5,328.0,52.22,40.4
2016,2,10,16,0,750.0,58.0,0.8,18.0,281.0,50.1,38.67
2016,2,10,16,15,697.5,53.0,0.8,17.5,232.0,46.22,35.29
2016,2,10,16,30,645.0,48.0,0.8,17.0,183.0,42.36,31.78
2016,2,10,16,45,555.5,40.5,0.85,16.5,135.0,36.06,25.93
2016,2,10,17,0,466.0,33.0,0.9,16.0,87.0,27.3,17.67
2016,2,10,17,15,233.0,23.0,0.85,15.5,50.0,18.96,6.62
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,209.5,14.5,1.0,12.5,34.5,193.61,0.0
2016,2,11,7,30,419.0,29.0,0.9,13.0,69.0,386.5,297.81
2016,2,11,7,45,517.5,37.5,0.85,13.5,116.0,475.37,381.43
2016,2,11,8,0,616.0,46.0,0.8,14.0,163.0,558.84,448.95
2016,2,11,8,15,674.5,51.5,0.9,14.5,212.5,617.48,495.14
2016,2,11,8,30,733.0,57.0,1.0,15.0,262.0,674.2,537.54
2016,2,11,8,45,771.0,61.0,1.15,15.5,310.0,710.61,563.89
2016,2,11,9,0,809.0,65.0,1.3,16.0,358.0,744.03,587.25
2016,2,11,9,15,834.5,68.5,1.2,16.5,402.0,763.63,597.33
2016,2,11,9,30,860.0,72.0,1.1,17.0,446.0,779.64,604.56
2016,2,11,9,45,870.5,76.5,1.05,17.5,483.5,781.43,602.38
2016,2,11,10,0,881.0,81.0,1.0,18.0,521.0,779.48,597.83
2016,2,11,10,15,894.0,83.0,1.0,18.5,553.0,772.67,590.8
2016,2,11,10,30,907.0,85.0,1.0,19.0,585.0,756.17,577.31
2016,2,11,10,45,916.0,86.5,1.05,20.0,610.0,738.89,562.88
2016,2,11,11,0,925.0,88.0,1.1,21.0,635.0,717.99,544.8
2016,2,11,11,15,930.0,88.5,1.15,21.5,652.0,689.92,522.56
2016,2,11,11,30,935.0,89.0,1.2,22.0,669.0,658.6,497.67
2016,2,11,11,45,937.0,89.5,1.25,22.5,678.0,622.43,468.82
2016,2,11,12,0,939.0,90.0,1.3,23.0,687.0,583.44,437.27
2016,2,11,12,15,938.5,90.0,1.3,23.0,687.5,540.13,402.29
2016,2,11,12,30,938.0,90.0,1.3,23.0,688.0,494.55,364.64
2016,2,11,12,45,924.5,94.0,1.3,23.0,678.0,445.2,323.29
2016,2,11,13,0,911.0,98.0,1.3,23.0,668.0,394.99,280.38
2016,2,11,13,15,680.5,165.5,1.2,23.0,585.5,325.23,228.15
2016,2,11,13,30,450.0,233.0,1.1,23.0,503.0,276.39,194.99
2016,2,11,13,45,540.5,194.0,1.05,23.0,506.5,233.67,156.79
2016,2,11,14,0,631.0,155.0,1.0,23.0,510.0,182.32,114.01
2016,2,11,14,15,516.0,177.0,0.9,22.5,457.5,147.16,98.13
2016,2,11,14,30,401.0,199.0,0.8,22.0,405.0,135.17,108.87
2016,2,11,14,45,488.5,164.0,0.75,22.0,397.0,110.06,88.18
2016,2,11,15,0,576.0,129.0,0.7,22.0,389.0,91.3,72.65
2016,2,11,15,15,436.5,139.0,0.7,21.0,326.0,95.94,77.12
2016,2,11,15,30,297.0,149.0,0.7,20.0,263.0,105.29,85.6
2016,2,11,15,45,273.5,134.5,0.7,19.5,229.5,96.11,78.06
2016,2,11,16,0,250.0,120.0,0.7,19.0,196.0,86.67,70.18
2016,2,11,16,15,228.0,101.5,0.75,18.5,161.5,74.41,59.66
2016,2,11,16,30,206.0,83.0,0.8,18.0,127.0,61.77,48.55
2016,2,11,16,45,171.0,63.5,0.85,17.5,93.5,48.01,36.2
2016,2,11,17,0,136.0,44.0,0.9,17.0,60.0,33.88,23.25
2016,2,11,17,15,68.0,26.5,0.9,16.5,34.5,20.71,8.64
2016,2,11,17,30,0.0,9.0,0.9,16.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
