Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,161.5,17.0,0.9,11.0,33.0,165.62,13.95
2016,2,12,7,30,323.0,34.0,1.0,12.0,66.0,322.77,253.65
2016,2,12,7,45,427.5,44.0,1.1,13.0,111.5,417.72,340.27
2016,2,12,8,0,532.0,54.0,1.2,14.0,157.0,514.86,419.46
2016,2,12,8,15,473.5,75.0,1.2,14.5,185.5,497.89,407.6
2016,2,12,8,30,415.0,96.0,1.2,15.0,214.0,475.48,389.56
2016,2,12,8,45,460.5,102.5,1.25,15.5,254.0,516.97,421.61
2016,2,12,9,0,506.0,109.0,1.3,16.0,294.0,557.06,450.9
2016,2,12,9,15,393.5,145.0,1.3,16.5,299.5,505.06,406.74
2016,2,12,9,30,281.0,181.0,1.3,17.0,305.0,434.55,349.21
2016,2,12,9,45,545.5,141.0,1.35,17.5,406.5,602.07,478.74
2016,2,12,10,0,810.0,101.0,1.4,18.0,508.0,751.11,584.61
2016,2,12,10,15,824.5,103.5,1.4,18.5,540.0,746.94,577.7
2016,2,12,10,30,839.0,106.0,1.4,19.0,572.0,738.98,569.91
2016,2,12,10,45,849.5,107.5,1.4,19.5,597.0,723.36,555.96
2016,2,12,11,0,860.0,109.0,1.4,20.0,622.0,704.13,539.42
2016,2,12,11,15,866.5,110.5,1.4,20.0,639.5,678.74,519.34
2016,2,12,11,30,873.0,112.0,1.4,20.0,657.0,650.05,496.6
2016,2,12,11,45,875.0,113.0,1.45,20.0,665.5,615.14,469.28
2016,2,12,12,0,877.0,114.0,1.5,20.0,674.0,577.51,439.27
2016,2,12,12,15,877.0,114.0,1.55,20.0,675.0,535.44,405.15
2016,2,12,12,30,877.0,114.0,1.6,20.0,676.0,491.2,368.39
2016,2,12,12,45,871.0,114.5,1.7,20.5,668.0,443.05,327.21
2016,2,12,13,0,865.0,115.0,1.8,21.0,660.0,393.68,284.14
2016,2,12,13,15,859.0,114.0,1.85,20.5,644.5,342.1,239.56
2016,2,12,13,30,853.0,113.0,1.9,20.0,629.0,289.83,194.17
2016,2,12,13,45,840.5,112.5,2.0,20.0,605.0,236.32,148.99
2016,2,12,14,0,828.0,112.0,2.1,20.0,581.0,183.3,108.23
2016,2,12,14,15,813.5,109.5,2.1,19.5,550.5,129.39,75.84
2016,2,12,14,30,799.0,107.0,2.1,19.0,520.0,82.76,65.97
2016,2,12,14,45,778.0,104.0,2.15,19.0,483.5,74.34,58.95
2016,2,12,15,0,757.0,101.0,2.2,19.0,447.0,73.22,58.14
2016,2,12,15,15,729.5,96.5,2.0,18.5,405.0,70.98,56.48
2016,2,12,15,30,702.0,92.0,1.8,18.0,363.0,68.75,54.79
2016,2,12,15,45,664.5,86.0,1.6,17.5,317.0,65.28,51.99
2016,2,12,16,0,627.0,80.0,1.4,17.0,271.0,61.78,49.08
2016,2,12,16,15,569.5,72.5,1.3,16.0,223.5,56.88,44.92
2016,2,12,16,30,512.0,65.0,1.2,15.0,176.0,51.94,40.55
2016,2,12,16,45,429.0,53.5,1.15,14.5,130.5,43.37,32.65
2016,2,12,17,0,346.0,42.0,1.1,14.0,85.0,34.63,24.32
2016,2,12,17,15,208.5,27.0,1.1,13.5,49.5,21.02,9.76
2016,2,12,17,30,71.0,12.0,1.1,13.0,14.0,10.24,0.0
2016,2,12,17,45,35.5,6.0,1.1,12.5,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,210.5,15.5,1.15,10.5,37.0,200.24,52.43
2016,2,13,7,30,421.0,31.0,1.3,11.0,74.0,393.14,311.77
2016,2,13,7,45,521.5,38.5,1.5,11.5,121.5,483.29,395.0
2016,2,13,8,0,622.0,46.0,1.7,12.0,169.0,568.38,466.36
2016,2,13,8,15,679.5,51.5,1.85,12.5,219.0,626.54,513.23
2016,2,13,8,30,737.0,57.0,2.0,13.0,269.0,682.87,556.39
2016,2,13,8,45,778.0,60.5,2.15,13.5,318.0,721.28,584.36
2016,2,13,9,0,819.0,64.0,2.3,14.0,367.0,756.72,609.23
2016,2,13,9,15,845.0,67.0,2.35,14.5,411.5,776.24,621.08
2016,2,13,9,30,871.0,70.0,2.4,15.0,456.0,792.14,630.17
2016,2,13,9,45,888.5,72.5,2.45,15.5,495.5,789.78,625.97
2016,2,13,10,0,906.0,75.0,2.5,16.0,535.0,791.08,624.69
2016,2,13,10,15,919.5,77.0,2.5,16.5,568.0,784.89,617.74
2016,2,13,10,30,933.0,79.0,2.5,17.0,601.0,774.82,608.25
2016,2,13,10,45,946.0,79.0,2.55,17.5,628.0,758.26,594.63
2016,2,13,11,0,959.0,79.0,2.6,18.0,655.0,737.85,577.37
2016,2,13,11,15,965.0,79.5,2.55,18.0,673.0,709.57,554.18
2016,2,13,11,30,971.0,80.0,2.5,18.0,691.0,677.85,528.15
2016,2,13,11,45,976.5,79.5,2.5,18.5,701.0,641.53,497.54
2016,2,13,12,0,982.0,79.0,2.5,19.0,711.0,602.04,463.98
2016,2,13,12,15,982.5,79.0,2.45,19.0,712.5,557.56,426.59
2016,2,13,12,30,983.0,79.0,2.4,19.0,714.0,510.59,386.35
2016,2,13,12,45,977.5,80.5,2.35,19.0,706.0,460.28,342.55
2016,2,13,13,0,972.0,82.0,2.3,19.0,698.0,408.37,296.51
2016,2,13,13,15,966.5,81.5,2.3,19.0,682.0,353.5,247.53
2016,2,13,13,30,961.0,81.0,2.3,19.0,666.0,297.62,197.66
2016,2,13,13,45,955.0,79.0,2.3,19.5,642.5,239.72,147.41
2016,2,13,14,0,949.0,77.0,2.3,20.0,619.0,181.4,101.45
2016,2,13,14,15,936.5,75.5,2.4,19.5,587.5,122.76,65.9
2016,2,13,14,30,924.0,74.0,2.5,19.0,556.0,69.07,54.22
2016,2,13,14,45,906.5,72.0,2.6,19.0,517.5,67.34,52.91
2016,2,13,15,0,889.0,70.0,2.7,19.0,479.0,65.54,51.5
2016,2,13,15,15,865.5,67.0,2.55,18.5,435.5,56.42,43.81
2016,2,13,15,30,842.0,64.0,2.4,18.0,392.0,54.39,42.25
2016,2,13,15,45,805.5,61.0,2.25,17.5,344.0,52.22,40.53
2016,2,13,16,0,769.0,58.0,2.1,17.0,296.0,50.07,38.78
2016,2,13,16,15,719.0,53.0,1.9,16.0,246.0,46.18,35.48
2016,2,13,16,30,669.0,48.0,1.7,15.0,196.0,42.29,32.03
2016,2,13,16,45,586.5,41.0,1.5,14.0,147.0,36.43,26.65
2016,2,13,17,0,504.0,34.0,1.3,13.0,98.0,30.59,21.01
2016,2,13,17,15,349.0,23.5,1.3,12.5,58.5,19.42,9.18
2016,2,13,17,30,194.0,13.0,1.3,12.0,19.0,11.1,0.0
2016,2,13,17,45,97.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,233.0,14.0,1.8,9.5,39.0,211.4,84.02
2016,2,14,7,30,466.0,28.0,2.1,10.0,78.0,414.6,333.5
2016,2,14,7,45,559.5,34.5,2.4,11.0,125.5,501.2,413.38
2016,2,14,8,0,653.0,41.0,2.7,12.0,173.0,588.85,486.77
2016,2,14,8,15,705.0,45.5,2.85,12.5,222.0,641.47,529.61
2016,2,14,8,30,757.0,50.0,3.0,13.0,271.0,692.39,568.92
2016,2,14,8,45,791.5,53.5,3.15,13.5,318.5,725.71,593.17
2016,2,14,9,0,826.0,57.0,3.3,14.0,366.0,748.32,608.52
2016,2,14,9,15,849.5,59.5,3.6,14.5,409.5,765.47,620.06
2016,2,14,9,30,873.0,62.0,3.9,15.0,453.0,779.25,628.85
2016,2,14,9,45,708.5,111.5,4.25,16.0,446.5,708.98,573.59
2016,2,14,10,0,544.0,161.0,4.6,17.0,440.0,614.62,497.78
2016,2,14,10,15,728.5,118.0,4.7,17.5,515.0,700.31,564.12
2016,2,14,10,30,913.0,75.0,4.8,18.0,590.0,759.01,606.14
2016,2,14,10,45,831.0,104.0,4.95,18.5,588.0,712.72,568.98
2016,2,14,11,0,749.0,133.0,5.1,19.0,586.0,661.5,526.79
2016,2,14,11,15,683.5,161.0,5.05,19.0,583.5,617.62,490.55
2016,2,14,11,30,618.0,189.0,5.0,19.0,581.0,573.44,454.01
2016,2,14,11,45,660.0,178.0,5.0,19.0,601.5,558.06,440.44
2016,2,14,12,0,702.0,167.0,5.0,19.0,622.0,537.62,422.21
2016,2,14,12,15,606.0,201.0,4.95,19.0,594.5,482.71,376.74
2016,2,14,12,30,510.0,235.0,4.9,19.0,567.0,430.02,333.36
2016,2,14,12,45,724.0,157.0,4.85,19.5,622.0,423.16,321.54
2016,2,14,13,0,938.0,79.0,4.8,20.0,677.0,396.99,291.19
2016,2,14,13,15,732.5,145.0,4.7,19.5,606.0,330.44,238.37
2016,2,14,13,30,527.0,211.0,4.6,19.0,535.0,283.37,203.85
2016,2,14,13,45,568.0,189.0,4.6,19.0,526.5,239.97,165.11
2016,2,14,14,0,609.0,167.0,4.6,19.0,518.0,193.22,126.07
2016,2,14,14,15,749.5,119.5,4.45,19.0,529.0,129.3,76.64
2016,2,14,14,30,890.0,72.0,4.3,19.0,540.0,67.21,52.63
2016,2,14,14,45,873.0,70.5,4.15,19.0,503.5,65.85,51.62
2016,2,14,15,0,856.0,69.0,4.0,19.0,467.0,64.43,50.52
2016,2,14,15,15,834.5,66.5,3.7,18.5,425.0,55.6,43.08
2016,2,14,15,30,813.0,64.0,3.4,18.0,383.0,54.0,41.9
2016,2,14,15,45,778.0,61.0,3.15,17.5,337.0,51.87,40.21
2016,2,14,16,0,743.0,58.0,2.9,17.0,291.0,49.77,38.51
2016,2,14,16,15,694.5,53.0,2.65,16.0,242.5,45.92,35.25
2016,2,14,16,30,646.0,48.0,2.4,15.0,194.0,42.06,31.84
2016,2,14,16,45,559.0,42.0,2.2,14.5,145.5,37.12,27.22
2016,2,14,17,0,472.0,36.0,2.0,14.0,97.0,29.59,20.1
2016,2,14,17,15,236.0,28.0,1.95,13.5,58.5,23.07,12.38
2016,2,14,17,30,0.0,20.0,1.9,13.0,20.0,17.07,0.0
2016,2,14,17,45,0.0,10.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,246.5,14.5,1.55,12.0,42.0,224.04,110.61
2016,2,15,7,30,493.0,29.0,1.8,13.0,84.0,437.35,348.49
2016,2,15,7,45,584.0,35.5,2.1,14.0,132.5,523.09,425.32
2016,2,15,8,0,675.0,42.0,2.4,15.0,181.0,609.62,496.36
2016,2,15,8,15,727.0,47.0,2.5,15.5,231.5,663.42,538.88
2016,2,15,8,30,779.0,52.0,2.6,16.0,282.0,715.42,577.79
2016,2,15,8,45,814.5,54.5,2.75,17.0,330.5,748.43,600.07
2016,2,15,9,0,850.0,57.0,2.9,18.0,379.0,770.57,613.51
2016,2,15,9,15,873.0,59.5,2.95,18.5,423.5,787.37,623.24
2016,2,15,9,30,896.0,62.0,3.0,19.0,468.0,800.69,630.29
2016,2,15,9,45,913.5,64.0,3.1,19.5,507.0,805.3,631.33
2016,2,15,10,0,931.0,66.0,3.2,20.0,546.0,806.06,629.74
2016,2,15,10,15,942.5,67.0,3.1,20.5,578.5,797.11,620.28
2016,2,15,10,30,954.0,68.0,3.0,21.0,611.0,784.32,608.35
2016,2,15,10,45,962.5,69.0,2.95,21.5,636.5,765.51,592.64
2016,2,15,11,0,971.0,70.0,2.9,22.0,662.0,742.95,574.17
2016,2,15,11,15,976.5,71.0,2.85,22.0,680.0,714.71,551.31
2016,2,15,11,30,982.0,72.0,2.8,22.0,698.0,683.0,525.61
2016,2,15,11,45,984.5,72.5,2.75,22.0,707.5,645.67,495.35
2016,2,15,12,0,987.0,73.0,2.7,22.0,717.0,605.32,462.24
2016,2,15,12,15,987.5,73.0,2.65,22.0,718.5,560.67,425.14
2016,2,15,12,30,988.0,73.0,2.6,22.0,720.0,513.52,385.19
2016,2,15,12,45,982.0,75.0,2.55,22.5,712.0,463.23,341.2
2016,2,15,13,0,976.0,77.0,2.5,23.0,704.0,411.34,295.16
2016,2,15,13,15,971.5,76.5,2.5,22.5,688.5,356.53,247.29
2016,2,15,13,30,967.0,76.0,2.5,22.0,673.0,300.6,198.17
2016,2,15,13,45,960.0,75.0,2.5,22.0,650.0,242.91,148.58
2016,2,15,14,0,953.0,74.0,2.5,22.0,627.0,184.84,102.84
2016,2,15,14,15,942.5,72.5,2.4,21.5,596.0,126.03,66.16
2016,2,15,14,30,932.0,71.0,2.3,21.0,565.0,67.71,52.57
2016,2,15,14,45,917.0,69.0,2.25,21.0,527.5,65.49,50.85
2016,2,15,15,0,902.0,67.0,2.2,21.0,490.0,63.7,49.46
2016,2,15,15,15,881.0,64.5,2.0,20.5,447.0,61.4,47.72
2016,2,15,15,30,860.0,62.0,1.8,20.0,404.0,59.02,45.89
2016,2,15,15,45,828.5,59.0,1.6,19.5,356.0,50.78,38.92
2016,2,15,16,0,797.0,56.0,1.4,19.0,308.0,48.59,37.16
2016,2,15,16,15,750.5,51.5,1.3,17.5,258.0,45.05,34.28
2016,2,15,16,30,704.0,47.0,1.2,16.0,208.0,41.52,31.26
2016,2,15,16,45,626.0,40.5,1.2,15.0,158.0,36.05,26.27
2016,2,15,17,0,548.0,34.0,1.2,14.0,108.0,30.6,21.06
2016,2,15,17,15,402.0,24.5,1.2,13.5,66.0,22.12,12.04
2016,2,15,17,30,256.0,15.0,1.2,13.0,24.0,12.8,0.0
2016,2,15,17,45,128.0,7.5,1.2,13.0,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,245.5,15.5,1.15,13.0,43.5,231.78,131.6
2016,2,16,7,30,491.0,31.0,1.3,14.0,87.0,439.51,349.04
2016,2,16,7,45,578.0,38.0,1.5,15.0,136.0,523.58,422.22
2016,2,16,8,0,665.0,45.0,1.7,16.0,185.0,608.08,490.19
2016,2,16,8,15,717.0,50.0,1.75,16.5,235.5,662.12,531.71
2016,2,16,8,30,769.0,55.0,1.8,17.0,286.0,714.26,569.61
2016,2,16,8,45,802.5,58.5,1.85,17.5,334.0,747.12,591.8
2016,2,16,9,0,836.0,62.0,1.9,18.0,382.0,776.95,611.06
2016,2,16,9,15,859.0,65.0,1.9,18.5,426.0,786.48,614.94
2016,2,16,9,30,882.0,68.0,1.9,19.0,470.0,800.38,621.95
2016,2,16,9,45,900.0,69.5,1.95,20.0,509.0,804.74,621.43
2016,2,16,10,0,918.0,71.0,2.0,21.0,548.0,805.33,618.43
2016,2,16,10,15,929.0,72.5,2.05,21.5,580.5,796.66,610.34
2016,2,16,10,30,940.0,74.0,2.1,22.0,613.0,784.18,599.83
2016,2,16,10,45,947.5,75.5,2.15,22.5,638.0,765.35,585.08
2016,2,16,11,0,955.0,77.0,2.2,23.0,663.0,742.85,567.5
2016,2,16,11,15,960.0,77.5,2.2,23.0,680.5,714.02,544.93
2016,2,16,11,30,965.0,78.0,2.2,23.0,698.0,681.83,519.6
2016,2,16,11,45,967.0,78.5,2.2,23.5,707.0,644.62,489.21
2016,2,16,12,0,969.0,79.0,2.2,24.0,716.0,604.49,456.14
2016,2,16,12,15,969.5,79.0,2.1,24.0,717.5,560.38,419.89
2016,2,16,12,30,970.0,79.0,2.0,24.0,719.0,513.83,380.93
2016,2,16,12,45,969.5,78.0,1.95,24.0,711.5,463.74,338.51
2016,2,16,13,0,969.0,77.0,1.9,24.0,704.0,411.73,293.55
2016,2,16,13,15,965.0,76.5,1.85,24.0,688.5,357.36,246.0
2016,2,16,13,30,961.0,76.0,1.8,24.0,673.0,301.81,197.32
2016,2,16,13,45,954.0,74.5,1.75,24.0,650.0,243.99,148.16
2016,2,16,14,0,947.0,73.0,1.7,24.0,627.0,185.83,102.61
2016,2,16,14,15,936.5,71.5,1.6,24.0,596.5,127.29,65.84
2016,2,16,14,30,926.0,70.0,1.5,24.0,566.0,69.27,53.18
2016,2,16,14,45,912.0,68.0,1.45,24.0,528.5,64.75,49.56
2016,2,16,15,0,898.0,66.0,1.4,24.0,491.0,62.98,48.2
2016,2,16,15,15,877.0,64.0,1.3,23.0,448.0,61.04,46.88
2016,2,16,15,30,856.0,62.0,1.2,22.0,405.0,59.01,45.48
2016,2,16,15,45,828.0,58.0,1.1,21.5,358.0,49.95,37.86
2016,2,16,16,0,800.0,54.0,1.0,21.0,311.0,46.96,35.43
2016,2,16,16,15,754.5,50.0,1.0,20.0,261.0,43.79,32.82
2016,2,16,16,30,709.0,46.0,1.0,19.0,211.0,40.64,30.1
2016,2,16,16,45,637.0,39.5,1.05,18.5,161.0,35.16,25.12
2016,2,16,17,0,565.0,33.0,1.1,18.0,111.0,29.68,19.93
2016,2,16,17,15,282.5,29.5,1.1,17.5,68.5,24.33,13.85
2016,2,16,17,30,0.0,26.0,1.1,17.0,26.0,19.71,0.0
2016,2,16,17,45,0.0,13.0,1.15,17.0,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,4.5,2.75,11.5,4.5,0.0,0.0
2016,2,17,7,0,0.0,9.0,2.9,12.0,9.0,7.68,0.0
2016,2,17,7,15,89.5,25.5,3.05,12.0,36.0,120.03,73.19
2016,2,17,7,30,179.0,42.0,3.2,12.0,63.0,231.04,188.32
2016,2,17,7,45,212.0,61.0,3.35,12.5,97.5,263.91,220.98
2016,2,17,8,0,245.0,80.0,3.5,13.0,132.0,313.46,264.56
2016,2,17,8,15,265.5,98.5,3.65,13.0,168.0,351.6,297.34
2016,2,17,8,30,286.0,117.0,3.8,13.0,204.0,388.62,328.06
2016,2,17,8,45,300.0,133.5,4.0,13.5,238.0,416.32,349.65
2016,2,17,9,0,314.0,150.0,4.2,14.0,272.0,442.6,369.58
2016,2,17,9,15,157.0,137.0,4.35,14.0,198.0,276.14,230.44
2016,2,17,9,30,0.0,124.0,4.5,14.0,124.0,107.54,85.33
2016,2,17,9,45,0.0,138.0,4.7,14.5,138.0,119.75,95.28
2016,2,17,10,0,0.0,152.0,4.9,15.0,152.0,131.82,104.87
2016,2,17,10,15,0.0,85.5,5.05,15.0,85.5,71.06,54.13
2016,2,17,10,30,0.0,19.0,5.2,15.0,19.0,15.71,7.61
2016,2,17,10,45,89.0,157.5,5.4,15.0,213.0,215.53,175.63
2016,2,17,11,0,178.0,296.0,5.6,15.0,407.0,405.99,328.88
2016,2,17,11,15,114.0,289.5,5.75,15.0,361.5,335.56,270.73
2016,2,17,11,30,50.0,283.0,5.9,15.0,316.0,281.08,225.69
2016,2,17,11,45,102.0,303.0,6.1,15.0,370.5,322.9,259.6
2016,2,17,12,0,154.0,323.0,6.3,15.0,425.0,364.78,292.65
2016,2,17,12,15,94.0,298.0,6.4,15.0,360.5,296.66,237.4
2016,2,17,12,30,34.0,273.0,6.5,15.0,296.0,240.64,192.14
2016,2,17,12,45,50.0,284.5,6.6,15.0,318.0,250.39,199.71
2016,2,17,13,0,66.0,296.0,6.7,15.0,340.0,257.56,204.87
2016,2,17,13,15,102.0,298.0,6.75,15.0,363.5,261.36,206.52
2016,2,17,13,30,138.0,300.0,6.8,15.0,387.0,257.23,201.25
2016,2,17,13,45,128.5,288.0,6.85,15.0,367.0,233.0,181.41
2016,2,17,14,0,119.0,276.0,6.9,15.0,347.0,210.0,163.22
2016,2,17,14,15,129.0,262.5,6.85,14.5,335.5,188.95,147.29
2016,2,17,14,30,139.0,249.0,6.8,14.0,324.0,166.91,140.41
2016,2,17,14,45,69.5,196.0,6.8,14.0,233.5,142.34,119.46
2016,2,17,15,0,0.0,143.0,6.8,14.0,143.0,112.91,94.09
2016,2,17,15,15,8.0,146.5,6.6,13.5,150.0,114.5,95.92
2016,2,17,15,30,16.0,150.0,6.4,13.0,157.0,115.66,97.38
2016,2,17,15,45,11.5,133.0,6.2,13.0,138.0,103.04,86.44
2016,2,17,16,0,7.0,116.0,6.0,13.0,119.0,90.28,75.26
2016,2,17,16,15,3.5,97.5,5.8,12.5,99.0,76.4,63.04
2016,2,17,16,30,0.0,79.0,5.6,12.0,79.0,62.39,50.47
2016,2,17,16,45,0.0,60.0,5.45,12.0,60.0,47.91,37.19
2016,2,17,17,0,0.0,41.0,5.3,12.0,41.0,33.26,23.63
2016,2,17,17,15,0.0,25.0,5.35,12.0,25.0,20.6,11.38
2016,2,17,17,30,0.0,9.0,5.4,12.0,9.0,7.4,0.0
2016,2,17,17,45,0.0,4.5,5.45,12.0,4.5,3.84,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,10.24,0.0
2016,2,18,7,15,122.0,31.0,1.7,9.0,46.0,157.89,106.0
2016,2,18,7,30,244.0,50.0,1.9,9.0,80.0,292.84,241.57
2016,2,18,7,45,346.0,62.5,2.1,9.5,126.5,386.34,324.89
2016,2,18,8,0,448.0,75.0,2.3,10.0,173.0,483.36,407.3
2016,2,18,8,15,512.0,84.0,2.4,10.0,222.0,550.05,462.06
2016,2,18,8,30,576.0,93.0,2.5,10.0,271.0,615.47,513.85
2016,2,18,8,45,628.0,97.5,2.6,10.5,319.5,664.18,550.02
2016,2,18,9,0,680.0,102.0,2.7,11.0,368.0,709.91,582.93
2016,2,18,9,15,710.0,106.5,2.7,11.0,412.0,734.49,599.68
2016,2,18,9,30,740.0,111.0,2.7,11.0,456.0,755.63,613.78
2016,2,18,9,45,775.0,110.0,2.7,11.0,497.0,770.75,623.33
2016,2,18,10,0,810.0,109.0,2.7,11.0,538.0,777.62,626.85
2016,2,18,10,15,648.0,160.5,2.65,11.0,517.0,693.84,560.9
2016,2,18,10,30,486.0,212.0,2.6,11.0,496.0,600.03,485.78
2016,2,18,10,45,521.0,209.0,2.55,11.5,524.0,603.86,487.28
2016,2,18,11,0,556.0,206.0,2.5,12.0,552.0,604.0,485.11
2016,2,18,11,15,375.5,260.0,2.4,12.0,497.0,500.79,402.01
2016,2,18,11,30,195.0,314.0,2.3,12.0,442.0,408.76,327.4
2016,2,18,11,45,196.0,319.0,2.25,12.5,449.0,399.61,319.12
2016,2,18,12,0,197.0,324.0,2.2,13.0,456.0,389.59,309.69
2016,2,18,12,15,108.5,287.0,2.25,13.0,360.0,299.46,238.39
2016,2,18,12,30,20.0,250.0,2.3,13.0,264.0,214.53,170.86
2016,2,18,12,45,53.5,278.5,2.35,13.5,314.5,247.43,196.64
2016,2,18,13,0,87.0,307.0,2.4,14.0,365.0,273.4,215.79
2016,2,18,13,15,263.5,279.5,2.4,14.0,447.5,294.5,227.03
2016,2,18,13,30,440.0,252.0,2.4,14.0,530.0,296.2,220.14
2016,2,18,13,45,669.5,172.5,2.45,14.0,578.0,255.38,175.68
2016,2,18,14,0,899.0,93.0,2.5,14.0,626.0,198.41,119.0
2016,2,18,14,15,886.5,91.0,2.5,14.0,594.5,134.13,74.64
2016,2,18,14,30,874.0,89.0,2.5,14.0,563.0,77.28,62.39
2016,2,18,14,45,853.0,87.5,2.5,14.0,525.0,69.44,55.73
2016,2,18,15,0,832.0,86.0,2.5,14.0,487.0,68.93,55.44
2016,2,18,15,15,807.5,83.0,2.3,13.5,443.5,67.3,54.28
2016,2,18,15,30,783.0,80.0,2.1,13.0,400.0,65.7,53.12
2016,2,18,15,45,746.5,76.0,1.95,13.0,352.5,63.18,51.02
2016,2,18,16,0,710.0,72.0,1.8,13.0,305.0,55.64,44.39
2016,2,18,16,15,658.5,66.0,1.6,12.0,255.5,51.68,41.04
2016,2,18,16,30,607.0,60.0,1.4,11.0,206.0,47.69,37.53
2016,2,18,16,45,526.0,52.0,1.2,10.5,157.5,41.86,32.1
2016,2,18,17,0,445.0,44.0,1.0,10.0,109.0,36.03,26.42
2016,2,18,17,15,304.0,32.0,1.0,9.5,68.0,26.42,16.69
2016,2,18,17,30,163.0,20.0,1.0,9.0,27.0,15.63,0.0
2016,2,18,17,45,81.5,10.0,1.0,8.5,13.5,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,19,7,15,213.0,27.5,1.5,7.0,54.5,233.27,167.93
2016,2,19,7,30,426.0,39.0,1.5,7.0,93.0,415.29,343.75
2016,2,19,7,45,523.5,46.0,1.5,7.5,142.5,506.02,422.11
2016,2,19,8,0,621.0,53.0,1.5,8.0,192.0,597.95,496.77
2016,2,19,8,15,673.5,59.0,1.55,8.5,242.0,652.75,539.35
2016,2,19,8,30,726.0,65.0,1.6,9.0,292.0,700.43,574.57
2016,2,19,8,45,764.5,68.0,1.65,10.0,340.5,737.11,599.02
2016,2,19,9,0,803.0,71.0,1.7,11.0,389.0,770.69,620.3
2016,2,19,9,15,826.5,74.0,1.75,11.5,433.0,788.62,630.77
2016,2,19,9,30,850.0,77.0,1.8,12.0,477.0,802.96,638.63
2016,2,19,9,45,867.0,79.5,1.85,12.5,515.5,807.67,639.58
2016,2,19,10,0,884.0,82.0,1.9,13.0,554.0,801.31,632.8
2016,2,19,10,15,895.5,83.5,1.95,13.0,586.0,793.3,626.24
2016,2,19,10,30,907.0,85.0,2.0,13.0,618.0,781.56,617.17
2016,2,19,10,45,914.0,87.0,2.1,13.5,642.5,763.33,602.84
2016,2,19,11,0,921.0,89.0,2.2,14.0,667.0,741.51,585.6
2016,2,19,11,15,926.0,90.0,2.25,14.0,684.5,713.81,563.53
2016,2,19,11,30,931.0,91.0,2.3,14.0,702.0,682.8,538.62
2016,2,19,11,45,931.0,92.5,2.35,14.5,710.5,646.12,507.98
2016,2,19,12,0,931.0,94.0,2.4,15.0,719.0,606.71,474.7
2016,2,19,12,15,930.5,94.0,2.45,15.0,719.5,563.15,438.39
2016,2,19,12,30,930.0,94.0,2.5,15.0,720.0,517.33,399.3
2016,2,19,12,45,920.0,97.5,2.6,15.5,711.0,468.43,356.22
2016,2,19,13,0,910.0,101.0,2.7,16.0,702.0,418.39,311.29
2016,2,19,13,15,643.0,186.0,2.75,15.5,606.5,344.78,254.95
2016,2,19,13,30,376.0,271.0,2.8,15.0,511.0,296.45,221.98
2016,2,19,13,45,372.5,263.0,2.85,15.0,493.0,262.33,193.11
2016,2,19,14,0,369.0,255.0,2.9,15.0,475.0,228.42,165.81
2016,2,19,14,15,614.0,173.0,2.8,14.5,518.0,164.91,109.01
2016,2,19,14,30,859.0,91.0,2.7,14.0,561.0,80.39,54.62
2016,2,19,14,45,844.0,88.0,2.65,14.0,524.0,69.54,55.81
2016,2,19,15,0,829.0,85.0,2.6,14.0,487.0,68.04,54.64
2016,2,19,15,15,805.5,81.5,2.4,13.5,444.5,66.03,53.14
2016,2,19,15,30,782.0,78.0,2.2,13.0,402.0,64.02,51.61
2016,2,19,15,45,752.0,73.0,2.05,13.0,355.0,60.73,48.82
2016,2,19,16,0,722.0,68.0,1.9,13.0,308.0,57.38,45.93
2016,2,19,16,15,673.0,62.5,1.65,12.0,259.0,49.01,38.64
2016,2,19,16,30,624.0,57.0,1.4,11.0,210.0,45.31,35.41
2016,2,19,16,45,544.5,50.0,1.15,10.5,161.0,40.21,30.65
2016,2,19,17,0,465.0,43.0,0.9,10.0,112.0,35.14,25.69
2016,2,19,17,15,232.5,36.0,0.9,9.5,70.5,27.82,18.09
2016,2,19,17,30,0.0,29.0,0.9,9.0,29.0,22.09,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.0,14.5,12.38,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,7.0,18.0,15.36,0.0
2016,2,20,7,15,210.0,29.5,1.45,7.5,57.0,237.49,176.84
2016,2,20,7,30,420.0,41.0,1.5,8.0,96.0,414.53,342.93
2016,2,20,7,45,512.5,49.5,1.6,8.5,145.5,503.78,419.82
2016,2,20,8,0,605.0,58.0,1.7,9.0,195.0,594.1,493.54
2016,2,20,8,15,658.5,64.0,1.65,9.5,245.5,649.88,536.09
2016,2,20,8,30,712.0,70.0,1.6,10.0,296.0,704.04,575.2
2016,2,20,8,45,752.0,73.0,1.55,10.5,344.5,735.71,595.81
2016,2,20,9,0,792.0,76.0,1.5,11.0,393.0,770.72,618.16
2016,2,20,9,15,616.5,123.0,1.4,11.5,386.0,681.42,548.65
2016,2,20,9,30,441.0,170.0,1.3,12.0,379.0,576.0,464.67
2016,2,20,9,45,661.5,128.0,1.2,13.0,470.0,705.41,560.6
2016,2,20,10,0,882.0,86.0,1.1,14.0,561.0,814.81,631.98
2016,2,20,10,15,894.5,88.0,1.0,14.0,593.5,800.69,618.0
2016,2,20,10,30,907.0,90.0,0.9,14.0,626.0,790.13,608.27
2016,2,20,10,45,917.5,90.5,0.85,14.5,652.0,772.68,593.53
2016,2,20,11,0,928.0,91.0,0.8,15.0,678.0,751.52,576.21
2016,2,20,11,15,933.0,91.5,0.75,15.5,695.5,723.0,552.61
2016,2,20,11,30,938.0,92.0,0.7,16.0,713.0,691.18,526.53
2016,2,20,11,45,942.5,92.0,0.65,16.5,722.5,655.39,497.34
2016,2,20,12,0,947.0,92.0,0.6,17.0,732.0,616.56,465.5
2016,2,20,12,15,946.5,92.0,0.55,17.0,732.5,572.3,429.96
2016,2,20,12,30,946.0,92.0,0.5,17.0,733.0,525.73,391.82
2016,2,20,12,45,939.5,93.5,0.45,17.0,724.0,475.81,350.22
2016,2,20,13,0,933.0,95.0,0.4,17.0,715.0,424.5,306.51
2016,2,20,13,15,927.5,94.0,0.45,17.0,699.0,370.37,260.29
2016,2,20,13,30,922.0,93.0,0.5,17.0,683.0,315.32,212.62
2016,2,20,13,45,909.0,93.5,0.55,17.0,658.0,259.15,164.84
2016,2,20,14,0,896.0,94.0,0.6,17.0,633.0,203.27,120.21
2016,2,20,14,15,884.0,92.5,0.7,17.0,602.0,139.32,76.44
2016,2,20,14,30,872.0,91.0,0.8,17.0,571.0,82.78,54.23
2016,2,20,14,45,849.5,90.0,0.95,17.0,532.5,70.94,56.29
2016,2,20,15,0,827.0,89.0,1.1,17.0,494.0,70.83,56.37
2016,2,20,15,15,804.0,85.5,1.1,16.5,451.5,68.93,54.99
2016,2,20,15,30,781.0,82.0,1.1,16.0,409.0,67.01,53.59
2016,2,20,15,45,754.0,76.5,1.1,15.5,362.5,63.45,50.71
2016,2,20,16,0,727.0,71.0,1.1,15.0,316.0,59.81,47.71
2016,2,20,16,15,679.5,65.0,1.05,14.0,266.0,50.9,40.02
2016,2,20,16,30,632.0,59.0,1.0,13.0,216.0,46.88,36.53
2016,2,20,16,45,568.0,50.0,0.95,12.0,167.0,40.26,30.53
2016,2,20,17,0,504.0,41.0,0.9,11.0,118.0,33.51,24.18
2016,2,20,17,15,373.5,30.5,0.9,10.5,75.0,25.1,15.85
2016,2,20,17,30,243.0,20.0,0.9,10.0,32.0,16.62,0.0
2016,2,20,17,45,121.5,10.0,0.95,9.5,16.0,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,106.0,7.0,1.0,5.5,11.0,0.0,0.0
2016,2,21,7,0,212.0,14.0,1.0,6.0,22.0,162.75,0.0
2016,2,21,7,15,361.5,25.5,1.15,6.5,64.0,347.97,265.78
2016,2,21,7,30,511.0,37.0,1.3,7.0,106.0,481.08,396.05
2016,2,21,7,45,592.0,44.0,1.5,8.0,156.5,552.65,458.33
2016,2,21,8,0,673.0,51.0,1.7,9.0,207.0,634.5,524.51
2016,2,21,8,15,722.5,56.0,1.8,9.5,258.5,687.74,565.66
2016,2,21,8,30,772.0,61.0,1.9,10.0,310.0,738.86,603.31
2016,2,21,8,45,806.0,64.5,2.05,11.0,359.0,772.73,625.98
2016,2,21,9,0,840.0,68.0,2.2,12.0,408.0,803.47,645.66
2016,2,21,9,15,862.5,71.0,2.2,12.5,453.0,820.61,654.94
2016,2,21,9,30,885.0,74.0,2.2,13.0,498.0,826.13,655.83
2016,2,21,9,45,901.5,76.0,2.25,13.5,537.5,829.88,656.04
2016,2,21,10,0,918.0,78.0,2.3,14.0,577.0,829.82,653.65
2016,2,21,10,15,929.5,80.0,2.3,14.5,610.0,821.91,645.44
2016,2,21,10,30,941.0,82.0,2.3,15.0,643.0,810.1,634.72
2016,2,21,10,45,948.5,83.0,2.35,15.5,668.0,790.36,618.94
2016,2,21,11,0,956.0,84.0,2.4,16.0,693.0,766.94,600.73
2016,2,21,11,15,960.5,85.0,2.4,16.0,710.5,737.86,577.7
2016,2,21,11,30,965.0,86.0,2.4,16.0,728.0,705.4,551.68
2016,2,21,11,45,966.5,86.5,2.45,16.5,737.0,667.39,520.37
2016,2,21,12,0,968.0,87.0,2.5,17.0,746.0,626.49,486.29
2016,2,21,12,15,968.5,87.0,2.5,17.0,747.0,581.89,449.32
2016,2,21,12,30,969.0,87.0,2.5,17.0,748.0,534.84,409.47
2016,2,21,12,45,965.0,87.5,2.55,17.0,740.0,484.07,365.8
2016,2,21,13,0,961.0,88.0,2.6,17.0,732.0,431.66,319.64
2016,2,21,13,15,956.5,87.5,2.65,17.0,716.0,376.87,270.6
2016,2,21,13,30,952.0,87.0,2.7,17.0,700.0,320.98,220.19
2016,2,21,13,45,944.0,86.0,2.75,17.0,676.0,263.14,169.12
2016,2,21,14,0,936.0,85.0,2.8,17.0,652.0,205.06,121.13
2016,2,21,14,15,925.0,83.5,2.85,17.0,621.0,146.37,80.63
2016,2,21,14,30,914.0,82.0,2.9,17.0,590.0,88.27,56.94
2016,2,21,14,45,896.5,80.5,2.95,17.0,551.5,72.97,58.06
2016,2,21,15,0,879.0,79.0,3.0,17.0,513.0,64.2,50.61
2016,2,21,15,15,857.5,76.0,2.8,16.5,469.5,62.43,49.32
2016,2,21,15,30,836.0,73.0,2.6,16.0,426.0,60.65,48.01
2016,2,21,15,45,803.5,69.5,2.45,15.5,377.5,58.35,46.21
2016,2,21,16,0,771.0,66.0,2.3,15.0,329.0,56.05,44.37
2016,2,21,16,15,725.5,61.0,2.05,14.0,278.0,52.4,41.35
2016,2,21,16,30,680.0,56.0,1.8,13.0,227.0,48.74,38.19
2016,2,21,16,45,608.5,49.0,1.55,12.0,176.5,39.61,29.95
2016,2,21,17,0,537.0,42.0,1.3,11.0,126.0,34.43,25.03
2016,2,21,17,15,408.0,31.0,1.3,10.5,81.0,25.56,16.36
2016,2,21,17,30,279.0,20.0,1.3,10.0,36.0,16.6,1.44
2016,2,21,17,45,139.5,10.0,1.35,9.5,18.0,8.54,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,6.5,13.0,11.1,0.0
2016,2,22,7,0,0.0,26.0,1.6,7.0,26.0,38.59,0.0
2016,2,22,7,15,275.0,31.0,1.8,7.5,69.5,290.55,227.58
2016,2,22,7,30,550.0,36.0,2.0,8.0,113.0,502.12,415.27
2016,2,22,7,45,626.5,43.0,2.25,9.0,164.5,581.16,482.89
2016,2,22,8,0,703.0,50.0,2.5,10.0,216.0,660.05,546.81
2016,2,22,8,15,750.5,54.5,2.6,10.5,268.0,711.44,586.54
2016,2,22,8,30,798.0,59.0,2.7,11.0,320.0,760.63,622.71
2016,2,22,8,45,828.5,63.0,2.8,12.0,369.5,792.45,643.3
