Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,859.0,67.0,2.9,13.0,419.0,821.05,660.86
2016,2,22,9,15,881.0,69.5,3.05,13.5,464.0,829.0,664.43
2016,2,22,9,30,903.0,72.0,3.2,14.0,509.0,841.57,671.47
2016,2,22,9,45,918.0,74.5,3.35,15.0,548.5,844.62,670.3
2016,2,22,10,0,933.0,77.0,3.5,16.0,588.0,843.8,666.48
2016,2,22,10,15,944.0,78.5,3.5,16.5,621.0,834.69,657.29
2016,2,22,10,30,955.0,80.0,3.5,17.0,654.0,821.68,645.55
2016,2,22,10,45,962.5,81.0,3.55,17.5,679.5,801.62,629.21
2016,2,22,11,0,970.0,82.0,3.6,18.0,705.0,777.83,610.38
2016,2,22,11,15,974.0,83.0,3.6,18.0,722.0,747.99,586.83
2016,2,22,11,30,978.0,84.0,3.6,18.0,739.0,714.75,559.97
2016,2,22,11,45,979.5,84.5,3.6,18.5,748.0,676.24,527.73
2016,2,22,12,0,981.0,85.0,3.6,19.0,757.0,634.8,492.75
2016,2,22,12,15,980.5,85.0,3.6,19.0,757.5,589.11,454.76
2016,2,22,12,30,980.0,85.0,3.6,19.0,758.0,541.03,413.93
2016,2,22,12,45,970.0,88.0,3.65,19.0,748.5,489.3,369.37
2016,2,22,13,0,960.0,91.0,3.7,19.0,739.0,436.36,322.77
2016,2,22,13,15,955.0,90.5,3.65,19.0,722.5,381.31,273.4
2016,2,22,13,30,950.0,90.0,3.6,19.0,706.0,325.22,222.82
2016,2,22,13,45,943.5,88.0,3.6,19.0,682.0,266.91,171.37
2016,2,22,14,0,937.0,86.0,3.6,19.0,658.0,208.25,122.81
2016,2,22,14,15,926.0,84.5,3.55,18.5,626.5,149.39,82.1
2016,2,22,14,30,915.0,83.0,3.5,18.0,595.0,91.13,57.53
2016,2,22,14,45,900.5,80.5,3.45,18.0,557.0,73.04,57.87
2016,2,22,15,0,886.0,78.0,3.4,18.0,519.0,63.5,49.78
2016,2,22,15,15,805.5,79.5,3.1,17.5,454.5,64.23,50.67
2016,2,22,15,30,725.0,81.0,2.8,17.0,390.0,65.31,51.87
2016,2,22,15,45,685.5,80.5,2.5,16.5,346.0,60.12,47.56
2016,2,22,16,0,646.0,80.0,2.2,16.0,302.0,60.6,48.19
2016,2,22,16,15,610.0,72.0,1.95,15.0,256.0,55.5,43.93
2016,2,22,16,30,574.0,64.0,1.7,14.0,210.0,50.25,39.38
2016,2,22,16,45,505.5,56.0,1.5,13.0,164.0,44.65,34.34
2016,2,22,17,0,437.0,48.0,1.3,12.0,118.0,39.01,29.01
2016,2,22,17,15,337.0,35.0,1.3,11.5,77.0,28.76,19.14
2016,2,22,17,30,237.0,22.0,1.3,11.0,36.0,18.25,3.87
2016,2,22,17,45,118.5,11.0,1.3,10.5,18.0,9.39,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,11.5,10.0,8.54,0.0
2016,2,23,7,0,0.0,20.0,0.5,12.0,20.0,21.98,0.0
2016,2,23,7,15,104.5,36.5,0.45,12.0,51.5,156.52,120.38
2016,2,23,7,30,209.0,53.0,0.4,12.0,83.0,271.85,222.41
2016,2,23,7,45,248.0,70.5,0.35,12.5,120.0,307.89,254.32
2016,2,23,8,0,287.0,88.0,0.3,13.0,157.0,378.39,310.9
2016,2,23,8,15,305.5,106.0,0.4,13.5,194.0,397.71,326.4
2016,2,23,8,30,324.0,124.0,0.5,14.0,231.0,433.21,353.54
2016,2,23,8,45,338.0,140.5,0.65,14.5,267.0,461.46,374.44
2016,2,23,9,0,352.0,157.0,0.8,15.0,303.0,488.09,393.63
2016,2,23,9,15,506.0,137.0,0.85,15.5,371.5,604.78,481.26
2016,2,23,9,30,660.0,117.0,0.9,16.0,440.0,710.19,554.99
2016,2,23,9,45,800.0,99.5,1.0,17.0,520.5,788.75,606.35
2016,2,23,10,0,940.0,82.0,1.1,18.0,601.0,858.48,650.57
2016,2,23,10,15,826.5,113.0,1.1,18.5,589.0,791.25,601.49
2016,2,23,10,30,713.0,144.0,1.1,19.0,577.0,719.3,549.58
2016,2,23,10,45,845.0,115.5,1.15,19.5,648.0,760.81,578.65
2016,2,23,11,0,977.0,87.0,1.2,20.0,719.0,791.17,597.65
2016,2,23,11,15,981.0,88.0,1.15,20.0,736.5,760.9,574.1
2016,2,23,11,30,985.0,89.0,1.1,20.0,754.0,727.22,548.09
2016,2,23,11,45,987.0,89.0,1.1,20.5,763.0,688.06,517.38
2016,2,23,12,0,989.0,89.0,1.1,21.0,772.0,645.94,483.99
2016,2,23,12,15,988.5,89.0,1.0,21.0,772.0,599.72,446.95
2016,2,23,12,30,988.0,89.0,0.9,21.0,772.0,551.08,407.27
2016,2,23,12,45,987.5,87.5,0.85,21.0,764.0,498.97,364.37
2016,2,23,13,0,987.0,86.0,0.8,21.0,756.0,444.92,318.82
2016,2,23,13,15,982.0,85.5,0.75,21.0,739.5,388.5,270.46
2016,2,23,13,30,977.0,85.0,0.7,21.0,723.0,331.0,220.67
2016,2,23,13,45,969.5,83.5,0.65,21.0,698.5,271.38,169.86
2016,2,23,14,0,962.0,82.0,0.6,21.0,674.0,211.48,121.66
2016,2,23,14,15,951.0,80.5,0.5,21.0,641.5,151.21,80.5
2016,2,23,14,30,940.0,79.0,0.4,21.0,609.0,91.51,55.1
2016,2,23,14,45,923.0,77.5,0.35,21.0,570.0,71.41,55.64
2016,2,23,15,0,906.0,76.0,0.3,21.0,531.0,70.07,54.7
2016,2,23,15,15,885.0,73.0,0.3,20.5,486.0,67.58,52.85
2016,2,23,15,30,864.0,70.0,0.3,20.0,441.0,58.59,45.39
2016,2,23,15,45,831.5,67.0,0.3,19.5,391.5,56.57,43.9
2016,2,23,16,0,799.0,64.0,0.3,19.0,342.0,54.57,42.36
2016,2,23,16,15,754.5,59.5,0.4,18.0,290.5,51.26,39.69
2016,2,23,16,30,710.0,55.0,0.5,17.0,239.0,47.94,36.9
2016,2,23,16,45,636.0,48.5,0.6,16.5,186.5,42.7,32.17
2016,2,23,17,0,562.0,42.0,0.7,16.0,134.0,34.39,24.54
2016,2,23,17,15,438.0,32.0,0.75,15.0,88.0,26.38,16.93
2016,2,23,17,30,314.0,22.0,0.8,14.0,42.0,18.32,5.14
2016,2,23,17,45,157.0,11.0,0.85,13.5,21.0,9.39,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.0,14.0,11.95,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,40.34,0.0
2016,2,24,7,15,233.5,35.5,1.2,10.5,70.5,267.17,212.1
2016,2,24,7,30,467.0,43.0,1.4,11.0,113.0,460.12,377.88
2016,2,24,7,45,547.5,51.0,1.6,12.0,163.0,541.28,445.09
2016,2,24,8,0,628.0,59.0,1.8,13.0,213.0,623.12,509.69
2016,2,24,8,15,678.0,65.0,1.8,13.5,264.0,676.99,549.65
2016,2,24,8,30,728.0,71.0,1.8,14.0,315.0,723.14,582.02
2016,2,24,8,45,764.5,74.5,1.8,15.0,364.5,759.4,604.75
2016,2,24,9,0,801.0,78.0,1.8,16.0,414.0,792.5,624.39
2016,2,24,9,15,824.0,81.5,1.9,16.5,458.5,810.85,635.17
2016,2,24,9,30,847.0,85.0,2.0,17.0,503.0,825.54,643.4
2016,2,24,9,45,865.0,87.0,2.15,18.0,542.0,830.49,644.02
2016,2,24,10,0,883.0,89.0,2.3,19.0,581.0,831.54,642.04
2016,2,24,10,15,894.5,91.0,2.25,19.5,613.5,816.25,628.4
2016,2,24,10,30,906.0,93.0,2.2,20.0,646.0,804.82,617.84
2016,2,24,10,45,914.5,94.5,2.2,20.5,671.5,786.82,603.23
2016,2,24,11,0,923.0,96.0,2.2,21.0,697.0,765.16,586.3
2016,2,24,11,15,927.5,96.5,2.15,21.0,714.0,736.15,563.61
2016,2,24,11,30,932.0,97.0,2.1,21.0,731.0,703.88,538.21
2016,2,24,11,45,933.0,98.5,2.05,21.0,740.0,667.27,509.23
2016,2,24,12,0,934.0,100.0,2.0,21.0,749.0,627.84,477.64
2016,2,24,12,15,934.0,100.0,1.9,21.0,749.5,583.92,441.84
2016,2,24,12,30,934.0,100.0,1.8,21.0,750.0,537.69,403.48
2016,2,24,12,45,935.5,97.5,1.75,21.5,743.0,487.9,360.98
2016,2,24,13,0,937.0,95.0,1.7,22.0,736.0,436.13,316.0
2016,2,24,13,15,932.5,94.0,1.65,21.5,720.0,381.81,269.37
2016,2,24,13,30,928.0,93.0,1.6,21.0,704.0,326.46,221.22
2016,2,24,13,45,921.0,91.5,1.55,21.0,680.0,269.42,171.85
2016,2,24,14,0,914.0,90.0,1.5,21.0,656.0,212.09,124.97
2016,2,24,14,15,903.0,88.5,1.45,21.0,625.0,154.31,84.75
2016,2,24,14,30,892.0,87.0,1.4,21.0,594.0,97.15,59.32
2016,2,24,14,45,877.5,84.0,1.4,21.0,556.0,66.7,51.68
2016,2,24,15,0,863.0,81.0,1.4,21.0,518.0,65.13,50.51
2016,2,24,15,15,841.5,78.0,1.3,20.5,474.5,63.43,49.31
2016,2,24,15,30,820.0,75.0,1.2,20.0,431.0,61.72,48.09
2016,2,24,15,45,792.0,70.5,1.2,19.5,383.0,58.76,45.77
2016,2,24,16,0,764.0,66.0,1.2,19.0,335.0,55.74,43.36
2016,2,24,16,15,719.5,61.0,1.15,17.5,284.5,52.11,40.5
2016,2,24,16,30,675.0,56.0,1.1,16.0,234.0,48.46,37.5
2016,2,24,16,45,606.5,49.0,1.05,15.0,183.0,39.38,29.44
2016,2,24,17,0,538.0,42.0,1.0,14.0,132.0,34.2,24.62
2016,2,24,17,15,418.5,32.0,1.0,13.5,87.0,26.23,17.0
2016,2,24,17,30,299.0,22.0,1.0,13.0,42.0,18.21,6.16
2016,2,24,17,45,149.5,11.0,1.05,12.5,21.0,9.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,109.5,9.5,0.65,11.5,15.0,84.7,0.0
2016,2,25,7,0,219.0,19.0,0.6,12.0,30.0,215.67,47.16
2016,2,25,7,15,352.0,30.5,0.65,12.5,73.0,351.54,276.55
2016,2,25,7,30,485.0,42.0,0.7,13.0,116.0,474.75,382.77
2016,2,25,7,45,559.0,50.0,0.8,14.0,166.0,551.17,444.33
2016,2,25,8,0,633.0,58.0,0.9,15.0,216.0,628.16,502.8
2016,2,25,8,15,681.5,63.5,0.85,15.5,267.0,680.29,539.24
2016,2,25,8,30,730.0,69.0,0.8,16.0,318.0,725.28,568.69
2016,2,25,8,45,759.5,74.0,0.8,16.5,365.5,757.47,588.53
2016,2,25,9,0,789.0,79.0,0.8,17.0,413.0,786.56,605.68
2016,2,25,9,15,812.0,82.5,0.75,17.5,457.5,804.97,614.32
2016,2,25,9,30,835.0,86.0,0.7,18.0,502.0,819.77,620.45
2016,2,25,9,45,849.5,89.5,0.7,19.0,540.5,823.73,619.01
2016,2,25,10,0,864.0,93.0,0.7,20.0,579.0,823.87,615.29
2016,2,25,10,15,875.5,95.0,0.65,20.0,611.0,816.01,607.93
2016,2,25,10,30,887.0,97.0,0.6,20.0,643.0,804.32,598.32
2016,2,25,10,45,895.0,99.0,0.6,20.5,668.0,779.98,580.25
2016,2,25,11,0,903.0,101.0,0.6,21.0,693.0,758.86,564.63
2016,2,25,11,15,908.0,101.5,0.55,21.0,710.0,730.65,543.1
2016,2,25,11,30,913.0,102.0,0.5,21.0,727.0,699.2,519.14
2016,2,25,11,45,916.5,102.0,0.45,21.5,736.5,663.24,490.79
2016,2,25,12,0,920.0,102.0,0.4,22.0,746.0,624.4,460.01
2016,2,25,12,15,920.0,102.0,0.35,22.0,746.5,580.98,426.29
2016,2,25,12,30,920.0,102.0,0.3,22.0,747.0,535.28,390.1
2016,2,25,12,45,922.0,99.5,0.3,22.5,740.0,486.29,350.3
2016,2,25,13,0,924.0,97.0,0.3,23.0,733.0,435.3,307.92
2016,2,25,13,15,919.0,96.0,0.25,23.0,717.0,381.38,262.71
2016,2,25,13,30,914.0,95.0,0.2,23.0,701.0,326.51,216.18
2016,2,25,13,45,906.0,94.0,0.2,23.0,677.0,270.28,169.22
2016,2,25,14,0,898.0,93.0,0.2,23.0,653.0,213.87,124.42
2016,2,25,14,15,886.5,91.0,0.2,22.5,621.5,156.49,85.35
2016,2,25,14,30,875.0,89.0,0.2,22.0,590.0,91.48,53.33
2016,2,25,14,45,857.0,87.5,0.2,22.0,552.0,68.7,53.05
2016,2,25,15,0,839.0,86.0,0.2,22.0,514.0,68.24,52.88
2016,2,25,15,15,817.0,82.5,0.25,21.5,470.5,66.3,51.5
2016,2,25,15,30,795.0,79.0,0.3,21.0,427.0,64.34,50.1
2016,2,25,15,45,759.0,76.5,0.35,21.0,379.0,62.98,49.09
2016,2,25,16,0,723.0,74.0,0.4,21.0,331.0,56.59,43.71
2016,2,25,16,15,677.0,68.0,0.5,20.0,281.0,52.72,40.61
2016,2,25,16,30,631.0,62.0,0.6,19.0,231.0,48.8,37.34
2016,2,25,16,45,561.0,54.5,0.7,18.0,181.0,43.46,32.66
2016,2,25,17,0,491.0,47.0,0.8,17.0,131.0,38.09,27.72
2016,2,25,17,15,374.0,35.5,0.8,16.5,86.5,29.03,19.22
2016,2,25,17,30,257.0,24.0,0.8,16.0,42.0,19.83,7.95
2016,2,25,17,45,128.5,12.0,0.85,15.5,21.0,10.24,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,104.0,10.5,0.5,12.5,16.0,82.05,0.0
2016,2,26,7,0,208.0,21.0,0.6,13.0,32.0,212.89,80.93
2016,2,26,7,15,334.5,33.0,0.75,13.5,75.0,342.4,271.1
2016,2,26,7,30,461.0,45.0,0.9,14.0,118.0,461.48,373.27
2016,2,26,7,45,534.5,53.5,1.1,14.5,167.5,538.2,436.52
2016,2,26,8,0,608.0,62.0,1.3,15.0,217.0,615.39,497.12
2016,2,26,8,15,590.0,75.0,1.3,15.5,251.5,621.92,500.92
2016,2,26,8,30,572.0,88.0,1.3,16.0,286.0,625.21,501.85
2016,2,26,8,45,463.0,125.5,1.3,17.0,300.5,570.18,457.25
2016,2,26,9,0,354.0,163.0,1.3,18.0,315.0,500.16,400.06
2016,2,26,9,15,581.5,128.5,1.4,18.5,408.0,672.17,529.63
2016,2,26,9,30,809.0,94.0,1.5,19.0,501.0,810.34,624.08
2016,2,26,9,45,624.5,155.0,1.6,19.5,483.5,717.98,555.69
2016,2,26,10,0,440.0,216.0,1.7,20.0,466.0,611.91,474.99
2016,2,26,10,15,539.0,195.5,1.8,20.0,518.5,655.34,508.36
2016,2,26,10,30,638.0,175.0,1.9,20.0,571.0,699.99,540.55
2016,2,26,10,45,754.0,144.5,2.0,20.5,630.0,734.24,564.26
2016,2,26,11,0,870.0,114.0,2.1,21.0,689.0,756.97,579.37
2016,2,26,11,15,875.5,115.0,2.1,21.0,706.0,729.45,557.72
2016,2,26,11,30,881.0,116.0,2.1,21.0,723.0,698.65,533.85
2016,2,26,11,45,879.5,118.5,2.15,21.0,731.5,661.82,505.45
2016,2,26,12,0,878.0,121.0,2.2,21.0,740.0,622.43,474.55
2016,2,26,12,15,878.5,121.5,2.2,21.0,741.0,579.93,440.4
2016,2,26,12,30,879.0,122.0,2.2,21.0,742.0,535.18,403.65
2016,2,26,12,45,847.5,135.5,2.2,21.0,728.0,485.44,362.37
2016,2,26,13,0,816.0,149.0,2.2,21.0,714.0,436.43,320.92
2016,2,26,13,15,670.0,192.5,2.25,20.5,649.5,369.91,269.03
2016,2,26,13,30,524.0,236.0,2.3,20.0,585.0,316.95,228.81
2016,2,26,13,45,469.0,246.0,2.35,20.0,550.5,275.03,195.35
2016,2,26,14,0,414.0,256.0,2.4,20.0,516.0,243.23,171.63
2016,2,26,14,15,449.5,232.0,2.45,19.5,502.0,195.0,134.71
2016,2,26,14,30,485.0,208.0,2.5,19.0,488.0,148.19,106.46
2016,2,26,14,45,598.5,159.5,2.55,19.0,482.5,106.6,86.14
2016,2,26,15,0,712.0,111.0,2.6,19.0,477.0,77.0,61.09
2016,2,26,15,15,534.0,140.5,2.55,18.5,402.0,96.06,77.83
2016,2,26,15,30,356.0,170.0,2.5,18.0,327.0,118.39,97.41
2016,2,26,15,45,366.0,148.5,2.5,17.5,294.5,105.74,86.92
2016,2,26,16,0,376.0,127.0,2.5,17.0,262.0,89.23,72.97
2016,2,26,16,15,331.5,115.5,2.2,16.0,221.5,84.66,69.37
2016,2,26,16,30,287.0,104.0,1.9,15.0,181.0,76.58,62.51
2016,2,26,16,45,363.5,78.5,1.65,14.5,155.0,58.55,46.49
2016,2,26,17,0,440.0,53.0,1.4,14.0,129.0,42.87,32.31
2016,2,26,17,15,325.0,40.0,1.35,13.5,85.5,32.71,22.74
2016,2,26,17,30,210.0,27.0,1.3,13.0,42.0,21.03,9.65
2016,2,26,17,45,105.0,13.5,1.3,12.5,21.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,18.0,11.0,1.0,9.5,12.0,22.1,0.0
2016,2,27,7,0,36.0,22.0,1.1,10.0,24.0,62.38,27.78
2016,2,27,7,15,81.5,41.5,1.05,10.5,52.5,129.54,103.48
2016,2,27,7,30,127.0,61.0,1.0,11.0,81.0,203.94,169.32
2016,2,27,7,45,154.0,81.5,0.95,11.5,115.0,250.65,209.76
2016,2,27,8,0,181.0,102.0,0.9,12.0,149.0,296.84,248.21
2016,2,27,8,15,197.0,121.5,0.85,12.5,182.5,331.76,275.78
2016,2,27,8,30,213.0,141.0,0.8,13.0,216.0,365.74,301.55
2016,2,27,8,45,516.5,106.0,0.8,14.0,321.0,601.38,485.1
2016,2,27,9,0,820.0,71.0,0.8,15.0,426.0,808.7,627.4
2016,2,27,9,15,841.0,73.5,0.85,15.5,470.0,824.22,633.01
2016,2,27,9,30,862.0,76.0,0.9,16.0,514.0,827.86,633.2
2016,2,27,9,45,876.5,78.5,1.0,16.5,552.5,830.88,633.99
2016,2,27,10,0,891.0,81.0,1.1,17.0,591.0,830.16,632.29
2016,2,27,10,15,901.5,82.5,1.15,17.5,623.0,821.24,624.45
2016,2,27,10,30,912.0,84.0,1.2,18.0,655.0,808.56,614.29
2016,2,27,10,45,917.0,86.5,1.3,18.5,679.0,789.04,600.22
2016,2,27,11,0,922.0,89.0,1.4,19.0,703.0,765.97,583.76
2016,2,27,11,15,926.5,90.0,1.45,19.0,720.0,737.55,563.33
2016,2,27,11,30,931.0,91.0,1.5,19.0,737.0,705.84,539.41
2016,2,27,11,45,932.0,91.5,1.6,19.5,745.5,668.32,510.21
2016,2,27,12,0,933.0,92.0,1.7,20.0,754.0,628.04,478.3
2016,2,27,12,15,933.0,92.0,1.8,20.0,754.5,584.19,443.75
2016,2,27,12,30,933.0,92.0,1.9,20.0,755.0,538.02,406.32
2016,2,27,12,45,929.5,92.5,2.0,20.0,746.5,488.63,365.22
2016,2,27,13,0,926.0,93.0,2.1,20.0,738.0,437.62,321.56
2016,2,27,13,15,921.5,92.0,2.15,20.0,722.5,383.72,274.44
2016,2,27,13,30,917.0,91.0,2.2,20.0,707.0,328.82,225.81
2016,2,27,13,45,911.0,89.5,2.3,20.5,683.5,272.45,176.08
2016,2,27,14,0,905.0,88.0,2.4,21.0,660.0,215.71,128.56
2016,2,27,14,15,895.0,86.0,2.4,20.5,629.0,158.05,87.21
2016,2,27,14,30,885.0,84.0,2.4,20.0,598.0,100.95,59.48
2016,2,27,14,45,730.5,118.0,2.4,20.0,524.5,80.18,63.37
2016,2,27,15,0,576.0,152.0,2.4,20.0,451.0,102.43,82.54
2016,2,27,15,15,636.5,122.5,2.2,19.5,427.0,85.46,68.37
2016,2,27,15,30,697.0,93.0,2.0,19.0,403.0,67.24,53.01
2016,2,27,15,45,703.5,80.0,1.85,18.5,364.0,59.43,46.5
2016,2,27,16,0,710.0,67.0,1.7,18.0,325.0,55.74,43.5
2016,2,27,16,15,658.0,65.5,1.55,17.0,277.5,50.49,39.15
2016,2,27,16,30,606.0,64.0,1.4,16.0,230.0,49.98,38.87
2016,2,27,16,45,581.5,53.5,1.25,15.0,186.0,42.61,32.35
2016,2,27,17,0,557.0,43.0,1.1,14.0,142.0,34.92,25.35
2016,2,27,17,15,444.5,33.5,1.1,13.5,96.0,27.4,18.22
2016,2,27,17,30,332.0,24.0,1.1,13.0,50.0,19.84,9.35
2016,2,27,17,45,166.0,12.0,1.1,13.0,25.0,10.24,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,17.0,11.5,1.3,8.5,13.0,21.88,0.0
2016,2,28,7,0,34.0,23.0,1.4,9.0,26.0,62.84,33.55
2016,2,28,7,15,76.5,43.5,1.55,9.5,55.0,128.63,103.64
2016,2,28,7,30,119.0,64.0,1.7,10.0,84.0,187.09,156.62
2016,2,28,7,45,142.0,85.5,1.9,10.5,117.5,231.35,195.65
2016,2,28,8,0,165.0,107.0,2.1,11.0,151.0,274.79,232.78
2016,2,28,8,15,187.0,125.5,2.25,11.5,184.5,312.19,263.74
2016,2,28,8,30,209.0,144.0,2.4,12.0,218.0,366.67,307.38
2016,2,28,8,45,407.0,129.0,2.55,12.5,298.5,529.92,440.51
2016,2,28,9,0,605.0,114.0,2.7,13.0,379.0,685.53,559.53
2016,2,28,9,15,605.0,127.5,2.75,13.5,415.0,695.46,563.45
2016,2,28,9,30,605.0,141.0,2.8,14.0,451.0,702.23,566.13
2016,2,28,9,45,738.0,120.5,2.85,14.5,526.5,779.74,621.07
2016,2,28,10,0,871.0,100.0,2.9,15.0,602.0,846.42,666.33
2016,2,28,10,15,792.5,126.0,2.95,15.0,602.0,796.14,628.53
2016,2,28,10,30,714.0,152.0,3.0,15.0,602.0,740.38,586.79
2016,2,28,10,45,679.0,174.0,3.05,15.5,615.0,712.23,563.12
2016,2,28,11,0,644.0,196.0,3.1,16.0,628.0,681.9,537.66
2016,2,28,11,15,638.0,205.0,3.1,16.0,641.5,658.51,518.64
2016,2,28,11,30,632.0,214.0,3.1,16.0,655.0,632.9,497.73
2016,2,28,11,45,605.0,227.0,3.15,16.5,653.5,592.39,464.68
2016,2,28,12,0,578.0,240.0,3.2,17.0,652.0,555.63,434.17
2016,2,28,12,15,521.5,261.0,3.2,17.0,633.0,509.63,396.99
2016,2,28,12,30,465.0,282.0,3.2,17.0,614.0,466.14,361.63
2016,2,28,12,45,374.0,306.5,3.2,17.0,571.5,412.36,318.7
2016,2,28,13,0,283.0,331.0,3.2,17.0,529.0,368.06,283.6
2016,2,28,13,15,284.5,322.5,3.15,17.0,518.5,338.92,259.06
2016,2,28,13,30,286.0,314.0,3.1,17.0,508.0,309.52,234.07
2016,2,28,13,45,355.0,285.5,3.1,17.0,517.5,282.03,208.14
2016,2,28,14,0,424.0,257.0,3.1,17.0,527.0,242.49,172.84
2016,2,28,14,15,363.5,257.0,3.0,16.5,481.0,209.33,150.96
2016,2,28,14,30,303.0,257.0,2.9,16.0,435.0,177.55,134.22
2016,2,28,14,45,457.0,200.0,2.85,16.0,448.5,128.09,105.5
2016,2,28,15,0,611.0,143.0,2.8,16.0,462.0,97.06,79.14
2016,2,28,15,15,497.5,155.5,2.5,15.5,401.5,104.7,86.18
2016,2,28,15,30,384.0,168.0,2.2,15.0,341.0,112.78,93.58
2016,2,28,15,45,358.5,152.0,1.9,15.0,300.0,107.76,89.45
2016,2,28,16,0,333.0,136.0,1.6,15.0,259.0,97.7,80.88
2016,2,28,16,15,298.0,122.0,1.5,14.0,220.0,88.49,73.25
2016,2,28,16,30,263.0,108.0,1.4,13.0,181.0,79.01,65.16
2016,2,28,16,45,238.5,88.0,1.3,12.5,143.5,65.45,53.05
2016,2,28,17,0,214.0,68.0,1.2,12.0,106.0,51.45,40.27
2016,2,28,17,15,160.0,48.5,1.2,11.5,72.0,37.25,27.05
2016,2,28,17,30,106.0,29.0,1.2,11.0,38.0,22.71,12.14
2016,2,28,17,45,53.0,14.5,1.2,11.0,19.0,12.38,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,159.5,11.5,1.0,9.0,23.0,124.13,0.0
2016,2,29,7,0,319.0,23.0,1.0,10.0,46.0,312.04,217.46
2016,2,29,7,15,438.5,33.0,1.15,10.5,92.0,427.33,346.95
2016,2,29,7,30,558.0,43.0,1.3,11.0,138.0,542.94,444.34
2016,2,29,7,45,627.5,49.0,1.5,12.0,190.5,608.87,497.77
2016,2,29,8,0,697.0,55.0,1.7,13.0,243.0,682.85,554.27
2016,2,29,8,15,740.0,60.0,1.7,13.5,294.5,732.13,589.1
2016,2,29,8,30,783.0,65.0,1.7,14.0,346.0,779.19,620.82
2016,2,29,8,45,812.5,68.0,1.7,15.0,395.5,809.37,638.09
2016,2,29,9,0,842.0,71.0,1.7,16.0,445.0,836.36,652.66
2016,2,29,9,15,863.0,74.0,1.75,16.5,489.5,852.55,661.15
2016,2,29,9,30,884.0,77.0,1.8,17.0,534.0,856.58,661.28
2016,2,29,9,45,900.0,78.5,1.9,18.0,573.5,859.43,660.11
2016,2,29,10,0,916.0,80.0,2.0,19.0,613.0,858.45,656.4
2016,2,29,10,15,926.0,81.5,2.0,19.5,645.5,848.65,647.11
2016,2,29,10,30,936.0,83.0,2.0,20.0,678.0,835.01,635.47
2016,2,29,10,45,942.5,84.5,2.05,20.5,702.5,814.86,619.99
2016,2,29,11,0,949.0,86.0,2.1,21.0,727.0,791.03,602.16
2016,2,29,11,15,953.0,87.0,2.05,21.0,744.0,761.32,580.49
2016,2,29,11,30,957.0,88.0,2.0,21.0,761.0,728.28,554.81
2016,2,29,11,45,958.0,89.0,1.95,21.5,769.5,690.12,524.07
2016,2,29,12,0,959.0,90.0,1.9,22.0,778.0,649.1,490.82
2016,2,29,12,15,958.5,90.0,1.9,22.0,778.0,603.69,454.94
2016,2,29,12,30,958.0,90.0,1.9,22.0,778.0,555.94,416.35
2016,2,29,12,45,958.0,88.0,1.9,22.5,770.5,504.61,373.25
2016,2,29,13,0,958.0,86.0,1.9,23.0,763.0,451.39,327.61
2016,2,29,13,15,953.5,85.5,1.95,23.0,746.5,396.15,280.13
2016,2,29,13,30,949.0,85.0,2.0,23.0,730.0,339.85,230.97
2016,2,29,13,45,943.0,83.0,2.05,23.0,705.5,281.26,180.2
2016,2,29,14,0,937.0,81.0,2.1,23.0,681.0,222.3,131.19
2016,2,29,14,15,926.5,79.5,2.05,22.5,649.5,163.04,88.11
2016,2,29,14,30,916.0,78.0,2.0,22.0,618.0,104.37,58.07
2016,2,29,14,45,900.5,76.5,2.0,22.0,579.5,70.41,54.51
2016,2,29,15,0,885.0,75.0,2.0,22.0,541.0,69.15,53.63
2016,2,29,15,15,711.5,106.0,1.8,21.5,461.0,74.47,58.43
2016,2,29,15,30,538.0,137.0,1.6,21.0,381.0,94.63,75.92
2016,2,29,15,45,653.5,102.5,1.45,20.5,367.0,74.63,59.13
2016,2,29,16,0,769.0,68.0,1.3,20.0,353.0,56.94,44.13
2016,2,29,16,15,727.0,63.5,1.2,19.0,302.0,53.79,41.69
2016,2,29,16,30,685.0,59.0,1.1,18.0,251.0,50.63,39.12
2016,2,29,16,45,606.0,54.0,1.05,17.0,198.5,42.95,32.42
2016,2,29,17,0,527.0,49.0,1.0,16.0,146.0,39.5,29.24
2016,2,29,17,15,417.0,38.5,1.0,15.5,100.0,31.34,21.62
2016,2,29,17,30,307.0,28.0,1.0,15.0,54.0,23.09,12.9
2016,2,29,17,45,153.5,14.0,1.0,15.0,27.0,11.95,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,181.0,12.0,0.8,14.5,25.5,140.6,0.0
2016,3,1,7,0,362.0,24.0,0.8,15.0,51.0,349.52,248.85
2016,3,1,7,15,477.5,33.0,0.85,15.5,98.5,450.06,357.31
2016,3,1,7,30,593.0,42.0,0.9,16.0,146.0,563.72,449.38
2016,3,1,7,45,661.5,47.5,1.0,16.5,199.0,637.37,506.71
2016,3,1,8,0,730.0,53.0,1.1,17.0,252.0,710.51,560.59
2016,3,1,8,15,771.5,57.0,1.15,17.5,304.5,757.65,592.78
2016,3,1,8,30,813.0,61.0,1.2,18.0,357.0,802.48,622.1
2016,3,1,8,45,841.0,64.5,1.3,19.0,407.0,832.23,639.48
2016,3,1,9,0,869.0,68.0,1.4,20.0,457.0,849.9,648.25
2016,3,1,9,15,889.0,70.5,1.55,20.5,502.0,864.75,656.92
2016,3,1,9,30,909.0,73.0,1.7,21.0,547.0,875.95,663.06
2016,3,1,9,45,922.5,75.0,1.9,21.5,586.5,877.17,663.0
2016,3,1,10,0,936.0,77.0,2.1,22.0,626.0,874.49,660.38
2016,3,1,10,15,946.0,78.5,2.2,22.0,659.0,864.4,653.12
2016,3,1,10,30,956.0,80.0,2.3,22.0,692.0,850.39,643.36
2016,3,1,10,45,964.0,80.5,2.45,22.0,717.5,829.84,629.59
2016,3,1,11,0,972.0,81.0,2.6,22.0,743.0,805.52,613.19
2016,3,1,11,15,976.5,82.0,2.65,22.0,760.0,775.52,592.15
2016,3,1,11,30,981.0,83.0,2.7,22.0,777.0,742.06,566.78
2016,3,1,11,45,983.5,83.0,2.75,22.0,786.0,703.04,536.79
2016,3,1,12,0,986.0,83.0,2.8,22.0,795.0,661.02,503.9
2016,3,1,12,15,986.0,83.0,2.8,22.0,795.5,614.8,466.89
2016,3,1,12,30,986.0,83.0,2.8,22.0,796.0,566.14,427.04
2016,3,1,12,45,981.5,84.0,2.8,22.0,787.5,514.08,383.52
2016,3,1,13,0,977.0,85.0,2.8,22.0,779.0,460.38,337.53
2016,3,1,13,15,973.0,84.0,2.75,22.0,762.5,403.87,288.17
2016,3,1,13,30,969.0,83.0,2.7,22.0,746.0,346.22,237.18
2016,3,1,13,45,961.5,82.5,2.7,22.0,721.5,287.26,185.5
2016,3,1,14,0,954.0,82.0,2.7,22.0,697.0,228.01,135.72
2016,3,1,14,15,944.5,80.5,2.65,21.5,665.5,167.79,91.32
2016,3,1,14,30,935.0,79.0,2.6,21.0,634.0,108.02,59.91
2016,3,1,14,45,919.5,77.5,2.55,21.0,595.0,71.38,55.55
2016,3,1,15,0,904.0,76.0,2.5,21.0,556.0,70.12,54.67
2016,3,1,15,15,885.0,73.5,2.4,20.5,511.5,68.07,53.18
2016,3,1,15,30,866.0,71.0,2.3,20.0,467.0,58.85,45.51
2016,3,1,15,45,678.0,92.5,2.2,19.5,382.5,67.53,53.28
2016,3,1,16,0,490.0,114.0,2.1,19.0,298.0,81.23,65.42
2016,3,1,16,15,610.5,85.0,1.85,17.5,281.5,64.43,51.26
2016,3,1,16,30,731.0,56.0,1.6,16.0,265.0,48.43,37.49
2016,3,1,16,45,668.5,50.5,1.4,15.0,212.0,44.11,33.73
2016,3,1,17,0,606.0,45.0,1.2,14.0,159.0,39.81,29.79
2016,3,1,17,15,497.5,36.0,1.2,13.5,110.0,29.47,20.22
2016,3,1,17,30,389.0,27.0,1.2,13.0,61.0,22.35,12.69
2016,3,1,17,45,194.5,13.5,1.2,12.5,30.5,11.0,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,45,203.0,12.5,0.85,9.0,28.5,157.61,0.0
2016,3,2,7,0,406.0,25.0,0.9,10.0,57.0,376.45,281.65
2016,3,2,7,15,518.0,33.5,1.1,10.5,106.5,484.27,392.46
2016,3,2,7,30,630.0,42.0,1.3,11.0,156.0,595.89,485.37
2016,3,2,7,45,694.5,47.5,1.5,12.0,210.0,667.08,541.73
2016,3,2,8,0,759.0,53.0,1.7,13.0,264.0,737.58,594.43
2016,3,2,8,15,797.5,57.0,1.8,13.5,317.0,782.61,626.2
2016,3,2,8,30,836.0,61.0,1.9,14.0,370.0,825.19,655.03
2016,3,2,8,45,861.0,64.5,2.0,15.0,419.5,843.62,664.54
2016,3,2,9,0,886.0,68.0,2.1,16.0,469.0,867.6,677.86
2016,3,2,9,15,904.5,70.5,2.15,16.5,514.5,881.14,684.37
2016,3,2,9,30,923.0,73.0,2.2,17.0,560.0,890.98,688.41
2016,3,2,9,45,935.0,75.5,2.3,18.0,599.0,891.37,685.22
2016,3,2,10,0,947.0,78.0,2.4,19.0,638.0,887.82,679.53
2016,3,2,10,15,956.0,79.5,2.45,19.0,670.5,876.65,670.92
2016,3,2,10,30,965.0,81.0,2.5,19.0,703.0,861.58,659.82
2016,3,2,10,45,970.5,82.5,2.55,19.5,727.5,839.88,643.06
2016,3,2,11,0,976.0,84.0,2.6,20.0,752.0,814.47,623.88
2016,3,2,11,15,856.5,130.5,2.6,20.0,727.5,746.94,574.14
2016,3,2,11,30,737.0,177.0,2.6,20.0,703.0,677.12,520.91
2016,3,2,11,45,859.5,132.5,2.6,20.5,753.0,677.17,519.62
2016,3,2,12,0,982.0,88.0,2.6,21.0,803.0,665.93,508.61
2016,3,2,12,15,982.0,88.5,2.6,21.0,803.5,620.14,471.74
2016,3,2,12,30,982.0,89.0,2.6,21.0,804.0,571.88,432.26
2016,3,2,12,45,814.5,152.5,2.6,21.0,741.5,497.37,373.19
2016,3,2,13,0,647.0,216.0,2.6,21.0,679.0,430.66,320.64
2016,3,2,13,15,630.0,221.5,2.6,21.0,664.0,387.31,283.88
2016,3,2,13,30,613.0,227.0,2.6,21.0,649.0,343.46,246.39
2016,3,2,13,45,636.5,203.5,2.65,21.0,628.5,291.74,201.78
2016,3,2,14,0,660.0,180.0,2.7,21.0,608.0,236.1,154.98
2016,3,2,14,15,747.0,151.0,2.65,20.5,614.0,181.62,110.4
2016,3,2,14,30,834.0,122.0,2.6,20.0,620.0,125.44,75.81
2016,3,2,14,45,774.5,119.0,2.6,20.0,559.0,80.55,63.57
2016,3,2,15,0,715.0,116.0,2.6,20.0,498.0,79.25,62.67
2016,3,2,15,15,645.0,123.0,2.45,19.0,446.5,84.81,67.88
2016,3,2,15,30,575.0,130.0,2.3,18.0,395.0,91.19,73.86
2016,3,2,15,45,495.0,129.0,2.15,17.5,340.5,89.92,73.12
2016,3,2,16,0,415.0,128.0,2.0,17.0,286.0,89.62,73.21
2016,3,2,16,15,370.5,118.5,1.8,16.0,244.5,84.08,68.81
2016,3,2,16,30,326.0,109.0,1.6,15.0,203.0,80.3,65.81
2016,3,2,16,45,292.0,90.5,1.45,14.5,162.0,67.62,54.62
2016,3,2,17,0,258.0,72.0,1.3,14.0,121.0,53.63,42.01
2016,3,2,17,15,196.5,53.0,1.25,13.5,83.5,40.69,30.06
2016,3,2,17,30,135.0,34.0,1.2,13.0,46.0,26.52,16.35
2016,3,2,17,45,67.5,17.0,1.2,12.5,23.0,13.51,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,164.5,14.0,1.05,9.5,28.0,131.61,0.0
2016,3,3,7,0,329.0,28.0,1.1,10.0,56.0,334.45,257.8
2016,3,3,7,15,439.5,38.0,1.1,10.5,103.5,439.34,359.14
2016,3,3,7,30,550.0,48.0,1.1,11.0,151.0,549.3,449.49
2016,3,3,7,45,617.5,54.5,1.15,11.5,203.0,621.78,506.5
2016,3,3,8,0,685.0,61.0,1.2,12.0,255.0,687.92,555.76
2016,3,3,8,15,726.0,65.5,1.2,12.5,306.0,735.24,588.31
2016,3,3,8,30,767.0,70.0,1.2,13.0,357.0,780.19,617.82
2016,3,3,8,45,745.5,79.5,1.25,14.0,388.5,774.16,609.68
2016,3,3,9,0,724.0,89.0,1.3,15.0,420.0,769.42,602.98
2016,3,3,9,15,698.0,108.5,1.25,15.5,452.5,765.03,596.51
2016,3,3,9,30,672.0,128.0,1.2,16.0,485.0,756.38,587.17
2016,3,3,9,45,563.0,178.0,1.15,17.0,492.0,698.25,540.93
2016,3,3,10,0,454.0,228.0,1.1,18.0,499.0,646.28,497.96
2016,3,3,10,15,480.5,230.0,1.0,18.5,530.5,655.25,501.99
2016,3,3,10,30,507.0,232.0,0.9,19.0,562.0,661.06,503.01
2016,3,3,10,45,403.0,276.0,0.85,19.5,544.0,590.59,448.77
2016,3,3,11,0,299.0,320.0,0.8,20.0,526.0,537.37,407.12
2016,3,3,11,15,394.5,296.0,0.95,20.0,575.0,564.5,428.79
2016,3,3,11,30,490.0,272.0,1.1,20.0,624.0,594.63,450.95
2016,3,3,11,45,495.5,271.0,1.25,20.0,630.5,569.88,432.65
2016,3,3,12,0,501.0,270.0,1.4,20.0,637.0,543.21,412.89
2016,3,3,12,15,718.5,181.5,1.6,20.0,707.5,560.39,425.65
2016,3,3,12,30,936.0,93.0,1.8,20.0,778.0,554.81,419.1
2016,3,3,12,45,927.0,95.5,2.0,20.0,768.0,504.0,377.53
2016,3,3,13,0,918.0,98.0,2.2,20.0,758.0,452.04,333.88
2016,3,3,13,15,912.0,97.0,2.25,19.5,741.0,397.54,287.16
2016,3,3,13,30,906.0,96.0,2.3,19.0,724.0,342.24,238.77
2016,3,3,13,45,657.5,183.5,2.35,19.0,631.0,283.37,195.96
