Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,409.0,271.0,2.4,19.0,538.0,258.69,184.35
2016,3,3,14,15,405.5,257.5,2.35,18.5,512.0,218.93,154.61
2016,3,3,14,30,402.0,244.0,2.3,18.0,486.0,179.81,130.54
2016,3,3,14,45,391.0,229.5,2.3,18.0,452.5,150.9,123.68
2016,3,3,15,0,380.0,215.0,2.3,18.0,419.0,143.41,117.74
2016,3,3,15,15,412.0,189.0,2.15,17.5,394.5,123.5,101.34
2016,3,3,15,30,444.0,163.0,2.0,17.0,370.0,109.5,89.85
2016,3,3,15,45,422.0,150.0,1.85,16.5,330.0,102.55,84.3
2016,3,3,16,0,400.0,137.0,1.7,16.0,290.0,95.32,78.42
2016,3,3,16,15,381.0,119.0,1.45,15.5,248.5,84.42,69.21
2016,3,3,16,30,362.0,101.0,1.2,15.0,207.0,73.06,59.42
2016,3,3,16,45,327.5,84.0,1.0,15.0,166.0,61.82,49.42
2016,3,3,17,0,293.0,67.0,0.8,15.0,125.0,50.16,38.83
2016,3,3,17,15,230.5,50.0,0.75,14.5,87.0,37.94,27.62
2016,3,3,17,30,168.0,33.0,0.7,14.0,49.0,25.38,15.55
2016,3,3,17,45,84.0,16.5,0.65,14.0,24.5,12.82,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,79.0,15.5,0.6,11.5,23.0,102.23,0.0
2016,3,4,7,0,158.0,31.0,0.6,12.0,46.0,205.89,159.55
2016,3,4,7,15,216.0,49.0,0.75,12.0,82.5,276.2,227.11
2016,3,4,7,30,274.0,67.0,0.9,12.0,119.0,348.16,289.71
2016,3,4,7,45,305.5,85.0,1.05,12.5,159.5,399.09,332.16
2016,3,4,8,0,337.0,103.0,1.2,13.0,200.0,449.47,372.41
2016,3,4,8,15,361.5,118.0,1.2,13.5,240.0,489.06,401.95
2016,3,4,8,30,386.0,133.0,1.2,14.0,280.0,527.34,429.43
2016,3,4,8,45,415.5,147.5,1.3,14.5,324.0,567.7,458.38
2016,3,4,9,0,445.0,162.0,1.4,15.0,368.0,606.03,485.13
2016,3,4,9,15,450.5,179.0,1.55,15.5,404.5,623.8,496.18
2016,3,4,9,30,456.0,196.0,1.7,16.0,441.0,638.9,505.35
2016,3,4,9,45,347.5,236.5,1.85,17.0,431.0,562.35,443.98
2016,3,4,10,0,239.0,277.0,2.0,18.0,421.0,487.13,383.58
2016,3,4,10,15,146.0,281.5,2.1,18.0,371.0,404.43,318.64
2016,3,4,10,30,53.0,286.0,2.2,18.0,321.0,310.66,244.07
2016,3,4,10,45,63.5,303.5,2.35,18.5,347.0,329.86,258.68
2016,3,4,11,0,74.0,321.0,2.5,19.0,373.0,347.63,271.61
2016,3,4,11,15,55.5,312.0,2.5,19.0,351.5,318.39,248.3
2016,3,4,11,30,37.0,303.0,2.5,19.0,330.0,291.08,226.68
2016,3,4,11,45,21.5,247.0,2.5,19.0,263.0,221.13,172.03
2016,3,4,12,0,6.0,191.0,2.5,19.0,196.0,162.9,126.02
2016,3,4,12,15,15.0,237.5,2.45,19.0,249.0,205.17,159.49
2016,3,4,12,30,24.0,284.0,2.4,19.0,302.0,245.15,190.48
2016,3,4,12,45,29.5,292.5,2.4,19.0,314.5,250.26,194.19
2016,3,4,13,0,35.0,301.0,2.4,19.0,327.0,253.16,196.21
2016,3,4,13,15,35.5,294.5,2.35,18.5,320.0,242.32,187.94
2016,3,4,13,30,36.0,288.0,2.3,18.0,313.0,231.48,179.68
2016,3,4,13,45,32.0,274.0,2.3,18.0,296.0,214.58,166.51
2016,3,4,14,0,28.0,260.0,2.3,18.0,279.0,198.49,154.09
2016,3,4,14,15,37.0,258.5,2.3,18.0,282.0,192.3,149.14
2016,3,4,14,30,46.0,257.0,2.3,18.0,285.0,184.45,143.5
2016,3,4,14,45,56.5,246.5,2.35,18.0,279.0,172.47,141.74
2016,3,4,15,0,67.0,236.0,2.4,18.0,273.0,165.72,136.47
2016,3,4,15,15,40.0,202.5,2.4,17.5,224.0,145.62,120.13
2016,3,4,15,30,13.0,169.0,2.4,17.0,175.0,130.43,107.78
2016,3,4,15,45,6.5,140.5,2.4,17.0,143.5,110.12,90.66
2016,3,4,16,0,0.0,112.0,2.4,17.0,112.0,89.31,72.9
2016,3,4,16,15,0.0,96.0,2.15,16.5,96.0,77.04,62.5
2016,3,4,16,30,0.0,80.0,1.9,16.0,80.0,64.64,51.8
2016,3,4,16,45,0.0,64.5,1.7,15.5,64.5,52.5,41.11
2016,3,4,17,0,0.0,49.0,1.5,15.0,49.0,40.24,30.1
2016,3,4,17,15,0.0,34.0,1.6,14.5,34.0,28.1,19.04
2016,3,4,17,30,0.0,19.0,1.7,14.0,19.0,15.66,7.52
2016,3,4,17,45,0.0,9.5,1.8,14.0,9.5,7.81,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.5,15.5,2.1,12.5,15.5,13.17,0.0
2016,3,5,7,0,1.0,31.0,2.4,13.0,31.0,30.79,19.18
2016,3,5,7,15,19.0,51.5,2.4,13.0,55.5,76.17,59.23
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,113.59,92.46
2016,3,5,7,45,46.5,93.5,2.45,13.5,106.0,144.83,119.48
2016,3,5,8,0,56.0,115.0,2.5,14.0,132.0,175.26,145.15
2016,3,5,8,15,62.0,136.5,2.55,14.0,158.0,202.05,167.33
2016,3,5,8,30,68.0,158.0,2.6,14.0,184.0,228.19,188.55
2016,3,5,8,45,138.0,180.5,2.65,14.0,242.5,328.8,271.8
2016,3,5,9,0,208.0,203.0,2.7,14.0,301.0,411.16,338.0
2016,3,5,9,15,104.0,170.5,2.85,14.0,219.5,274.12,224.81
2016,3,5,9,30,0.0,138.0,3.0,14.0,138.0,118.9,94.02
2016,3,5,9,45,9.0,180.0,3.15,14.5,185.5,165.47,132.43
2016,3,5,10,0,18.0,222.0,3.3,15.0,233.0,211.63,169.52
2016,3,5,10,15,13.5,215.0,3.6,15.0,223.5,198.76,158.59
2016,3,5,10,30,9.0,208.0,3.9,15.0,214.0,186.75,148.51
2016,3,5,10,45,6.5,195.0,4.25,15.5,199.5,171.63,135.8
2016,3,5,11,0,4.0,182.0,4.6,16.0,185.0,157.23,123.72
2016,3,5,11,15,4.5,184.0,4.95,16.0,187.5,158.53,124.71
2016,3,5,11,30,5.0,186.0,5.3,16.0,190.0,159.78,125.67
2016,3,5,11,45,5.5,188.0,5.7,16.5,192.5,160.97,126.35
2016,3,5,12,0,6.0,190.0,6.1,17.0,195.0,162.08,126.98
2016,3,5,12,15,4.0,174.0,6.3,17.0,177.5,146.86,114.64
2016,3,5,12,30,2.0,158.0,6.5,17.0,160.0,132.07,102.67
2016,3,5,12,45,10.5,211.5,6.7,17.0,219.5,178.51,140.23
2016,3,5,13,0,19.0,265.0,6.9,17.0,279.0,222.08,175.08
2016,3,5,13,15,19.0,259.5,6.9,16.5,273.0,215.01,169.65
2016,3,5,13,30,19.0,254.0,6.9,16.0,267.0,207.92,164.26
2016,3,5,13,45,9.5,165.5,6.95,16.0,172.0,136.82,106.97
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,64.06,47.65
2016,3,5,14,15,0.0,93.0,6.9,16.0,93.0,77.42,58.84
2016,3,5,14,30,0.0,109.0,6.8,16.0,109.0,89.84,69.25
2016,3,5,14,45,0.0,60.5,6.7,16.0,60.5,50.2,38.26
2016,3,5,15,0,0.0,12.0,6.6,16.0,12.0,9.91,3.06
2016,3,5,15,15,0.0,34.5,6.45,15.5,34.5,28.54,19.53
2016,3,5,15,30,0.0,57.0,6.3,15.0,57.0,47.22,36.16
2016,3,5,15,45,0.0,32.5,6.2,15.0,32.5,26.85,18.22
2016,3,5,16,0,0.0,8.0,6.1,15.0,8.0,6.59,0.22
2016,3,5,16,15,0.0,7.0,6.0,14.5,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,5.9,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,5.85,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,5.8,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,5.9,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.0,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.15,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,125.5,19.0,1.9,8.5,31.5,147.16,33.54
2016,3,6,7,0,251.0,38.0,2.0,9.0,63.0,289.66,234.52
2016,3,6,7,15,363.0,50.0,2.15,9.0,110.5,396.84,333.06
2016,3,6,7,30,475.0,62.0,2.3,9.0,158.0,510.77,429.88
2016,3,6,7,45,558.0,68.0,2.45,9.5,211.5,596.18,499.14
2016,3,6,8,0,641.0,74.0,2.6,10.0,265.0,681.42,565.18
2016,3,6,8,15,686.0,79.5,2.7,10.0,317.5,732.46,603.39
2016,3,6,8,30,731.0,85.0,2.8,10.0,370.0,781.44,639.1
2016,3,6,8,45,768.0,87.5,2.9,10.5,420.5,811.35,658.62
2016,3,6,9,0,805.0,90.0,3.0,11.0,471.0,844.66,680.41
2016,3,6,9,15,827.0,93.5,3.0,11.5,516.0,862.36,689.82
2016,3,6,9,30,849.0,97.0,3.0,12.0,561.0,876.31,696.63
2016,3,6,9,45,865.5,99.0,3.05,12.5,600.5,879.83,696.38
2016,3,6,10,0,882.0,101.0,3.1,13.0,640.0,879.41,693.56
2016,3,6,10,15,893.5,103.0,3.1,13.0,672.5,870.78,686.03
2016,3,6,10,30,905.0,105.0,3.1,13.0,705.0,850.61,670.47
2016,3,6,10,45,588.5,219.5,3.15,13.5,615.0,696.71,552.74
2016,3,6,11,0,272.0,334.0,3.2,14.0,525.0,532.69,422.21
2016,3,6,11,15,173.5,338.5,3.15,14.0,461.5,438.16,348.2
2016,3,6,11,30,75.0,343.0,3.1,14.0,398.0,352.99,280.07
2016,3,6,11,45,40.5,269.0,3.1,14.0,299.0,257.95,204.98
2016,3,6,12,0,6.0,195.0,3.1,14.0,200.0,166.26,131.17
2016,3,6,12,15,44.0,275.0,3.1,14.0,308.0,254.73,202.46
2016,3,6,12,30,82.0,355.0,3.1,14.0,416.0,331.86,262.57
2016,3,6,12,45,324.5,304.5,3.1,14.0,542.5,395.23,310.08
2016,3,6,13,0,567.0,254.0,3.1,14.0,669.0,431.34,332.42
2016,3,6,13,15,568.5,246.0,3.15,14.0,655.0,387.82,294.38
2016,3,6,13,30,570.0,238.0,3.2,14.0,641.0,343.66,255.54
2016,3,6,13,45,407.0,276.5,3.25,14.0,559.5,290.62,215.62
2016,3,6,14,0,244.0,315.0,3.3,14.0,478.0,265.12,200.51
2016,3,6,14,15,174.5,300.0,3.35,14.0,414.0,225.9,172.67
2016,3,6,14,30,105.0,285.0,3.4,14.0,350.0,204.2,160.05
2016,3,6,14,45,481.5,189.0,3.45,14.0,457.5,119.99,99.11
2016,3,6,15,0,858.0,93.0,3.5,14.0,565.0,72.23,57.96
2016,3,6,15,15,836.5,89.5,3.45,13.5,520.0,70.5,56.77
2016,3,6,15,30,815.0,86.0,3.4,13.0,475.0,68.74,55.51
2016,3,6,15,45,778.0,84.0,3.4,13.0,424.5,67.9,54.95
2016,3,6,16,0,741.0,82.0,3.4,13.0,374.0,61.54,49.46
2016,3,6,16,15,697.5,77.0,3.1,12.0,322.0,58.64,47.21
2016,3,6,16,30,654.0,72.0,2.8,11.0,270.0,55.74,44.86
2016,3,6,16,45,573.0,66.5,2.5,10.5,216.0,52.17,41.68
2016,3,6,17,0,492.0,61.0,2.2,10.0,162.0,48.75,38.45
2016,3,6,17,15,385.5,49.5,2.0,9.5,114.5,40.13,30.28
2016,3,6,17,30,279.0,38.0,1.8,9.0,67.0,29.44,19.83
2016,3,6,17,45,139.5,19.0,1.65,9.0,33.5,14.81,0.23
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,17.0,2.9,6.0,17.0,14.04,0.48
2016,3,7,7,0,0.0,34.0,2.8,6.0,34.0,32.95,22.04
2016,3,7,7,15,17.0,56.0,2.75,6.0,59.5,80.2,64.52
2016,3,7,7,30,34.0,78.0,2.7,6.0,85.0,119.02,99.69
2016,3,7,7,45,48.5,100.5,2.7,6.5,113.5,155.62,132.11
2016,3,7,8,0,63.0,123.0,2.7,7.0,142.0,191.53,163.14
2016,3,7,8,15,73.0,144.0,2.7,7.0,170.0,220.82,187.98
2016,3,7,8,30,83.0,165.0,2.7,7.0,198.0,249.65,211.93
2016,3,7,8,45,105.0,188.5,2.75,7.5,235.5,291.77,246.53
2016,3,7,9,0,127.0,212.0,2.8,8.0,273.0,350.99,294.12
2016,3,7,9,15,210.5,225.5,2.8,8.0,337.5,433.07,361.63
2016,3,7,9,30,294.0,239.0,2.8,8.0,402.0,531.71,439.8
2016,3,7,9,45,373.0,238.5,2.8,8.0,459.5,589.18,484.43
2016,3,7,10,0,452.0,238.0,2.8,8.0,517.0,660.48,538.47
2016,3,7,10,15,238.5,248.5,2.75,8.0,396.5,462.87,379.67
2016,3,7,10,30,25.0,259.0,2.7,8.0,276.0,246.9,201.09
2016,3,7,10,45,203.5,284.5,2.7,8.5,428.5,433.74,355.25
2016,3,7,11,0,382.0,310.0,2.7,9.0,581.0,592.93,478.48
2016,3,7,11,15,646.5,212.5,2.65,9.0,683.5,687.95,552.34
2016,3,7,11,30,911.0,115.0,2.6,9.0,786.0,740.66,592.79
2016,3,7,11,45,519.5,243.5,2.6,9.0,627.0,566.45,454.34
2016,3,7,12,0,128.0,372.0,2.6,9.0,468.0,398.0,318.92
2016,3,7,12,15,110.5,367.5,2.7,9.0,450.5,367.54,295.24
2016,3,7,12,30,93.0,363.0,2.8,9.0,433.0,343.92,276.22
2016,3,7,12,45,85.5,355.5,2.95,9.0,419.5,324.29,260.41
2016,3,7,13,0,78.0,348.0,3.1,9.0,406.0,305.52,245.22
2016,3,7,13,15,43.5,282.0,3.25,9.0,314.0,236.62,190.2
2016,3,7,13,30,9.0,216.0,3.4,9.0,222.0,176.75,142.31
2016,3,7,13,45,203.5,249.5,3.55,9.0,386.0,229.0,178.0
2016,3,7,14,0,398.0,283.0,3.7,9.0,550.0,267.74,199.98
2016,3,7,14,15,364.0,276.5,3.8,9.0,512.0,228.63,169.94
2016,3,7,14,30,330.0,270.0,3.9,9.0,474.0,193.37,147.28
2016,3,7,14,45,370.5,243.0,4.0,9.0,458.5,157.5,133.83
2016,3,7,15,0,411.0,216.0,4.1,9.0,443.0,136.86,116.18
2016,3,7,15,15,321.0,212.0,4.05,8.5,381.0,141.2,120.58
2016,3,7,15,30,231.0,208.0,4.0,8.0,319.0,144.24,123.84
2016,3,7,15,45,324.5,172.0,3.95,8.0,310.5,119.16,101.92
2016,3,7,16,0,418.0,136.0,3.9,8.0,302.0,94.36,80.02
2016,3,7,16,15,362.0,129.5,3.65,8.0,259.0,90.9,77.13
2016,3,7,16,30,306.0,123.0,3.4,8.0,216.0,89.11,75.62
2016,3,7,16,45,274.5,102.5,3.15,8.0,174.5,75.44,63.2
2016,3,7,17,0,243.0,82.0,2.9,8.0,133.0,61.33,50.14
2016,3,7,17,15,180.0,62.0,2.7,7.5,94.0,46.97,36.7
2016,3,7,17,30,117.0,42.0,2.5,7.0,55.0,32.3,22.61
2016,3,7,17,45,58.5,21.0,2.4,6.5,27.5,16.59,2.64
2016,3,7,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,18.0,1.9,5.5,38.5,199.55,108.02
2016,3,8,7,0,371.0,36.0,2.0,6.0,77.0,381.69,315.71
2016,3,8,7,15,472.5,46.0,2.05,6.5,127.0,483.88,407.14
2016,3,8,7,30,574.0,56.0,2.1,7.0,177.0,589.53,495.05
2016,3,8,7,45,636.5,63.0,2.15,7.5,231.0,660.34,551.17
2016,3,8,8,0,699.0,70.0,2.2,8.0,285.0,730.7,604.13
2016,3,8,8,15,738.5,74.5,2.25,8.5,337.5,770.2,631.59
2016,3,8,8,30,778.0,79.0,2.3,9.0,390.0,814.5,661.79
2016,3,8,8,45,811.0,81.0,2.35,10.0,440.5,847.05,681.26
2016,3,8,9,0,844.0,83.0,2.4,11.0,491.0,876.24,697.92
2016,3,8,9,15,862.0,86.0,2.4,11.5,535.5,889.74,703.99
2016,3,8,9,30,880.0,89.0,2.4,12.0,580.0,899.45,707.56
2016,3,8,9,45,892.0,92.0,2.45,12.5,618.0,891.14,699.01
2016,3,8,10,0,904.0,95.0,2.5,13.0,656.0,888.12,694.58
2016,3,8,10,15,912.5,97.0,2.45,13.5,687.5,877.17,683.84
2016,3,8,10,30,921.0,99.0,2.4,14.0,719.0,862.42,670.74
2016,3,8,10,45,918.5,104.0,2.35,14.5,741.0,838.33,651.32
2016,3,8,11,0,916.0,109.0,2.3,15.0,763.0,810.9,629.81
2016,3,8,11,15,919.5,110.0,2.35,15.0,779.0,780.8,608.45
2016,3,8,11,30,923.0,111.0,2.4,15.0,795.0,747.5,582.93
2016,3,8,11,45,921.5,113.0,2.45,15.0,802.0,708.77,552.9
2016,3,8,12,0,920.0,115.0,2.5,15.0,809.0,667.45,520.3
2016,3,8,12,15,918.5,115.0,2.55,15.0,808.0,622.04,483.86
2016,3,8,12,30,917.0,115.0,2.6,15.0,807.0,574.53,444.8
2016,3,8,12,45,913.5,114.0,2.65,15.0,797.5,523.39,401.84
2016,3,8,13,0,910.0,113.0,2.7,15.0,788.0,470.8,356.47
2016,3,8,13,15,904.5,112.0,2.65,15.0,770.5,416.26,308.2
2016,3,8,13,30,899.0,111.0,2.6,15.0,753.0,360.9,258.44
2016,3,8,13,45,712.0,173.5,2.55,15.0,671.5,295.88,207.49
2016,3,8,14,0,525.0,236.0,2.5,15.0,590.0,256.32,180.37
2016,3,8,14,15,453.5,247.5,2.6,14.5,543.0,216.36,152.31
2016,3,8,14,30,382.0,259.0,2.7,14.0,496.0,191.5,140.91
2016,3,8,14,45,407.5,235.0,2.8,14.0,474.5,153.68,127.86
2016,3,8,15,0,433.0,211.0,2.9,14.0,453.0,133.94,111.34
2016,3,8,15,15,537.5,164.5,2.9,13.5,441.0,109.26,90.52
2016,3,8,15,30,642.0,118.0,2.9,13.0,429.0,82.14,67.24
2016,3,8,15,45,342.5,138.5,2.9,13.0,303.0,93.38,77.38
2016,3,8,16,0,43.0,159.0,2.9,13.0,177.0,116.7,98.13
2016,3,8,16,15,37.5,138.5,2.6,12.5,152.5,102.81,86.27
2016,3,8,16,30,32.0,118.0,2.3,12.0,128.0,88.62,73.99
2016,3,8,16,45,25.0,97.5,2.05,11.5,104.0,74.12,61.17
2016,3,8,17,0,18.0,77.0,1.8,11.0,80.0,59.34,47.81
2016,3,8,17,15,9.0,56.0,1.65,10.5,57.5,44.47,34.1
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,28.32,19.0
2016,3,8,17,45,0.0,17.5,1.4,9.5,17.5,14.45,2.59
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,201.5,16.5,0.8,10.5,39.5,211.36,129.77
2016,3,9,7,0,403.0,33.0,0.9,11.0,79.0,404.59,326.56
2016,3,9,7,15,496.0,41.5,0.95,11.5,128.0,498.49,406.73
2016,3,9,7,30,589.0,50.0,1.0,12.0,177.0,595.76,484.18
2016,3,9,7,45,645.0,55.5,1.1,13.0,229.0,653.01,527.0
2016,3,9,8,0,701.0,61.0,1.2,14.0,281.0,716.84,572.39
2016,3,9,8,15,738.5,65.5,1.2,14.5,332.5,761.67,601.91
2016,3,9,8,30,776.0,70.0,1.2,15.0,384.0,804.13,628.74
2016,3,9,8,45,796.5,75.5,1.3,15.5,431.5,829.93,644.5
2016,3,9,9,0,817.0,81.0,1.4,16.0,479.0,852.41,657.92
2016,3,9,9,15,836.5,84.0,1.4,16.0,523.0,867.35,666.02
2016,3,9,9,30,856.0,87.0,1.4,16.0,567.0,878.61,671.73
2016,3,9,9,45,867.5,90.0,1.45,16.5,605.5,870.18,663.63
2016,3,9,10,0,879.0,93.0,1.5,17.0,644.0,867.15,659.61
2016,3,9,10,15,889.5,95.0,1.5,17.0,676.0,858.36,652.4
2016,3,9,10,30,900.0,97.0,1.5,17.0,708.0,845.79,642.84
2016,3,9,10,45,907.0,98.5,1.5,17.5,732.5,826.13,627.45
2016,3,9,11,0,914.0,100.0,1.5,18.0,757.0,802.87,609.83
2016,3,9,11,15,918.5,101.0,1.45,18.0,773.5,773.76,588.94
2016,3,9,11,30,923.0,102.0,1.4,18.0,790.0,741.39,564.46
2016,3,9,11,45,925.5,102.0,1.4,18.5,798.5,703.64,534.94
2016,3,9,12,0,928.0,102.0,1.4,19.0,807.0,663.06,502.91
2016,3,9,12,15,928.0,102.0,1.45,19.0,807.0,618.42,468.51
2016,3,9,12,30,928.0,102.0,1.5,19.0,807.0,571.51,431.37
2016,3,9,12,45,737.0,184.0,1.55,19.0,740.5,497.51,373.82
2016,3,9,13,0,546.0,266.0,1.6,19.0,674.0,435.09,325.67
2016,3,9,13,15,462.0,290.5,1.6,19.0,630.5,384.78,286.11
2016,3,9,13,30,378.0,315.0,1.6,19.0,587.0,345.18,255.21
2016,3,9,13,45,423.5,287.5,1.6,19.0,582.5,304.24,219.99
2016,3,9,14,0,469.0,260.0,1.6,19.0,578.0,262.27,183.83
2016,3,9,14,15,443.5,255.5,1.6,19.0,545.5,220.9,153.03
2016,3,9,14,30,418.0,251.0,1.6,19.0,513.0,182.52,129.27
2016,3,9,14,45,465.0,220.0,1.6,19.0,495.0,137.27,111.39
2016,3,9,15,0,512.0,189.0,1.6,19.0,477.0,121.76,98.74
2016,3,9,15,15,489.0,178.5,1.5,18.5,436.0,116.95,95.15
2016,3,9,15,30,466.0,168.0,1.4,18.0,395.0,111.96,91.37
2016,3,9,15,45,456.5,150.5,1.35,18.0,354.5,102.45,83.52
2016,3,9,16,0,447.0,133.0,1.3,18.0,314.0,92.5,75.22
2016,3,9,16,15,402.0,124.5,1.15,17.5,270.5,87.74,71.45
2016,3,9,16,30,357.0,116.0,1.0,17.0,227.0,82.86,67.47
2016,3,9,16,45,321.5,98.0,0.85,16.5,184.5,71.25,57.43
2016,3,9,17,0,286.0,80.0,0.7,16.0,142.0,59.19,46.74
2016,3,9,17,15,222.0,61.5,0.7,15.5,101.5,46.93,35.6
2016,3,9,17,30,158.0,43.0,0.7,15.0,61.0,33.23,22.85
2016,3,9,17,45,79.0,21.5,0.7,14.5,30.5,17.06,4.91
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,206.0,18.0,1.65,11.0,42.5,220.53,148.6
2016,3,10,7,0,412.0,36.0,1.9,12.0,85.0,416.77,339.22
2016,3,10,7,15,506.0,44.5,2.0,12.5,135.0,512.45,421.61
2016,3,10,7,30,600.0,53.0,2.1,13.0,185.0,611.19,501.47
2016,3,10,7,45,659.0,58.0,2.25,14.0,238.5,670.35,546.43
2016,3,10,8,0,718.0,63.0,2.4,15.0,292.0,736.62,594.34
2016,3,10,8,15,755.0,67.5,2.55,15.5,344.0,781.32,625.45
2016,3,10,8,30,792.0,72.0,2.7,16.0,396.0,823.55,653.93
2016,3,10,8,45,818.0,75.0,2.85,16.5,445.0,851.13,671.23
2016,3,10,9,0,844.0,78.0,3.0,17.0,494.0,875.41,686.05
2016,3,10,9,15,862.0,81.0,3.05,17.5,538.5,888.97,692.51
2016,3,10,9,30,880.0,84.0,3.1,18.0,583.0,889.7,690.09
2016,3,10,9,45,892.0,86.5,3.2,18.5,621.0,890.07,688.03
2016,3,10,10,0,904.0,89.0,3.3,19.0,659.0,886.62,683.46
2016,3,10,10,15,913.5,91.0,3.3,19.0,691.0,876.61,675.17
2016,3,10,10,30,923.0,93.0,3.3,19.0,723.0,862.77,664.43
2016,3,10,10,45,926.5,95.5,3.35,19.5,747.0,840.85,647.24
2016,3,10,11,0,930.0,98.0,3.4,20.0,771.0,815.4,627.75
2016,3,10,11,15,760.0,176.5,3.35,20.0,734.5,742.14,572.17
2016,3,10,11,30,590.0,255.0,3.3,20.0,698.0,657.31,506.63
2016,3,10,11,45,596.0,253.5,3.25,20.0,705.0,628.71,484.51
2016,3,10,12,0,602.0,252.0,3.2,20.0,712.0,597.88,460.04
2016,3,10,12,15,593.0,258.5,3.15,20.0,711.5,563.04,432.0
2016,3,10,12,30,584.0,265.0,3.1,20.0,711.0,527.19,402.76
2016,3,10,12,45,398.0,318.0,3.05,20.0,620.0,442.44,337.3
2016,3,10,13,0,212.0,371.0,3.0,20.0,529.0,376.37,287.14
2016,3,10,13,15,110.5,292.5,2.9,20.0,375.0,266.19,203.72
2016,3,10,13,30,9.0,214.0,2.8,20.0,221.0,175.44,135.18
2016,3,10,13,45,4.5,176.0,2.7,20.0,179.5,143.91,110.6
2016,3,10,14,0,0.0,138.0,2.6,20.0,138.0,113.01,86.27
2016,3,10,14,15,13.5,192.0,2.45,19.5,201.0,154.37,119.18
2016,3,10,14,30,27.0,246.0,2.3,19.0,264.0,189.34,147.09
2016,3,10,14,45,35.0,240.0,2.2,19.0,261.0,169.39,138.33
2016,3,10,15,0,43.0,234.0,2.1,19.0,258.0,165.16,135.16
2016,3,10,15,15,123.5,225.0,1.95,18.5,287.0,152.79,125.39
2016,3,10,15,30,204.0,216.0,1.8,18.0,316.0,148.39,122.28
2016,3,10,15,45,418.0,155.5,1.65,18.0,334.5,105.01,85.66
2016,3,10,16,0,632.0,95.0,1.5,18.0,353.0,69.15,55.0
2016,3,10,16,15,579.0,93.5,1.35,17.0,305.5,69.32,55.58
2016,3,10,16,30,526.0,92.0,1.2,16.0,258.0,69.8,56.33
2016,3,10,16,45,480.5,80.0,1.05,15.5,210.5,61.95,49.51
2016,3,10,17,0,435.0,68.0,0.9,15.0,163.0,53.8,42.22
2016,3,10,17,15,360.0,54.0,0.95,14.0,118.0,41.31,30.93
2016,3,10,17,30,285.0,40.0,1.0,13.0,73.0,30.91,21.14
2016,3,10,17,45,142.5,20.0,1.05,12.5,36.5,15.55,4.78
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,10.5,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,4.1,11.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,9.5,4.3,11.0,9.5,7.8,1.06
2016,3,11,7,30,0.0,13.0,4.5,11.0,13.0,10.69,3.63
2016,3,11,7,45,0.0,16.5,4.7,11.0,16.5,13.58,6.17
2016,3,11,8,0,0.0,20.0,4.9,11.0,20.0,16.47,8.69
2016,3,11,8,15,0.0,23.5,5.1,11.0,23.5,19.38,11.18
2016,3,11,8,30,0.0,27.0,5.3,11.0,27.0,22.28,13.65
2016,3,11,8,45,0.0,40.5,5.55,11.5,40.5,33.49,23.19
2016,3,11,9,0,0.0,54.0,5.8,12.0,54.0,44.74,32.65
2016,3,11,9,15,0.0,43.0,5.8,12.0,43.0,35.61,24.77
2016,3,11,9,30,0.0,32.0,5.8,12.0,32.0,26.49,16.94
2016,3,11,9,45,31.5,157.0,5.85,12.5,177.0,172.96,140.84
2016,3,11,10,0,63.0,282.0,5.9,13.0,322.0,326.86,266.21
2016,3,11,10,15,31.5,218.5,6.05,13.0,239.0,228.89,185.25
2016,3,11,10,30,0.0,155.0,6.2,13.0,156.0,131.41,104.01
2016,3,11,10,45,0.0,146.5,6.35,13.0,147.0,123.57,97.46
2016,3,11,11,0,0.0,138.0,6.5,13.0,138.0,115.95,91.06
2016,3,11,11,15,0.0,114.5,6.55,13.0,114.5,95.75,74.27
2016,3,11,11,30,0.0,91.0,6.6,13.0,91.0,75.91,57.77
2016,3,11,11,45,168.0,224.5,6.7,13.0,353.5,315.88,256.96
2016,3,11,12,0,336.0,358.0,6.8,13.0,616.0,519.7,418.28
2016,3,11,12,15,203.5,359.5,6.55,12.5,516.0,418.09,335.89
2016,3,11,12,30,71.0,361.0,6.3,12.0,416.0,331.71,266.22
2016,3,11,12,45,76.0,360.0,6.1,12.0,418.5,324.06,259.72
2016,3,11,13,0,81.0,359.0,5.9,12.0,421.0,315.63,252.36
2016,3,11,13,15,169.0,354.5,5.9,12.0,479.0,330.53,262.14
2016,3,11,13,30,257.0,350.0,5.9,12.0,537.0,332.68,260.11
2016,3,11,13,45,568.5,233.0,5.9,12.0,628.5,305.81,225.5
2016,3,11,14,0,880.0,116.0,5.9,12.0,720.0,250.74,164.33
2016,3,11,14,15,597.0,199.0,5.75,11.5,600.5,207.34,141.0
2016,3,11,14,30,314.0,282.0,5.6,11.0,481.0,201.81,153.01
2016,3,11,14,45,163.5,241.0,5.45,11.0,344.5,162.81,137.52
2016,3,11,15,0,13.0,200.0,5.3,11.0,208.0,153.99,130.24
2016,3,11,15,15,6.5,128.5,5.05,10.5,132.5,103.76,86.74
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,47.23,36.84
2016,3,11,15,45,74.5,116.0,4.6,10.0,147.0,87.08,72.68
2016,3,11,16,0,149.0,175.0,4.4,10.0,237.0,123.22,105.07
2016,3,11,16,15,136.5,154.0,4.1,9.5,205.0,109.92,93.64
2016,3,11,16,30,124.0,133.0,3.8,9.0,173.0,96.23,81.71
2016,3,11,16,45,104.5,110.5,3.55,9.0,140.0,81.19,68.18
2016,3,11,17,0,85.0,88.0,3.3,9.0,107.0,65.75,54.03
2016,3,11,17,15,62.5,65.5,3.3,8.5,77.5,49.88,39.33
2016,3,11,17,30,40.0,43.0,3.3,8.0,48.0,34.08,24.44
2016,3,11,17,45,20.0,21.5,3.3,8.0,24.0,17.74,7.1
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,3,12,6,45,109.0,32.0,0.75,7.5,46.0,156.81,116.57
2016,3,12,7,0,218.0,53.0,0.8,8.0,81.0,288.18,239.06
2016,3,12,7,15,306.5,69.0,0.9,8.0,128.5,382.19,321.15
2016,3,12,7,30,395.0,85.0,1.0,8.0,176.0,480.03,403.0
2016,3,12,7,45,464.5,94.5,1.15,8.5,228.0,555.05,462.48
2016,3,12,8,0,534.0,104.0,1.3,9.0,280.0,630.98,520.21
2016,3,12,8,15,578.0,112.0,1.4,9.5,330.5,689.23,562.14
2016,3,12,8,30,622.0,120.0,1.5,10.0,381.0,740.45,597.78
2016,3,12,8,45,679.0,117.5,1.6,10.5,433.0,788.93,630.63
2016,3,12,9,0,736.0,115.0,1.7,11.0,485.0,833.93,660.37
2016,3,12,9,15,758.0,119.0,1.8,11.5,529.0,851.69,670.44
2016,3,12,9,30,780.0,123.0,1.9,12.0,573.0,865.89,678.31
2016,3,12,9,45,797.5,126.0,2.05,12.5,611.5,865.69,676.67
2016,3,12,10,0,815.0,129.0,2.2,13.0,650.0,867.76,676.86
2016,3,12,10,15,826.5,131.5,2.3,13.0,682.0,860.23,671.16
2016,3,12,10,30,838.0,134.0,2.4,13.0,714.0,848.89,662.97
2016,3,12,10,45,836.5,140.5,2.55,13.5,736.5,827.34,646.82
2016,3,12,11,0,835.0,147.0,2.7,14.0,759.0,802.52,628.38
2016,3,12,11,15,439.0,238.0,2.8,14.0,560.5,563.14,445.99
2016,3,12,11,30,43.0,329.0,2.9,14.0,362.0,318.34,251.4
2016,3,12,11,45,101.0,358.0,3.0,14.0,436.0,375.21,297.25
2016,3,12,12,0,159.0,387.0,3.1,14.0,510.0,430.49,339.73
2016,3,12,12,15,500.5,270.5,3.15,14.0,657.5,522.72,412.01
2016,3,12,12,30,842.0,154.0,3.2,14.0,805.0,576.56,450.49
2016,3,12,12,45,560.0,259.0,3.3,14.0,690.0,476.21,370.61
2016,3,12,13,0,278.0,364.0,3.4,14.0,575.0,398.18,310.2
2016,3,12,13,15,429.5,305.0,3.4,14.0,622.5,385.63,296.13
2016,3,12,13,30,581.0,246.0,3.4,14.0,670.0,359.3,268.26
2016,3,12,13,45,547.5,246.5,3.45,14.0,636.0,310.6,226.78
2016,3,12,14,0,514.0,247.0,3.5,14.0,602.0,265.2,189.13
2016,3,12,14,15,306.5,271.5,3.45,13.5,480.5,221.72,163.47
2016,3,12,14,30,99.0,296.0,3.4,13.0,359.0,212.7,167.03
2016,3,12,14,45,74.5,269.0,3.35,13.0,314.5,185.73,155.61
2016,3,12,15,0,50.0,242.0,3.3,13.0,270.0,169.85,142.48
2016,3,12,15,15,146.0,228.5,3.15,13.0,303.0,155.12,130.23
2016,3,12,15,30,242.0,215.0,3.0,13.0,336.0,142.08,119.36
2016,3,12,15,45,226.5,194.0,2.9,13.0,298.5,135.99,114.46
2016,3,12,16,0,211.0,173.0,2.8,13.0,261.0,122.97,103.45
2016,3,12,16,15,192.0,154.0,2.5,12.5,226.0,110.64,93.1
2016,3,12,16,30,173.0,135.0,2.2,12.0,191.0,97.96,82.24
2016,3,12,16,45,153.0,112.5,1.9,11.5,155.5,82.89,69.01
2016,3,12,17,0,133.0,90.0,1.6,11.0,120.0,67.4,55.1
2016,3,12,17,15,102.5,67.5,1.45,10.5,87.0,51.46,40.49
2016,3,12,17,30,72.0,45.0,1.3,10.0,54.0,35.13,25.26
2016,3,12,17,45,36.0,26.0,1.2,9.5,30.5,20.77,9.85
2016,3,12,18,0,0.0,7.0,1.1,9.0,7.0,5.97,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.5,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,10.5,2.0,1.64,0.0
2016,3,13,7,0,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,3,13,7,15,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2016,3,13,7,30,0.0,8.0,2.5,11.0,8.0,6.57,0.06
2016,3,13,7,45,0.0,10.5,2.7,11.5,10.5,8.63,1.86
2016,3,13,8,0,0.0,13.0,2.9,12.0,13.0,10.7,3.64
2016,3,13,8,15,0.0,15.5,3.05,12.0,15.5,12.77,5.41
2016,3,13,8,30,0.0,18.0,3.2,12.0,18.0,14.84,7.17
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,58.89,44.77
2016,3,13,9,0,0.0,124.0,3.5,13.0,124.0,106.79,84.84
2016,3,13,9,15,0.0,79.0,3.6,13.0,79.0,65.62,50.0
2016,3,13,9,30,0.0,34.0,3.7,13.0,34.0,28.16,18.26
2016,3,13,9,45,6.5,128.0,3.85,13.5,132.5,114.21,90.44
2016,3,13,10,0,13.0,222.0,4.0,14.0,231.0,206.23,165.4
2016,3,13,10,15,31.0,262.5,4.0,14.0,284.0,272.71,218.88
2016,3,13,10,30,49.0,303.0,4.0,14.0,337.0,323.36,258.93
2016,3,13,10,45,25.5,233.5,4.0,14.0,251.5,231.36,184.7
2016,3,13,11,0,2.0,164.0,4.0,14.0,166.0,139.92,110.03
2016,3,13,11,15,2.5,166.0,4.0,14.0,168.5,141.52,111.36
2016,3,13,11,30,3.0,168.0,4.0,14.0,171.0,143.07,112.54
2016,3,13,11,45,7.0,200.5,4.0,14.0,206.5,172.56,136.45
2016,3,13,12,0,11.0,233.0,4.0,14.0,242.0,201.1,159.36
2016,3,13,12,15,5.5,142.5,4.0,14.0,147.0,121.8,95.04
2016,3,13,12,30,0.0,52.0,4.0,14.0,52.0,43.3,30.44
2016,3,13,12,45,0.0,75.0,4.05,14.0,75.0,62.52,46.43
2016,3,13,13,0,0.0,98.0,4.1,14.0,98.0,81.68,62.28
2016,3,13,13,15,0.0,114.5,4.0,14.0,114.5,95.07,73.34
2016,3,13,13,30,0.0,131.0,3.9,14.0,131.0,108.16,84.17
2016,3,13,13,45,0.0,139.5,3.8,14.0,139.5,114.61,89.55
2016,3,13,14,0,0.0,148.0,3.7,14.0,148.0,120.8,94.75
2016,3,13,14,15,1.5,162.5,3.55,13.5,163.5,131.36,103.7
2016,3,13,14,30,3.0,177.0,3.4,13.0,179.0,140.96,111.94
2016,3,13,14,45,9.0,191.5,3.3,13.0,197.0,149.37,124.64
2016,3,13,15,0,15.0,206.0,3.2,13.0,215.0,158.17,132.49
2016,3,13,15,15,7.5,134.5,3.0,13.0,139.0,108.22,89.63
2016,3,13,15,30,0.0,63.0,2.8,13.0,63.0,52.23,40.8
2016,3,13,15,45,0.0,71.0,2.6,13.0,71.0,58.89,46.88
2016,3,13,16,0,0.0,79.0,2.4,13.0,79.0,65.47,52.88
2016,3,13,16,15,0.0,68.5,2.15,12.5,68.5,56.79,45.4
2016,3,13,16,30,0.0,58.0,1.9,12.0,58.0,48.02,37.74
2016,3,13,16,45,0.0,47.5,1.7,12.0,47.5,39.28,29.9
2016,3,13,17,0,0.0,37.0,1.5,12.0,37.0,30.55,21.95
2016,3,13,17,15,0.0,27.0,1.4,11.5,27.0,22.26,14.34
2016,3,13,17,30,0.0,17.0,1.3,11.0,17.0,13.99,6.68
2016,3,13,17,45,0.0,9.5,1.2,11.0,9.5,7.8,0.33
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.71,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
