Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.5,1.65,9.0,9.5,8.11,0.0
2016,3,14,6,30,0.0,19.0,1.9,9.0,19.0,20.75,0.0
2016,3,14,6,45,188.0,32.0,2.2,9.5,58.5,233.73,183.72
2016,3,14,7,0,376.0,45.0,2.5,10.0,98.0,404.13,337.04
2016,3,14,7,15,459.0,55.5,2.6,10.0,147.5,494.58,415.39
2016,3,14,7,30,542.0,66.0,2.7,10.0,197.0,587.15,491.91
2016,3,14,7,45,622.5,63.5,2.8,10.5,248.0,661.55,549.83
2016,3,14,8,0,703.0,61.0,2.9,11.0,299.0,730.48,601.08
2016,3,14,8,15,533.5,110.5,2.95,11.0,307.5,651.94,539.21
2016,3,14,8,30,364.0,160.0,3.0,11.0,316.0,531.45,441.97
2016,3,14,8,45,383.5,177.0,3.15,11.5,358.0,565.79,467.76
2016,3,14,9,0,403.0,194.0,3.3,12.0,400.0,617.95,505.43
2016,3,14,9,15,436.0,204.5,3.35,12.5,445.0,652.72,529.69
2016,3,14,9,30,469.0,215.0,3.4,13.0,490.0,684.85,551.7
2016,3,14,9,45,433.5,242.0,3.45,13.5,509.0,670.51,537.11
2016,3,14,10,0,398.0,269.0,3.5,14.0,528.0,637.95,509.72
2016,3,14,10,15,485.5,250.5,3.5,14.0,581.5,695.23,553.04
2016,3,14,10,30,573.0,232.0,3.5,14.0,635.0,731.09,579.59
2016,3,14,10,45,556.5,248.5,3.5,14.5,650.0,711.83,562.13
2016,3,14,11,0,540.0,265.0,3.5,15.0,665.0,690.49,543.58
2016,3,14,11,15,441.0,309.5,3.5,15.0,641.0,631.42,496.56
2016,3,14,11,30,342.0,354.0,3.5,15.0,617.0,568.07,446.54
2016,3,14,11,45,275.5,372.0,3.5,15.0,585.0,517.06,406.31
2016,3,14,12,0,209.0,390.0,3.5,15.0,553.0,464.4,364.76
2016,3,14,12,15,226.0,387.5,3.55,15.0,564.0,454.49,356.72
2016,3,14,12,30,243.0,385.0,3.6,15.0,575.0,442.53,346.61
2016,3,14,12,45,273.0,374.0,3.65,15.0,585.5,428.01,334.19
2016,3,14,13,0,303.0,363.0,3.7,15.0,596.0,409.0,317.66
2016,3,14,13,15,423.0,312.5,3.7,15.0,629.5,389.92,298.82
2016,3,14,13,30,543.0,262.0,3.7,15.0,663.0,360.52,269.65
2016,3,14,13,45,471.0,279.0,3.7,15.0,618.5,314.5,231.93
2016,3,14,14,0,399.0,296.0,3.7,15.0,574.0,281.62,206.31
2016,3,14,14,15,359.0,290.5,3.7,14.5,532.5,241.48,176.28
2016,3,14,14,30,319.0,285.0,3.7,14.0,491.0,205.9,153.21
2016,3,14,14,45,408.5,243.0,3.75,14.0,490.5,158.1,131.55
2016,3,14,15,0,498.0,201.0,3.8,14.0,490.0,127.62,105.8
2016,3,14,15,15,506.0,182.0,3.75,13.5,456.5,118.42,98.37
2016,3,14,15,30,514.0,163.0,3.7,13.0,423.0,108.74,90.42
2016,3,14,15,45,511.0,145.5,3.65,13.0,382.5,99.33,82.48
2016,3,14,16,0,508.0,128.0,3.6,13.0,342.0,89.44,74.04
2016,3,14,16,15,440.5,127.5,3.25,12.5,296.0,89.65,74.6
2016,3,14,16,30,373.0,127.0,2.9,12.0,250.0,90.05,75.26
2016,3,14,16,45,388.5,105.0,2.55,11.5,213.5,76.32,63.18
2016,3,14,17,0,404.0,83.0,2.2,11.0,177.0,61.86,50.19
2016,3,14,17,15,310.0,68.0,2.0,10.0,129.0,51.16,40.38
2016,3,14,17,30,216.0,53.0,1.8,9.0,81.0,40.26,30.03
2016,3,14,17,45,108.0,32.0,1.6,8.5,46.0,24.85,14.03
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,9.39,0.0
2016,3,14,18,15,0.0,5.5,1.35,7.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,8.5,1.5,5.5,10.5,43.39,0.0
2016,3,15,6,30,102.0,17.0,1.7,6.0,21.0,124.24,0.0
2016,3,15,6,45,244.0,32.0,1.9,6.5,61.5,276.12,222.84
2016,3,15,7,0,386.0,47.0,2.1,7.0,102.0,415.74,350.0
2016,3,15,7,15,472.0,56.5,2.25,7.5,153.0,508.25,429.51
2016,3,15,7,30,558.0,66.0,2.4,8.0,204.0,602.71,506.69
2016,3,15,7,45,614.0,73.0,2.55,9.0,257.0,669.01,557.32
2016,3,15,8,0,670.0,80.0,2.7,10.0,310.0,734.53,605.09
2016,3,15,8,15,707.5,85.5,2.8,10.5,362.0,780.07,636.87
2016,3,15,8,30,745.0,91.0,2.9,11.0,414.0,823.32,666.17
2016,3,15,8,45,772.5,95.0,3.0,11.5,463.0,847.1,680.62
2016,3,15,9,0,800.0,99.0,3.1,12.0,512.0,873.93,697.28
2016,3,15,9,15,819.0,102.0,3.15,12.5,556.5,888.29,704.47
2016,3,15,9,30,838.0,105.0,3.2,13.0,601.0,898.91,709.14
2016,3,15,9,45,855.5,106.0,3.3,13.5,640.0,902.03,708.96
2016,3,15,10,0,873.0,107.0,3.4,14.0,679.0,901.19,706.18
2016,3,15,10,15,883.0,109.0,3.45,14.5,710.5,891.0,696.65
2016,3,15,10,30,893.0,111.0,3.5,15.0,742.0,868.72,678.78
2016,3,15,10,45,903.0,110.5,3.55,15.5,767.0,848.97,662.96
2016,3,15,11,0,913.0,110.0,3.6,16.0,792.0,825.57,644.65
2016,3,15,11,15,917.0,111.0,3.65,16.0,807.5,795.52,622.87
2016,3,15,11,30,921.0,112.0,3.7,16.0,823.0,762.26,597.72
2016,3,15,11,45,925.0,111.0,3.75,16.5,831.5,724.1,566.79
2016,3,15,12,0,929.0,110.0,3.8,17.0,840.0,683.07,533.2
2016,3,15,12,15,929.0,110.0,3.85,17.0,839.5,637.85,496.72
2016,3,15,12,30,929.0,110.0,3.9,17.0,839.0,590.39,457.57
2016,3,15,12,45,927.0,109.0,4.0,17.0,830.0,539.13,414.53
2016,3,15,13,0,925.0,108.0,4.1,17.0,821.0,486.28,368.95
2016,3,15,13,15,920.5,107.0,4.1,17.0,803.5,431.1,320.22
2016,3,15,13,30,916.0,106.0,4.1,17.0,786.0,375.01,269.8
2016,3,15,13,45,912.0,103.0,4.15,17.0,761.5,316.96,217.52
2016,3,15,14,0,908.0,100.0,4.2,17.0,737.0,258.45,165.91
2016,3,15,14,15,898.0,98.5,4.15,17.0,704.5,199.85,118.3
2016,3,15,14,30,888.0,97.0,4.1,17.0,672.0,141.87,80.25
2016,3,15,14,45,878.0,93.0,4.1,17.0,634.0,83.16,66.35
2016,3,15,15,0,868.0,89.0,4.1,17.0,596.0,77.83,61.98
2016,3,15,15,15,849.5,86.5,3.95,16.5,551.0,67.68,53.49
2016,3,15,15,30,831.0,84.0,3.8,16.0,506.0,66.65,52.89
2016,3,15,15,45,809.0,79.5,3.65,15.5,457.5,64.09,50.93
2016,3,15,16,0,787.0,75.0,3.5,15.0,409.0,61.44,48.87
2016,3,15,16,15,751.5,70.5,3.1,14.5,356.5,58.54,46.56
2016,3,15,16,30,716.0,66.0,2.7,14.0,304.0,55.6,44.16
2016,3,15,16,45,667.0,59.5,2.35,13.5,251.5,50.83,40.03
2016,3,15,17,0,618.0,53.0,2.0,13.0,199.0,42.22,32.31
2016,3,15,17,15,532.0,45.0,1.85,12.0,148.0,36.23,26.81
2016,3,15,17,30,446.0,37.0,1.7,11.0,97.0,30.22,21.03
2016,3,15,17,45,297.0,25.0,1.55,10.5,57.0,20.49,10.8
2016,3,15,18,0,148.0,13.0,1.4,10.0,17.0,11.1,0.0
2016,3,15,18,15,74.0,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,9.0,1.3,7.0,13.0,73.51,0.0
2016,3,16,6,30,185.0,18.0,1.4,8.0,26.0,193.35,28.19
2016,3,16,6,45,331.0,30.0,1.5,9.0,70.0,344.89,277.39
2016,3,16,7,0,477.0,42.0,1.6,10.0,114.0,485.13,400.1
2016,3,16,7,15,559.0,50.0,1.75,10.5,166.5,574.07,474.32
2016,3,16,7,30,641.0,58.0,1.9,11.0,219.0,665.02,546.17
2016,3,16,7,45,692.5,63.5,2.1,12.0,273.5,720.28,586.93
2016,3,16,8,0,744.0,69.0,2.3,13.0,328.0,781.9,630.58
2016,3,16,8,15,778.0,73.5,2.4,13.5,381.0,824.61,659.2
2016,3,16,8,30,812.0,78.0,2.5,14.0,434.0,864.64,685.22
2016,3,16,8,45,836.5,81.0,2.6,15.0,484.0,891.02,699.73
2016,3,16,9,0,861.0,84.0,2.7,16.0,534.0,913.97,711.71
2016,3,16,9,15,878.0,87.0,2.65,16.5,578.5,926.4,716.37
2016,3,16,9,30,895.0,90.0,2.6,17.0,623.0,925.45,711.94
2016,3,16,9,45,907.5,92.0,2.6,17.5,661.5,925.18,708.75
2016,3,16,10,0,920.0,94.0,2.6,18.0,700.0,921.02,703.08
2016,3,16,10,15,928.5,95.5,2.55,18.0,732.0,908.92,693.09
2016,3,16,10,30,937.0,97.0,2.5,18.0,764.0,892.99,680.74
2016,3,16,10,45,942.5,98.5,2.5,18.5,788.0,870.81,663.44
2016,3,16,11,0,948.0,100.0,2.5,19.0,812.0,844.99,643.85
2016,3,16,11,15,951.5,101.0,2.45,19.5,828.0,813.64,620.2
2016,3,16,11,30,955.0,102.0,2.4,20.0,844.0,778.99,593.9
2016,3,16,11,45,956.0,102.5,2.4,20.5,851.5,739.04,562.63
2016,3,16,12,0,957.0,103.0,2.4,21.0,859.0,696.31,528.87
2016,3,16,12,15,956.0,103.0,2.4,21.0,857.5,649.39,492.37
2016,3,16,12,30,955.0,103.0,2.4,21.0,856.0,600.24,453.27
2016,3,16,12,45,958.0,99.5,2.4,21.0,848.0,548.19,410.89
2016,3,16,13,0,961.0,96.0,2.4,21.0,840.0,494.07,365.59
2016,3,16,13,15,956.5,95.0,2.4,21.0,822.5,437.19,316.94
2016,3,16,13,30,952.0,94.0,2.4,21.0,805.0,379.34,266.41
2016,3,16,13,45,944.5,93.0,2.4,21.0,779.0,319.97,214.32
2016,3,16,14,0,937.0,92.0,2.4,21.0,753.0,260.44,163.03
2016,3,16,14,15,927.5,90.5,2.35,21.0,720.0,200.36,115.08
2016,3,16,14,30,918.0,89.0,2.3,21.0,687.0,140.82,76.45
2016,3,16,14,45,904.5,87.0,2.25,21.0,647.5,81.65,63.93
2016,3,16,15,0,891.0,85.0,2.2,21.0,608.0,75.68,59.11
2016,3,16,15,15,873.5,82.5,2.05,20.5,562.5,73.9,57.9
2016,3,16,15,30,856.0,80.0,1.9,20.0,517.0,64.11,49.82
2016,3,16,15,45,830.5,76.5,1.8,20.0,467.5,62.12,48.28
2016,3,16,16,0,805.0,73.0,1.7,20.0,418.0,60.08,46.69
2016,3,16,16,15,770.5,69.0,1.55,19.0,365.0,57.51,44.8
2016,3,16,16,30,736.0,65.0,1.4,18.0,312.0,54.92,42.84
2016,3,16,16,45,683.5,59.0,1.25,17.0,258.0,50.48,39.15
2016,3,16,17,0,631.0,53.0,1.1,16.0,204.0,42.25,31.95
2016,3,16,17,15,547.0,45.0,1.1,15.0,152.0,36.26,26.52
2016,3,16,17,30,463.0,37.0,1.1,14.0,100.0,30.22,20.8
2016,3,16,17,45,312.0,25.0,1.15,13.5,59.0,20.46,10.87
2016,3,16,18,0,161.0,13.0,1.2,13.0,18.0,11.1,0.0
2016,3,16,18,15,80.5,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,119.5,9.0,1.1,9.5,15.0,93.1,0.0
2016,3,17,6,30,239.0,18.0,1.1,10.0,30.0,237.0,84.2
2016,3,17,6,45,378.0,29.5,1.1,11.0,75.5,381.74,305.15
2016,3,17,7,0,517.0,41.0,1.1,12.0,121.0,517.74,420.37
2016,3,17,7,15,595.0,48.5,1.25,12.5,174.5,603.78,490.44
2016,3,17,7,30,673.0,56.0,1.4,13.0,228.0,684.77,553.05
2016,3,17,7,45,721.0,61.0,1.55,14.0,283.0,744.58,595.84
2016,3,17,8,0,769.0,66.0,1.7,15.0,338.0,802.86,635.58
2016,3,17,8,15,801.5,70.0,1.65,15.5,391.5,843.84,660.6
2016,3,17,8,30,834.0,74.0,1.6,16.0,445.0,882.08,682.92
2016,3,17,8,45,856.5,77.5,1.55,17.0,494.5,907.37,694.46
2016,3,17,9,0,879.0,81.0,1.5,18.0,544.0,919.35,696.85
2016,3,17,9,15,895.0,83.5,1.45,18.5,588.5,930.36,700.07
2016,3,17,9,30,911.0,86.0,1.4,19.0,633.0,937.63,700.87
2016,3,17,9,45,922.5,88.0,1.35,20.0,672.0,936.37,694.92
2016,3,17,10,0,934.0,90.0,1.3,21.0,711.0,931.19,686.72
2016,3,17,10,15,942.0,91.5,1.3,21.0,742.5,918.47,677.23
2016,3,17,10,30,950.0,93.0,1.3,21.0,774.0,901.89,665.48
2016,3,17,10,45,955.0,94.5,1.3,21.5,797.5,879.02,648.54
2016,3,17,11,0,960.0,96.0,1.3,22.0,821.0,852.5,629.41
2016,3,17,11,15,963.5,96.5,1.4,22.0,837.0,820.32,609.02
2016,3,17,11,30,967.0,97.0,1.5,22.0,853.0,784.84,585.97
2016,3,17,11,45,968.0,97.5,1.6,22.5,860.5,744.51,556.32
2016,3,17,12,0,969.0,98.0,1.7,23.0,868.0,701.35,523.95
2016,3,17,12,15,968.0,98.0,1.75,23.0,867.0,653.96,488.33
2016,3,17,12,30,967.0,98.0,1.8,23.0,866.0,604.33,449.99
2016,3,17,12,45,962.0,99.0,1.9,23.0,855.5,551.54,408.31
2016,3,17,13,0,957.0,100.0,2.0,23.0,845.0,497.3,364.07
2016,3,17,13,15,952.5,99.0,2.0,23.0,827.0,440.5,316.22
2016,3,17,13,30,948.0,98.0,2.0,23.0,809.0,382.75,266.49
2016,3,17,13,45,941.0,97.0,2.0,23.0,783.5,323.63,215.24
2016,3,17,14,0,934.0,96.0,2.0,23.0,758.0,264.29,164.64
2016,3,17,14,15,924.0,94.0,1.95,22.5,724.5,203.87,117.04
2016,3,17,14,30,914.0,92.0,1.9,22.0,691.0,144.09,78.33
2016,3,17,14,45,901.0,90.0,1.9,22.0,651.5,85.08,66.51
2016,3,17,15,0,888.0,88.0,1.9,22.0,612.0,77.51,60.39
2016,3,17,15,15,870.5,85.0,1.8,21.5,566.5,66.82,51.62
2016,3,17,15,30,853.0,82.0,1.7,21.0,521.0,65.4,50.7
2016,3,17,15,45,828.5,78.5,1.6,21.0,471.0,63.48,49.23
2016,3,17,16,0,804.0,75.0,1.5,21.0,421.0,61.51,47.71
2016,3,17,16,15,769.5,70.5,1.35,20.0,368.0,58.6,45.55
2016,3,17,16,30,735.0,66.0,1.2,19.0,315.0,55.65,43.29
2016,3,17,16,45,683.5,60.0,1.05,18.5,261.0,51.25,39.58
2016,3,17,17,0,632.0,54.0,0.9,18.0,207.0,42.98,32.34
2016,3,17,17,15,548.0,46.0,0.9,17.0,155.0,37.02,26.98
2016,3,17,17,30,464.0,38.0,0.9,16.0,103.0,31.01,21.34
2016,3,17,17,45,315.5,26.0,0.95,15.5,61.5,21.28,11.64
2016,3,17,18,0,167.0,14.0,1.0,15.0,20.0,11.95,0.0
2016,3,17,18,15,83.5,7.0,1.0,14.5,10.0,5.97,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,112.0,10.0,0.55,9.5,16.5,88.94,0.0
2016,3,18,6,30,224.0,20.0,0.6,10.0,33.0,231.78,114.66
2016,3,18,6,45,356.5,32.0,0.65,11.0,78.0,369.26,296.03
2016,3,18,7,0,489.0,44.0,0.7,12.0,123.0,500.61,405.5
2016,3,18,7,15,566.0,52.0,0.7,12.5,176.0,586.24,473.01
2016,3,18,7,30,643.0,60.0,0.7,13.0,229.0,673.55,537.67
2016,3,18,7,45,692.5,66.0,0.7,13.5,283.5,734.51,579.62
2016,3,18,8,0,742.0,72.0,0.7,14.0,338.0,788.62,614.83
2016,3,18,8,15,774.5,76.0,0.65,14.5,390.5,829.43,638.57
2016,3,18,8,30,807.0,80.0,0.6,15.0,443.0,867.5,659.64
2016,3,18,8,45,830.5,83.5,0.55,16.0,492.5,893.57,670.86
2016,3,18,9,0,854.0,87.0,0.5,17.0,542.0,916.21,679.66
2016,3,18,9,15,871.0,90.0,0.55,17.5,586.0,928.58,685.16
2016,3,18,9,30,888.0,93.0,0.6,18.0,630.0,927.39,682.21
2016,3,18,9,45,548.0,206.0,0.65,18.5,544.0,739.54,554.63
2016,3,18,10,0,208.0,319.0,0.7,19.0,458.0,510.06,387.39
2016,3,18,10,15,566.0,211.0,0.8,19.5,613.0,728.91,550.32
2016,3,18,10,30,924.0,103.0,0.9,20.0,768.0,892.87,658.21
2016,3,18,10,45,927.0,105.5,1.0,20.5,791.5,869.73,640.39
2016,3,18,11,0,930.0,108.0,1.1,21.0,815.0,843.09,622.79
2016,3,18,11,15,933.5,109.0,1.15,21.0,830.5,812.0,602.64
2016,3,18,11,30,937.0,110.0,1.2,21.0,846.0,777.68,579.63
2016,3,18,11,45,794.0,182.0,1.25,21.5,810.0,711.91,530.13
2016,3,18,12,0,651.0,254.0,1.3,22.0,774.0,641.84,477.84
2016,3,18,12,15,592.5,277.0,1.4,22.0,750.0,587.18,438.24
2016,3,18,12,30,534.0,300.0,1.5,22.0,726.0,536.72,400.72
2016,3,18,12,45,714.5,215.0,1.6,22.0,778.0,523.56,389.28
2016,3,18,13,0,895.0,130.0,1.7,22.0,830.0,494.98,363.5
2016,3,18,13,15,889.5,129.0,1.75,22.0,812.5,437.81,315.92
2016,3,18,13,30,884.0,128.0,1.8,22.0,795.0,381.39,267.81
2016,3,18,13,45,876.0,126.5,1.85,22.0,769.0,323.51,218.04
2016,3,18,14,0,868.0,125.0,1.9,22.0,743.0,265.75,169.0
2016,3,18,14,15,643.0,196.5,1.9,21.5,643.5,218.92,141.01
2016,3,18,14,30,418.0,268.0,1.9,21.0,544.0,199.23,139.08
2016,3,18,14,45,616.5,191.0,1.95,21.0,571.0,126.9,101.69
2016,3,18,15,0,815.0,114.0,2.0,21.0,598.0,84.41,66.41
2016,3,18,15,15,794.5,110.5,1.95,20.5,553.0,83.3,65.85
2016,3,18,15,30,774.0,107.0,1.9,20.0,508.0,74.95,59.06
2016,3,18,15,45,644.0,119.5,1.9,20.0,431.5,83.57,66.66
2016,3,18,16,0,514.0,132.0,1.9,20.0,355.0,91.72,73.86
2016,3,18,16,15,469.5,125.5,1.75,19.0,309.5,88.27,71.4
2016,3,18,16,30,425.0,119.0,1.6,18.0,264.0,84.75,68.81
2016,3,18,16,45,389.0,102.5,1.45,17.5,218.0,74.29,59.91
2016,3,18,17,0,353.0,86.0,1.3,17.0,172.0,63.42,50.42
2016,3,18,17,15,294.0,68.5,1.25,16.0,128.5,51.27,39.62
2016,3,18,17,30,235.0,51.0,1.2,15.0,85.0,38.73,28.18
2016,3,18,17,45,117.5,33.5,1.15,14.5,50.5,26.11,15.84
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,13.07,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,6.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,100.0,11.5,0.25,9.5,17.5,81.93,0.0
2016,3,19,6,30,200.0,23.0,0.2,10.0,35.0,220.61,129.64
2016,3,19,6,45,328.5,36.0,0.15,10.5,79.5,353.04,283.38
2016,3,19,7,0,457.0,49.0,0.1,11.0,124.0,482.18,388.94
2016,3,19,7,15,533.5,57.5,0.2,11.5,176.5,567.95,456.18
2016,3,19,7,30,610.0,66.0,0.3,12.0,229.0,655.14,521.17
2016,3,19,7,45,659.5,65.5,0.4,12.5,276.0,706.64,557.45
2016,3,19,8,0,709.0,65.0,0.5,13.0,323.0,752.29,588.53
2016,3,19,8,15,744.0,76.0,0.55,13.5,382.0,803.96,621.92
2016,3,19,8,30,779.0,87.0,0.6,14.0,441.0,852.76,652.26
2016,3,19,8,45,803.0,91.0,0.7,15.0,490.0,879.79,667.13
2016,3,19,9,0,827.0,95.0,0.8,16.0,539.0,903.43,679.84
2016,3,19,9,15,844.0,98.0,0.9,16.5,582.5,915.79,686.34
2016,3,19,9,30,861.0,101.0,1.0,17.0,626.0,924.37,690.57
2016,3,19,9,45,873.5,103.5,1.1,18.0,664.0,924.39,688.01
2016,3,19,10,0,886.0,106.0,1.2,19.0,702.0,911.09,676.92
2016,3,19,10,15,894.5,107.5,1.25,19.0,733.0,899.18,668.78
2016,3,19,10,30,903.0,109.0,1.3,19.0,764.0,883.56,658.28
2016,3,19,10,45,911.5,109.0,1.4,19.5,788.0,862.72,643.85
2016,3,19,11,0,920.0,109.0,1.5,20.0,812.0,838.26,627.02
2016,3,19,11,15,923.5,110.0,1.55,20.0,827.5,807.43,606.48
2016,3,19,11,30,927.0,111.0,1.6,20.0,843.0,773.39,583.14
2016,3,19,11,45,929.5,110.5,1.7,20.5,850.5,734.28,554.04
2016,3,19,12,0,932.0,110.0,1.8,21.0,858.0,692.4,522.27
2016,3,19,12,15,931.0,110.0,1.85,21.0,856.5,646.28,487.25
2016,3,19,12,30,930.0,110.0,1.9,21.0,855.0,598.03,449.63
2016,3,19,12,45,928.0,109.0,2.0,21.0,845.5,546.57,408.66
2016,3,19,13,0,926.0,108.0,2.1,21.0,836.0,493.53,365.06
2016,3,19,13,15,758.0,182.5,2.1,21.0,770.0,426.31,311.7
2016,3,19,13,30,590.0,257.0,2.1,21.0,704.0,376.82,273.05
2016,3,19,13,45,572.0,251.0,2.1,21.0,673.5,326.67,231.5
2016,3,19,14,0,554.0,245.0,2.1,21.0,643.0,278.34,191.95
2016,3,19,14,15,714.5,173.5,2.1,20.5,662.5,214.96,135.43
2016,3,19,14,30,875.0,102.0,2.1,20.0,682.0,150.26,84.43
2016,3,19,14,45,859.5,100.0,2.1,20.0,642.0,83.74,55.36
2016,3,19,15,0,844.0,98.0,2.1,20.0,602.0,73.86,57.76
2016,3,19,15,15,650.0,142.0,2.05,19.5,513.0,94.02,75.24
2016,3,19,15,30,456.0,186.0,2.0,19.0,424.0,121.27,98.78
2016,3,19,15,45,413.5,174.0,2.0,18.5,374.5,115.32,94.18
2016,3,19,16,0,371.0,162.0,2.0,18.0,325.0,113.81,93.4
2016,3,19,16,15,349.5,146.0,1.95,17.5,284.0,104.03,85.44
2016,3,19,16,30,328.0,130.0,1.9,17.0,243.0,93.89,77.03
2016,3,19,16,45,304.5,110.0,1.85,16.5,201.5,80.81,65.87
2016,3,19,17,0,281.0,90.0,1.8,16.0,160.0,67.28,54.03
2016,3,19,17,15,241.0,71.0,1.7,15.0,120.5,53.86,42.09
2016,3,19,17,30,201.0,52.0,1.6,14.0,81.0,39.29,28.83
2016,3,19,17,45,100.5,34.5,1.5,13.5,49.0,26.8,16.69
2016,3,19,18,0,0.0,17.0,1.4,13.0,17.0,13.85,0.0
2016,3,19,18,15,0.0,8.5,1.5,13.0,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,11.5,0.85,9.5,12.5,22.85,0.0
2016,3,20,6,30,36.0,23.0,1.0,10.0,25.0,64.84,39.13
2016,3,20,6,45,76.0,43.0,1.15,11.0,54.0,127.5,102.86
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,185.34,154.42
2016,3,20,7,15,135.0,85.5,1.4,12.5,116.5,230.03,193.12
2016,3,20,7,30,154.0,108.0,1.5,13.0,150.0,273.76,229.71
2016,3,20,7,45,167.0,129.5,1.6,14.0,184.0,309.95,258.31
2016,3,20,8,0,180.0,151.0,1.7,15.0,218.0,345.38,285.32
2016,3,20,8,15,374.0,139.5,1.75,15.5,303.5,543.47,442.56
2016,3,20,8,30,568.0,128.0,1.8,16.0,389.0,715.78,569.26
2016,3,20,8,45,484.0,168.5,1.85,16.5,407.5,675.23,534.57
2016,3,20,9,0,400.0,209.0,1.9,17.0,426.0,618.53,489.0
2016,3,20,9,15,639.0,150.0,1.95,17.5,528.5,794.87,617.77
2016,3,20,9,30,878.0,91.0,2.0,18.0,631.0,920.48,700.47
2016,3,20,9,45,886.5,94.0,2.1,18.5,668.0,917.8,695.41
2016,3,20,10,0,895.0,97.0,2.2,19.0,705.0,911.35,689.35
2016,3,20,10,15,904.0,99.0,2.25,19.0,736.0,900.45,681.27
2016,3,20,10,30,913.0,101.0,2.3,19.0,767.0,885.75,670.78
2016,3,20,10,45,917.0,103.0,2.4,19.5,790.0,863.17,654.21
2016,3,20,11,0,921.0,105.0,2.5,20.0,813.0,837.09,635.34
2016,3,20,11,15,925.0,106.0,2.55,20.0,828.5,806.67,614.31
2016,3,20,11,30,929.0,107.0,2.6,20.0,844.0,773.01,590.64
2016,3,20,11,45,929.0,108.0,2.7,20.0,851.5,733.53,561.29
2016,3,20,12,0,929.0,109.0,2.8,20.0,859.0,691.41,529.31
2016,3,20,12,15,929.0,109.0,2.85,20.0,858.0,646.0,493.87
2016,3,20,12,30,929.0,109.0,2.9,20.0,857.0,598.37,455.79
2016,3,20,12,45,925.5,109.0,3.0,20.0,847.0,547.01,413.94
2016,3,20,13,0,922.0,109.0,3.1,20.0,837.0,494.19,369.65
2016,3,20,13,15,917.5,108.0,3.15,20.0,819.5,439.0,322.17
2016,3,20,13,30,913.0,107.0,3.2,20.0,802.0,382.94,272.89
2016,3,20,13,45,907.5,105.0,3.3,20.0,777.0,325.26,221.87
2016,3,20,14,0,902.0,103.0,3.4,20.0,752.0,267.3,171.31
2016,3,20,14,15,892.5,101.0,3.4,19.5,719.5,208.65,123.81
2016,3,20,14,30,883.0,99.0,3.4,19.0,687.0,150.62,84.56
2016,3,20,14,45,872.0,95.5,3.4,19.0,648.0,92.44,61.55
2016,3,20,15,0,861.0,92.0,3.4,19.0,609.0,70.07,54.75
2016,3,20,15,15,843.0,89.5,3.35,18.5,564.5,69.16,54.26
2016,3,20,15,30,825.0,87.0,3.3,18.0,520.0,68.25,53.76
2016,3,20,15,45,553.0,132.5,3.3,18.0,411.0,91.19,73.78
2016,3,20,16,0,281.0,178.0,3.3,18.0,302.0,122.13,100.67
2016,3,20,16,15,496.0,123.5,3.1,17.5,309.5,87.07,70.78
2016,3,20,16,30,711.0,69.0,2.9,17.0,317.0,57.62,45.34
2016,3,20,16,45,658.5,63.5,2.7,16.5,263.5,49.34,38.21
2016,3,20,17,0,606.0,58.0,2.5,16.0,210.0,45.75,35.06
2016,3,20,17,15,525.0,50.0,2.25,15.0,159.0,39.95,29.85
2016,3,20,17,30,444.0,42.0,2.0,14.0,108.0,34.11,24.35
2016,3,20,17,45,305.5,29.5,1.8,13.5,66.5,24.1,14.59
2016,3,20,18,0,167.0,17.0,1.6,13.0,25.0,13.93,0.0
2016,3,20,18,15,83.5,8.5,1.55,12.5,12.5,7.26,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,48.0,13.0,1.25,11.0,16.5,46.02,0.0
2016,3,21,6,30,96.0,26.0,1.5,11.0,33.0,131.55,90.9
2016,3,21,6,45,155.0,45.5,1.75,11.5,68.0,209.8,172.48
2016,3,21,7,0,214.0,65.0,2.0,12.0,103.0,285.16,239.52
2016,3,21,7,15,249.5,84.5,2.05,12.0,143.0,342.14,288.92
2016,3,21,7,30,285.0,104.0,2.1,12.0,183.0,399.34,336.61
2016,3,21,7,45,316.0,119.5,2.2,12.0,224.0,446.65,374.87
2016,3,21,8,0,347.0,135.0,2.3,12.0,265.0,493.83,411.9
2016,3,21,8,15,255.0,168.5,2.3,12.0,271.5,451.09,373.71
2016,3,21,8,30,163.0,202.0,2.3,12.0,278.0,383.96,316.63
2016,3,21,8,45,175.0,224.5,2.35,12.0,313.5,416.15,341.58
2016,3,21,9,0,187.0,247.0,2.4,12.0,349.0,447.05,364.68
2016,3,21,9,15,172.0,269.0,2.45,12.0,369.0,450.89,365.76
2016,3,21,9,30,157.0,291.0,2.5,12.0,389.0,453.54,366.13
2016,3,21,9,45,264.0,292.5,2.6,12.5,468.0,561.33,449.9
2016,3,21,10,0,371.0,294.0,2.7,13.0,547.0,646.29,513.62
2016,3,21,10,15,211.5,309.5,2.75,13.0,455.5,492.52,392.88
2016,3,21,10,30,52.0,325.0,2.8,13.0,364.0,346.71,275.83
2016,3,21,10,45,165.5,348.0,2.9,13.5,475.5,469.28,373.12
2016,3,21,11,0,279.0,371.0,3.0,14.0,587.0,580.53,457.17
2016,3,21,11,15,235.0,386.0,3.1,14.0,570.5,531.82,418.57
2016,3,21,11,30,191.0,401.0,3.2,14.0,554.0,496.85,390.92
2016,3,21,11,45,356.5,355.5,3.3,14.0,643.5,560.57,441.4
2016,3,21,12,0,522.0,310.0,3.4,14.0,733.0,608.49,477.78
2016,3,21,12,15,527.0,305.5,3.5,14.0,732.5,574.54,450.47
2016,3,21,12,30,532.0,301.0,3.6,14.0,732.0,539.03,421.82
2016,3,21,12,45,424.0,339.0,3.75,14.5,680.5,478.19,372.6
2016,3,21,13,0,316.0,377.0,3.9,15.0,629.0,427.94,332.07
2016,3,21,13,15,318.5,367.0,3.95,15.0,615.5,395.35,305.0
2016,3,21,13,30,321.0,357.0,4.0,15.0,602.0,362.52,277.23
2016,3,21,13,45,313.5,349.0,4.1,15.0,582.0,328.03,248.31
2016,3,21,14,0,306.0,341.0,4.2,15.0,562.0,294.39,220.42
2016,3,21,14,15,155.5,265.5,4.2,14.5,378.0,210.23,159.93
2016,3,21,14,30,5.0,190.0,4.2,14.0,194.0,151.06,119.44
2016,3,21,14,45,2.5,138.0,4.2,14.0,140.0,111.91,87.77
2016,3,21,15,0,0.0,86.0,4.2,14.0,86.0,71.52,57.11
2016,3,21,15,15,0.0,96.0,4.05,13.5,96.0,79.54,64.43
2016,3,21,15,30,0.0,106.0,3.9,13.0,106.0,86.93,71.24
2016,3,21,15,45,0.5,125.5,3.75,13.0,125.5,100.83,83.66
2016,3,21,16,0,1.0,145.0,3.6,13.0,145.0,113.52,95.07
2016,3,21,16,15,0.5,126.5,3.3,12.5,126.5,99.68,83.33
2016,3,21,16,30,0.0,108.0,3.0,12.0,108.0,85.7,71.31
2016,3,21,16,45,0.0,89.5,2.75,12.0,89.5,71.58,58.84
2016,3,21,17,0,0.0,71.0,2.5,12.0,71.0,57.32,46.03
2016,3,21,17,15,0.0,53.5,2.25,11.5,53.5,43.64,33.61
2016,3,21,17,30,0.0,36.0,2.0,11.0,36.0,29.77,20.86
2016,3,21,17,45,0.0,22.0,1.75,10.5,22.0,18.15,9.87
2016,3,21,18,0,0.0,8.0,1.5,10.0,8.0,6.57,0.0
2016,3,21,18,15,0.0,4.0,1.5,9.5,4.0,3.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,15.0,1.75,6.5,23.0,93.19,0.0
2016,3,22,6,30,220.0,30.0,2.0,7.0,46.0,255.56,191.34
2016,3,22,6,45,358.0,41.0,2.3,7.5,94.0,385.55,322.55
2016,3,22,7,0,496.0,52.0,2.6,8.0,142.0,522.79,440.16
2016,3,22,7,15,570.0,60.0,2.75,8.0,196.0,607.44,511.13
2016,3,22,7,30,644.0,68.0,2.9,8.0,250.0,693.22,579.8
2016,3,22,7,45,708.5,70.0,3.05,8.5,307.5,762.65,631.91
2016,3,22,8,0,773.0,72.0,3.2,9.0,365.0,826.0,677.52
2016,3,22,8,15,804.0,76.0,3.3,9.5,418.0,865.83,704.02
2016,3,22,8,30,835.0,80.0,3.4,10.0,471.0,902.82,727.97
2016,3,22,8,45,865.5,80.0,3.55,10.5,522.5,931.03,745.53
2016,3,22,9,0,896.0,80.0,3.7,11.0,574.0,945.76,753.3
2016,3,22,9,15,911.0,82.5,3.75,11.0,618.5,955.74,758.57
2016,3,22,9,30,926.0,85.0,3.8,11.0,663.0,961.9,761.3
2016,3,22,9,45,939.5,85.5,3.9,11.5,702.0,960.4,757.7
2016,3,22,10,0,953.0,86.0,4.0,12.0,741.0,954.94,751.53
2016,3,22,10,15,961.0,87.5,4.05,12.0,773.0,941.74,741.12
2016,3,22,10,30,969.0,89.0,4.1,12.0,805.0,924.6,728.13
2016,3,22,10,45,975.5,89.0,4.15,12.5,829.0,900.75,709.16
2016,3,22,11,0,982.0,89.0,4.2,13.0,853.0,873.19,687.66
2016,3,22,11,15,985.5,90.0,4.2,13.0,869.0,840.7,663.78
2016,3,22,11,30,989.0,91.0,4.2,13.0,885.0,804.81,637.44
2016,3,22,11,45,990.0,91.5,4.25,13.5,892.0,763.51,604.49
2016,3,22,12,0,991.0,92.0,4.3,14.0,899.0,719.34,568.28
2016,3,22,12,15,556.0,249.0,4.3,14.0,702.0,547.95,432.81
2016,3,22,12,30,121.0,406.0,4.3,14.0,505.0,395.69,311.6
2016,3,22,12,45,548.0,251.5,4.35,14.0,690.0,474.31,372.35
2016,3,22,13,0,975.0,97.0,4.4,14.0,875.0,511.38,393.83
2016,3,22,13,15,534.5,233.5,4.45,14.0,659.0,382.18,293.44
2016,3,22,13,30,94.0,370.0,4.5,14.0,443.0,308.72,242.2
2016,3,22,13,45,289.0,322.0,4.55,14.0,534.5,304.79,232.36
2016,3,22,14,0,484.0,274.0,4.6,14.0,626.0,284.59,206.66
2016,3,22,14,15,710.0,181.5,4.6,14.0,672.5,223.01,146.22
2016,3,22,14,30,936.0,89.0,4.6,14.0,719.0,152.26,84.91
2016,3,22,14,45,923.0,87.0,4.7,14.0,678.5,91.97,59.58
2016,3,22,15,0,910.0,85.0,4.8,14.0,638.0,75.91,60.94
2016,3,22,15,15,731.0,123.0,4.7,13.5,546.0,82.26,66.8
2016,3,22,15,30,552.0,161.0,4.6,13.0,454.0,106.93,88.74
2016,3,22,15,45,689.5,117.5,4.6,13.0,449.0,82.13,67.23
2016,3,22,16,0,827.0,74.0,4.6,13.0,444.0,60.73,48.54
2016,3,22,16,15,794.0,70.0,4.35,12.5,390.0,58.18,46.54
2016,3,22,16,30,761.0,66.0,4.1,12.0,336.0,55.6,44.46
2016,3,22,16,45,708.5,61.5,3.9,11.5,281.0,52.4,41.75
2016,3,22,17,0,656.0,57.0,3.7,11.0,226.0,45.21,35.32
2016,3,22,17,15,577.0,49.5,3.3,10.5,172.5,39.72,30.25
2016,3,22,17,30,498.0,42.0,2.9,10.0,119.0,34.21,24.93
2016,3,22,17,45,353.0,31.0,2.55,9.5,74.5,25.41,16.24
2016,3,22,18,0,208.0,20.0,2.2,9.0,30.0,16.56,0.0
2016,3,22,18,15,104.0,10.0,2.1,8.5,15.0,8.54,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,151.5,14.0,1.85,6.0,26.5,123.15,0.0
2016,3,23,6,30,303.0,28.0,1.9,6.0,53.0,319.59,247.83
2016,3,23,6,45,419.0,38.5,1.95,6.5,101.0,432.87,361.87
2016,3,23,7,0,535.0,49.0,2.0,7.0,149.0,553.06,463.95
2016,3,23,7,15,604.5,56.5,2.15,8.0,203.0,634.01,529.26
2016,3,23,7,30,674.0,64.0,2.3,9.0,257.0,716.0,591.75
2016,3,23,7,45,679.5,69.0,2.5,10.0,297.0,737.16,605.67
2016,3,23,8,0,685.0,74.0,2.7,11.0,337.0,755.79,617.11
2016,3,23,8,15,758.0,77.5,2.75,11.5,406.0,827.48,667.45
2016,3,23,8,30,831.0,81.0,2.8,12.0,475.0,902.66,718.32
2016,3,23,8,45,853.5,84.0,2.9,12.5,525.0,927.22,732.33
2016,3,23,9,0,876.0,87.0,3.0,13.0,575.0,948.27,744.24
2016,3,23,9,15,703.0,148.5,3.0,13.5,559.0,857.76,676.34
2016,3,23,9,30,530.0,210.0,3.0,14.0,543.0,746.23,591.57
2016,3,23,9,45,597.0,201.0,3.0,14.5,597.5,792.21,624.32
2016,3,23,10,0,664.0,192.0,3.0,15.0,652.0,828.11,648.17
2016,3,23,10,15,805.0,146.5,3.0,15.5,728.0,879.31,681.84
2016,3,23,10,30,946.0,101.0,3.0,16.0,804.0,919.75,707.31
2016,3,23,10,45,951.5,102.5,3.05,16.5,828.0,896.84,689.18
2016,3,23,11,0,957.0,104.0,3.1,17.0,852.0,870.28,669.18
2016,3,23,11,15,960.5,104.5,3.1,17.0,868.0,837.66,645.95
2016,3,23,11,30,964.0,105.0,3.1,17.0,884.0,801.76,620.42
2016,3,23,11,45,967.5,104.5,3.1,17.5,891.5,761.83,588.84
2016,3,23,12,0,971.0,104.0,3.1,18.0,899.0,718.95,554.49
2016,3,23,12,15,970.5,104.0,3.1,18.0,898.0,671.34,516.99
2016,3,23,12,30,970.0,104.0,3.1,18.0,897.0,621.48,476.83
2016,3,23,12,45,829.0,169.0,3.15,18.0,841.0,551.32,420.6
2016,3,23,13,0,688.0,234.0,3.2,18.0,785.0,486.89,368.88
2016,3,23,13,15,821.5,168.0,3.25,18.0,812.5,448.61,333.75
2016,3,23,13,30,955.0,102.0,3.3,18.0,840.0,397.84,285.93
2016,3,23,13,45,947.5,101.0,3.35,18.0,813.5,337.99,232.6
2016,3,23,14,0,940.0,100.0,3.4,18.0,787.0,278.02,179.81
2016,3,23,14,15,790.0,147.0,3.4,17.5,706.5,221.02,138.86
2016,3,23,14,30,640.0,194.0,3.4,17.0,626.0,177.91,115.25
2016,3,23,14,45,673.5,168.0,3.4,17.0,599.5,118.49,82.66
2016,3,23,15,0,707.0,142.0,3.4,17.0,573.0,91.58,73.61
2016,3,23,15,15,780.5,115.5,3.3,16.5,559.0,85.86,69.07
2016,3,23,15,30,854.0,89.0,3.2,16.0,545.0,69.84,55.52
2016,3,23,15,45,825.5,86.5,3.1,16.0,493.5,68.78,54.81
2016,3,23,16,0,797.0,84.0,3.0,16.0,442.0,67.75,54.1
2016,3,23,16,15,675.5,88.5,2.65,15.5,366.5,65.08,52.04
2016,3,23,16,30,554.0,93.0,2.3,15.0,291.0,68.89,55.68
2016,3,23,16,45,586.5,78.0,1.95,14.5,257.5,59.57,47.61
2016,3,23,17,0,619.0,63.0,1.6,14.0,224.0,49.58,38.8
2016,3,23,17,15,538.5,54.5,1.45,13.0,171.5,43.5,33.34
2016,3,23,17,30,458.0,46.0,1.3,12.0,119.0,37.36,27.56
2016,3,23,17,45,319.0,33.5,1.2,11.0,74.5,27.43,17.98
2016,3,23,18,0,180.0,21.0,1.1,10.0,30.0,17.34,1.49
2016,3,23,18,15,90.0,10.5,1.1,9.5,15.0,8.96,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
