Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,6,15,132.0,15.0,1.1,7.0,26.5,143.92,0.0
2016,3,24,6,30,264.0,30.0,1.3,8.0,53.0,292.32,229.36
2016,3,24,6,45,379.0,42.0,1.5,9.0,100.5,406.16,337.22
2016,3,24,7,0,494.0,54.0,1.7,10.0,148.0,526.81,437.81
2016,3,24,7,15,562.5,62.0,1.8,10.5,201.0,607.07,502.21
2016,3,24,7,30,631.0,70.0,1.9,11.0,254.0,688.21,564.06
2016,3,24,7,45,674.5,76.0,2.05,12.0,307.5,744.29,603.66
2016,3,24,8,0,718.0,82.0,2.2,13.0,361.0,799.02,640.79
2016,3,24,8,15,749.0,87.0,2.25,13.5,413.0,832.93,662.07
2016,3,24,8,30,780.0,92.0,2.3,14.0,465.0,870.79,685.85
2016,3,24,8,45,797.0,97.5,2.4,15.0,512.5,893.0,697.3
2016,3,24,9,0,814.0,103.0,2.5,16.0,560.0,911.75,706.37
2016,3,24,9,15,830.5,106.5,2.65,16.5,603.5,924.06,712.76
2016,3,24,9,30,847.0,110.0,2.8,17.0,647.0,932.6,716.68
2016,3,24,9,45,854.5,114.5,2.95,17.5,683.5,930.13,713.14
2016,3,24,10,0,862.0,119.0,3.1,18.0,720.0,923.84,707.19
2016,3,24,10,15,871.0,121.5,3.2,18.0,750.5,912.87,699.14
2016,3,24,10,30,880.0,124.0,3.3,18.0,781.0,898.08,688.58
2016,3,24,10,45,877.0,130.5,3.4,18.5,802.5,873.63,670.13
2016,3,24,11,0,874.0,137.0,3.5,19.0,824.0,845.88,649.49
2016,3,24,11,15,878.0,138.0,3.55,19.0,839.0,815.06,627.7
2016,3,24,11,30,882.0,139.0,3.6,19.0,854.0,781.08,602.36
2016,3,24,11,45,880.5,141.0,3.65,19.5,860.0,741.22,570.94
2016,3,24,12,0,879.0,143.0,3.7,20.0,866.0,698.89,537.27
2016,3,24,12,15,878.5,143.0,3.75,20.0,865.0,653.21,501.52
2016,3,24,12,30,878.0,143.0,3.8,20.0,864.0,605.5,463.34
2016,3,24,12,45,898.0,129.5,3.9,20.0,860.0,555.46,422.5
2016,3,24,13,0,918.0,116.0,4.0,20.0,856.0,503.93,378.98
2016,3,24,13,15,914.5,115.5,4.0,19.5,838.5,449.48,332.44
2016,3,24,13,30,911.0,115.0,4.0,19.0,821.0,394.07,283.89
2016,3,24,13,45,904.5,113.5,4.0,19.0,796.0,336.38,232.48
2016,3,24,14,0,898.0,112.0,4.0,19.0,771.0,278.53,181.55
2016,3,24,14,15,889.0,110.0,3.95,19.0,738.0,220.01,133.13
2016,3,24,14,30,880.0,108.0,3.9,19.0,705.0,153.33,85.4
2016,3,24,14,45,871.0,103.5,3.9,19.0,666.5,93.81,58.39
2016,3,24,15,0,862.0,99.0,3.9,19.0,628.0,74.27,58.29
2016,3,24,15,15,844.5,96.0,3.85,18.5,583.0,73.22,57.69
2016,3,24,15,30,827.0,93.0,3.8,18.0,538.0,72.13,57.06
2016,3,24,15,45,804.5,88.5,3.75,17.5,488.5,69.84,55.38
2016,3,24,16,0,782.0,84.0,3.7,17.0,439.0,67.46,53.62
2016,3,24,16,15,748.5,79.5,3.45,16.5,386.0,64.86,51.63
2016,3,24,16,30,715.0,75.0,3.2,16.0,333.0,57.04,45.0
2016,3,24,16,45,655.0,70.5,3.0,15.5,278.0,54.32,42.78
2016,3,24,17,0,595.0,66.0,2.8,15.0,223.0,51.69,40.51
2016,3,24,17,15,517.0,57.0,2.5,14.0,170.5,45.34,34.83
2016,3,24,17,30,439.0,48.0,2.2,13.0,118.0,38.9,28.81
2016,3,24,17,45,310.0,34.5,1.9,12.5,74.5,28.19,18.59
2016,3,24,18,0,181.0,21.0,1.6,12.0,31.0,17.27,2.89
2016,3,24,18,15,90.5,10.5,1.65,11.5,15.5,8.96,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,16.5,1.95,8.5,29.0,150.0,0.0
2016,3,25,6,30,277.0,33.0,2.0,9.0,58.0,305.94,243.83
2016,3,25,6,45,397.0,43.5,2.1,9.5,107.0,423.7,352.93
2016,3,25,7,0,517.0,54.0,2.2,10.0,156.0,547.67,456.59
2016,3,25,7,15,585.0,62.0,2.2,10.5,210.0,628.17,520.69
2016,3,25,7,30,653.0,70.0,2.2,11.0,264.0,709.51,581.98
2016,3,25,7,45,695.0,76.5,2.2,12.0,318.5,765.39,620.12
2016,3,25,8,0,737.0,83.0,2.2,13.0,373.0,819.8,655.51
2016,3,25,8,15,571.0,130.0,2.25,13.5,373.0,727.19,584.44
2016,3,25,8,30,405.0,177.0,2.3,14.0,373.0,620.14,500.21
2016,3,25,8,45,618.5,140.0,2.35,14.5,473.5,783.75,622.28
2016,3,25,9,0,832.0,103.0,2.4,15.0,574.0,930.72,722.2
2016,3,25,9,15,848.0,106.0,2.45,15.5,617.5,941.86,725.52
2016,3,25,9,30,864.0,109.0,2.5,16.0,661.0,949.19,727.76
2016,3,25,9,45,880.0,109.5,2.65,16.5,699.5,949.73,726.46
2016,3,25,10,0,896.0,110.0,2.8,17.0,738.0,936.46,715.86
2016,3,25,10,15,904.5,111.5,2.9,17.0,768.5,923.98,706.97
2016,3,25,10,30,913.0,113.0,3.0,17.0,799.0,907.76,695.58
2016,3,25,10,45,919.5,113.5,3.1,17.5,822.5,885.14,678.55
2016,3,25,11,0,926.0,114.0,3.2,18.0,846.0,858.97,659.17
2016,3,25,11,15,929.0,115.0,3.25,18.0,861.0,827.12,636.77
2016,3,25,11,30,932.0,116.0,3.3,18.0,876.0,792.11,611.96
2016,3,25,11,45,932.0,116.5,3.4,18.5,882.0,751.58,580.32
2016,3,25,12,0,932.0,117.0,3.5,19.0,888.0,708.46,546.22
2016,3,25,12,15,931.5,117.0,3.55,19.0,886.5,662.23,509.92
2016,3,25,12,30,931.0,117.0,3.6,19.0,885.0,613.85,471.04
2016,3,25,12,45,936.0,112.0,3.65,19.5,876.5,562.4,427.95
2016,3,25,13,0,941.0,107.0,3.7,20.0,868.0,508.83,382.05
2016,3,25,13,15,936.5,106.0,3.7,19.5,849.5,452.58,334.2
2016,3,25,13,30,932.0,105.0,3.7,19.0,831.0,395.45,284.34
2016,3,25,13,45,930.0,101.0,3.75,19.0,806.0,336.26,231.59
2016,3,25,14,0,928.0,97.0,3.8,19.0,781.0,276.46,178.8
2016,3,25,14,15,918.5,95.0,3.8,19.0,747.5,216.4,128.94
2016,3,25,14,30,909.0,93.0,3.8,19.0,714.0,156.96,86.9
2016,3,25,14,45,900.0,89.5,3.8,19.0,674.5,97.45,60.01
2016,3,25,15,0,891.0,86.0,3.8,19.0,635.0,76.14,59.86
2016,3,25,15,15,874.5,83.5,3.75,18.5,590.0,74.47,58.74
2016,3,25,15,30,858.0,81.0,3.7,18.0,545.0,72.69,57.52
2016,3,25,15,45,836.5,77.0,3.65,18.0,495.0,61.97,48.43
2016,3,25,16,0,815.0,73.0,3.6,18.0,445.0,59.65,46.6
2016,3,25,16,15,784.0,69.5,3.4,17.0,392.5,57.5,45.08
2016,3,25,16,30,753.0,66.0,3.2,16.0,340.0,55.33,43.49
2016,3,25,16,45,705.0,61.0,3.0,15.5,285.5,51.77,40.52
2016,3,25,17,0,657.0,56.0,2.8,15.0,231.0,48.19,37.41
2016,3,25,17,15,584.0,49.0,2.6,14.0,178.0,39.19,29.38
2016,3,25,17,30,511.0,42.0,2.4,13.0,125.0,34.08,24.58
2016,3,25,17,45,372.0,31.5,2.2,12.5,80.0,25.7,16.53
2016,3,25,18,0,233.0,21.0,2.0,12.0,35.0,17.29,4.1
2016,3,25,18,15,116.5,10.5,2.0,11.5,17.5,8.96,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,191.5,14.5,1.9,8.5,33.0,192.5,14.12
2016,3,26,6,30,383.0,29.0,1.9,9.0,66.0,385.37,309.0
2016,3,26,6,45,491.0,37.0,1.95,9.5,115.5,492.5,407.45
2016,3,26,7,0,599.0,45.0,2.0,10.0,165.0,598.4,495.24
2016,3,26,7,15,658.5,51.0,2.1,11.0,219.5,671.76,552.35
2016,3,26,7,30,718.0,57.0,2.2,12.0,274.0,745.22,606.21
2016,3,26,7,45,758.5,61.0,2.35,13.0,328.5,798.22,642.66
2016,3,26,8,0,799.0,65.0,2.5,14.0,383.0,849.48,676.46
2016,3,26,8,15,825.0,68.0,2.6,14.5,435.0,883.62,697.86
2016,3,26,8,30,851.0,71.0,2.7,15.0,487.0,904.69,709.72
2016,3,26,8,45,870.0,74.0,2.8,15.5,535.5,926.19,721.89
2016,3,26,9,0,889.0,77.0,2.9,16.0,584.0,944.27,731.62
2016,3,26,9,15,903.0,79.0,2.95,16.5,627.5,952.75,734.37
2016,3,26,9,30,917.0,81.0,3.0,17.0,671.0,957.47,734.75
2016,3,26,9,45,926.5,83.0,3.15,17.5,708.0,954.15,730.59
2016,3,26,10,0,936.0,85.0,3.3,18.0,745.0,946.94,723.96
2016,3,26,10,15,943.5,86.5,3.3,18.5,775.5,933.48,712.15
2016,3,26,10,30,951.0,88.0,3.3,19.0,806.0,916.18,697.96
2016,3,26,10,45,954.5,89.5,3.35,19.5,829.0,891.73,679.36
2016,3,26,11,0,958.0,91.0,3.4,20.0,852.0,863.73,658.47
2016,3,26,11,15,961.0,92.0,3.4,20.0,867.5,831.42,635.6
2016,3,26,11,30,964.0,93.0,3.4,20.0,883.0,795.84,610.44
2016,3,26,11,45,962.5,95.0,3.4,20.0,889.0,754.96,580.04
2016,3,26,12,0,961.0,97.0,3.4,20.0,895.0,711.43,546.4
2016,3,26,12,15,960.5,97.0,3.4,20.0,893.5,664.37,509.45
2016,3,26,12,30,960.0,97.0,3.4,20.0,892.0,615.08,469.9
2016,3,26,12,45,953.5,99.0,3.4,20.0,881.5,562.39,426.7
2016,3,26,13,0,947.0,101.0,3.4,20.0,871.0,508.42,381.3
2016,3,26,13,15,943.0,100.0,3.4,20.0,852.5,452.15,332.9
2016,3,26,13,30,939.0,99.0,3.4,20.0,834.0,394.95,282.6
2016,3,26,13,45,934.0,97.0,3.4,20.0,808.5,336.06,230.35
2016,3,26,14,0,929.0,95.0,3.4,20.0,783.0,276.83,178.3
2016,3,26,14,15,919.5,93.0,3.35,20.0,749.5,216.75,128.54
2016,3,26,14,30,910.0,91.0,3.3,20.0,716.0,157.31,86.42
2016,3,26,14,45,897.5,89.0,3.3,20.0,676.0,98.59,59.79
2016,3,26,15,0,885.0,87.0,3.3,20.0,636.0,76.63,60.02
2016,3,26,15,15,868.0,84.5,3.15,19.5,590.5,74.98,58.92
2016,3,26,15,30,851.0,82.0,3.0,19.0,545.0,64.7,50.4
2016,3,26,15,45,824.5,79.5,2.95,18.5,494.5,63.5,49.65
2016,3,26,16,0,798.0,77.0,2.9,18.0,444.0,62.3,48.89
2016,3,26,16,15,765.5,73.0,2.6,17.5,391.0,59.89,47.06
2016,3,26,16,30,733.0,69.0,2.3,17.0,338.0,57.43,45.15
2016,3,26,16,45,680.0,64.5,2.05,16.5,283.5,54.35,42.63
2016,3,26,17,0,627.0,60.0,1.8,16.0,229.0,47.07,36.28
2016,3,26,17,15,553.0,52.5,1.6,15.0,177.0,41.74,31.54
2016,3,26,17,30,479.0,45.0,1.4,14.0,125.0,36.37,26.54
2016,3,26,17,45,342.5,33.5,1.25,13.0,80.0,27.26,17.93
2016,3,26,18,0,206.0,22.0,1.1,12.0,35.0,18.06,5.56
2016,3,26,18,15,103.0,11.0,1.1,11.5,17.5,9.39,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,55.5,18.5,1.65,10.5,24.0,81.13,21.34
2016,3,27,6,30,111.0,37.0,1.7,11.0,48.0,162.95,130.34
2016,3,27,6,45,165.0,57.0,1.8,11.5,85.0,234.54,195.77
2016,3,27,7,0,219.0,77.0,1.9,12.0,122.0,307.38,259.15
2016,3,27,7,15,250.5,97.0,1.85,12.5,163.0,362.02,304.66
2016,3,27,7,30,282.0,117.0,1.8,13.0,204.0,416.67,348.2
2016,3,27,7,45,316.0,132.5,1.75,13.5,246.5,466.94,386.72
2016,3,27,8,0,350.0,148.0,1.7,14.0,289.0,517.13,423.76
2016,3,27,8,15,559.0,121.5,1.65,14.5,381.5,709.87,567.66
2016,3,27,8,30,768.0,95.0,1.6,15.0,474.0,869.22,675.7
2016,3,27,8,45,802.0,94.5,1.55,16.0,524.5,900.19,689.8
2016,3,27,9,0,836.0,94.0,1.5,17.0,575.0,927.74,702.72
2016,3,27,9,15,852.5,96.5,1.55,17.5,618.5,938.78,707.22
2016,3,27,9,30,869.0,99.0,1.6,18.0,662.0,935.75,702.69
2016,3,27,9,45,884.0,99.5,1.7,18.5,700.5,935.83,701.21
2016,3,27,10,0,899.0,100.0,1.8,19.0,739.0,932.09,697.29
2016,3,27,10,15,907.5,102.0,2.0,19.0,769.5,920.29,690.56
2016,3,27,10,30,916.0,104.0,2.2,19.0,800.0,904.71,681.24
2016,3,27,10,45,921.5,105.5,2.45,19.5,823.5,882.34,666.35
2016,3,27,11,0,927.0,107.0,2.7,20.0,847.0,856.42,648.82
2016,3,27,11,15,930.5,107.5,2.9,20.0,862.0,824.56,627.83
2016,3,27,11,30,934.0,108.0,3.1,20.0,877.0,789.54,604.37
2016,3,27,11,45,934.5,109.0,3.3,20.0,883.5,749.85,575.51
2016,3,27,12,0,935.0,110.0,3.5,20.0,890.0,707.51,543.64
2016,3,27,12,15,935.0,110.0,3.6,20.0,889.0,661.57,507.87
2016,3,27,12,30,935.0,110.0,3.7,20.0,888.0,613.44,469.45
2016,3,27,12,45,934.5,108.5,3.8,20.0,878.5,561.9,427.33
2016,3,27,13,0,934.0,107.0,3.9,20.0,869.0,508.68,382.61
2016,3,27,13,15,930.5,106.0,3.95,19.5,851.5,453.18,335.39
2016,3,27,13,30,927.0,105.0,4.0,19.0,834.0,396.72,286.07
2016,3,27,13,45,921.5,103.5,4.05,19.0,809.0,338.61,234.2
2016,3,27,14,0,916.0,102.0,4.1,19.0,784.0,280.22,182.55
2016,3,27,14,15,907.5,100.5,4.1,18.5,751.0,221.27,133.55
2016,3,27,14,30,899.0,99.0,4.1,18.0,718.0,162.83,91.75
2016,3,27,14,45,886.0,97.0,4.2,18.0,679.0,104.59,64.51
2016,3,27,15,0,873.0,95.0,4.3,18.0,640.0,81.32,64.52
2016,3,27,15,15,857.0,92.5,4.25,17.5,595.0,70.77,55.77
2016,3,27,15,30,841.0,90.0,4.2,17.0,550.0,69.98,55.38
2016,3,27,15,45,815.0,87.5,4.2,16.5,500.0,69.01,54.84
2016,3,27,16,0,789.0,85.0,4.2,16.0,450.0,68.05,54.31
2016,3,27,16,15,757.5,80.5,4.05,15.5,397.0,65.49,52.37
2016,3,27,16,30,726.0,76.0,3.9,15.0,344.0,57.66,45.71
2016,3,27,16,45,678.0,70.0,3.8,14.5,290.0,53.94,42.6
2016,3,27,17,0,630.0,64.0,3.7,14.0,236.0,50.15,39.31
2016,3,27,17,15,556.0,56.0,3.4,13.0,183.0,44.52,34.29
2016,3,27,17,30,482.0,48.0,3.1,12.0,130.0,38.84,28.97
2016,3,27,17,45,347.0,36.5,2.8,11.0,84.0,29.82,20.36
2016,3,27,18,0,212.0,25.0,2.5,10.0,38.0,20.71,8.21
2016,3,27,18,15,106.0,12.5,2.45,9.5,19.0,10.67,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,19.0,3.85,6.0,35.5,173.13,80.82
2016,3,28,6,30,311.0,38.0,4.1,6.0,71.0,340.38,283.77
2016,3,28,6,45,432.0,47.5,4.35,6.5,122.0,460.86,393.37
2016,3,28,7,0,553.0,57.0,4.6,7.0,173.0,586.65,501.25
2016,3,28,7,15,618.5,64.0,4.7,7.5,228.5,665.06,565.82
2016,3,28,7,30,684.0,71.0,4.8,8.0,284.0,743.99,627.81
2016,3,28,7,45,735.5,74.5,4.95,8.5,341.5,798.72,668.68
2016,3,28,8,0,787.0,78.0,5.1,9.0,399.0,859.58,713.03
2016,3,28,8,15,816.5,82.0,5.1,9.0,453.0,898.26,739.83
2016,3,28,8,30,846.0,86.0,5.1,9.0,507.0,933.96,764.05
2016,3,28,8,45,870.5,87.5,5.15,9.5,557.5,958.49,778.61
2016,3,28,9,0,895.0,89.0,5.2,10.0,608.0,968.91,782.77
2016,3,28,9,15,909.5,91.5,5.25,10.0,652.5,978.0,787.65
2016,3,28,9,30,924.0,94.0,5.3,10.0,697.0,983.26,789.9
2016,3,28,9,45,937.5,95.0,5.35,10.5,736.0,981.93,786.05
2016,3,28,10,0,951.0,96.0,5.4,11.0,775.0,976.6,779.53
2016,3,28,10,15,958.5,97.5,5.45,11.0,806.0,962.41,768.24
2016,3,28,10,30,966.0,99.0,5.5,11.0,837.0,944.32,754.31
2016,3,28,10,45,814.5,173.0,5.55,11.5,808.0,869.5,697.2
2016,3,28,11,0,663.0,247.0,5.6,12.0,779.0,791.01,633.76
2016,3,28,11,15,450.5,330.0,5.6,12.0,694.5,668.17,535.41
2016,3,28,11,30,238.0,413.0,5.6,12.0,610.0,543.02,434.27
2016,3,28,11,45,394.0,366.0,5.7,12.0,695.5,598.87,479.9
2016,3,28,12,0,550.0,319.0,5.8,12.0,781.0,639.51,511.78
2016,3,28,12,15,532.0,323.5,5.8,12.0,770.0,597.2,476.93
2016,3,28,12,30,514.0,328.0,5.8,12.0,759.0,555.1,442.11
2016,3,28,12,45,548.5,311.0,5.8,12.0,765.5,524.05,415.48
2016,3,28,13,0,583.0,294.0,5.8,12.0,772.0,489.21,384.8
2016,3,28,13,15,756.5,208.0,5.7,11.5,814.0,454.82,352.05
2016,3,28,13,30,930.0,122.0,5.6,11.0,856.0,411.15,308.16
2016,3,28,13,45,921.5,121.0,5.6,11.0,829.0,352.02,253.46
2016,3,28,14,0,913.0,120.0,5.6,11.0,802.0,292.93,199.42
2016,3,28,14,15,902.5,118.0,5.5,11.0,767.5,233.16,147.75
2016,3,28,14,30,892.0,116.0,5.4,11.0,733.0,165.72,96.78
2016,3,28,14,45,878.0,113.0,5.35,11.0,692.5,106.18,66.92
2016,3,28,15,0,864.0,110.0,5.3,11.0,652.0,81.1,66.13
2016,3,28,15,15,845.0,107.0,5.2,10.5,605.0,80.31,65.76
2016,3,28,15,30,826.0,104.0,5.1,10.0,558.0,79.49,65.37
2016,3,28,15,45,800.5,99.5,5.0,10.0,507.0,77.45,63.78
2016,3,28,16,0,775.0,95.0,4.9,10.0,456.0,75.33,62.12
2016,3,28,16,15,739.0,90.0,4.65,9.5,401.5,66.43,54.45
2016,3,28,16,30,703.0,85.0,4.4,9.0,347.0,63.91,52.47
2016,3,28,16,45,652.5,78.0,4.15,9.0,292.0,59.68,48.76
2016,3,28,17,0,602.0,71.0,3.9,9.0,237.0,55.37,44.86
2016,3,28,17,15,523.0,62.0,3.45,8.5,183.5,49.14,39.14
2016,3,28,17,30,444.0,53.0,3.0,8.0,130.0,42.84,33.1
2016,3,28,17,45,318.5,40.0,2.65,7.5,85.0,32.73,23.31
2016,3,28,18,0,193.0,27.0,2.3,7.0,40.0,21.0,9.34
2016,3,28,18,15,96.5,13.5,2.2,6.5,20.0,11.52,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,18.5,2.4,7.0,38.0,193.15,110.94
2016,3,29,6,30,345.0,37.0,2.4,7.0,76.0,367.77,304.94
2016,3,29,6,45,445.0,47.5,2.4,7.5,126.0,472.92,398.46
2016,3,29,7,0,545.0,58.0,2.4,8.0,176.0,582.71,489.64
2016,3,29,7,15,608.0,65.5,2.35,8.5,230.5,659.55,549.89
2016,3,29,7,30,671.0,73.0,2.3,9.0,285.0,736.84,607.2
2016,3,29,7,45,724.0,75.5,2.3,9.5,342.0,797.88,649.91
2016,3,29,8,0,777.0,78.0,2.3,10.0,399.0,852.34,686.24
2016,3,29,8,15,805.0,82.0,2.25,10.5,452.0,889.49,708.54
2016,3,29,8,30,833.0,86.0,2.2,11.0,505.0,923.69,728.3
2016,3,29,8,45,855.5,88.0,2.15,11.5,554.5,946.89,740.0
2016,3,29,9,0,878.0,90.0,2.1,12.0,604.0,955.97,741.92
2016,3,29,9,15,893.0,93.0,2.05,12.5,648.0,966.15,744.87
2016,3,29,9,30,908.0,96.0,2.0,13.0,692.0,972.52,745.3
2016,3,29,9,45,918.0,98.0,1.95,13.5,729.5,969.19,739.37
2016,3,29,10,0,928.0,100.0,1.9,14.0,767.0,961.99,731.14
2016,3,29,10,15,936.0,102.0,1.9,14.0,798.0,949.07,721.29
2016,3,29,10,30,944.0,104.0,1.9,14.0,829.0,932.29,709.06
2016,3,29,10,45,947.5,106.0,1.95,14.0,852.0,907.89,692.37
2016,3,29,11,0,951.0,108.0,2.0,14.0,875.0,879.95,673.34
2016,3,29,11,15,954.5,108.5,2.05,14.0,890.5,847.16,650.94
2016,3,29,11,30,958.0,109.0,2.1,14.0,906.0,811.14,626.19
2016,3,29,11,45,957.0,111.0,2.15,14.5,912.0,770.22,595.1
2016,3,29,12,0,956.0,113.0,2.2,15.0,918.0,726.67,561.04
2016,3,29,12,15,955.5,113.0,2.25,15.0,916.5,679.33,524.49
2016,3,29,12,30,955.0,113.0,2.3,15.0,915.0,629.83,485.26
2016,3,29,12,45,526.0,258.5,2.35,15.0,699.5,474.09,366.0
2016,3,29,13,0,97.0,404.0,2.4,15.0,484.0,358.36,278.19
2016,3,29,13,15,86.5,389.5,2.45,15.0,459.5,332.2,258.29
2016,3,29,13,30,76.0,375.0,2.5,15.0,435.0,307.59,239.19
2016,3,29,13,45,103.5,371.5,2.55,15.0,450.5,302.25,233.92
2016,3,29,14,0,131.0,368.0,2.6,15.0,466.0,283.96,218.15
2016,3,29,14,15,78.0,317.0,2.6,14.5,375.0,240.1,186.23
2016,3,29,14,30,25.0,266.0,2.6,14.0,284.0,206.22,162.52
2016,3,29,14,45,19.0,241.0,2.65,14.0,254.5,185.03,146.56
2016,3,29,15,0,13.0,216.0,2.7,14.0,225.0,166.25,138.17
2016,3,29,15,15,24.5,218.5,2.65,13.5,233.0,166.93,139.41
2016,3,29,15,30,36.0,221.0,2.6,13.0,241.0,157.48,131.99
2016,3,29,15,45,18.0,140.5,2.6,13.0,150.5,112.2,93.27
2016,3,29,16,0,0.0,60.0,2.6,13.0,60.0,49.72,38.68
2016,3,29,16,15,170.0,98.5,2.4,12.5,162.5,71.41,58.25
2016,3,29,16,30,340.0,137.0,2.2,12.0,265.0,98.4,82.49
2016,3,29,16,45,306.0,121.5,2.0,12.0,223.0,88.28,73.65
2016,3,29,17,0,272.0,106.0,1.8,12.0,181.0,77.84,64.39
2016,3,29,17,15,236.5,85.5,1.6,11.0,140.5,63.8,51.9
2016,3,29,17,30,201.0,65.0,1.4,10.0,100.0,49.33,38.67
2016,3,29,17,45,143.0,45.5,1.25,9.5,66.0,35.04,25.23
2016,3,29,18,0,85.0,26.0,1.1,9.0,32.0,20.43,9.46
2016,3,29,18,15,42.5,13.0,1.1,8.5,16.0,11.1,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,194.0,17.5,0.85,6.0,40.5,210.22,136.87
2016,3,30,6,30,388.0,35.0,1.0,7.0,81.0,400.8,329.54
2016,3,30,6,45,484.5,44.5,1.2,8.0,131.5,502.93,417.37
2016,3,30,7,0,581.0,54.0,1.4,9.0,182.0,609.64,503.52
2016,3,30,7,15,640.5,60.5,1.4,9.5,237.0,682.78,558.9
2016,3,30,7,30,700.0,67.0,1.4,10.0,292.0,749.81,606.8
2016,3,30,7,45,739.5,72.0,1.4,11.0,347.0,803.33,641.42
2016,3,30,8,0,779.0,77.0,1.4,12.0,402.0,854.94,673.21
2016,3,30,8,15,806.5,81.0,1.4,12.5,455.0,891.62,694.73
2016,3,30,8,30,834.0,85.0,1.4,13.0,508.0,925.36,713.88
2016,3,30,8,45,854.0,88.0,1.4,13.5,557.0,947.42,724.85
2016,3,30,9,0,874.0,91.0,1.4,14.0,606.0,965.94,733.52
2016,3,30,9,15,888.5,93.5,1.5,14.5,649.5,964.36,730.45
2016,3,30,9,30,903.0,96.0,1.6,15.0,693.0,969.69,732.39
2016,3,30,9,45,913.5,98.5,1.7,15.5,730.5,967.41,729.27
2016,3,30,10,0,924.0,101.0,1.8,16.0,768.0,961.22,723.77
2016,3,30,10,15,931.5,102.5,1.95,16.0,798.5,947.34,715.21
2016,3,30,10,30,939.0,104.0,2.1,16.0,829.0,929.67,704.13
2016,3,30,10,45,943.5,105.5,2.25,16.5,852.0,905.7,687.42
2016,3,30,11,0,948.0,107.0,2.4,17.0,875.0,878.18,668.24
2016,3,30,11,15,951.0,107.5,2.45,17.0,889.5,845.1,645.56
2016,3,30,11,30,954.0,108.0,2.5,17.0,904.0,808.83,620.6
2016,3,30,11,45,505.5,248.5,2.65,17.0,670.5,583.57,452.51
2016,3,30,12,0,57.0,389.0,2.8,17.0,437.0,364.55,282.19
2016,3,30,12,15,96.5,407.5,2.9,17.0,489.5,394.87,306.36
2016,3,30,12,30,136.0,426.0,3.0,17.0,542.0,420.06,325.13
2016,3,30,12,45,259.5,398.5,3.1,17.0,615.0,444.83,343.33
2016,3,30,13,0,383.0,371.0,3.2,17.0,688.0,457.69,350.77
2016,3,30,13,15,659.0,239.5,3.25,17.0,770.0,440.91,332.21
2016,3,30,13,30,935.0,108.0,3.3,17.0,852.0,405.9,294.83
2016,3,30,13,45,926.5,107.0,3.35,17.0,825.0,346.79,242.09
2016,3,30,14,0,918.0,106.0,3.4,17.0,798.0,287.74,189.78
2016,3,30,14,15,908.0,104.0,3.4,17.0,764.0,228.07,139.5
2016,3,30,14,30,898.0,102.0,3.4,17.0,730.0,169.11,96.27
2016,3,30,14,45,884.5,100.0,3.4,17.0,689.5,110.9,67.38
2016,3,30,15,0,871.0,98.0,3.4,17.0,649.0,73.14,57.68
2016,3,30,15,15,853.0,95.0,3.4,16.5,603.0,72.09,57.1
2016,3,30,15,30,835.0,92.0,3.4,16.0,557.0,71.0,56.44
2016,3,30,15,45,809.5,89.0,3.4,16.0,506.5,69.74,55.55
2016,3,30,16,0,784.0,86.0,3.4,16.0,456.0,68.47,54.64
2016,3,30,16,15,751.0,81.5,3.25,15.5,402.5,65.94,52.72
2016,3,30,16,30,718.0,77.0,3.1,15.0,349.0,58.08,46.06
2016,3,30,16,45,670.0,71.0,3.0,14.5,294.5,54.39,43.0
2016,3,30,17,0,622.0,65.0,2.9,14.0,240.0,50.64,39.77
2016,3,30,17,15,549.5,57.0,2.65,13.0,187.0,45.06,34.82
2016,3,30,17,30,477.0,49.0,2.4,12.0,134.0,39.41,29.58
2016,3,30,17,45,355.5,37.5,2.15,11.0,88.5,30.48,21.12
2016,3,30,18,0,234.0,26.0,1.9,10.0,43.0,21.41,10.62
2016,3,30,18,15,117.0,13.0,1.85,9.5,21.5,11.1,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,188.0,19.0,1.2,8.0,41.5,211.23,147.43
2016,3,31,6,30,376.0,38.0,1.2,8.0,83.0,395.83,326.43
2016,3,31,6,45,471.5,47.0,1.2,8.5,133.5,496.78,412.45
2016,3,31,7,0,567.0,56.0,1.2,9.0,184.0,601.91,496.45
2016,3,31,7,15,625.5,63.0,1.15,9.5,238.5,674.71,550.62
2016,3,31,7,30,684.0,70.0,1.1,10.0,293.0,747.84,601.94
2016,3,31,7,45,726.5,74.5,1.1,10.5,348.0,796.38,633.6
2016,3,31,8,0,769.0,79.0,1.1,11.0,403.0,850.04,667.84
2016,3,31,8,15,797.0,82.5,1.15,11.5,455.5,886.47,689.77
2016,3,31,8,30,825.0,86.0,1.2,12.0,508.0,919.98,709.51
2016,3,31,8,45,847.5,88.0,1.25,13.0,557.5,943.12,720.7
2016,3,31,9,0,870.0,90.0,1.3,14.0,607.0,952.1,722.47
2016,3,31,9,15,885.0,92.5,1.4,14.5,650.5,961.69,727.08
2016,3,31,9,30,900.0,95.0,1.5,15.0,694.0,967.52,729.28
2016,3,31,9,45,912.0,96.5,1.6,16.0,732.0,965.55,725.1
2016,3,31,10,0,924.0,98.0,1.7,17.0,770.0,959.69,718.56
2016,3,31,10,15,931.5,99.5,1.85,17.0,800.5,945.86,710.18
2016,3,31,10,30,939.0,101.0,2.0,17.0,831.0,928.24,699.29
2016,3,31,10,45,945.0,102.0,2.2,17.5,854.0,905.08,683.79
2016,3,31,11,0,951.0,103.0,2.4,18.0,877.0,878.3,665.67
2016,3,31,11,15,954.5,103.5,2.55,18.0,892.0,845.58,644.1
2016,3,31,11,30,958.0,104.0,2.7,18.0,907.0,809.63,620.05
2016,3,31,11,45,959.5,104.0,2.85,18.5,913.5,768.77,589.89
2016,3,31,12,0,961.0,104.0,3.0,19.0,920.0,725.16,556.26
2016,3,31,12,15,721.5,222.5,3.1,19.0,834.5,633.81,485.38
2016,3,31,12,30,482.0,341.0,3.2,19.0,749.0,548.99,419.59
2016,3,31,12,45,718.0,222.5,3.35,19.0,822.0,544.81,415.45
2016,3,31,13,0,954.0,104.0,3.5,19.0,895.0,521.16,392.97
2016,3,31,13,15,949.5,103.0,3.6,19.0,876.5,464.24,344.09
2016,3,31,13,30,945.0,102.0,3.7,19.0,858.0,406.47,293.39
2016,3,31,13,45,939.5,100.5,3.85,19.0,832.0,347.44,240.93
2016,3,31,14,0,934.0,99.0,4.0,19.0,806.0,288.12,188.45
2016,3,31,14,15,925.0,97.5,4.05,18.5,772.0,228.16,138.22
2016,3,31,14,30,916.0,96.0,4.1,18.0,738.0,168.77,94.73
2016,3,31,14,45,904.0,93.5,4.15,18.0,698.0,109.4,64.71
2016,3,31,15,0,892.0,91.0,4.2,18.0,658.0,79.1,62.56
2016,3,31,15,15,875.5,88.5,4.15,17.5,612.0,77.56,61.55
2016,3,31,15,30,859.0,86.0,4.1,17.0,566.0,67.19,52.91
2016,3,31,15,45,835.5,83.0,4.1,17.0,515.5,65.79,51.89
2016,3,31,16,0,812.0,80.0,4.1,17.0,465.0,64.35,50.82
2016,3,31,16,15,781.5,76.0,3.95,16.0,412.0,62.04,49.19
2016,3,31,16,30,751.0,72.0,3.8,15.0,359.0,59.68,47.46
2016,3,31,16,45,704.0,67.0,3.65,14.5,304.0,56.3,44.68
2016,3,31,17,0,657.0,62.0,3.5,14.0,249.0,48.55,37.9
2016,3,31,17,15,588.0,54.5,3.2,13.0,195.5,43.25,33.21
2016,3,31,17,30,519.0,47.0,2.9,12.0,142.0,37.89,28.24
2016,3,31,17,45,402.0,36.5,2.6,11.5,95.0,29.71,20.45
2016,3,31,18,0,285.0,26.0,2.3,11.0,48.0,21.45,11.01
2016,3,31,18,15,142.5,13.0,2.15,10.5,24.0,11.1,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,39.0,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,78.0,11.0,1.7,8.0,12.0,66.06,0.0
2016,4,1,6,15,222.5,25.5,1.75,8.0,49.5,250.59,184.25
2016,4,1,6,30,367.0,40.0,1.8,8.0,87.0,391.97,325.8
2016,4,1,6,45,459.5,50.0,1.85,8.5,137.0,491.91,412.08
2016,4,1,7,0,552.0,60.0,1.9,9.0,187.0,595.82,496.56
2016,4,1,7,15,609.0,67.5,1.85,9.5,241.0,667.87,551.37
2016,4,1,7,30,666.0,75.0,1.8,10.0,295.0,740.11,603.38
2016,4,1,7,45,709.5,79.0,1.8,11.0,350.0,794.62,639.15
2016,4,1,8,0,753.0,83.0,1.8,12.0,405.0,841.86,668.31
2016,4,1,8,15,780.5,87.0,1.75,12.5,456.5,878.3,689.59
2016,4,1,8,30,808.0,91.0,1.7,13.0,508.0,911.84,708.38
2016,4,1,8,45,829.5,94.0,1.7,14.0,556.5,935.18,719.16
2016,4,1,9,0,851.0,97.0,1.7,15.0,605.0,955.04,727.58
2016,4,1,9,15,865.5,99.5,1.7,15.5,648.0,963.92,730.01
2016,4,1,9,30,880.0,102.0,1.7,16.0,691.0,958.39,723.12
2016,4,1,9,45,891.5,104.0,1.7,16.5,728.5,956.52,719.06
2016,4,1,10,0,903.0,106.0,1.7,17.0,766.0,950.84,712.62
2016,4,1,10,15,910.5,107.5,1.7,17.5,796.0,937.17,701.12
2016,4,1,10,30,918.0,109.0,1.7,18.0,826.0,919.78,687.43
2016,4,1,10,45,923.5,110.0,1.7,18.5,848.5,896.51,670.03
2016,4,1,11,0,929.0,111.0,1.7,19.0,871.0,869.73,650.48
2016,4,1,11,15,932.0,112.0,1.7,19.5,885.5,837.58,627.43
2016,4,1,11,30,935.0,113.0,1.7,20.0,900.0,802.29,602.34
2016,4,1,11,45,936.0,113.0,1.75,20.5,906.0,761.73,572.66
2016,4,1,12,0,937.0,113.0,1.8,21.0,912.0,718.56,540.09
2016,4,1,12,15,936.5,113.0,1.85,21.0,910.0,672.05,505.37
2016,4,1,12,30,936.0,113.0,1.9,21.0,908.0,623.42,468.08
2016,4,1,12,45,937.5,110.0,1.95,21.0,898.5,571.6,427.29
2016,4,1,13,0,939.0,107.0,2.0,21.0,889.0,517.99,383.75
2016,4,1,13,15,935.0,106.0,2.0,21.0,870.5,462.03,336.9
2016,4,1,13,30,931.0,105.0,2.0,21.0,852.0,405.2,288.1
2016,4,1,13,45,924.5,103.5,2.05,21.0,825.5,346.63,237.26
2016,4,1,14,0,918.0,102.0,2.1,21.0,799.0,287.93,186.39
2016,4,1,14,15,909.0,100.5,2.15,21.0,766.0,228.87,137.47
2016,4,1,14,30,900.0,99.0,2.2,21.0,733.0,170.41,94.99
2016,4,1,14,45,887.5,96.5,2.25,21.0,693.0,111.94,65.44
2016,4,1,15,0,875.0,94.0,2.3,21.0,653.0,80.59,62.99
2016,4,1,15,15,858.5,91.0,2.3,20.5,607.5,69.36,53.8
2016,4,1,15,30,842.0,88.0,2.3,20.0,562.0,68.2,53.11
2016,4,1,15,45,820.5,84.5,2.3,20.0,512.0,66.55,51.88
2016,4,1,16,0,799.0,81.0,2.3,20.0,462.0,64.84,50.6
2016,4,1,16,15,768.5,77.0,2.15,19.5,409.0,62.57,48.93
2016,4,1,16,30,738.0,73.0,2.0,19.0,356.0,60.25,47.18
2016,4,1,16,45,694.5,67.0,1.85,18.5,302.0,56.14,43.81
2016,4,1,17,0,651.0,61.0,1.7,18.0,248.0,47.67,36.51
2016,4,1,17,15,584.0,54.0,1.55,16.5,195.0,42.76,32.32
2016,4,1,17,30,517.0,47.0,1.4,15.0,142.0,37.81,27.86
2016,4,1,17,45,407.0,36.0,1.3,14.0,95.5,29.24,19.87
2016,4,1,18,0,297.0,25.0,1.2,13.0,49.0,20.52,10.53
2016,4,1,18,15,148.5,12.5,1.15,12.5,24.5,10.67,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,44.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,4,2,6,0,88.0,12.0,1.1,10.0,15.0,74.43,0.0
2016,4,2,6,15,230.5,26.5,1.2,10.5,52.5,261.66,196.83
2016,4,2,6,30,373.0,41.0,1.3,11.0,90.0,399.01,327.45
2016,4,2,6,45,463.0,51.0,1.4,11.5,140.5,497.33,410.43
2016,4,2,7,0,553.0,61.0,1.5,12.0,191.0,599.43,491.79
2016,4,2,7,15,610.0,68.5,1.5,12.5,245.5,671.62,545.6
2016,4,2,7,30,667.0,76.0,1.5,13.0,300.0,743.99,596.81
2016,4,2,7,45,701.5,82.5,1.5,14.0,353.5,793.65,628.19
2016,4,2,8,0,736.0,89.0,1.5,15.0,407.0,841.5,657.15
2016,4,2,8,15,764.5,94.0,1.6,16.0,459.0,873.35,675.29
2016,4,2,8,30,793.0,99.0,1.7,17.0,511.0,908.94,695.78
2016,4,2,8,45,802.5,107.0,1.8,18.0,557.5,926.55,703.73
2016,4,2,9,0,812.0,115.0,1.9,19.0,604.0,940.54,709.44
2016,4,2,9,15,828.0,118.5,1.95,19.5,647.5,951.96,714.28
2016,4,2,9,30,844.0,122.0,2.0,20.0,691.0,959.59,716.75
2016,4,2,9,45,847.5,129.0,2.1,20.5,726.0,955.44,712.17
2016,4,2,10,0,851.0,136.0,2.2,21.0,761.0,947.47,705.32
2016,4,2,10,15,859.5,138.0,2.2,21.5,791.0,935.01,694.66
2016,4,2,10,30,868.0,140.0,2.2,22.0,821.0,918.8,681.73
2016,4,2,10,45,869.0,144.5,2.2,22.5,842.5,894.99,663.97
2016,4,2,11,0,870.0,149.0,2.2,23.0,864.0,867.82,644.15
2016,4,2,11,15,873.5,150.0,2.15,23.0,878.5,836.09,622.18
2016,4,2,11,30,877.0,151.0,2.1,23.0,893.0,801.27,597.23
2016,4,2,11,45,876.5,152.5,2.05,23.5,898.5,761.16,566.72
2016,4,2,12,0,876.0,154.0,2.0,24.0,904.0,718.6,534.15
2016,4,2,12,15,875.0,153.5,1.95,24.0,901.5,671.82,499.14
2016,4,2,12,30,874.0,153.0,1.9,24.0,899.0,623.17,461.96
2016,4,2,12,45,888.5,141.5,1.85,24.0,892.0,571.53,421.74
2016,4,2,13,0,903.0,130.0,1.8,24.0,885.0,519.81,380.07
2016,4,2,13,15,898.0,128.5,1.8,24.0,866.0,464.58,334.76
2016,4,2,13,30,893.0,127.0,1.8,24.0,847.0,408.68,287.72
2016,4,2,13,45,884.0,126.5,1.85,24.0,820.0,351.81,239.31
2016,4,2,14,0,875.0,126.0,1.9,24.0,793.0,288.73,186.29
2016,4,2,14,15,864.5,123.5,1.9,23.5,759.0,229.86,138.59
2016,4,2,14,30,854.0,121.0,1.9,23.0,725.0,171.95,96.92
2016,4,2,14,45,835.0,120.5,1.95,23.0,684.0,116.1,68.59
2016,4,2,15,0,816.0,120.0,2.0,23.0,643.0,86.16,67.1
2016,4,2,15,15,797.0,116.5,2.0,22.5,597.5,85.34,66.79
2016,4,2,15,30,778.0,113.0,2.0,22.0,552.0,84.5,66.42
2016,4,2,15,45,745.5,110.5,2.0,22.0,501.5,76.65,60.0
2016,4,2,16,0,713.0,108.0,2.0,22.0,451.0,76.4,60.01
2016,4,2,16,15,678.0,102.0,1.9,21.0,398.5,73.69,58.15
2016,4,2,16,30,643.0,96.0,1.8,20.0,346.0,70.87,56.16
2016,4,2,16,45,589.0,89.5,1.7,19.5,292.0,67.4,53.41
2016,4,2,17,0,535.0,83.0,1.6,19.0,238.0,63.92,50.54
2016,4,2,17,15,464.0,72.5,1.45,18.0,186.5,56.95,44.54
2016,4,2,17,30,393.0,62.0,1.3,17.0,135.0,47.19,35.83
2016,4,2,17,45,283.5,47.0,1.2,16.0,90.5,36.03,25.59
2016,4,2,18,0,174.0,32.0,1.1,15.0,46.0,24.7,14.01
2016,4,2,18,15,87.0,16.0,1.0,14.5,23.0,13.66,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.0,0.9,10.5,8.0,0.0,0.0
2016,4,3,6,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,4,3,6,15,159.5,32.5,1.0,11.5,54.5,214.29,163.94
2016,4,3,6,30,319.0,49.0,1.0,12.0,93.0,365.22,299.8
2016,4,3,6,45,404.5,62.0,1.05,12.5,143.0,459.38,378.34
2016,4,3,7,0,490.0,75.0,1.1,13.0,193.0,562.54,459.72
