Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,355.0,104.0,1.05,13.5,200.5,485.48,398.23
2016,4,3,7,30,220.0,133.0,1.0,14.0,208.0,383.74,315.23
2016,4,3,7,45,452.5,121.0,1.0,14.5,308.0,603.41,487.21
2016,4,3,8,0,685.0,109.0,1.0,15.0,408.0,820.56,638.23
2016,4,3,8,15,715.0,114.5,1.05,15.5,460.0,860.01,659.83
2016,4,3,8,30,745.0,120.0,1.1,16.0,512.0,896.74,681.54
2016,4,3,8,45,764.5,126.0,1.15,17.0,559.5,920.89,693.32
2016,4,3,9,0,784.0,132.0,1.2,18.0,607.0,941.64,702.91
2016,4,3,9,15,800.0,135.5,1.25,18.5,650.0,945.4,702.75
2016,4,3,9,30,816.0,139.0,1.3,19.0,693.0,953.08,705.53
2016,4,3,9,45,826.5,143.0,1.4,19.5,729.0,952.23,703.61
2016,4,3,10,0,837.0,147.0,1.5,20.0,765.0,947.54,699.4
2016,4,3,10,15,845.5,149.0,1.55,20.5,795.0,935.15,689.61
2016,4,3,10,30,854.0,151.0,1.6,21.0,825.0,919.02,677.61
2016,4,3,10,45,862.0,151.5,1.65,21.5,847.5,897.3,662.08
2016,4,3,11,0,870.0,152.0,1.7,22.0,870.0,872.0,644.31
2016,4,3,11,15,768.5,209.5,1.7,22.0,852.0,814.75,603.95
2016,4,3,11,30,667.0,267.0,1.7,22.0,834.0,752.58,558.91
2016,4,3,11,45,772.5,211.0,1.7,22.5,872.0,743.18,552.36
2016,4,3,12,0,878.0,155.0,1.7,23.0,910.0,721.97,536.47
2016,4,3,12,15,877.0,155.0,1.7,23.0,907.5,675.48,501.92
2016,4,3,12,30,876.0,155.0,1.7,23.0,905.0,627.09,465.31
2016,4,3,12,45,874.5,153.5,1.7,23.0,894.5,575.59,425.43
2016,4,3,13,0,873.0,152.0,1.7,23.0,884.0,522.74,383.33
2016,4,3,13,15,721.0,221.5,1.75,23.0,817.5,456.3,331.91
2016,4,3,13,30,569.0,291.0,1.8,23.0,751.0,405.44,292.81
2016,4,3,13,45,537.5,287.5,1.85,23.0,711.5,353.25,251.16
2016,4,3,14,0,506.0,284.0,1.9,23.0,672.0,304.47,212.36
2016,4,3,14,15,459.0,289.5,2.0,22.5,630.0,262.09,180.77
2016,4,3,14,30,412.0,295.0,2.1,22.0,588.0,234.38,163.3
2016,4,3,14,45,612.5,209.5,2.25,22.0,618.0,153.79,103.19
2016,4,3,15,0,813.0,124.0,2.4,22.0,648.0,88.62,69.4
2016,4,3,15,15,794.0,120.0,2.5,21.5,602.0,87.57,68.94
2016,4,3,15,30,775.0,116.0,2.6,21.0,556.0,78.69,61.77
2016,4,3,15,45,715.0,113.0,2.75,20.5,491.0,77.71,61.28
2016,4,3,16,0,655.0,110.0,2.9,20.0,426.0,76.84,60.88
2016,4,3,16,15,664.5,100.0,2.85,19.0,389.5,71.96,57.14
2016,4,3,16,30,674.0,90.0,2.8,18.0,353.0,66.68,52.97
2016,4,3,16,45,629.5,82.5,2.8,17.5,299.5,62.32,49.4
2016,4,3,17,0,585.0,75.0,2.8,17.0,246.0,57.83,45.61
2016,4,3,17,15,516.0,66.0,2.55,16.0,194.0,51.8,40.38
2016,4,3,17,30,447.0,57.0,2.3,15.0,142.0,45.67,34.81
2016,4,3,17,45,329.5,44.5,2.1,14.5,96.0,36.14,25.89
2016,4,3,18,0,212.0,32.0,1.9,14.0,50.0,24.79,14.41
2016,4,3,18,15,106.0,16.0,1.85,13.5,25.0,13.66,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,60.5,7.5,1.6,9.5,10.0,6.4,0.0
2016,4,4,6,0,121.0,15.0,1.7,10.0,20.0,132.34,0.0
2016,4,4,6,15,264.5,29.0,1.85,10.5,60.5,291.57,229.45
2016,4,4,6,30,408.0,43.0,2.0,11.0,101.0,431.76,356.85
2016,4,4,6,45,497.5,51.5,2.2,11.5,152.5,529.35,439.46
2016,4,4,7,0,587.0,60.0,2.4,12.0,204.0,630.37,520.59
2016,4,4,7,15,641.5,66.5,2.45,12.5,259.0,699.9,573.02
2016,4,4,7,30,696.0,73.0,2.5,13.0,314.0,769.45,623.05
2016,4,4,7,45,734.5,77.5,2.6,14.0,368.5,814.73,652.45
2016,4,4,8,0,773.0,82.0,2.7,15.0,423.0,864.86,684.44
2016,4,4,8,15,799.5,86.0,2.7,15.5,475.5,900.5,705.75
2016,4,4,8,30,826.0,90.0,2.7,16.0,528.0,933.17,724.67
2016,4,4,8,45,847.0,92.5,2.75,17.0,576.5,955.4,735.21
2016,4,4,9,0,868.0,95.0,2.8,18.0,625.0,974.1,743.36
2016,4,4,9,15,882.5,97.5,2.85,18.5,669.0,971.99,738.84
2016,4,4,9,30,897.0,100.0,2.9,19.0,713.0,977.12,739.64
2016,4,4,9,45,908.0,102.0,2.95,19.5,750.5,974.53,735.32
2016,4,4,10,0,919.0,104.0,3.0,20.0,788.0,968.08,728.66
2016,4,4,10,15,927.5,106.0,3.05,20.0,819.0,955.44,719.42
2016,4,4,10,30,936.0,108.0,3.1,20.0,850.0,938.96,707.76
2016,4,4,10,45,938.5,111.0,3.2,20.5,872.5,914.54,689.84
2016,4,4,11,0,941.0,114.0,3.3,21.0,895.0,886.61,669.64
2016,4,4,11,15,945.0,115.0,3.35,21.0,910.0,854.65,647.64
2016,4,4,11,30,949.0,116.0,3.4,21.0,925.0,819.45,623.34
2016,4,4,11,45,947.5,118.0,3.45,21.5,931.0,778.14,592.17
2016,4,4,12,0,946.0,120.0,3.5,22.0,937.0,734.31,558.04
2016,4,4,12,15,946.0,120.0,3.55,22.0,935.5,687.47,522.14
2016,4,4,12,30,946.0,120.0,3.6,22.0,934.0,638.49,483.69
2016,4,4,12,45,944.0,120.0,3.7,22.0,924.0,586.53,442.05
2016,4,4,13,0,942.0,120.0,3.8,22.0,914.0,533.04,397.94
2016,4,4,13,15,938.5,119.0,3.85,21.5,895.5,476.89,351.1
2016,4,4,13,30,935.0,118.0,3.9,21.0,877.0,419.83,302.13
2016,4,4,13,45,928.5,116.5,4.0,21.0,850.5,360.84,250.3
2016,4,4,14,0,922.0,115.0,4.1,21.0,824.0,301.74,198.46
2016,4,4,14,15,913.0,113.0,4.1,21.0,790.0,241.96,148.25
2016,4,4,14,30,904.0,111.0,4.1,21.0,756.0,182.8,104.27
2016,4,4,14,45,895.5,107.0,4.1,21.0,716.5,123.29,72.27
2016,4,4,15,0,887.0,103.0,4.1,21.0,677.0,76.13,59.22
2016,4,4,15,15,870.5,100.0,4.05,20.5,631.0,75.24,58.79
2016,4,4,15,30,854.0,97.0,4.0,20.0,585.0,74.3,58.3
2016,4,4,15,45,835.0,92.5,4.0,19.5,534.5,72.21,56.82
2016,4,4,16,0,816.0,88.0,4.0,19.0,484.0,69.99,55.23
2016,4,4,16,15,785.0,83.5,3.8,18.5,430.0,67.51,53.39
2016,4,4,16,30,754.0,79.0,3.6,18.0,376.0,64.96,51.46
2016,4,4,16,45,708.0,73.5,3.45,17.5,320.0,56.28,44.1
2016,4,4,17,0,662.0,68.0,3.3,17.0,264.0,52.94,41.31
2016,4,4,17,15,592.0,60.5,2.9,15.5,209.0,47.8,36.93
2016,4,4,17,30,522.0,53.0,2.5,14.0,154.0,42.62,32.28
2016,4,4,17,45,400.5,42.5,2.1,13.0,105.0,34.59,24.75
2016,4,4,18,0,279.0,32.0,1.7,12.0,56.0,26.51,16.2
2016,4,4,18,15,139.5,16.0,1.6,11.5,28.0,13.16,0.0
2016,4,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,93.0,8.0,1.2,8.5,12.0,72.09,0.0
2016,4,5,6,0,186.0,16.0,1.2,9.0,24.0,188.46,0.0
2016,4,5,6,15,335.5,27.5,1.35,10.0,67.0,345.13,273.94
2016,4,5,6,30,485.0,39.0,1.5,11.0,110.0,490.2,401.56
2016,4,5,6,45,569.5,46.5,1.65,12.0,164.0,584.16,478.63
2016,4,5,7,0,654.0,54.0,1.8,13.0,218.0,674.6,548.57
2016,4,5,7,15,705.5,59.5,1.8,13.5,274.0,742.71,597.95
2016,4,5,7,30,757.0,65.0,1.8,14.0,330.0,810.25,644.38
2016,4,5,7,45,792.5,69.5,1.85,15.0,386.0,860.42,675.71
2016,4,5,8,0,828.0,74.0,1.9,16.0,442.0,908.46,704.52
2016,4,5,8,15,852.5,77.0,2.0,17.0,495.5,941.43,722.75
2016,4,5,8,30,877.0,80.0,2.1,18.0,549.0,960.54,731.41
2016,4,5,8,45,895.0,83.0,2.25,19.0,598.0,980.74,741.44
2016,4,5,9,0,913.0,86.0,2.4,20.0,647.0,997.38,749.01
2016,4,5,9,15,926.0,88.0,2.45,20.5,690.5,1004.22,750.54
2016,4,5,9,30,939.0,90.0,2.5,21.0,734.0,1007.21,749.79
2016,4,5,9,45,948.5,91.5,2.55,21.5,771.5,1002.37,744.09
2016,4,5,10,0,958.0,93.0,2.6,22.0,809.0,993.59,736.07
2016,4,5,10,15,964.5,94.5,2.55,22.5,839.0,978.12,722.91
2016,4,5,10,30,971.0,96.0,2.5,23.0,869.0,958.79,707.5
2016,4,5,10,45,975.5,97.0,2.45,23.5,891.5,933.44,688.34
2016,4,5,11,0,980.0,98.0,2.4,24.0,914.0,904.48,667.02
2016,4,5,11,15,982.5,98.5,2.4,24.0,928.0,869.96,643.82
2016,4,5,11,30,985.0,99.0,2.4,24.0,942.0,832.23,618.44
2016,4,5,11,45,986.0,99.0,2.45,24.5,948.0,789.94,588.42
2016,4,5,12,0,987.0,99.0,2.5,25.0,954.0,744.91,554.58
2016,4,5,12,15,986.0,98.5,2.6,25.0,951.0,695.69,518.34
2016,4,5,12,30,985.0,98.0,2.7,25.0,948.0,644.33,479.44
2016,4,5,12,45,979.5,99.5,2.8,25.0,936.0,590.31,437.29
2016,4,5,13,0,974.0,101.0,2.9,25.0,924.0,534.95,392.75
2016,4,5,13,15,969.5,100.0,2.9,25.0,905.0,477.07,344.71
2016,4,5,13,30,965.0,99.0,2.9,25.0,886.0,418.34,294.73
2016,4,5,13,45,958.5,98.0,2.95,25.0,858.5,358.39,243.04
2016,4,5,14,0,952.0,97.0,3.0,25.0,831.0,298.26,191.22
2016,4,5,14,15,943.0,95.0,2.95,25.0,797.0,237.09,140.62
2016,4,5,14,30,934.0,93.0,2.9,25.0,763.0,176.52,96.13
2016,4,5,14,45,921.5,91.5,2.85,25.0,722.0,116.89,64.65
2016,4,5,15,0,909.0,90.0,2.8,25.0,681.0,78.67,60.33
2016,4,5,15,15,893.5,87.5,2.65,24.5,634.5,77.15,59.39
2016,4,5,15,30,878.0,85.0,2.5,24.0,588.0,75.52,58.33
2016,4,5,15,45,856.0,82.0,2.35,24.0,537.0,65.08,49.72
2016,4,5,16,0,834.0,79.0,2.2,24.0,486.0,63.62,48.68
2016,4,5,16,15,804.5,75.0,2.0,23.0,432.0,61.27,47.06
2016,4,5,16,30,775.0,71.0,1.8,22.0,378.0,58.86,45.36
2016,4,5,16,45,731.5,66.5,1.6,21.5,322.5,55.86,42.99
2016,4,5,17,0,688.0,62.0,1.4,21.0,267.0,52.83,40.53
2016,4,5,17,15,623.0,55.0,1.3,20.0,212.5,43.6,32.6
2016,4,5,17,30,558.0,48.0,1.2,19.0,158.0,38.62,28.15
2016,4,5,17,45,446.0,38.5,1.2,18.0,109.0,31.27,21.41
2016,4,5,18,0,334.0,29.0,1.2,17.0,60.0,23.88,13.89
2016,4,5,18,15,167.0,14.5,1.2,16.5,30.0,11.8,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,71.0,9.5,1.15,13.5,12.5,58.09,0.0
2016,4,6,6,0,142.0,19.0,1.1,14.0,25.0,159.54,28.04
2016,4,6,6,15,283.5,32.5,1.1,15.0,67.5,311.38,245.32
2016,4,6,6,30,425.0,46.0,1.1,16.0,110.0,451.28,363.76
2016,4,6,6,45,508.0,55.5,1.15,17.5,162.5,545.81,437.91
2016,4,6,7,0,591.0,65.0,1.2,19.0,215.0,643.3,509.48
2016,4,6,7,15,645.5,72.0,1.3,19.5,271.0,713.95,559.89
2016,4,6,7,30,700.0,79.0,1.4,20.0,327.0,784.47,608.06
2016,4,6,7,45,747.5,72.5,1.55,21.0,375.5,823.92,632.29
2016,4,6,8,0,795.0,66.0,1.7,22.0,424.0,867.91,659.12
2016,4,6,8,15,784.0,80.0,1.75,22.5,467.0,881.25,664.74
2016,4,6,8,30,773.0,94.0,1.8,23.0,510.0,890.18,667.7
2016,4,6,8,45,738.5,118.5,1.85,24.0,544.5,890.9,664.01
2016,4,6,9,0,704.0,143.0,1.9,25.0,579.0,881.55,653.86
2016,4,6,9,15,665.0,173.0,1.95,25.5,607.0,869.16,643.28
2016,4,6,9,30,626.0,203.0,2.0,26.0,635.0,852.1,629.7
2016,4,6,9,45,563.0,240.0,2.05,27.0,644.0,810.55,597.02
2016,4,6,10,0,500.0,277.0,2.1,28.0,653.0,774.14,567.96
2016,4,6,10,15,575.0,262.5,2.05,28.0,710.5,809.66,591.91
2016,4,6,10,30,650.0,248.0,2.0,28.0,768.0,844.43,614.18
2016,4,6,10,45,629.0,268.5,1.95,28.5,783.0,819.07,593.68
2016,4,6,11,0,608.0,289.0,1.9,29.0,798.0,790.35,571.64
2016,4,6,11,15,552.0,317.5,1.85,29.0,785.0,742.11,537.23
2016,4,6,11,30,496.0,346.0,1.8,29.0,772.0,694.22,503.03
2016,4,6,11,45,503.0,348.0,1.8,29.5,783.0,670.26,485.2
2016,4,6,12,0,510.0,350.0,1.8,30.0,794.0,644.11,465.48
2016,4,6,12,15,589.5,311.5,1.7,30.0,823.5,629.05,454.21
2016,4,6,12,30,669.0,273.0,1.6,30.0,853.0,605.43,436.12
2016,4,6,12,45,666.0,269.5,1.55,30.0,841.0,558.6,401.1
2016,4,6,13,0,663.0,266.0,1.5,30.0,829.0,511.18,364.98
2016,4,6,13,15,662.5,259.0,1.4,30.0,811.5,461.92,326.45
2016,4,6,13,30,662.0,252.0,1.3,30.0,794.0,412.3,286.81
2016,4,6,13,45,766.0,195.0,1.25,30.0,803.0,359.09,241.35
2016,4,6,14,0,870.0,138.0,1.2,30.0,812.0,301.1,190.59
2016,4,6,14,15,780.5,164.0,1.05,30.0,749.5,240.24,145.43
2016,4,6,14,30,691.0,190.0,0.9,30.0,687.0,194.75,116.46
2016,4,6,14,45,683.5,178.5,0.8,30.0,647.5,140.74,86.36
2016,4,6,15,0,676.0,167.0,0.7,30.0,608.0,103.6,78.95
2016,4,6,15,15,730.0,142.5,0.6,29.5,589.0,92.02,70.04
2016,4,6,15,30,784.0,118.0,0.5,29.0,570.0,79.73,60.39
2016,4,6,15,45,770.0,101.5,0.4,29.0,513.0,77.45,58.74
2016,4,6,16,0,756.0,85.0,0.3,29.0,456.0,66.77,50.14
2016,4,6,16,15,513.5,120.5,0.3,28.0,360.0,83.99,64.85
2016,4,6,16,30,271.0,156.0,0.3,27.0,264.0,109.18,86.17
2016,4,6,16,45,238.0,139.0,0.3,26.5,224.0,98.54,77.68
2016,4,6,17,0,205.0,122.0,0.3,26.0,184.0,87.53,68.79
2016,4,6,17,15,177.5,99.5,0.4,25.0,145.5,72.69,56.54
2016,4,6,17,30,150.0,77.0,0.5,24.0,107.0,57.33,43.44
2016,4,6,17,45,105.0,55.5,0.6,23.0,73.5,42.83,30.71
2016,4,6,18,0,60.0,34.0,0.7,22.0,40.0,26.88,16.11
2016,4,6,18,15,30.0,17.0,0.7,21.5,20.0,13.79,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,12.5,8.0,6.83,0.0
2016,4,7,6,0,0.0,16.0,1.6,13.0,16.0,13.21,0.0
2016,4,7,6,15,28.0,36.5,1.8,13.0,41.0,66.94,50.05
2016,4,7,6,30,56.0,57.0,2.0,13.0,66.0,129.07,105.0
2016,4,7,6,45,76.0,80.5,2.25,13.5,97.5,175.79,145.89
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,221.59,185.04
2016,4,7,7,15,114.5,125.5,2.65,14.5,162.0,262.53,219.02
2016,4,7,7,30,133.0,147.0,2.8,15.0,195.0,303.4,251.99
2016,4,7,7,45,269.0,154.0,2.95,15.5,270.0,454.93,375.61
2016,4,7,8,0,405.0,161.0,3.1,16.0,345.0,613.46,498.28
2016,4,7,8,15,341.5,196.0,3.1,16.5,363.5,572.59,461.92
2016,4,7,8,30,278.0,231.0,3.1,17.0,382.0,549.96,440.27
2016,4,7,8,45,274.5,255.0,3.15,17.5,415.0,569.16,452.22
2016,4,7,9,0,271.0,279.0,3.2,18.0,448.0,586.31,462.33
2016,4,7,9,15,255.5,302.5,3.15,18.0,470.5,589.27,462.19
2016,4,7,9,30,240.0,326.0,3.1,18.0,493.0,570.55,446.54
2016,4,7,9,45,206.5,348.0,3.1,18.5,497.0,552.32,430.04
2016,4,7,10,0,173.0,370.0,3.1,19.0,501.0,533.45,413.25
2016,4,7,10,15,150.5,384.0,3.0,19.5,501.5,516.02,397.9
2016,4,7,10,30,128.0,398.0,2.9,20.0,502.0,498.51,382.66
2016,4,7,10,45,149.0,411.5,2.8,20.5,535.0,517.66,395.65
2016,4,7,11,0,170.0,425.0,2.7,21.0,568.0,534.38,406.46
2016,4,7,11,15,199.5,430.0,2.6,21.0,600.5,547.46,415.54
2016,4,7,11,30,229.0,435.0,2.5,21.0,633.0,557.51,422.25
2016,4,7,11,45,235.0,433.0,2.45,21.0,637.0,541.79,410.12
2016,4,7,12,0,241.0,431.0,2.4,21.0,641.0,525.02,397.28
2016,4,7,12,15,162.0,427.0,2.35,21.0,568.5,453.14,343.32
2016,4,7,12,30,83.0,423.0,2.3,21.0,496.0,388.88,295.02
2016,4,7,12,45,109.5,426.5,2.3,21.5,521.0,394.32,298.46
2016,4,7,13,0,136.0,430.0,2.3,22.0,546.0,391.95,295.44
2016,4,7,13,15,150.5,421.5,2.3,21.5,547.5,375.8,283.11
2016,4,7,13,30,165.0,413.0,2.3,21.0,549.0,358.14,269.31
2016,4,7,13,45,261.0,381.5,2.35,21.0,588.5,340.52,252.47
2016,4,7,14,0,357.0,350.0,2.4,21.0,628.0,320.38,232.2
2016,4,7,14,15,248.0,349.5,2.45,21.0,538.5,270.83,197.6
2016,4,7,14,30,139.0,349.0,2.5,21.0,449.0,245.18,183.18
2016,4,7,14,45,93.5,313.5,2.55,21.0,379.5,219.9,167.35
2016,4,7,15,0,48.0,278.0,2.6,21.0,310.0,191.61,154.99
2016,4,7,15,15,72.0,268.5,2.6,20.5,312.5,185.86,151.04
2016,4,7,15,30,96.0,259.0,2.6,20.0,315.0,179.74,146.73
2016,4,7,15,45,224.0,225.0,2.65,20.0,340.0,154.5,126.16
2016,4,7,16,0,352.0,191.0,2.7,20.0,365.0,130.09,106.07
2016,4,7,16,15,321.0,173.0,2.65,19.5,318.0,119.64,97.79
2016,4,7,16,30,290.0,155.0,2.6,19.0,271.0,108.79,89.02
2016,4,7,16,45,255.5,138.5,2.55,18.5,230.0,98.42,80.51
2016,4,7,17,0,221.0,122.0,2.5,18.0,189.0,87.69,71.48
2016,4,7,17,15,189.5,100.5,2.3,17.5,150.0,73.45,59.11
2016,4,7,17,30,158.0,79.0,2.1,17.0,111.0,58.73,46.02
2016,4,7,17,45,111.0,57.0,1.95,16.5,76.5,43.92,32.57
2016,4,7,18,0,64.0,35.0,1.8,16.0,42.0,27.65,17.37
2016,4,7,18,15,32.0,17.5,1.8,15.5,21.0,14.21,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,12.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,11.51,3.89
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,18.95,10.55
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,27.65,18.21
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,36.37,25.78
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,46.36,34.38
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,56.37,42.86
2016,4,8,7,45,0.0,38.5,1.7,13.5,38.5,31.81,21.68
2016,4,8,8,0,0.0,9.0,1.7,14.0,9.0,7.42,0.7
2016,4,8,8,15,0.0,23.5,1.65,14.0,23.5,19.42,10.93
2016,4,8,8,30,0.0,38.0,1.6,14.0,38.0,31.46,21.08
2016,4,8,8,45,12.5,138.0,1.55,14.5,146.0,130.89,104.21
2016,4,8,9,0,25.0,238.0,1.5,15.0,254.0,239.83,191.47
2016,4,8,9,15,94.0,286.5,1.5,15.0,351.5,374.28,297.63
2016,4,8,9,30,163.0,335.0,1.5,15.0,449.0,506.88,397.45
2016,4,8,9,45,161.5,354.0,1.55,15.0,471.5,516.32,402.42
2016,4,8,10,0,160.0,373.0,1.6,15.0,494.0,524.49,407.49
2016,4,8,10,15,203.5,384.5,1.65,15.0,544.5,564.46,437.2
2016,4,8,10,30,247.0,396.0,1.7,15.0,595.0,601.3,463.99
2016,4,8,10,45,296.5,397.5,1.75,15.5,643.0,643.6,493.51
2016,4,8,11,0,346.0,399.0,1.8,16.0,691.0,666.61,509.01
2016,4,8,11,15,416.5,376.0,1.8,16.0,733.5,687.37,524.03
2016,4,8,11,30,487.0,353.0,1.8,16.0,776.0,694.45,529.18
2016,4,8,11,45,500.0,346.5,1.85,16.0,782.5,667.98,509.77
2016,4,8,12,0,513.0,340.0,1.9,16.0,789.0,639.22,488.61
2016,4,8,12,15,278.0,362.0,1.95,16.0,605.5,475.12,366.12
2016,4,8,12,30,43.0,384.0,2.0,16.0,422.0,336.02,259.8
2016,4,8,12,45,44.5,379.0,2.05,16.5,418.0,325.31,251.73
2016,4,8,13,0,46.0,374.0,2.1,17.0,414.0,314.51,242.97
2016,4,8,13,15,23.0,239.0,2.1,17.0,259.0,199.39,154.23
2016,4,8,13,30,0.0,104.0,2.1,17.0,104.0,86.55,65.05
2016,4,8,13,45,0.0,100.5,2.1,17.0,100.5,83.66,62.93
2016,4,8,14,0,0.0,97.0,2.1,17.0,97.0,80.8,60.7
2016,4,8,14,15,0.0,58.0,2.1,16.5,58.0,48.28,34.29
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,15.77,7.49
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,14.09,6.13
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,12.42,5.21
2016,4,8,15,15,0.0,13.0,2.05,16.0,13.0,10.76,3.78
2016,4,8,15,30,0.0,11.0,2.0,16.0,11.0,9.09,2.34
2016,4,8,15,45,0.0,10.5,1.95,16.0,10.5,8.67,2.0
2016,4,8,16,0,0.0,10.0,1.9,16.0,10.0,8.25,1.65
2016,4,8,16,15,0.0,48.0,1.75,15.5,48.0,39.72,29.6
2016,4,8,16,30,0.0,86.0,1.6,15.0,86.0,70.65,57.1
2016,4,8,16,45,0.0,73.0,1.5,15.0,73.0,60.31,48.1
2016,4,8,17,0,0.0,60.0,1.4,15.0,60.0,49.7,38.78
2016,4,8,17,15,0.0,47.5,1.25,14.5,47.5,39.29,29.56
2016,4,8,17,30,0.0,35.0,1.1,14.0,35.0,28.9,20.2
2016,4,8,17,45,0.0,24.0,1.0,13.5,24.0,19.78,11.85
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,10.69,3.43
2016,4,8,18,15,0.0,6.5,0.9,13.0,6.5,5.33,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.8,11.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,10.0,0.95,11.0,10.0,8.21,1.22
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,13.16,5.67
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,19.35,11.15
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,25.57,16.57
2016,4,9,7,15,0.0,39.0,1.45,12.0,39.0,32.21,22.32
2016,4,9,7,30,0.0,47.0,1.5,12.0,47.0,38.86,28.0
2016,4,9,7,45,8.5,107.0,1.55,12.5,111.0,101.46,81.49
2016,4,9,8,0,17.0,167.0,1.6,13.0,175.0,171.17,139.24
2016,4,9,8,15,88.5,207.5,1.6,13.0,255.5,301.17,246.65
2016,4,9,8,30,160.0,248.0,1.6,13.0,336.0,434.95,351.86
2016,4,9,8,45,230.0,262.5,1.6,13.5,401.5,513.63,411.0
2016,4,9,9,0,300.0,277.0,1.6,14.0,467.0,612.48,482.97
2016,4,9,9,15,218.5,306.5,1.55,14.0,450.0,537.54,423.04
2016,4,9,9,30,137.0,336.0,1.5,14.0,433.0,482.93,378.89
2016,4,9,9,45,91.5,333.5,1.5,14.5,399.5,408.96,321.04
2016,4,9,10,0,46.0,331.0,1.5,15.0,366.0,356.76,279.13
2016,4,9,10,15,135.0,366.0,1.4,15.0,474.5,483.53,376.24
2016,4,9,10,30,224.0,401.0,1.3,15.0,583.0,586.05,450.58
2016,4,9,10,45,224.0,413.0,1.25,15.5,599.0,583.14,445.47
2016,4,9,11,0,224.0,425.0,1.2,16.0,615.0,578.88,440.42
2016,4,9,11,15,217.0,433.5,1.1,16.0,620.0,564.57,428.65
2016,4,9,11,30,210.0,442.0,1.0,16.0,625.0,549.61,416.52
2016,4,9,11,45,212.5,444.5,0.95,16.0,630.5,535.8,405.82
2016,4,9,12,0,215.0,447.0,0.9,16.0,636.0,521.02,394.35
2016,4,9,12,15,279.0,430.5,0.8,16.0,675.5,529.83,400.01
2016,4,9,12,30,343.0,414.0,0.7,16.0,715.0,529.6,398.29
2016,4,9,12,45,385.5,388.5,0.6,16.5,723.0,505.47,378.19
2016,4,9,13,0,428.0,363.0,0.5,17.0,731.0,473.96,352.32
2016,4,9,13,15,333.5,386.5,0.55,17.0,669.0,422.43,314.14
2016,4,9,13,30,239.0,410.0,0.6,17.0,607.0,383.33,285.73
2016,4,9,13,45,247.0,394.5,0.65,17.0,592.5,353.91,262.69
2016,4,9,14,0,255.0,379.0,0.7,17.0,578.0,313.93,231.36
2016,4,9,14,15,255.0,361.5,0.85,17.0,554.0,279.79,205.16
2016,4,9,14,30,255.0,344.0,1.0,17.0,530.0,246.24,180.42
2016,4,9,14,45,196.0,328.0,1.15,17.0,466.0,222.38,167.79
2016,4,9,15,0,137.0,312.0,1.3,17.0,402.0,198.08,161.99
2016,4,9,15,15,108.0,285.0,1.4,16.5,353.0,195.12,160.45
2016,4,9,15,30,79.0,258.0,1.5,16.0,304.0,179.17,148.0
2016,4,9,15,45,39.5,198.5,1.6,16.0,221.5,144.41,119.24
2016,4,9,16,0,0.0,139.0,1.7,16.0,139.0,110.62,90.85
2016,4,9,16,15,53.0,154.5,1.7,15.5,176.0,115.92,96.0
2016,4,9,16,30,106.0,170.0,1.7,15.0,213.0,119.77,99.85
2016,4,9,16,45,95.5,147.0,1.7,15.0,181.5,105.23,87.47
2016,4,9,17,0,85.0,124.0,1.7,15.0,150.0,92.61,76.59
2016,4,9,17,15,71.5,101.0,1.55,14.5,120.0,76.44,62.46
2016,4,9,17,30,58.0,78.0,1.4,14.0,90.0,59.97,47.74
2016,4,9,17,45,36.5,56.0,1.25,13.5,63.0,43.81,32.99
2016,4,9,18,0,15.0,34.0,1.1,13.0,36.0,27.35,17.64
2016,4,9,18,15,7.5,17.0,1.1,13.0,18.0,14.09,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,23.5,12.0,1.05,10.0,13.5,27.02,0.0
2016,4,10,6,0,47.0,24.0,1.2,10.0,27.0,75.23,45.85
2016,4,10,6,15,103.0,44.0,1.3,10.0,59.0,166.77,136.06
2016,4,10,6,30,159.0,64.0,1.4,10.0,91.0,239.78,201.65
2016,4,10,6,45,194.0,84.5,1.5,10.5,129.5,297.75,251.91
2016,4,10,7,0,229.0,105.0,1.6,11.0,168.0,356.36,300.82
2016,4,10,7,15,260.5,122.5,1.6,11.0,208.5,407.85,342.54
2016,4,10,7,30,292.0,140.0,1.6,11.0,249.0,459.7,383.17
2016,4,10,7,45,169.0,163.5,1.65,11.5,229.0,352.71,292.82
2016,4,10,8,0,46.0,187.0,1.7,12.0,209.0,240.49,196.94
2016,4,10,8,15,41.5,204.5,1.75,12.5,226.0,251.44,204.96
2016,4,10,8,30,37.0,222.0,1.8,13.0,243.0,262.08,212.17
2016,4,10,8,45,53.0,251.5,1.85,13.5,284.0,306.55,246.93
2016,4,10,9,0,69.0,281.0,1.9,14.0,325.0,349.98,280.04
2016,4,10,9,15,83.5,306.0,1.95,14.0,363.0,385.59,307.06
2016,4,10,9,30,98.0,331.0,2.0,14.0,401.0,419.96,332.86
2016,4,10,9,45,71.0,330.0,2.15,14.5,382.0,385.6,304.49
2016,4,10,10,0,44.0,329.0,2.3,15.0,363.0,352.63,277.48
2016,4,10,10,15,26.0,267.5,2.4,15.0,288.0,269.58,212.47
2016,4,10,10,30,8.0,206.0,2.5,15.0,213.0,182.75,143.34
2016,4,10,10,45,4.0,166.5,2.65,15.5,170.0,144.09,112.1
2016,4,10,11,0,0.0,127.0,2.8,16.0,127.0,106.62,81.56
2016,4,10,11,15,5.0,168.5,2.85,16.0,173.0,145.66,113.12
2016,4,10,11,30,10.0,210.0,2.9,16.0,219.0,183.97,143.64
2016,4,10,11,45,10.0,210.0,3.0,16.0,218.5,182.9,142.65
2016,4,10,12,0,10.0,210.0,3.1,16.0,218.0,181.78,141.72
2016,4,10,12,15,9.5,208.5,3.15,16.0,217.0,179.09,139.54
2016,4,10,12,30,9.0,207.0,3.2,16.0,216.0,176.43,137.41
2016,4,10,12,45,9.0,209.0,3.25,16.0,217.5,176.88,137.78
2016,4,10,13,0,9.0,211.0,3.3,16.0,219.0,177.24,138.09
2016,4,10,13,15,8.0,202.0,3.35,15.5,209.0,168.47,131.41
2016,4,10,13,30,7.0,193.0,3.4,15.0,199.0,159.91,124.89
2016,4,10,13,45,3.5,155.5,3.45,15.0,158.5,128.59,99.83
2016,4,10,14,0,0.0,118.0,3.5,15.0,118.0,97.64,74.93
2016,4,10,14,15,0.0,108.5,3.5,15.0,108.5,89.97,68.81
2016,4,10,14,30,0.0,99.0,3.5,15.0,99.0,82.35,62.69
2016,4,10,14,45,0.0,119.5,3.55,15.0,119.5,98.28,75.95
2016,4,10,15,0,0.0,140.0,3.6,15.0,140.0,113.41,92.66
2016,4,10,15,15,0.0,86.5,3.5,14.5,86.5,71.96,57.28
2016,4,10,15,30,0.0,33.0,3.4,14.0,33.0,27.33,18.48
2016,4,10,15,45,0.0,76.5,3.35,14.0,76.5,63.53,50.45
2016,4,10,16,0,0.0,120.0,3.3,14.0,120.0,97.03,79.95
2016,4,10,16,15,0.0,83.0,3.15,13.5,83.0,68.83,55.56
2016,4,10,16,30,0.0,46.0,3.0,13.0,46.0,38.04,28.47
2016,4,10,16,45,0.0,39.5,2.9,12.5,39.5,32.63,23.78
2016,4,10,17,0,0.0,33.0,2.8,12.0,33.0,27.23,19.01
2016,4,10,17,15,0.0,26.0,2.55,11.5,26.0,21.42,13.79
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,15.63,8.5
2016,4,10,17,45,0.0,13.5,2.05,11.0,13.5,11.09,4.27
2016,4,10,18,0,0.0,8.0,1.8,11.0,8.0,6.56,0.01
2016,4,10,18,15,0.0,4.0,1.65,11.0,4.0,3.28,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,9.5,5.5,4.69,0.0
2016,4,11,6,0,0.0,11.0,0.9,10.0,11.0,9.04,0.82
2016,4,11,6,15,0.0,24.5,0.85,10.0,24.5,20.21,11.46
2016,4,11,6,30,0.0,38.0,0.8,10.0,38.0,31.41,21.52
2016,4,11,6,45,0.0,54.0,0.8,10.5,54.0,45.82,34.2
2016,4,11,7,0,0.0,70.0,0.8,11.0,70.0,60.81,47.16
2016,4,11,7,15,0.0,87.0,0.85,11.5,87.0,76.64,60.57
2016,4,11,7,30,0.0,104.0,0.9,12.0,104.0,92.24,73.52
2016,4,11,7,45,0.0,117.5,1.0,12.5,117.5,103.97,82.97
2016,4,11,8,0,0.0,131.0,1.1,13.0,131.0,115.69,92.26
2016,4,11,8,15,8.0,165.0,1.2,13.0,169.5,156.22,125.76
2016,4,11,8,30,16.0,199.0,1.3,13.0,208.0,196.61,158.47
2016,4,11,8,45,72.5,248.0,1.45,13.5,294.0,321.16,258.92
2016,4,11,9,0,129.0,297.0,1.6,14.0,380.0,447.71,356.2
2016,4,11,9,15,220.5,308.5,1.65,14.5,461.0,541.67,426.98
2016,4,11,9,30,312.0,320.0,1.7,15.0,542.0,653.37,507.93
2016,4,11,9,45,345.0,330.0,1.75,15.5,586.5,683.53,527.31
2016,4,11,10,0,378.0,340.0,1.8,16.0,631.0,710.94,545.25
2016,4,11,10,15,203.0,331.0,1.8,16.0,488.0,509.97,395.71
2016,4,11,10,30,28.0,322.0,1.8,16.0,345.0,319.82,248.52
2016,4,11,10,45,69.5,373.0,1.85,16.5,432.5,398.78,309.6
2016,4,11,11,0,111.0,424.0,1.9,17.0,520.0,473.0,364.2
2016,4,11,11,15,106.0,429.5,1.95,17.0,522.5,463.5,356.26
2016,4,11,11,30,101.0,435.0,2.0,17.0,525.0,453.87,348.76
2016,4,11,11,45,57.5,352.5,2.05,17.5,404.0,341.76,263.76
2016,4,11,12,0,14.0,270.0,2.1,18.0,283.0,234.17,180.7
2016,4,11,12,15,14.5,269.0,2.1,18.0,282.0,231.73,179.1
2016,4,11,12,30,15.0,268.0,2.1,18.0,281.0,229.21,177.11
2016,4,11,12,45,15.0,264.5,2.15,18.0,278.0,224.34,173.35
2016,4,11,13,0,15.0,261.0,2.2,18.0,275.0,219.47,169.6
2016,4,11,13,15,14.5,256.0,2.25,18.0,269.0,213.23,164.79
2016,4,11,13,30,14.0,251.0,2.3,18.0,263.0,207.05,160.05
2016,4,11,13,45,12.0,234.0,2.35,18.0,244.0,191.49,148.0
2016,4,11,14,0,10.0,217.0,2.4,18.0,225.0,176.38,136.32
2016,4,11,14,15,8.5,209.0,2.4,18.0,216.0,168.41,130.27
2016,4,11,14,30,7.0,201.0,2.4,18.0,207.0,160.64,124.43
2016,4,11,14,45,5.5,191.5,2.45,18.0,196.0,152.01,117.96
2016,4,11,15,0,4.0,182.0,2.5,18.0,185.0,143.77,116.96
2016,4,11,15,15,2.0,147.5,2.45,17.5,149.0,118.64,96.29
2016,4,11,15,30,0.0,113.0,2.4,17.0,113.0,92.67,74.63
2016,4,11,15,45,0.0,127.0,2.4,17.0,127.0,102.73,83.54
2016,4,11,16,0,0.0,141.0,2.4,17.0,141.0,112.13,91.9
2016,4,11,16,15,33.5,154.0,2.3,16.5,168.0,115.48,95.28
2016,4,11,16,30,67.0,167.0,2.2,16.0,195.0,122.03,101.44
2016,4,11,16,45,60.0,144.5,2.15,16.0,167.0,106.86,88.57
2016,4,11,17,0,53.0,122.0,2.1,16.0,139.0,91.37,75.23
2016,4,11,17,15,275.5,89.0,1.9,15.5,150.5,66.7,53.67
2016,4,11,17,30,498.0,56.0,1.7,15.0,162.0,44.4,33.85
2016,4,11,17,45,402.0,45.5,1.5,14.5,115.0,36.58,26.6
2016,4,11,18,0,306.0,35.0,1.3,14.0,68.0,28.63,18.84
2016,4,11,18,15,153.0,17.5,1.25,13.5,34.0,14.11,1.37
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,75.0,14.5,1.85,9.5,20.0,66.26,0.0
2016,4,12,6,0,150.0,29.0,2.0,10.0,40.0,197.45,143.5
2016,4,12,6,15,254.5,45.0,2.1,10.0,82.5,305.6,253.73
2016,4,12,6,30,359.0,61.0,2.2,10.0,125.0,418.37,352.43
2016,4,12,6,45,183.5,80.0,2.3,10.5,113.0,280.33,237.96
2016,4,12,7,0,8.0,99.0,2.4,11.0,101.0,102.55,83.01
2016,4,12,7,15,15.0,119.5,2.35,11.5,125.0,128.04,105.01
2016,4,12,7,30,22.0,140.0,2.3,12.0,149.0,153.47,126.19
2016,4,12,7,45,11.0,125.5,2.25,12.5,130.0,122.68,99.23
2016,4,12,8,0,0.0,111.0,2.2,13.0,111.0,95.47,75.42
2016,4,12,8,15,0.0,136.0,2.1,13.0,136.0,118.74,94.59
2016,4,12,8,30,0.0,161.0,2.0,13.0,161.0,141.88,113.33
2016,4,12,8,45,4.5,181.5,1.9,13.5,184.5,164.77,131.61
2016,4,12,9,0,9.0,202.0,1.8,14.0,208.0,187.43,149.41
2016,4,12,9,15,27.5,253.0,1.8,14.5,273.0,271.88,216.51
2016,4,12,9,30,46.0,304.0,1.8,15.0,338.0,339.78,268.55
2016,4,12,9,45,67.0,335.0,1.85,15.5,386.0,386.68,303.67
2016,4,12,10,0,88.0,366.0,1.9,16.0,434.0,431.64,336.76
2016,4,12,10,15,303.0,339.0,1.95,16.0,585.5,625.93,485.07
2016,4,12,10,30,518.0,312.0,2.0,16.0,737.0,789.7,603.2
2016,4,12,10,45,277.5,337.5,2.15,16.5,566.0,570.63,440.26
2016,4,12,11,0,37.0,363.0,2.3,17.0,395.0,354.98,274.3
2016,4,12,11,15,36.0,366.0,2.4,17.0,398.0,350.63,271.77
2016,4,12,11,30,35.0,369.0,2.5,17.0,401.0,346.17,268.25
2016,4,12,11,45,204.5,387.0,2.7,17.5,569.5,482.29,373.46
2016,4,12,12,0,374.0,405.0,2.9,18.0,738.0,597.23,458.05
2016,4,12,12,15,635.5,269.0,2.95,18.0,832.0,627.04,481.46
2016,4,12,12,30,897.0,133.0,3.0,18.0,926.0,629.76,483.3
2016,4,12,12,45,862.5,152.5,3.15,18.0,907.5,578.37,441.8
2016,4,12,13,0,828.0,172.0,3.3,18.0,889.0,526.56,399.35
2016,4,12,13,15,822.5,171.0,3.35,17.5,870.5,473.61,355.42
2016,4,12,13,30,817.0,170.0,3.4,17.0,852.0,420.33,309.9
2016,4,12,13,45,807.0,169.0,3.45,17.0,825.0,365.55,261.86
2016,4,12,14,0,797.0,168.0,3.5,17.0,798.0,311.4,214.25
2016,4,12,14,15,785.5,165.0,3.55,16.5,764.5,256.44,167.8
2016,4,12,14,30,774.0,162.0,3.6,16.0,731.0,194.18,119.43
2016,4,12,14,45,760.0,157.5,3.65,16.0,691.0,139.8,86.01
2016,4,12,15,0,746.0,153.0,3.7,16.0,651.0,95.03,76.52
2016,4,12,15,15,726.0,148.5,3.75,15.5,606.0,94.64,76.6
2016,4,12,15,30,706.0,144.0,3.8,15.0,561.0,94.2,76.61
2016,4,12,15,45,681.5,137.5,3.85,15.0,512.5,92.28,75.19
2016,4,12,16,0,657.0,131.0,3.9,15.0,464.0,90.21,73.66
2016,4,12,16,15,622.0,124.0,3.85,14.5,412.5,87.49,71.7
2016,4,12,16,30,587.0,117.0,3.8,14.0,361.0,84.66,69.6
2016,4,12,16,45,536.0,109.0,3.8,14.0,308.0,78.62,64.48
2016,4,12,17,0,485.0,101.0,3.8,14.0,255.0,73.67,60.23
2016,4,12,17,15,419.0,89.0,3.65,13.5,204.0,65.68,53.22
2016,4,12,17,30,353.0,77.0,3.5,13.0,153.0,57.48,45.79
2016,4,12,17,45,255.5,61.0,3.35,12.5,108.0,45.98,35.14
2016,4,12,18,0,158.0,45.0,3.2,12.0,63.0,34.55,24.16
2016,4,12,18,15,79.0,22.5,3.05,11.5,31.5,17.75,4.41
2016,4,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,16.0,2.15,8.0,21.0,57.27,0.0
2016,4,13,6,0,121.0,32.0,2.3,8.0,42.0,165.59,124.77
2016,4,13,6,15,227.0,50.0,2.3,8.5,85.5,291.83,244.24
2016,4,13,6,30,333.0,68.0,2.3,9.0,129.0,407.64,345.25
2016,4,13,6,45,405.5,81.5,2.35,9.5,180.0,494.08,417.71
2016,4,13,7,0,478.0,95.0,2.4,10.0,231.0,583.67,488.9
2016,4,13,7,15,531.0,104.5,2.35,10.5,285.0,652.09,539.93
2016,4,13,7,30,584.0,114.0,2.3,11.0,339.0,728.68,594.95
2016,4,13,7,45,631.0,118.5,2.3,11.5,393.5,787.47,634.91
2016,4,13,8,0,678.0,123.0,2.3,12.0,448.0,844.41,672.43
2016,4,13,8,15,706.0,128.0,2.3,12.5,499.0,881.25,694.67
2016,4,13,8,30,734.0,133.0,2.3,13.0,550.0,915.3,714.75
2016,4,13,8,45,766.0,132.5,2.3,14.0,599.0,943.62,729.27
2016,4,13,9,0,798.0,132.0,2.3,15.0,648.0,961.57,736.57
2016,4,13,9,15,813.0,135.5,2.35,15.5,690.0,971.58,740.52
2016,4,13,9,30,828.0,139.0,2.4,16.0,732.0,977.83,742.14
2016,4,13,9,45,859.0,131.0,2.5,16.5,773.0,983.14,743.83
2016,4,13,10,0,890.0,123.0,2.6,17.0,814.0,972.89,735.18
2016,4,13,10,15,897.0,124.5,2.65,17.0,843.0,958.19,724.72
2016,4,13,10,30,904.0,126.0,2.7,17.0,872.0,939.85,711.94
2016,4,13,10,45,908.5,127.5,2.75,17.5,893.5,915.77,694.04
2016,4,13,11,0,913.0,129.0,2.8,18.0,915.0,888.31,673.95
2016,4,13,11,15,915.5,130.0,2.85,18.0,928.0,855.53,651.49
2016,4,13,11,30,918.0,131.0,2.9,18.0,941.0,819.77,626.88
