Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,916.5,133.0,3.0,18.5,945.5,779.14,596.64
2016,4,13,12,0,915.0,135.0,3.1,19.0,950.0,736.15,563.5
2016,4,13,12,15,914.0,134.5,3.15,19.0,947.0,689.4,527.79
2016,4,13,12,30,913.0,134.0,3.2,19.0,944.0,640.78,489.76
2016,4,13,12,45,918.5,128.0,3.3,19.0,934.5,589.9,449.13
2016,4,13,13,0,924.0,122.0,3.4,19.0,925.0,537.05,405.64
2016,4,13,13,15,919.5,121.0,3.5,19.0,906.0,481.69,358.86
2016,4,13,13,30,915.0,120.0,3.6,19.0,887.0,425.62,310.21
2016,4,13,13,45,906.0,120.0,3.7,19.0,859.5,368.32,259.74
2016,4,13,14,0,897.0,120.0,3.8,19.0,832.0,311.19,209.26
2016,4,13,14,15,887.5,118.0,3.9,18.5,798.0,253.1,159.86
2016,4,13,14,30,878.0,116.0,4.0,18.0,764.0,195.73,115.35
2016,4,13,14,45,860.0,116.0,4.1,18.0,722.5,130.32,74.18
2016,4,13,15,0,842.0,116.0,4.2,18.0,681.0,82.55,65.31
2016,4,13,15,15,825.5,113.0,4.15,17.5,635.5,82.08,65.26
2016,4,13,15,30,809.0,110.0,4.1,17.0,590.0,81.57,65.15
2016,4,13,15,45,781.5,107.5,4.1,17.0,539.5,81.19,65.05
2016,4,13,16,0,754.0,105.0,4.1,17.0,489.0,73.74,58.82
2016,4,13,16,15,743.0,87.5,3.95,16.5,432.5,69.27,55.26
2016,4,13,16,30,732.0,70.0,3.8,16.0,376.0,57.14,44.92
2016,4,13,16,45,653.5,78.0,3.65,15.5,322.5,58.37,46.26
2016,4,13,17,0,575.0,86.0,3.5,15.0,269.0,65.38,52.66
2016,4,13,17,15,516.0,76.0,3.1,14.0,217.0,58.95,47.14
2016,4,13,17,30,457.0,66.0,2.7,13.0,165.0,52.31,41.22
2016,4,13,17,45,366.0,53.0,2.3,12.5,118.0,40.63,30.46
2016,4,13,18,0,275.0,40.0,1.9,12.0,71.0,30.89,21.11
2016,4,13,18,15,137.5,20.0,1.75,11.5,35.5,15.55,4.01
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,15.5,1.9,8.5,24.0,82.65,0.0
2016,4,14,6,0,192.0,31.0,2.0,9.0,48.0,234.46,181.48
2016,4,14,6,15,306.0,45.0,2.2,9.5,93.0,346.13,289.42
2016,4,14,6,30,420.0,59.0,2.4,10.0,138.0,470.34,395.45
2016,4,14,6,45,510.0,66.0,2.6,10.5,192.5,569.85,477.08
2016,4,14,7,0,600.0,73.0,2.8,11.0,247.0,671.84,556.91
2016,4,14,7,15,650.5,79.5,2.9,11.0,303.0,739.0,607.44
2016,4,14,7,30,701.0,86.0,3.0,11.0,359.0,805.73,656.1
2016,4,14,7,45,382.5,143.5,3.2,11.5,295.5,573.27,474.28
2016,4,14,8,0,64.0,201.0,3.4,12.0,232.0,273.83,225.22
2016,4,14,8,15,83.5,228.0,3.5,12.5,273.0,319.92,262.86
2016,4,14,8,30,103.0,255.0,3.6,13.0,314.0,365.28,298.2
2016,4,14,8,45,95.5,275.5,3.7,13.5,334.0,375.29,304.11
2016,4,14,9,0,88.0,296.0,3.8,14.0,354.0,384.63,309.61
2016,4,14,9,15,188.0,313.5,3.85,14.0,446.5,515.45,413.25
2016,4,14,9,30,288.0,331.0,3.9,14.0,539.0,642.68,510.17
2016,4,14,9,45,603.0,225.0,4.0,14.5,687.0,845.65,664.98
2016,4,14,10,0,918.0,119.0,4.1,15.0,835.0,996.06,769.2
2016,4,14,10,15,925.5,121.0,4.15,15.0,865.0,981.81,757.24
2016,4,14,10,30,933.0,123.0,4.2,15.0,895.0,963.79,744.11
2016,4,14,10,45,937.0,125.0,4.3,15.5,917.0,939.0,725.29
2016,4,14,11,0,941.0,127.0,4.4,16.0,939.0,910.74,704.41
2016,4,14,11,15,943.0,128.0,4.5,16.0,952.0,876.63,680.71
2016,4,14,11,30,945.0,129.0,4.6,16.0,965.0,839.5,654.7
2016,4,14,11,45,936.0,135.0,4.75,16.5,967.5,795.76,621.58
2016,4,14,12,0,927.0,141.0,4.9,17.0,970.0,749.98,585.45
2016,4,14,12,15,925.5,141.0,5.0,17.0,966.0,702.61,548.38
2016,4,14,12,30,924.0,141.0,5.1,17.0,962.0,653.39,508.91
2016,4,14,12,45,923.0,138.5,5.2,17.0,950.5,600.99,465.92
2016,4,14,13,0,922.0,136.0,5.3,17.0,939.0,547.19,420.56
2016,4,14,13,15,916.5,134.5,5.4,17.0,918.5,490.95,372.03
2016,4,14,13,30,911.0,133.0,5.5,17.0,898.0,434.13,321.79
2016,4,14,13,45,904.5,130.5,5.6,17.0,870.5,376.0,269.65
2016,4,14,14,0,898.0,128.0,5.7,17.0,843.0,317.85,217.39
2016,4,14,14,15,888.0,126.0,5.7,16.5,808.5,259.52,166.92
2016,4,14,14,30,878.0,124.0,5.7,16.0,774.0,193.55,114.67
2016,4,14,14,45,851.5,128.0,5.7,16.0,730.5,138.92,81.65
2016,4,14,15,0,825.0,132.0,5.7,16.0,687.0,92.46,74.37
2016,4,14,15,15,807.0,128.0,5.65,15.5,641.0,91.7,74.09
2016,4,14,15,30,789.0,124.0,5.6,15.0,595.0,82.57,66.55
2016,4,14,15,45,764.5,119.5,5.6,14.5,544.5,81.39,65.88
2016,4,14,16,0,740.0,115.0,5.6,14.0,494.0,80.14,65.14
2016,4,14,16,15,708.0,109.0,5.45,13.5,440.5,77.65,63.32
2016,4,14,16,30,676.0,103.0,5.3,13.0,387.0,75.05,61.37
2016,4,14,16,45,643.0,93.5,5.2,13.0,333.5,69.68,56.79
2016,4,14,17,0,610.0,84.0,5.1,13.0,280.0,64.03,51.87
2016,4,14,17,15,546.0,75.0,4.75,12.0,226.0,58.27,46.91
2016,4,14,17,30,482.0,66.0,4.4,11.0,172.0,52.37,41.61
2016,4,14,17,45,384.5,53.5,4.1,10.5,123.5,43.12,32.95
2016,4,14,18,0,287.0,41.0,3.8,10.0,75.0,31.67,22.03
2016,4,14,18,15,143.5,20.5,3.6,9.5,37.5,15.94,5.0
2016,4,14,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,118.5,16.5,3.3,5.5,27.0,132.22,0.0
2016,4,15,6,0,237.0,33.0,3.4,6.0,54.0,271.96,217.57
2016,4,15,6,15,352.0,46.0,3.6,6.5,101.5,387.14,328.73
2016,4,15,6,30,467.0,59.0,3.8,7.0,149.0,510.79,435.92
2016,4,15,6,45,552.0,66.0,4.0,8.0,204.5,607.35,515.52
2016,4,15,7,0,637.0,73.0,4.2,9.0,260.0,706.09,593.13
2016,4,15,7,15,684.5,79.0,4.35,9.5,316.5,770.74,641.84
2016,4,15,7,30,732.0,85.0,4.5,10.0,373.0,834.71,688.46
2016,4,15,7,45,767.0,89.5,4.65,10.5,429.0,876.9,717.39
2016,4,15,8,0,802.0,94.0,4.8,11.0,485.0,924.25,749.69
2016,4,15,8,15,825.5,98.0,4.85,11.5,538.0,957.06,769.98
2016,4,15,8,30,849.0,102.0,4.9,12.0,591.0,986.71,787.84
2016,4,15,8,45,863.5,107.0,4.95,13.0,638.5,1005.22,796.06
2016,4,15,9,0,878.0,112.0,5.0,14.0,686.0,1020.03,801.73
2016,4,15,9,15,891.5,114.5,5.0,14.0,729.0,1027.11,804.71
2016,4,15,9,30,905.0,117.0,5.0,14.0,772.0,1018.49,796.8
2016,4,15,9,45,917.0,118.0,5.0,14.5,809.5,1014.91,791.26
2016,4,15,10,0,929.0,119.0,5.0,15.0,847.0,1007.46,783.18
2016,4,15,10,15,936.0,120.5,5.0,15.5,876.5,992.0,769.68
2016,4,15,10,30,943.0,122.0,5.0,16.0,906.0,972.78,753.79
2016,4,15,10,45,944.0,125.0,5.0,16.5,926.5,946.08,732.82
2016,4,15,11,0,945.0,128.0,5.0,17.0,947.0,916.0,709.64
2016,4,15,11,15,948.0,129.0,5.05,17.0,960.5,882.51,685.81
2016,4,15,11,30,951.0,130.0,5.1,17.0,974.0,845.92,659.67
2016,4,15,11,45,953.5,129.0,5.15,17.5,979.5,804.37,627.7
2016,4,15,12,0,956.0,128.0,5.2,18.0,985.0,760.19,592.34
2016,4,15,12,15,954.5,127.5,5.25,18.0,981.5,711.43,554.02
2016,4,15,12,30,953.0,127.0,5.3,18.0,978.0,660.78,513.31
2016,4,15,12,45,954.0,124.0,5.4,18.0,967.0,607.91,469.97
2016,4,15,13,0,955.0,121.0,5.5,18.0,956.0,553.38,424.03
2016,4,15,13,15,950.0,120.0,5.55,18.0,935.5,496.24,374.66
2016,4,15,13,30,945.0,119.0,5.6,18.0,915.0,438.41,323.5
2016,4,15,13,45,941.0,115.5,5.65,18.0,888.0,378.73,269.97
2016,4,15,14,0,937.0,112.0,5.7,18.0,861.0,318.75,216.04
2016,4,15,14,15,927.5,110.0,5.7,18.0,825.5,258.57,163.63
2016,4,15,14,30,918.0,108.0,5.7,18.0,790.0,199.09,116.42
2016,4,15,14,45,909.5,104.0,5.7,18.0,749.5,139.4,79.07
2016,4,15,15,0,901.0,100.0,5.7,18.0,709.0,84.18,66.72
2016,4,15,15,15,884.5,97.0,5.6,17.5,662.0,82.59,65.7
2016,4,15,15,30,868.0,94.0,5.5,17.0,615.0,71.59,56.55
2016,4,15,15,45,848.5,90.0,5.4,17.0,563.5,69.81,55.2
2016,4,15,16,0,829.0,86.0,5.3,17.0,512.0,67.93,53.76
2016,4,15,16,15,800.5,82.0,5.0,16.5,458.0,65.81,52.22
2016,4,15,16,30,772.0,78.0,4.7,16.0,404.0,63.62,50.6
2016,4,15,16,45,732.0,72.5,4.45,16.0,348.0,60.06,47.63
2016,4,15,17,0,692.0,67.0,4.2,16.0,292.0,51.77,40.41
2016,4,15,17,15,634.0,60.5,3.7,15.0,237.5,47.41,36.72
2016,4,15,17,30,576.0,54.0,3.2,14.0,183.0,42.99,32.8
2016,4,15,17,45,484.0,44.5,2.75,13.0,132.5,35.86,26.23
2016,4,15,18,0,392.0,35.0,2.3,12.0,82.0,28.62,19.27
2016,4,15,18,15,196.0,17.5,2.15,11.5,41.0,14.01,4.15
2016,4,15,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,151.5,15.5,0.75,9.0,30.0,159.88,0.0
2016,4,16,6,0,303.0,31.0,0.7,10.0,60.0,321.16,253.18
2016,4,16,6,15,411.5,42.5,0.75,10.5,108.0,432.27,353.5
2016,4,16,6,30,520.0,54.0,0.8,11.0,156.0,550.62,449.22
2016,4,16,6,45,589.0,61.5,0.9,12.0,211.0,634.81,513.43
2016,4,16,7,0,658.0,69.0,1.0,13.0,266.0,720.72,575.38
2016,4,16,7,15,702.5,75.0,1.05,14.0,322.0,783.01,616.61
2016,4,16,7,30,747.0,81.0,1.1,15.0,378.0,837.99,651.05
2016,4,16,7,45,779.0,85.5,1.2,16.0,433.5,884.88,679.46
2016,4,16,8,0,811.0,90.0,1.3,17.0,489.0,929.41,705.55
2016,4,16,8,15,833.5,94.0,1.4,17.5,541.0,961.29,724.06
2016,4,16,8,30,856.0,98.0,1.5,18.0,593.0,989.99,740.45
2016,4,16,8,45,873.0,101.0,1.6,18.5,641.0,1008.6,750.21
2016,4,16,9,0,890.0,104.0,1.7,19.0,689.0,1011.84,750.15
2016,4,16,9,15,902.0,106.5,1.7,19.5,731.5,1017.61,750.61
2016,4,16,9,30,914.0,109.0,1.7,20.0,774.0,1019.59,748.77
2016,4,16,9,45,928.0,108.5,1.75,20.5,811.5,1016.37,744.53
2016,4,16,10,0,942.0,108.0,1.8,21.0,849.0,1009.27,738.03
2016,4,16,10,15,948.5,109.0,1.85,21.5,878.0,992.86,725.74
2016,4,16,10,30,955.0,110.0,1.9,22.0,907.0,972.71,711.26
2016,4,16,10,45,959.0,111.0,2.0,22.5,928.5,946.7,693.66
2016,4,16,11,0,963.0,112.0,2.1,23.0,950.0,917.21,673.78
2016,4,16,11,15,965.5,113.0,2.15,23.0,963.0,883.16,651.63
2016,4,16,11,30,968.0,114.0,2.2,23.0,976.0,845.99,627.28
2016,4,16,11,45,968.0,114.5,2.3,23.5,981.0,803.63,598.06
2016,4,16,12,0,968.0,115.0,2.4,24.0,986.0,758.74,564.98
2016,4,16,12,15,967.5,114.5,2.45,24.0,982.5,710.4,529.47
2016,4,16,12,30,967.0,114.0,2.5,24.0,979.0,660.03,491.49
2016,4,16,12,45,966.5,112.0,2.55,24.0,968.0,606.69,450.22
2016,4,16,13,0,966.0,110.0,2.6,24.0,957.0,551.79,406.43
2016,4,16,13,15,961.5,109.0,2.6,24.0,937.0,494.53,359.38
2016,4,16,13,30,957.0,108.0,2.6,24.0,917.0,436.5,310.41
2016,4,16,13,45,952.0,106.5,2.65,24.0,890.0,377.42,259.67
2016,4,16,14,0,947.0,105.0,2.7,24.0,863.0,318.07,208.38
2016,4,16,14,15,938.5,103.0,2.7,24.0,828.5,257.67,157.6
2016,4,16,14,30,930.0,101.0,2.7,24.0,794.0,197.86,111.51
2016,4,16,14,45,917.5,99.5,2.7,24.0,752.5,138.85,75.72
2016,4,16,15,0,905.0,98.0,2.7,24.0,711.0,83.04,64.06
2016,4,16,15,15,889.5,95.0,2.6,23.5,664.5,81.44,63.09
2016,4,16,15,30,874.0,92.0,2.5,23.0,618.0,79.7,61.95
2016,4,16,15,45,853.0,89.0,2.45,23.0,567.0,69.13,53.24
2016,4,16,16,0,832.0,86.0,2.4,23.0,516.0,67.91,52.41
2016,4,16,16,15,804.5,82.0,2.2,22.5,462.0,65.8,50.92
2016,4,16,16,30,777.0,78.0,2.0,22.0,408.0,63.62,49.35
2016,4,16,16,45,738.5,73.0,1.8,21.5,352.5,60.47,46.9
2016,4,16,17,0,700.0,68.0,1.6,21.0,297.0,52.54,40.24
2016,4,16,17,15,643.5,61.0,1.45,19.5,242.0,47.82,36.4
2016,4,16,17,30,587.0,54.0,1.3,18.0,187.0,43.01,32.29
2016,4,16,17,45,497.0,44.5,1.2,17.0,136.5,35.86,25.83
2016,4,16,18,0,407.0,35.0,1.1,16.0,86.0,28.61,18.99
2016,4,16,18,15,254.0,22.0,1.1,15.5,48.5,17.97,7.27
2016,4,16,18,30,101.0,9.0,1.1,15.0,11.0,7.68,0.0
2016,4,16,18,45,50.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,16.0,0.9,12.5,31.0,166.05,19.64
2016,4,17,6,0,312.0,32.0,0.9,13.0,62.0,329.73,259.96
2016,4,17,6,15,416.5,42.5,1.1,14.0,110.0,437.12,355.03
2016,4,17,6,30,521.0,53.0,1.3,15.0,158.0,551.18,446.96
2016,4,17,6,45,585.5,61.0,1.5,16.0,212.0,632.11,509.16
2016,4,17,7,0,650.0,69.0,1.7,17.0,266.0,714.63,569.37
2016,4,17,7,15,693.5,75.0,1.8,17.5,321.5,775.83,611.69
2016,4,17,7,30,737.0,81.0,1.9,18.0,377.0,829.85,647.48
2016,4,17,7,45,767.0,86.0,2.0,19.0,431.5,875.24,674.95
2016,4,17,8,0,797.0,91.0,2.1,20.0,486.0,918.27,700.11
2016,4,17,8,15,819.5,95.0,2.25,20.5,537.5,949.99,719.0
2016,4,17,8,30,842.0,99.0,2.4,21.0,589.0,978.59,735.74
2016,4,17,8,45,857.5,102.5,2.55,22.0,636.0,996.26,743.72
2016,4,17,9,0,873.0,106.0,2.7,23.0,683.0,1010.33,749.43
2016,4,17,9,15,885.5,108.5,2.75,23.5,725.0,1004.77,742.87
2016,4,17,9,30,898.0,111.0,2.8,24.0,767.0,1007.33,742.02
2016,4,17,9,45,910.0,111.5,2.9,25.0,804.0,1003.43,736.03
2016,4,17,10,0,922.0,112.0,3.0,26.0,841.0,995.73,727.79
2016,4,17,10,15,929.0,113.5,3.0,26.0,870.0,980.58,716.91
2016,4,17,10,30,936.0,115.0,3.0,26.0,899.0,961.71,703.79
2016,4,17,10,45,939.5,117.0,3.0,26.5,920.0,936.6,685.35
2016,4,17,11,0,943.0,119.0,3.0,27.0,941.0,908.05,664.81
2016,4,17,11,15,946.0,120.0,2.95,27.0,955.0,874.89,642.26
2016,4,17,11,30,949.0,121.0,2.9,27.0,969.0,838.63,617.66
2016,4,17,11,45,949.5,121.5,2.9,27.5,974.0,797.22,588.09
2016,4,17,12,0,950.0,122.0,2.9,28.0,979.0,753.3,555.14
2016,4,17,12,15,949.5,121.5,2.85,28.0,976.0,705.64,519.84
2016,4,17,12,30,949.0,121.0,2.8,28.0,973.0,656.01,482.31
2016,4,17,12,45,949.0,119.0,2.8,28.5,962.5,603.76,441.22
2016,4,17,13,0,949.0,117.0,2.8,29.0,952.0,549.92,397.94
2016,4,17,13,15,945.5,116.0,2.8,28.5,932.5,493.92,353.37
2016,4,17,13,30,942.0,115.0,2.8,28.0,913.0,437.07,306.71
2016,4,17,13,45,938.5,112.5,2.8,28.0,886.5,378.57,257.13
2016,4,17,14,0,935.0,110.0,2.8,28.0,860.0,319.69,206.92
2016,4,17,14,15,927.0,108.0,2.75,28.0,826.0,260.07,157.46
2016,4,17,14,30,919.0,106.0,2.7,28.0,792.0,200.98,112.45
2016,4,17,14,45,910.0,102.5,2.7,28.0,752.0,141.66,76.39
2016,4,17,15,0,901.0,99.0,2.7,28.0,712.0,83.52,63.38
2016,4,17,15,15,886.5,96.5,2.6,27.5,666.0,82.27,62.71
2016,4,17,15,30,872.0,94.0,2.5,27.0,620.0,71.51,54.13
2016,4,17,15,45,854.5,90.0,2.4,26.5,570.0,69.78,52.99
2016,4,17,16,0,837.0,86.0,2.3,26.0,520.0,67.92,51.74
2016,4,17,16,15,810.5,82.0,2.1,25.0,466.0,65.82,50.39
2016,4,17,16,30,784.0,78.0,1.9,24.0,412.0,63.65,48.94
2016,4,17,16,45,748.0,72.5,1.7,23.5,357.0,60.11,46.19
2016,4,17,17,0,712.0,67.0,1.5,23.0,302.0,56.47,43.28
2016,4,17,17,15,656.5,60.5,1.4,21.5,246.5,47.49,35.8
2016,4,17,17,30,601.0,54.0,1.3,20.0,191.0,43.04,32.05
2016,4,17,17,45,512.0,45.0,1.25,19.0,140.0,36.3,25.99
2016,4,17,18,0,423.0,36.0,1.2,18.0,89.0,29.47,19.58
2016,4,17,18,15,269.5,23.0,1.15,17.5,51.0,18.83,8.22
2016,4,17,18,30,116.0,10.0,1.1,17.0,13.0,8.54,0.0
2016,4,17,18,45,58.0,5.0,1.1,17.0,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,16.5,0.4,15.5,33.0,173.33,51.9
2016,4,18,6,0,324.0,33.0,0.4,16.0,66.0,340.68,265.67
2016,4,18,6,15,425.0,43.5,0.45,16.5,114.0,446.01,355.3
2016,4,18,6,30,526.0,54.0,0.5,17.0,162.0,557.63,442.31
2016,4,18,6,45,594.5,61.0,0.55,18.0,217.0,640.95,502.8
2016,4,18,7,0,663.0,68.0,0.6,19.0,272.0,725.99,560.98
2016,4,18,7,15,705.5,73.5,0.75,19.5,327.5,785.89,601.48
2016,4,18,7,30,748.0,79.0,0.9,20.0,383.0,839.03,636.29
2016,4,18,7,45,778.5,83.5,1.05,21.0,437.5,884.4,663.77
2016,4,18,8,0,809.0,88.0,1.2,22.0,492.0,927.42,689.07
2016,4,18,8,15,830.5,91.5,1.3,22.5,543.5,957.63,706.13
2016,4,18,8,30,852.0,95.0,1.4,23.0,595.0,984.69,721.17
2016,4,18,8,45,867.5,98.5,1.5,24.0,642.0,1002.4,728.81
2016,4,18,9,0,883.0,102.0,1.6,25.0,689.0,1004.82,726.86
2016,4,18,9,15,895.0,104.5,1.65,25.5,730.5,1010.64,728.08
2016,4,18,9,30,907.0,107.0,1.7,26.0,772.0,1012.71,727.04
2016,4,18,9,45,919.0,107.0,1.8,26.5,808.5,1008.24,722.77
2016,4,18,10,0,931.0,107.0,1.9,27.0,845.0,999.96,716.27
2016,4,18,10,15,937.0,108.5,1.9,27.0,874.0,983.83,705.14
2016,4,18,10,30,943.0,110.0,1.9,27.0,903.0,964.0,691.86
2016,4,18,10,45,947.5,111.0,1.95,27.5,924.0,938.74,674.48
2016,4,18,11,0,952.0,112.0,2.0,28.0,945.0,910.02,654.96
2016,4,18,11,15,954.5,112.5,1.95,28.0,958.0,875.89,632.28
2016,4,18,11,30,957.0,113.0,1.9,28.0,971.0,838.72,607.64
2016,4,18,11,45,958.0,113.0,1.9,28.5,976.0,797.15,579.06
2016,4,18,12,0,959.0,113.0,1.9,29.0,981.0,753.03,546.82
2016,4,18,12,15,958.0,113.0,1.85,29.0,978.0,705.29,512.18
2016,4,18,12,30,957.0,113.0,1.8,29.0,975.0,655.57,475.35
2016,4,18,12,45,951.5,114.5,1.75,29.0,962.5,602.82,435.38
2016,4,18,13,0,946.0,116.0,1.7,29.0,950.0,548.89,393.45
2016,4,18,13,15,941.5,115.0,1.65,29.0,930.0,492.7,348.68
2016,4,18,13,30,937.0,114.0,1.6,29.0,910.0,435.77,302.12
2016,4,18,13,45,928.5,113.5,1.55,29.0,882.0,377.4,253.6
2016,4,18,14,0,920.0,113.0,1.5,29.0,854.0,319.17,204.86
2016,4,18,14,15,911.0,111.5,1.5,29.0,820.0,260.55,157.0
2016,4,18,14,30,902.0,110.0,1.5,29.0,786.0,202.58,113.32
2016,4,18,14,45,885.0,110.0,1.5,29.0,744.0,145.71,79.29
2016,4,18,15,0,868.0,110.0,1.5,29.0,702.0,80.32,60.41
2016,4,18,15,15,851.5,107.0,1.45,28.5,656.0,78.1,58.98
2016,4,18,15,30,835.0,104.0,1.4,28.0,610.0,77.44,58.74
2016,4,18,15,45,806.5,102.5,1.4,28.0,558.5,77.56,59.04
2016,4,18,16,0,778.0,101.0,1.4,28.0,507.0,77.75,59.4
2016,4,18,16,15,749.0,96.5,1.3,27.0,454.0,69.2,52.74
2016,4,18,16,30,720.0,92.0,1.2,26.0,401.0,67.31,51.58
2016,4,18,16,45,672.5,87.0,1.2,25.5,345.5,64.78,49.74
2016,4,18,17,0,625.0,82.0,1.2,25.0,290.0,62.25,47.82
2016,4,18,17,15,565.5,73.5,1.15,23.5,236.5,56.83,43.52
2016,4,18,17,30,506.0,65.0,1.1,22.0,183.0,51.29,38.88
2016,4,18,17,45,413.0,54.0,1.1,21.0,133.5,43.29,31.79
2016,4,18,18,0,320.0,43.0,1.1,20.0,84.0,35.14,24.25
2016,4,18,18,15,190.5,27.0,1.1,19.0,48.0,20.97,10.1
2016,4,18,18,30,61.0,11.0,1.1,18.0,12.0,9.39,0.0
2016,4,18,18,45,30.5,5.5,1.1,17.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,18.5,0.65,16.5,32.5,150.84,64.01
2016,4,19,6,0,263.0,37.0,0.7,17.0,65.0,296.92,233.71
2016,4,19,6,15,361.0,49.5,0.8,17.5,111.5,401.65,323.24
2016,4,19,6,30,459.0,62.0,0.9,18.0,158.0,511.56,410.55
2016,4,19,6,45,537.5,68.5,1.05,19.0,212.5,601.89,478.35
2016,4,19,7,0,616.0,75.0,1.2,20.0,267.0,694.11,544.07
2016,4,19,7,15,660.5,81.5,1.35,20.5,321.5,756.27,586.65
2016,4,19,7,30,705.0,88.0,1.5,21.0,376.0,817.71,627.53
2016,4,19,7,45,743.0,91.0,1.65,22.0,431.5,866.95,657.68
2016,4,19,8,0,781.0,94.0,1.8,23.0,487.0,908.64,682.1
2016,4,19,8,15,804.0,98.0,1.9,23.5,538.0,940.67,700.47
2016,4,19,8,30,827.0,102.0,2.0,24.0,589.0,969.61,716.75
2016,4,19,8,45,845.5,104.5,2.15,24.5,636.5,988.95,727.29
2016,4,19,9,0,864.0,107.0,2.3,25.0,684.0,1004.74,735.65
2016,4,19,9,15,876.5,109.5,2.35,25.5,726.0,999.09,729.18
2016,4,19,9,30,889.0,112.0,2.4,26.0,768.0,1001.67,728.44
2016,4,19,9,45,893.0,117.5,2.5,26.5,802.5,995.47,722.63
2016,4,19,10,0,897.0,123.0,2.6,27.0,837.0,985.48,714.59
2016,4,19,10,15,904.0,125.0,2.7,27.0,866.0,971.01,705.2
2016,4,19,10,30,911.0,127.0,2.8,27.0,895.0,952.89,693.53
2016,4,19,10,45,907.5,133.0,2.9,27.0,914.0,925.74,675.98
2016,4,19,11,0,904.0,139.0,3.0,27.0,933.0,895.42,656.34
2016,4,19,11,15,907.0,140.0,3.05,27.0,946.5,863.04,634.92
2016,4,19,11,30,910.0,141.0,3.1,27.0,960.0,827.7,611.42
2016,4,19,11,45,905.5,145.5,3.15,27.5,963.5,786.96,581.75
2016,4,19,12,0,901.0,150.0,3.2,28.0,967.0,744.04,549.55
2016,4,19,12,15,743.5,243.5,3.2,27.5,916.5,679.57,501.46
2016,4,19,12,30,586.0,337.0,3.2,27.0,866.0,616.03,454.16
2016,4,19,12,45,736.0,245.5,3.25,27.0,901.5,587.08,432.65
2016,4,19,13,0,886.0,154.0,3.3,27.0,937.0,547.78,401.15
2016,4,19,13,15,881.5,153.0,3.25,27.0,918.5,492.72,356.26
2016,4,19,13,30,877.0,152.0,3.2,27.0,900.0,437.13,309.9
2016,4,19,13,45,688.5,230.0,3.2,27.0,806.0,371.61,259.88
2016,4,19,14,0,500.0,308.0,3.2,27.0,712.0,329.33,229.74
2016,4,19,14,15,544.5,277.0,3.15,26.5,700.5,282.69,190.88
2016,4,19,14,30,589.0,246.0,3.1,26.0,689.0,231.81,150.51
2016,4,19,14,45,467.5,271.0,3.05,25.5,611.0,195.1,132.26
2016,4,19,15,0,346.0,296.0,3.0,25.0,533.0,182.63,145.19
2016,4,19,15,15,276.5,286.5,2.9,24.5,468.0,176.5,140.88
2016,4,19,15,30,207.0,277.0,2.8,24.0,403.0,182.01,146.05
2016,4,19,15,45,316.5,233.0,2.7,23.5,407.5,151.73,121.87
2016,4,19,16,0,426.0,189.0,2.6,23.0,412.0,122.61,98.32
2016,4,19,16,15,510.5,148.0,2.4,22.0,388.0,100.41,80.35
2016,4,19,16,30,595.0,107.0,2.2,21.0,364.0,76.38,60.45
2016,4,19,16,45,528.5,109.0,2.0,20.5,315.0,79.64,63.61
2016,4,19,17,0,462.0,111.0,1.8,20.0,266.0,79.9,64.12
2016,4,19,17,15,478.0,91.0,1.7,19.5,226.0,67.26,53.32
2016,4,19,17,30,494.0,71.0,1.6,19.0,186.0,56.12,43.6
2016,4,19,17,45,415.0,57.5,1.5,18.5,137.0,46.22,34.71
2016,4,19,18,0,336.0,44.0,1.4,18.0,88.0,36.0,25.25
2016,4,19,18,15,202.5,28.0,1.3,17.5,51.0,21.75,11.13
2016,4,19,18,30,69.0,12.0,1.2,17.0,14.0,10.24,0.0
2016,4,19,18,45,34.5,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.0,18.5,0.8,11.5,35.0,164.89,87.88
2016,4,20,6,0,298.0,37.0,0.8,12.0,70.0,325.8,262.6
2016,4,20,6,15,396.5,49.0,0.9,13.0,118.5,430.86,352.23
2016,4,20,6,30,495.0,61.0,1.0,14.0,167.0,541.87,440.5
2016,4,20,6,45,567.5,68.5,1.1,15.0,222.0,629.13,506.04
2016,4,20,7,0,640.0,76.0,1.2,16.0,277.0,718.11,569.36
2016,4,20,7,15,683.0,82.0,1.2,17.0,332.5,778.81,608.33
2016,4,20,7,30,726.0,88.0,1.2,18.0,388.0,838.63,645.07
2016,4,20,7,45,763.0,91.0,1.25,19.0,443.5,880.94,669.2
2016,4,20,8,0,800.0,94.0,1.3,20.0,499.0,928.32,696.18
2016,4,20,8,15,822.5,97.5,1.45,20.5,550.5,959.38,714.64
2016,4,20,8,30,845.0,101.0,1.6,21.0,602.0,987.31,731.09
2016,4,20,8,45,862.0,104.0,1.8,21.5,649.5,1005.76,742.03
2016,4,20,9,0,879.0,107.0,2.0,22.0,697.0,1020.62,750.7
2016,4,20,9,15,891.0,110.0,2.05,22.5,739.5,1014.89,744.24
2016,4,20,9,30,903.0,113.0,2.1,23.0,782.0,1017.35,743.5
2016,4,20,9,45,912.0,115.0,2.2,23.5,817.5,1012.0,738.38
2016,4,20,10,0,921.0,117.0,2.3,24.0,853.0,1002.86,731.02
2016,4,20,10,15,927.5,119.0,2.4,24.0,882.0,987.59,721.24
2016,4,20,10,30,934.0,121.0,2.5,24.0,911.0,968.6,709.15
2016,4,20,10,45,930.5,127.5,2.6,24.5,930.5,941.47,690.38
2016,4,20,11,0,927.0,134.0,2.7,25.0,950.0,911.06,669.5
2016,4,20,11,15,929.5,134.5,2.75,25.0,963.0,877.19,647.19
2016,4,20,11,30,932.0,135.0,2.8,25.0,976.0,840.36,622.79
2016,4,20,11,45,933.5,134.5,2.85,25.5,981.0,799.21,593.33
2016,4,20,12,0,935.0,134.0,2.9,26.0,986.0,755.59,560.76
2016,4,20,12,15,934.0,134.0,2.95,26.0,982.0,708.48,526.12
2016,4,20,12,30,933.0,134.0,3.0,26.0,978.0,659.5,489.21
2016,4,20,12,45,934.5,130.5,3.05,26.0,967.0,607.66,449.21
2016,4,20,13,0,936.0,127.0,3.1,26.0,956.0,554.19,406.75
2016,4,20,13,15,931.0,126.0,3.1,26.0,936.0,498.22,361.03
2016,4,20,13,30,926.0,125.0,3.1,26.0,916.0,441.6,313.58
2016,4,20,13,45,919.0,123.5,3.15,26.0,888.5,383.59,264.21
2016,4,20,14,0,912.0,122.0,3.2,26.0,861.0,325.59,214.48
2016,4,20,14,15,902.5,120.0,3.2,25.5,826.0,266.99,165.73
2016,4,20,14,30,893.0,118.0,3.2,25.0,791.0,209.13,121.05
2016,4,20,14,45,878.0,116.5,3.25,25.0,749.5,142.43,77.64
2016,4,20,15,0,863.0,115.0,3.3,25.0,708.0,86.48,66.63
2016,4,20,15,15,846.0,112.0,3.25,24.5,662.0,81.04,62.47
2016,4,20,15,30,829.0,109.0,3.2,24.0,616.0,80.51,62.34
2016,4,20,15,45,803.5,106.5,3.2,24.0,564.5,80.13,62.23
2016,4,20,16,0,778.0,104.0,3.2,24.0,513.0,79.75,62.14
2016,4,20,16,15,748.0,99.0,3.05,23.0,459.5,70.71,54.94
2016,4,20,16,30,718.0,94.0,2.9,22.0,406.0,68.53,53.51
2016,4,20,16,45,673.5,88.5,2.75,21.5,350.5,65.72,51.4
2016,4,20,17,0,629.0,83.0,2.6,21.0,295.0,62.87,49.18
2016,4,20,17,15,570.0,75.0,2.3,20.0,241.5,57.88,45.09
2016,4,20,17,30,511.0,67.0,2.0,19.0,188.0,52.79,40.72
2016,4,20,17,45,422.0,55.5,1.7,18.0,138.5,44.43,33.25
2016,4,20,18,0,333.0,44.0,1.4,17.0,89.0,35.88,25.32
2016,4,20,18,15,166.5,29.5,1.35,16.0,52.0,22.79,12.33
2016,4,20,18,30,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,4,20,18,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,114.5,21.0,0.15,11.5,34.0,146.42,87.19
2016,4,21,6,0,229.0,42.0,0.1,12.0,68.0,278.6,223.65
2016,4,21,6,15,313.0,57.0,0.1,12.5,113.5,371.08,302.34
2016,4,21,6,30,397.0,72.0,0.1,13.0,159.0,469.15,380.28
2016,4,21,6,45,458.0,83.5,0.1,13.5,210.0,546.16,437.79
2016,4,21,7,0,519.0,95.0,0.1,14.0,261.0,632.05,498.72
2016,4,21,7,15,601.0,87.5,0.3,14.5,313.0,710.73,553.98
2016,4,21,7,30,683.0,80.0,0.5,15.0,365.0,787.68,606.82
2016,4,21,7,45,614.5,114.5,0.7,16.0,396.0,774.87,595.95
2016,4,21,8,0,546.0,149.0,0.9,17.0,427.0,743.91,573.41
2016,4,21,8,15,446.5,197.0,1.1,17.5,439.5,703.81,543.17
2016,4,21,8,30,347.0,245.0,1.3,18.0,452.0,636.52,492.43
2016,4,21,8,45,407.0,246.5,1.55,19.0,508.0,713.55,547.08
2016,4,21,9,0,467.0,248.0,1.8,20.0,564.0,768.48,584.19
2016,4,21,9,15,549.0,236.0,1.95,20.0,628.5,827.81,626.06
2016,4,21,9,30,631.0,224.0,2.1,20.0,693.0,890.7,669.51
2016,4,21,9,45,643.0,233.5,2.3,20.5,730.5,897.09,672.28
2016,4,21,10,0,655.0,243.0,2.5,21.0,768.0,899.9,673.18
2016,4,21,10,15,604.0,280.5,2.6,21.0,777.5,863.85,646.79
2016,4,21,10,30,553.0,318.0,2.7,21.0,787.0,831.18,622.79
2016,4,21,10,45,554.5,328.5,2.8,21.5,808.5,817.74,612.08
2016,4,21,11,0,556.0,339.0,2.9,22.0,830.0,801.52,599.28
2016,4,21,11,15,729.0,241.0,2.95,22.0,895.0,826.63,620.02
2016,4,21,11,30,902.0,143.0,3.0,22.0,960.0,824.92,621.08
2016,4,21,11,45,904.0,143.0,3.15,22.5,964.5,785.57,592.28
2016,4,21,12,0,906.0,143.0,3.3,23.0,969.0,743.77,560.84
2016,4,21,12,15,905.0,142.5,3.35,23.0,965.5,697.43,526.07
2016,4,21,12,30,904.0,142.0,3.4,23.0,962.0,649.33,489.14
2016,4,21,12,45,914.0,133.5,3.45,23.0,953.5,599.84,450.21
2016,4,21,13,0,924.0,125.0,3.5,23.0,945.0,548.05,408.29
2016,4,21,13,15,919.0,124.0,3.55,23.0,925.5,492.81,362.5
2016,4,21,13,30,914.0,123.0,3.6,23.0,906.0,436.96,314.98
2016,4,21,13,45,911.0,119.5,3.65,23.0,879.5,379.68,265.33
2016,4,21,14,0,908.0,116.0,3.7,23.0,853.0,322.03,214.99
2016,4,21,14,15,899.0,113.5,3.75,22.5,818.5,263.62,165.59
2016,4,21,14,30,890.0,111.0,3.8,22.0,784.0,205.91,120.19
2016,4,21,14,45,886.0,105.0,3.85,22.0,745.5,147.42,81.94
2016,4,21,15,0,882.0,99.0,3.9,22.0,707.0,89.54,70.02
2016,4,21,15,15,867.5,96.0,3.9,21.5,661.5,81.49,63.62
2016,4,21,15,30,853.0,93.0,3.9,21.0,616.0,70.23,54.4
2016,4,21,15,45,835.5,89.0,3.95,21.0,566.5,68.51,53.13
2016,4,21,16,0,818.0,85.0,4.0,21.0,517.0,66.67,51.75
2016,4,21,16,15,792.0,81.0,3.9,20.5,464.5,64.59,50.26
2016,4,21,16,30,766.0,77.0,3.8,20.0,412.0,62.42,48.69
2016,4,21,16,45,723.0,73.5,3.75,19.5,356.5,60.38,47.18
2016,4,21,17,0,680.0,70.0,3.7,19.0,301.0,53.54,41.43
2016,4,21,17,15,624.5,64.0,3.35,18.0,247.5,49.68,38.26
2016,4,21,17,30,569.0,58.0,3.0,17.0,194.0,45.78,34.9
2016,4,21,17,45,475.0,49.5,2.65,16.5,143.5,39.57,29.22
2016,4,21,18,0,381.0,41.0,2.3,16.0,93.0,33.34,23.27
2016,4,21,18,15,238.0,27.5,2.1,15.0,55.5,22.46,12.38
2016,4,21,18,30,95.0,14.0,1.9,14.0,18.0,11.95,0.0
2016,4,21,18,45,47.5,7.0,1.7,13.5,9.0,5.97,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,159.5,19.0,1.9,11.5,38.0,183.97,120.59
2016,4,22,6,0,319.0,38.0,2.2,12.0,76.0,344.58,282.31
2016,4,22,6,15,413.5,48.5,2.35,12.0,124.0,445.72,370.95
2016,4,22,6,30,508.0,59.0,2.5,12.0,172.0,552.26,459.57
2016,4,22,6,45,258.5,86.0,2.65,12.5,144.0,352.63,298.11
2016,4,22,7,0,9.0,113.0,2.8,13.0,116.0,115.77,93.49
2016,4,22,7,15,14.0,133.0,2.9,13.5,138.5,138.83,113.05
2016,4,22,7,30,19.0,153.0,3.0,14.0,161.0,161.82,131.8
2016,4,22,7,45,9.5,150.0,3.2,14.5,154.0,145.28,116.95
2016,4,22,8,0,0.0,147.0,3.4,15.0,147.0,130.22,103.46
2016,4,22,8,15,0.0,141.0,3.55,15.0,141.0,122.57,96.82
2016,4,22,8,30,0.0,135.0,3.7,15.0,135.0,115.83,90.97
2016,4,22,8,45,0.0,134.5,3.85,15.5,134.5,114.75,89.64
2016,4,22,9,0,0.0,134.0,4.0,16.0,134.0,113.87,88.51
2016,4,22,9,15,26.5,230.5,4.15,16.0,250.5,245.31,195.37
2016,4,22,9,30,53.0,327.0,4.3,16.0,367.0,368.97,292.55
2016,4,22,9,45,46.0,333.5,4.45,16.0,369.5,362.88,286.73
2016,4,22,10,0,39.0,340.0,4.6,16.0,372.0,356.99,281.52
2016,4,22,10,15,20.5,241.5,4.7,16.0,258.5,238.65,188.09
2016,4,22,10,30,2.0,143.0,4.8,16.0,145.0,122.42,94.46
2016,4,22,10,45,1.0,128.0,4.95,16.0,129.0,108.5,83.18
2016,4,22,11,0,0.0,113.0,5.1,16.0,113.0,94.81,71.98
2016,4,22,11,15,0.0,88.5,5.25,16.0,88.5,74.11,55.11
2016,4,22,11,30,0.0,64.0,5.4,16.0,64.0,53.54,38.32
2016,4,22,11,45,0.0,60.5,5.55,16.0,60.5,50.62,35.92
2016,4,22,12,0,0.0,57.0,5.7,16.0,57.0,47.69,33.52
2016,4,22,12,15,3.5,116.0,5.75,16.0,119.0,99.11,75.47
2016,4,22,12,30,7.0,175.0,5.8,16.0,181.0,149.36,116.05
2016,4,22,12,45,10.5,218.5,5.85,16.0,227.5,185.54,145.01
2016,4,22,13,0,14.0,262.0,5.9,16.0,274.0,220.17,172.56
2016,4,22,13,15,18.0,290.0,5.95,15.5,305.5,241.29,189.61
2016,4,22,13,30,22.0,318.0,6.0,15.0,337.0,260.8,205.38
2016,4,22,13,45,76.5,360.0,6.05,15.0,423.0,292.24,228.84
2016,4,22,14,0,131.0,402.0,6.1,15.0,509.0,310.98,241.28
2016,4,22,14,15,101.5,375.5,6.0,14.5,456.5,285.83,222.46
2016,4,22,14,30,72.0,349.0,5.9,14.0,404.0,253.76,198.76
2016,4,22,14,45,36.0,243.0,5.8,14.0,270.5,179.74,141.36
2016,4,22,15,0,0.0,137.0,5.7,14.0,137.0,111.41,91.16
2016,4,22,15,15,0.0,146.0,5.55,13.5,146.0,117.76,97.11
2016,4,22,15,30,0.0,155.0,5.4,13.0,155.0,123.86,102.85
2016,4,22,15,45,211.0,173.5,5.3,13.0,286.0,115.93,96.28
2016,4,22,16,0,422.0,192.0,5.2,13.0,417.0,124.0,103.64
2016,4,22,16,15,580.5,140.0,5.1,13.0,415.0,96.99,80.34
2016,4,22,16,30,739.0,88.0,5.0,13.0,413.0,64.45,51.86
2016,4,22,16,45,706.0,81.5,4.9,13.0,359.0,60.86,48.87
2016,4,22,17,0,673.0,75.0,4.8,13.0,305.0,57.11,45.66
2016,4,22,17,15,617.0,68.5,4.45,12.5,251.0,53.02,42.14
2016,4,22,17,30,561.0,62.0,4.1,12.0,197.0,48.87,38.41
2016,4,22,17,45,472.0,52.5,3.75,11.5,147.0,41.99,32.03
2016,4,22,18,0,383.0,43.0,3.4,11.0,97.0,35.01,25.3
2016,4,22,18,15,241.0,29.5,3.05,10.5,58.0,24.18,14.29
2016,4,22,18,30,99.0,16.0,2.7,10.0,19.0,12.47,0.0
2016,4,22,18,45,49.5,8.0,2.4,9.5,9.5,6.83,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,18.0,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,36.0,10.0,1.9,8.0,11.0,33.84,0.0
2016,4,23,5,45,182.0,25.5,2.1,8.5,46.0,209.3,147.07
2016,4,23,6,0,328.0,41.0,2.3,9.0,81.0,355.15,294.93
2016,4,23,6,15,423.5,52.0,2.5,9.5,130.0,458.65,385.49
2016,4,23,6,30,519.0,63.0,2.7,10.0,179.0,567.34,475.69
2016,4,23,6,45,586.0,69.0,2.95,10.5,233.5,648.73,540.54
2016,4,23,7,0,653.0,75.0,3.2,11.0,288.0,731.36,603.6
2016,4,23,7,15,694.0,81.0,3.25,11.5,343.0,790.49,645.52
2016,4,23,7,30,735.0,87.0,3.3,12.0,398.0,848.68,685.38
2016,4,23,7,45,764.0,91.0,3.35,12.5,451.5,885.03,708.19
2016,4,23,8,0,793.0,95.0,3.4,13.0,505.0,925.73,733.83
2016,4,23,8,15,814.5,99.0,3.4,13.5,556.0,956.28,751.43
2016,4,23,8,30,836.0,103.0,3.4,14.0,607.0,983.71,766.73
2016,4,23,8,45,852.5,106.0,3.4,14.5,653.5,1001.57,775.3
2016,4,23,9,0,869.0,109.0,3.4,15.0,700.0,1015.86,781.56
2016,4,23,9,15,881.0,111.5,3.45,15.5,741.0,1009.37,774.09
2016,4,23,9,30,893.0,114.0,3.5,16.0,782.0,1011.31,772.81
2016,4,23,9,45,910.0,111.0,3.55,16.5,819.5,1008.45,768.34
2016,4,23,10,0,927.0,108.0,3.6,17.0,857.0,1001.81,761.52
2016,4,23,10,15,933.0,109.5,3.7,17.0,885.0,985.68,750.19
2016,4,23,10,30,939.0,111.0,3.8,17.0,913.0,965.89,736.5
2016,4,23,10,45,941.5,113.0,3.9,17.5,933.0,939.9,717.24
2016,4,23,11,0,944.0,115.0,4.0,18.0,953.0,910.57,695.73
