Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,946.5,115.5,4.05,18.0,966.0,876.66,672.08
2016,4,23,11,30,949.0,116.0,4.1,18.0,979.0,839.76,646.25
2016,4,23,11,45,949.0,116.5,4.15,18.5,983.5,798.22,615.68
2016,4,23,12,0,949.0,117.0,4.2,19.0,988.0,754.25,581.19
2016,4,23,12,15,948.5,116.5,4.2,19.0,984.0,706.95,544.56
2016,4,23,12,30,948.0,116.0,4.2,19.0,980.0,657.72,505.62
2016,4,23,12,45,946.0,115.0,4.2,19.0,968.5,605.58,463.48
2016,4,23,13,0,944.0,114.0,4.2,19.0,957.0,552.06,419.12
2016,4,23,13,15,939.5,113.0,4.2,19.0,937.5,496.29,371.8
2016,4,23,13,30,935.0,112.0,4.2,19.0,918.0,439.82,322.68
2016,4,23,13,45,925.5,112.5,4.2,19.0,889.5,382.24,271.84
2016,4,23,14,0,916.0,113.0,4.2,19.0,861.0,324.89,220.88
2016,4,23,14,15,907.0,111.5,4.25,19.0,827.0,266.83,170.42
2016,4,23,14,30,898.0,110.0,4.3,19.0,793.0,209.43,124.03
2016,4,23,14,45,878.5,111.5,4.35,19.0,751.0,153.74,87.47
2016,4,23,15,0,859.0,113.0,4.4,19.0,709.0,89.86,59.97
2016,4,23,15,15,842.5,109.5,4.4,18.5,663.0,79.06,62.32
2016,4,23,15,30,826.0,106.0,4.4,18.0,617.0,78.16,61.86
2016,4,23,15,45,798.5,105.0,4.45,18.0,566.0,78.71,62.54
2016,4,23,16,0,771.0,104.0,4.5,18.0,515.0,79.36,63.32
2016,4,23,16,15,742.0,99.0,4.4,17.5,462.0,70.37,55.88
2016,4,23,16,30,713.0,94.0,4.3,17.0,409.0,68.21,54.33
2016,4,23,16,45,665.0,89.5,4.25,16.5,353.5,66.1,52.78
2016,4,23,17,0,617.0,85.0,4.2,16.0,298.0,64.01,51.19
2016,4,23,17,15,559.5,77.0,3.95,15.0,245.0,59.1,47.11
2016,4,23,17,30,502.0,69.0,3.7,14.0,192.0,54.08,42.75
2016,4,23,17,45,416.5,58.0,3.45,13.5,143.0,46.24,35.55
2016,4,23,18,0,331.0,47.0,3.2,13.0,94.0,36.19,26.15
2016,4,23,18,15,206.0,31.5,3.05,12.5,56.5,24.37,14.51
2016,4,23,18,30,81.0,16.0,2.9,12.0,19.0,12.44,0.0
2016,4,23,18,45,40.5,8.0,2.75,11.5,9.5,6.83,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,5.12,0.0
2016,4,24,5,45,18.0,26.0,2.9,9.0,28.0,44.56,28.09
2016,4,24,6,0,36.0,46.0,3.1,9.0,50.0,85.32,67.76
2016,4,24,6,15,62.5,69.0,3.2,9.0,81.5,150.54,125.81
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,201.4,171.11
2016,4,24,6,45,120.5,111.5,3.4,9.5,147.0,251.18,214.36
2016,4,24,7,0,152.0,131.0,3.5,10.0,181.0,302.18,257.4
2016,4,24,7,15,166.0,154.5,3.45,10.0,218.0,343.35,290.89
2016,4,24,7,30,180.0,178.0,3.4,10.0,255.0,383.85,323.06
2016,4,24,7,45,367.0,163.5,3.4,10.5,346.0,586.65,487.51
2016,4,24,8,0,554.0,149.0,3.4,11.0,437.0,753.36,614.21
2016,4,24,8,15,620.5,144.5,3.4,11.0,497.0,826.19,665.18
2016,4,24,8,30,687.0,140.0,3.4,11.0,557.0,887.01,706.96
2016,4,24,8,45,714.5,153.5,3.4,11.5,615.5,927.16,731.99
2016,4,24,9,0,742.0,167.0,3.4,12.0,674.0,963.7,754.29
2016,4,24,9,15,759.0,171.0,3.4,12.5,716.5,975.49,759.1
2016,4,24,9,30,776.0,175.0,3.4,13.0,759.0,983.64,761.7
2016,4,24,9,45,816.5,161.5,3.45,13.5,801.0,984.3,759.66
2016,4,24,10,0,857.0,148.0,3.5,14.0,843.0,989.63,761.08
2016,4,24,10,15,866.0,150.0,3.5,14.5,872.0,976.75,749.68
2016,4,24,10,30,875.0,152.0,3.5,15.0,901.0,960.14,736.04
2016,4,24,10,45,895.5,144.5,3.55,15.5,926.5,929.77,713.39
2016,4,24,11,0,916.0,137.0,3.6,16.0,952.0,907.73,696.71
2016,4,24,11,15,919.0,137.5,3.7,16.5,965.5,874.59,672.55
2016,4,24,11,30,922.0,138.0,3.8,17.0,979.0,838.52,646.35
2016,4,24,11,45,929.5,134.0,3.9,17.5,985.5,799.33,617.21
2016,4,24,12,0,937.0,130.0,4.0,18.0,992.0,757.36,584.54
2016,4,24,12,15,936.0,130.0,4.25,18.0,988.0,710.4,548.97
2016,4,24,12,30,935.0,130.0,4.5,18.0,984.0,661.59,511.29
2016,4,24,12,45,927.0,132.5,4.75,18.5,971.0,609.14,468.61
2016,4,24,13,0,919.0,135.0,5.0,19.0,958.0,555.84,424.02
2016,4,24,13,15,914.5,134.0,5.15,18.5,938.0,501.08,378.29
2016,4,24,13,30,910.0,133.0,5.3,18.0,918.0,445.68,330.56
2016,4,24,13,45,897.0,135.0,5.45,18.0,889.5,388.98,280.26
2016,4,24,14,0,884.0,137.0,5.6,18.0,861.0,332.88,230.16
2016,4,24,14,15,875.0,135.0,5.65,17.5,827.0,269.01,175.11
2016,4,24,14,30,866.0,133.0,5.7,17.0,793.0,211.94,128.64
2016,4,24,14,45,765.5,159.5,5.8,17.0,721.0,157.2,94.78
2016,4,24,15,0,665.0,186.0,5.9,17.0,649.0,121.03,86.82
2016,4,24,15,15,697.5,158.0,5.95,16.5,616.0,97.9,78.99
2016,4,24,15,30,730.0,130.0,6.0,16.0,583.0,83.98,67.39
2016,4,24,15,45,425.5,183.0,6.05,15.5,442.0,115.85,95.32
2016,4,24,16,0,121.0,236.0,6.1,15.0,301.0,158.59,132.73
2016,4,24,16,15,146.5,211.5,6.0,14.0,282.5,145.13,121.98
2016,4,24,16,30,172.0,187.0,5.9,13.0,264.0,131.04,110.55
2016,4,24,16,45,141.5,168.5,5.85,12.5,226.5,119.03,100.56
2016,4,24,17,0,111.0,150.0,5.8,12.0,189.0,106.71,90.09
2016,4,24,17,15,96.0,125.5,5.65,11.5,155.0,90.8,76.18
2016,4,24,17,30,81.0,101.0,5.5,11.0,121.0,74.43,61.54
2016,4,24,17,45,56.5,77.0,5.4,10.5,89.5,58.84,47.28
2016,4,24,18,0,32.0,53.0,5.3,10.0,58.0,41.44,31.16
2016,4,24,18,15,16.0,32.0,5.15,9.5,34.5,25.7,16.0
2016,4,24,18,30,0.0,11.0,5.0,9.0,11.0,9.06,0.0
2016,4,24,18,45,0.0,5.5,4.9,9.0,5.5,4.69,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,28.0,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,56.0,13.0,3.3,6.0,15.0,50.65,0.0
2016,4,25,5,45,214.0,27.0,3.35,6.5,52.5,239.48,182.37
2016,4,25,6,0,372.0,41.0,3.4,7.0,90.0,391.26,329.48
2016,4,25,6,15,464.0,51.0,3.6,7.5,140.0,492.29,418.54
2016,4,25,6,30,556.0,61.0,3.8,8.0,190.0,598.17,507.22
2016,4,25,6,45,631.0,64.5,4.0,8.5,247.0,684.09,575.95
2016,4,25,7,0,706.0,68.0,4.2,9.0,304.0,765.22,638.28
2016,4,25,7,15,744.5,73.0,4.3,9.5,360.0,822.59,679.66
2016,4,25,7,30,783.0,78.0,4.4,10.0,416.0,878.6,718.82
2016,4,25,7,45,815.5,80.5,4.55,10.5,471.5,923.77,749.37
2016,4,25,8,0,848.0,83.0,4.7,11.0,527.0,966.57,777.74
2016,4,25,8,15,868.0,86.0,4.75,11.5,578.5,983.45,786.12
2016,4,25,8,30,888.0,89.0,4.8,12.0,630.0,1008.45,800.57
2016,4,25,8,45,903.5,91.5,4.9,12.5,677.5,1024.98,809.32
2016,4,25,9,0,919.0,94.0,5.0,13.0,725.0,1037.92,815.68
2016,4,25,9,15,691.0,191.0,5.05,13.0,681.5,930.42,736.99
2016,4,25,9,30,463.0,288.0,5.1,13.0,638.0,788.4,627.27
2016,4,25,9,45,474.0,300.5,5.2,13.5,672.5,798.38,633.37
2016,4,25,10,0,485.0,313.0,5.3,14.0,707.0,805.41,636.51
2016,4,25,10,15,729.5,207.5,5.4,14.0,823.0,915.86,722.35
2016,4,25,10,30,974.0,102.0,5.5,14.0,939.0,990.16,775.0
2016,4,25,10,45,977.0,104.0,5.65,14.5,959.5,963.91,754.54
2016,4,25,11,0,980.0,106.0,5.8,15.0,980.0,934.17,732.16
2016,4,25,11,15,982.0,106.5,5.85,15.0,993.5,898.89,706.59
2016,4,25,11,30,984.0,107.0,5.9,15.0,1007.0,860.56,678.72
2016,4,25,11,45,984.0,108.0,6.0,15.5,1011.0,818.32,646.82
2016,4,25,12,0,984.0,109.0,6.1,16.0,1015.0,773.54,610.87
2016,4,25,12,15,982.5,109.0,6.1,16.0,1011.5,724.67,571.66
2016,4,25,12,30,981.0,109.0,6.1,16.0,1008.0,673.86,530.11
2016,4,25,12,45,966.0,116.5,6.2,16.0,992.5,619.61,485.05
2016,4,25,13,0,951.0,124.0,6.3,16.0,977.0,564.86,438.46
2016,4,25,13,15,946.0,123.0,6.2,16.0,956.5,508.43,389.09
2016,4,25,13,30,941.0,122.0,6.1,16.0,936.0,451.36,338.1
2016,4,25,13,45,511.0,255.5,6.1,16.0,696.0,339.82,254.27
2016,4,25,14,0,81.0,389.0,6.1,16.0,456.0,301.93,234.91
2016,4,25,14,15,90.0,376.5,6.0,15.5,448.0,284.98,221.4
2016,4,25,14,30,99.0,364.0,5.9,15.0,440.0,267.06,207.33
2016,4,25,14,45,492.5,237.0,5.8,15.0,584.0,183.19,126.41
2016,4,25,15,0,886.0,110.0,5.7,15.0,728.0,102.64,68.93
2016,4,25,15,15,697.5,158.5,5.6,15.0,626.0,98.03,79.56
2016,4,25,15,30,509.0,207.0,5.5,15.0,524.0,128.69,106.2
2016,4,25,15,45,662.0,151.5,5.4,15.0,529.0,99.24,81.07
2016,4,25,16,0,815.0,96.0,5.3,15.0,534.0,74.12,59.49
2016,4,25,16,15,787.5,91.5,5.2,14.5,480.0,71.96,57.94
2016,4,25,16,30,760.0,87.0,5.1,14.0,426.0,69.69,56.28
2016,4,25,16,45,722.5,81.5,5.0,14.0,371.0,60.85,48.64
2016,4,25,17,0,685.0,76.0,4.9,14.0,316.0,57.78,46.06
2016,4,25,17,15,630.5,69.5,4.55,13.0,261.0,53.7,42.67
2016,4,25,17,30,576.0,63.0,4.2,12.0,206.0,49.56,39.06
2016,4,25,17,45,490.5,53.5,3.9,11.5,155.0,42.7,32.72
2016,4,25,18,0,405.0,44.0,3.6,11.0,104.0,35.72,26.04
2016,4,25,18,15,269.5,31.0,3.4,10.5,64.0,25.35,15.79
2016,4,25,18,30,134.0,18.0,3.2,10.0,24.0,14.04,0.0
2016,4,25,18,45,67.0,9.0,3.0,9.5,12.0,7.68,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,7.0,7.0,5.97,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,11.95,0.0
2016,4,26,5,45,101.0,30.5,2.2,7.5,44.5,143.39,109.21
2016,4,26,6,0,202.0,47.0,2.3,8.0,75.0,263.72,221.38
2016,4,26,6,15,252.0,65.5,2.25,8.5,115.5,333.78,283.94
2016,4,26,6,30,302.0,84.0,2.2,9.0,156.0,406.15,345.72
2016,4,26,6,45,351.5,95.5,2.2,10.0,199.0,470.37,397.78
2016,4,26,7,0,401.0,107.0,2.2,11.0,242.0,536.32,448.76
2016,4,26,7,15,321.5,141.5,2.2,11.5,261.5,490.48,408.38
2016,4,26,7,30,242.0,176.0,2.2,12.0,281.0,460.65,380.43
2016,4,26,7,45,504.5,141.0,2.25,13.0,395.5,693.17,561.65
2016,4,26,8,0,767.0,106.0,2.3,14.0,510.0,922.71,721.52
2016,4,26,8,15,788.5,110.0,2.35,14.5,560.0,946.14,732.14
2016,4,26,8,30,810.0,114.0,2.4,15.0,610.0,973.33,747.48
2016,4,26,8,45,825.5,117.5,2.5,15.5,655.5,990.59,756.49
2016,4,26,9,0,841.0,121.0,2.6,16.0,701.0,1004.34,763.29
2016,4,26,9,15,853.0,124.0,2.6,16.5,742.0,1010.38,764.03
2016,4,26,9,30,865.0,127.0,2.6,17.0,783.0,1012.68,762.51
2016,4,26,9,45,864.0,135.0,2.65,17.5,815.0,1003.99,754.38
2016,4,26,10,0,863.0,143.0,2.7,18.0,847.0,991.57,744.04
2016,4,26,10,15,870.0,145.0,2.7,18.0,874.5,976.81,733.26
2016,4,26,10,30,877.0,147.0,2.7,18.0,902.0,958.41,720.19
2016,4,26,10,45,786.5,206.5,2.7,18.5,895.5,912.4,687.24
2016,4,26,11,0,696.0,266.0,2.7,19.0,889.0,857.73,646.01
2016,4,26,11,15,623.5,313.5,2.8,19.0,877.5,805.62,608.24
2016,4,26,11,30,551.0,361.0,2.9,19.0,866.0,757.93,573.04
2016,4,26,11,45,600.0,335.5,3.0,19.5,887.5,739.75,559.85
2016,4,26,12,0,649.0,310.0,3.1,20.0,909.0,714.26,540.83
2016,4,26,12,15,755.5,239.5,3.25,20.0,935.0,688.83,523.4
2016,4,26,12,30,862.0,169.0,3.4,20.0,961.0,652.47,496.73
2016,4,26,12,45,857.0,169.5,3.55,20.0,948.5,601.67,456.88
2016,4,26,13,0,852.0,170.0,3.7,20.0,936.0,550.02,415.25
2016,4,26,13,15,631.5,270.0,3.8,19.5,831.5,470.71,353.94
2016,4,26,13,30,411.0,370.0,3.9,19.0,727.0,413.27,310.6
2016,4,26,13,45,515.5,319.5,4.0,19.0,753.5,383.19,282.54
2016,4,26,14,0,620.0,269.0,4.1,19.0,780.0,340.04,242.43
2016,4,26,14,15,615.5,256.0,4.15,19.0,746.0,288.8,199.26
2016,4,26,14,30,611.0,243.0,4.2,19.0,712.0,238.45,158.95
2016,4,26,14,45,700.0,193.0,4.3,19.0,704.0,174.31,109.25
2016,4,26,15,0,789.0,143.0,4.4,19.0,696.0,111.31,74.87
2016,4,26,15,15,771.5,139.0,4.45,18.5,651.0,87.53,69.48
2016,4,26,15,30,754.0,135.0,4.5,18.0,606.0,87.25,69.61
2016,4,26,15,45,725.5,132.0,4.55,17.5,555.5,87.35,70.06
2016,4,26,16,0,697.0,129.0,4.6,17.0,505.0,87.46,70.54
2016,4,26,16,15,666.0,123.0,4.55,16.5,453.5,85.45,69.19
2016,4,26,16,30,635.0,117.0,4.5,16.0,402.0,83.32,67.73
2016,4,26,16,45,596.5,108.5,4.45,15.5,349.5,79.11,64.41
2016,4,26,17,0,558.0,100.0,4.4,15.0,297.0,74.7,60.83
2016,4,26,17,15,500.5,90.5,4.2,14.0,245.0,66.84,54.18
2016,4,26,17,30,443.0,81.0,4.0,13.0,193.0,60.44,48.62
2016,4,26,17,45,369.0,67.5,3.8,12.5,145.5,50.91,39.92
2016,4,26,18,0,295.0,54.0,3.6,12.0,98.0,41.15,30.75
2016,4,26,18,15,147.5,38.5,3.5,11.5,60.5,29.82,19.62
2016,4,26,18,30,0.0,23.0,3.4,11.0,23.0,18.22,0.0
2016,4,26,18,45,0.0,11.5,3.3,10.5,11.5,9.82,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.5,1.95,8.0,8.5,6.4,0.0
2016,4,27,5,30,71.0,15.0,2.0,8.0,17.0,92.33,0.0
2016,4,27,5,45,205.0,29.5,2.15,8.5,53.5,237.08,185.46
2016,4,27,6,0,339.0,44.0,2.3,9.0,90.0,369.6,309.39
2016,4,27,6,15,426.5,54.0,2.35,9.5,139.0,466.26,392.62
2016,4,27,6,30,514.0,64.0,2.4,10.0,188.0,567.36,475.27
2016,4,27,6,45,574.0,71.0,2.45,10.5,241.0,643.73,534.55
2016,4,27,7,0,634.0,78.0,2.5,11.0,294.0,721.18,591.95
2016,4,27,7,15,674.5,84.0,2.55,11.0,348.5,779.47,633.85
2016,4,27,7,30,715.0,90.0,2.6,11.0,403.0,836.83,673.96
2016,4,27,7,45,429.5,162.0,2.7,11.5,356.5,646.52,527.32
2016,4,27,8,0,144.0,234.0,2.8,12.0,310.0,409.95,334.87
2016,4,27,8,15,96.0,245.0,2.9,12.5,297.5,348.27,284.0
2016,4,27,8,30,48.0,256.0,3.0,13.0,285.0,307.19,248.27
2016,4,27,8,45,130.0,290.5,3.2,13.5,378.5,444.92,358.24
2016,4,27,9,0,212.0,325.0,3.4,14.0,472.0,559.26,445.93
2016,4,27,9,15,160.5,344.5,3.5,14.5,459.5,521.32,413.1
2016,4,27,9,30,109.0,364.0,3.6,15.0,447.0,462.86,365.7
2016,4,27,9,45,91.5,373.5,3.75,15.5,445.5,447.98,352.74
2016,4,27,10,0,74.0,383.0,3.9,16.0,444.0,433.35,339.88
2016,4,27,10,15,241.0,376.5,4.05,16.0,583.5,607.98,475.72
2016,4,27,10,30,408.0,370.0,4.2,16.0,723.0,750.7,582.54
2016,4,27,10,45,434.5,372.5,4.35,16.5,756.0,754.87,583.88
2016,4,27,11,0,461.0,375.0,4.5,17.0,789.0,755.49,583.49
2016,4,27,11,15,473.5,369.5,4.65,17.0,800.0,734.27,568.28
2016,4,27,11,30,486.0,364.0,4.8,17.0,811.0,710.65,551.18
2016,4,27,11,45,545.0,351.5,4.95,17.0,854.5,713.08,553.46
2016,4,27,12,0,604.0,339.0,5.1,17.0,898.0,709.59,550.8
2016,4,27,12,15,576.0,352.5,5.25,16.5,884.5,664.06,516.6
2016,4,27,12,30,548.0,366.0,5.4,16.0,871.0,619.26,482.43
2016,4,27,12,45,520.0,370.0,5.55,16.0,844.5,568.9,442.63
2016,4,27,13,0,492.0,374.0,5.7,16.0,818.0,520.56,403.76
2016,4,27,13,15,677.0,269.5,5.75,15.5,866.0,491.05,377.95
2016,4,27,13,30,862.0,165.0,5.8,15.0,914.0,449.61,339.17
2016,4,27,13,45,857.0,162.0,5.85,15.0,888.0,393.33,288.64
2016,4,27,14,0,852.0,159.0,5.9,15.0,862.0,337.13,237.83
2016,4,27,14,15,843.0,156.5,5.9,14.5,828.5,280.68,188.13
2016,4,27,14,30,834.0,154.0,5.9,14.0,795.0,225.16,142.12
2016,4,27,14,45,828.5,147.5,5.9,14.0,757.0,168.48,101.73
2016,4,27,15,0,823.0,141.0,5.9,14.0,719.0,112.76,76.11
2016,4,27,15,15,704.5,161.5,5.85,13.5,634.5,99.68,81.42
2016,4,27,15,30,586.0,182.0,5.8,13.0,550.0,114.25,94.48
2016,4,27,15,45,293.0,156.5,5.75,13.0,340.5,97.49,80.17
2016,4,27,16,0,0.0,131.0,5.7,13.0,131.0,105.57,87.52
2016,4,27,16,15,165.0,151.0,5.6,12.5,225.5,110.76,92.55
2016,4,27,16,30,330.0,171.0,5.5,12.0,320.0,118.56,99.93
2016,4,27,16,45,475.5,132.5,5.4,11.5,317.0,92.57,77.39
2016,4,27,17,0,621.0,94.0,5.3,11.0,314.0,70.57,58.08
2016,4,27,17,15,562.0,85.5,5.1,10.5,260.0,65.5,53.73
2016,4,27,17,30,503.0,77.0,4.9,10.0,206.0,60.32,49.1
2016,4,27,17,45,413.0,66.0,4.7,9.5,155.0,50.07,39.66
2016,4,27,18,0,323.0,55.0,4.5,9.0,104.0,42.0,31.92
2016,4,27,18,15,200.0,38.5,4.3,8.5,65.0,29.59,19.82
2016,4,27,18,30,77.0,22.0,4.1,8.0,26.0,17.28,0.0
2016,4,27,18,45,38.5,11.0,3.95,8.0,13.0,9.39,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,41.0,8.0,2.8,8.0,10.0,34.37,0.0
2016,4,28,5,30,82.0,16.0,2.8,8.0,20.0,103.15,0.0
2016,4,28,5,45,212.0,31.0,2.85,8.0,57.5,244.63,194.55
2016,4,28,6,0,342.0,46.0,2.9,8.0,95.0,374.54,315.92
2016,4,28,6,15,427.5,56.5,2.95,8.0,143.5,470.58,399.94
2016,4,28,6,30,513.0,67.0,3.0,8.0,192.0,570.83,483.64
2016,4,28,6,45,288.0,100.5,3.05,8.5,174.0,399.92,342.53
2016,4,28,7,0,63.0,134.0,3.1,9.0,156.0,204.97,172.83
2016,4,28,7,15,148.0,157.0,3.1,9.5,219.5,328.39,278.3
2016,4,28,7,30,233.0,180.0,3.1,10.0,283.0,457.03,382.79
2016,4,28,7,45,497.5,143.5,3.15,10.5,398.0,690.25,568.64
2016,4,28,8,0,762.0,107.0,3.2,11.0,513.0,920.5,734.98
2016,4,28,8,15,784.0,111.0,3.25,11.5,563.0,944.34,746.59
2016,4,28,8,30,806.0,115.0,3.3,12.0,613.0,971.97,762.68
2016,4,28,8,45,825.0,117.0,3.35,12.5,659.5,990.96,772.61
2016,4,28,9,0,844.0,119.0,3.4,13.0,706.0,1006.47,780.25
2016,4,28,9,15,857.0,121.5,3.45,13.5,747.0,1012.92,781.75
2016,4,28,9,30,870.0,124.0,3.5,14.0,788.0,1015.64,780.93
2016,4,28,9,45,896.0,116.5,3.6,15.0,826.5,1004.47,769.69
2016,4,28,10,0,922.0,109.0,3.7,16.0,865.0,1001.93,764.68
2016,4,28,10,15,929.0,110.0,3.8,16.5,893.5,986.3,752.2
2016,4,28,10,30,936.0,111.0,3.9,17.0,922.0,967.03,737.44
2016,4,28,10,45,942.0,111.0,4.0,18.0,943.0,942.32,717.68
2016,4,28,11,0,948.0,111.0,4.1,19.0,964.0,914.19,695.71
2016,4,28,11,15,951.0,111.5,4.2,19.0,977.0,880.75,672.71
2016,4,28,11,30,954.0,112.0,4.3,19.0,990.0,844.29,647.5
2016,4,28,11,45,953.5,113.0,4.4,19.5,994.0,802.85,617.52
2016,4,28,12,0,953.0,114.0,4.5,20.0,998.0,759.01,583.78
2016,4,28,12,15,953.0,113.5,4.6,20.0,995.0,712.14,548.02
2016,4,28,12,30,953.0,113.0,4.7,20.0,992.0,663.31,509.83
2016,4,28,12,45,949.0,113.5,4.8,20.5,980.0,611.28,467.19
2016,4,28,13,0,945.0,114.0,4.9,21.0,968.0,558.05,422.57
2016,4,28,13,15,941.5,113.5,4.95,21.0,949.0,503.33,376.3
2016,4,28,13,30,938.0,113.0,5.0,21.0,930.0,447.81,328.15
2016,4,28,13,45,931.5,112.0,5.1,21.0,902.5,390.35,277.61
2016,4,28,14,0,925.0,111.0,5.2,21.0,875.0,332.84,226.56
2016,4,28,14,15,917.0,109.0,5.2,20.5,841.5,274.54,176.02
2016,4,28,14,30,909.0,107.0,5.2,20.0,808.0,216.8,128.91
2016,4,28,14,45,897.5,105.0,5.2,20.0,768.0,159.49,89.25
2016,4,28,15,0,886.0,103.0,5.2,20.0,728.0,103.56,65.02
2016,4,28,15,15,871.5,100.5,5.1,19.5,682.5,84.03,66.24
2016,4,28,15,30,857.0,98.0,5.0,19.0,637.0,73.06,57.21
2016,4,28,15,45,837.0,95.0,4.95,19.0,586.5,72.12,56.6
2016,4,28,16,0,817.0,92.0,4.9,19.0,536.0,71.11,55.94
2016,4,28,16,15,791.0,88.0,4.8,18.5,483.5,69.23,54.63
2016,4,28,16,30,765.0,84.0,4.7,18.0,431.0,67.27,53.24
2016,4,28,16,45,726.5,79.5,4.6,17.5,376.0,64.69,51.29
2016,4,28,17,0,688.0,75.0,4.5,17.0,321.0,56.88,44.69
2016,4,28,17,15,635.5,69.0,4.25,16.0,267.0,53.17,41.67
2016,4,28,17,30,583.0,63.0,4.0,15.0,213.0,49.4,38.46
2016,4,28,17,45,496.5,55.0,3.8,14.0,161.5,43.76,33.37
2016,4,28,18,0,410.0,47.0,3.6,13.0,110.0,38.09,28.01
2016,4,28,18,15,281.0,34.0,3.45,12.5,69.5,27.81,18.07
2016,4,28,18,30,152.0,21.0,3.3,12.0,29.0,16.36,0.92
2016,4,28,18,45,76.0,10.5,3.2,11.5,14.5,8.96,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,4.69,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,9.06,0.0
2016,4,29,5,45,11.0,31.0,2.25,8.5,32.5,44.8,31.23
2016,4,29,6,0,22.0,51.0,2.3,9.0,54.0,78.28,62.0
2016,4,29,6,15,39.0,73.5,2.2,9.5,82.0,119.27,98.59
2016,4,29,6,30,56.0,96.0,2.1,10.0,110.0,159.44,133.84
2016,4,29,6,45,75.0,117.0,2.05,10.5,140.5,198.88,167.65
2016,4,29,7,0,94.0,138.0,2.0,11.0,171.0,256.86,215.73
2016,4,29,7,15,134.5,162.0,2.0,11.5,217.5,322.29,269.28
2016,4,29,7,30,175.0,186.0,2.0,12.0,264.0,388.26,321.56
2016,4,29,7,45,178.0,211.0,2.05,12.5,298.5,419.03,343.62
2016,4,29,8,0,181.0,236.0,2.1,13.0,333.0,448.51,364.45
2016,4,29,8,15,477.0,185.5,2.15,13.5,474.0,723.53,577.4
2016,4,29,8,30,773.0,135.0,2.2,14.0,615.0,970.33,748.1
2016,4,29,8,45,794.5,136.5,2.25,14.5,661.5,982.87,750.97
2016,4,29,9,0,816.0,138.0,2.3,15.0,708.0,1000.36,759.92
2016,4,29,9,15,828.5,141.0,2.4,15.5,748.0,1006.82,762.05
2016,4,29,9,30,841.0,144.0,2.5,16.0,788.0,1009.58,761.95
2016,4,29,9,45,862.0,139.5,2.7,16.5,824.5,1008.87,760.7
2016,4,29,10,0,883.0,135.0,2.9,17.0,861.0,991.82,748.5
2016,4,29,10,15,889.0,136.5,3.0,17.5,888.5,975.87,736.35
2016,4,29,10,30,895.0,138.0,3.1,18.0,916.0,956.42,721.9
2016,4,29,10,45,899.0,139.0,3.25,18.5,935.5,931.31,704.03
2016,4,29,11,0,903.0,140.0,3.4,19.0,955.0,902.97,683.96
2016,4,29,11,15,905.0,141.0,3.45,19.0,967.0,869.91,661.25
2016,4,29,11,30,907.0,142.0,3.5,19.0,979.0,834.02,636.5
2016,4,29,11,45,910.5,140.0,3.55,19.5,983.5,794.22,607.08
2016,4,29,12,0,914.0,138.0,3.6,20.0,988.0,751.99,574.49
2016,4,29,12,15,913.0,137.5,3.75,20.0,984.0,705.72,539.74
2016,4,29,12,30,912.0,137.0,3.9,20.0,980.0,657.74,502.73
2016,4,29,12,45,910.0,136.0,4.05,20.5,968.5,607.31,461.91
2016,4,29,13,0,908.0,135.0,4.2,21.0,957.0,555.64,419.07
2016,4,29,13,15,903.5,134.0,4.35,20.5,937.5,501.81,374.98
2016,4,29,13,30,899.0,133.0,4.5,20.0,918.0,447.35,328.98
2016,4,29,13,45,890.0,133.0,4.65,20.0,890.5,391.63,280.26
2016,4,29,14,0,881.0,133.0,4.8,20.0,863.0,336.14,231.23
2016,4,29,14,15,872.0,131.0,4.85,19.5,829.5,279.89,182.6
2016,4,29,14,30,863.0,129.0,4.9,19.0,796.0,216.09,130.7
2016,4,29,14,45,853.0,125.5,4.95,19.0,756.5,159.57,90.96
2016,4,29,15,0,843.0,122.0,5.0,19.0,717.0,104.47,65.69
2016,4,29,15,15,828.0,118.5,5.0,18.5,672.0,83.97,66.44
2016,4,29,15,30,813.0,115.0,5.0,18.0,627.0,83.36,66.27
2016,4,29,15,45,796.5,109.5,5.0,17.5,578.5,81.25,64.79
2016,4,29,16,0,780.0,104.0,5.0,17.0,530.0,78.95,63.16
2016,4,29,16,15,753.0,99.5,4.9,16.5,478.0,70.38,56.06
2016,4,29,16,30,726.0,95.0,4.8,16.0,426.0,68.6,54.83
2016,4,29,16,45,681.5,91.0,4.7,15.5,371.0,66.89,53.63
2016,4,29,17,0,637.0,87.0,4.6,15.0,316.0,65.2,52.42
2016,4,29,17,15,583.0,79.5,4.35,14.0,262.5,60.74,48.75
2016,4,29,17,30,529.0,72.0,4.1,13.0,209.0,56.17,44.83
2016,4,29,17,45,436.0,63.0,3.95,12.5,158.5,50.02,39.18
2016,4,29,18,0,343.0,54.0,3.8,12.0,108.0,41.31,31.0
2016,4,29,18,15,224.5,38.5,3.7,11.5,68.5,29.63,19.81
2016,4,29,18,30,106.0,23.0,3.6,11.0,29.0,17.81,2.99
2016,4,29,18,45,53.0,11.5,3.55,10.5,14.5,9.82,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,9.0,2.6,8.5,12.5,54.21,0.0
2016,4,30,5,30,138.0,18.0,2.9,9.0,25.0,149.25,21.28
2016,4,30,5,45,278.5,30.5,3.2,9.5,65.5,297.3,240.07
2016,4,30,6,0,419.0,43.0,3.5,10.0,106.0,433.72,363.37
2016,4,30,6,15,502.0,52.0,3.65,10.5,156.5,528.11,444.38
2016,4,30,6,30,585.0,61.0,3.8,11.0,207.0,626.58,524.72
2016,4,30,6,45,635.0,68.5,4.0,12.0,261.5,696.69,578.3
2016,4,30,7,0,685.0,76.0,4.2,13.0,316.0,767.3,629.87
2016,4,30,7,15,723.0,81.5,4.3,13.5,371.5,823.73,669.68
2016,4,30,7,30,761.0,87.0,4.4,14.0,427.0,872.9,703.02
2016,4,30,7,45,783.0,93.0,4.55,15.0,480.0,911.87,727.19
2016,4,30,8,0,805.0,99.0,4.7,16.0,533.0,948.2,749.05
2016,4,30,8,15,826.0,103.0,4.65,16.5,584.0,978.2,765.93
2016,4,30,8,30,847.0,107.0,4.6,17.0,635.0,1005.04,780.39
2016,4,30,8,45,859.0,111.5,4.55,17.5,681.0,1020.02,786.5
2016,4,30,9,0,871.0,116.0,4.5,18.0,727.0,1031.37,790.25
2016,4,30,9,15,883.0,118.5,4.5,18.5,768.0,1024.15,781.89
2016,4,30,9,30,895.0,121.0,4.5,19.0,809.0,1025.84,780.01
2016,4,30,9,45,911.5,119.0,4.5,19.5,845.5,1023.44,775.45
2016,4,30,10,0,928.0,117.0,4.5,20.0,882.0,1017.24,768.53
2016,4,30,10,15,933.5,118.5,4.5,20.0,910.0,1000.37,756.06
2016,4,30,10,30,939.0,120.0,4.5,20.0,938.0,979.89,741.33
2016,4,30,10,45,942.0,121.5,4.5,20.5,958.0,953.65,721.35
2016,4,30,11,0,945.0,123.0,4.5,21.0,978.0,924.09,699.24
2016,4,30,11,15,947.0,124.0,4.5,21.0,990.0,890.08,675.49
2016,4,30,11,30,949.0,125.0,4.5,21.0,1002.0,853.13,649.67
2016,4,30,11,45,949.5,125.0,4.5,21.5,1006.0,811.5,619.19
2016,4,30,12,0,950.0,125.0,4.5,22.0,1010.0,767.48,584.91
2016,4,30,12,15,949.0,124.5,4.45,22.0,1006.0,719.94,548.38
2016,4,30,12,30,948.0,124.0,4.4,22.0,1002.0,670.57,509.73
2016,4,30,12,45,947.0,122.0,4.4,22.0,990.5,618.49,468.34
2016,4,30,13,0,946.0,120.0,4.4,22.0,979.0,565.03,424.76
2016,4,30,13,15,941.5,119.0,4.4,22.0,958.5,509.5,378.38
2016,4,30,13,30,937.0,118.0,4.4,22.0,938.0,453.3,330.25
2016,4,30,13,45,934.0,115.0,4.4,22.5,911.5,395.8,279.52
2016,4,30,14,0,931.0,112.0,4.4,23.0,885.0,337.92,228.14
2016,4,30,14,15,922.5,110.0,4.35,23.0,850.5,279.29,177.55
2016,4,30,14,30,914.0,108.0,4.3,23.0,816.0,221.29,130.38
2016,4,30,14,45,906.5,104.0,4.3,23.0,776.0,163.01,89.84
2016,4,30,15,0,899.0,100.0,4.3,23.0,736.0,105.71,63.76
2016,4,30,15,15,884.0,97.5,4.2,22.5,690.0,82.44,64.06
2016,4,30,15,30,869.0,95.0,4.1,22.0,644.0,81.16,63.32
2016,4,30,15,45,852.5,90.5,4.1,22.0,594.5,69.25,53.44
2016,4,30,16,0,836.0,86.0,4.1,22.0,545.0,67.13,51.84
2016,4,30,16,15,811.0,82.5,3.95,21.5,491.5,65.44,50.7
2016,4,30,16,30,786.0,79.0,3.8,21.0,438.0,63.68,49.49
2016,4,30,16,45,752.5,74.0,3.65,21.0,383.5,60.61,47.02
2016,4,30,17,0,719.0,69.0,3.5,21.0,329.0,57.43,44.41
2016,4,30,17,15,669.5,63.0,3.1,20.0,274.5,53.19,40.99
2016,4,30,17,30,620.0,57.0,2.7,19.0,220.0,44.85,33.85
2016,4,30,17,45,543.5,49.5,2.35,18.0,168.5,39.43,29.06
2016,4,30,18,0,467.0,42.0,2.0,17.0,117.0,33.95,24.0
2016,4,30,18,15,341.5,31.0,1.9,16.0,75.0,25.23,15.78
2016,4,30,18,30,216.0,20.0,1.8,15.0,33.0,16.38,3.26
2016,4,30,18,45,108.0,10.0,1.7,14.5,16.5,8.54,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,93.0,9.0,0.9,12.5,14.0,70.51,0.0
2016,5,1,5,30,186.0,18.0,0.9,13.0,28.0,188.99,55.19
2016,5,1,5,45,317.0,29.5,0.95,14.0,68.5,325.39,257.0
2016,5,1,6,0,448.0,41.0,1.0,15.0,109.0,454.76,367.1
2016,5,1,6,15,527.0,49.0,1.2,15.5,159.5,545.3,440.96
2016,5,1,6,30,606.0,57.0,1.4,16.0,210.0,639.72,514.15
2016,5,1,6,45,656.5,63.0,1.6,17.0,264.5,708.69,564.14
2016,5,1,7,0,707.0,69.0,1.8,18.0,319.0,772.43,608.18
2016,5,1,7,15,742.5,73.5,1.9,18.5,373.5,826.27,643.79
2016,5,1,7,30,778.0,78.0,2.0,19.0,428.0,878.67,677.38
2016,5,1,7,45,803.0,82.0,2.15,20.0,481.0,918.29,700.6
2016,5,1,8,0,828.0,86.0,2.3,21.0,534.0,955.42,721.75
2016,5,1,8,15,847.0,89.0,2.4,21.5,584.0,982.43,736.76
2016,5,1,8,30,866.0,92.0,2.5,22.0,634.0,994.59,741.95
2016,5,1,8,45,879.5,95.0,2.65,22.5,680.0,1009.54,749.72
2016,5,1,9,0,893.0,98.0,2.8,23.0,726.0,1020.99,755.22
2016,5,1,9,15,903.5,100.0,2.9,23.5,766.5,1024.65,755.29
2016,5,1,9,30,914.0,102.0,3.0,24.0,807.0,1024.63,753.17
2016,5,1,9,45,920.0,105.5,3.1,24.5,841.0,1018.08,746.95
2016,5,1,10,0,926.0,109.0,3.2,25.0,875.0,1007.74,738.47
2016,5,1,10,15,932.0,110.0,3.3,25.0,902.5,991.13,727.45
2016,5,1,10,30,938.0,111.0,3.4,25.0,930.0,970.91,714.16
2016,5,1,10,45,939.5,113.5,3.55,25.0,949.5,944.62,697.18
2016,5,1,11,0,941.0,116.0,3.7,25.0,969.0,915.04,677.95
2016,5,1,11,15,943.5,117.0,3.75,25.0,981.5,881.81,655.6
2016,5,1,11,30,946.0,118.0,3.8,25.0,994.0,845.61,631.16
2016,5,1,11,45,944.0,119.5,3.9,25.0,997.5,803.73,602.88
2016,5,1,12,0,942.0,121.0,4.0,25.0,1001.0,759.6,570.79
2016,5,1,12,15,941.0,121.0,4.0,25.0,997.5,712.96,535.72
2016,5,1,12,30,940.0,121.0,4.0,25.0,994.0,664.49,498.51
2016,5,1,12,45,935.0,122.0,4.0,25.5,981.5,612.92,457.19
2016,5,1,13,0,930.0,123.0,4.0,26.0,969.0,560.28,414.14
2016,5,1,13,15,926.0,122.0,3.95,25.5,949.5,505.85,370.14
2016,5,1,13,30,922.0,121.0,3.9,25.0,930.0,450.71,324.26
2016,5,1,13,45,484.0,242.5,3.85,25.0,666.5,326.69,235.18
2016,5,1,14,0,46.0,364.0,3.8,25.0,403.0,278.36,208.87
2016,5,1,14,15,46.5,349.5,3.7,25.0,387.5,261.3,196.01
2016,5,1,14,30,47.0,335.0,3.6,25.0,372.0,244.45,183.37
2016,5,1,14,45,455.0,224.5,3.55,25.0,549.5,177.77,117.22
2016,5,1,15,0,863.0,114.0,3.5,25.0,727.0,103.55,61.17
2016,5,1,15,15,848.0,111.0,3.4,24.5,681.5,79.39,60.97
2016,5,1,15,30,833.0,108.0,3.3,24.0,636.0,78.91,60.9
2016,5,1,15,45,512.5,175.5,3.2,24.0,492.5,112.09,88.8
2016,5,1,16,0,192.0,243.0,3.1,24.0,349.0,163.63,131.79
2016,5,1,16,15,176.0,219.0,2.9,23.5,309.0,149.9,121.01
2016,5,1,16,30,160.0,195.0,2.7,23.0,269.0,135.67,109.78
2016,5,1,16,45,415.0,137.5,2.55,22.5,296.5,94.82,75.85
2016,5,1,17,0,670.0,80.0,2.4,22.0,324.0,60.17,46.56
2016,5,1,17,15,618.5,73.5,2.1,21.0,270.5,56.25,43.48
2016,5,1,17,30,567.0,67.0,1.8,20.0,217.0,52.25,40.17
2016,5,1,17,45,490.0,58.0,1.5,19.0,166.5,45.97,34.66
2016,5,1,18,0,413.0,49.0,1.2,18.0,116.0,39.58,28.81
2016,5,1,18,15,290.5,36.0,1.2,17.0,74.5,29.36,19.29
2016,5,1,18,30,168.0,23.0,1.2,16.0,33.0,17.91,5.02
2016,5,1,18,45,84.0,11.5,1.2,15.5,16.5,9.82,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.5,0.2,11.5,13.5,44.49,0.0
2016,5,2,5,30,105.0,21.0,0.2,12.0,27.0,133.9,52.56
2016,5,2,5,45,215.0,37.0,0.2,12.5,65.0,255.84,202.93
2016,5,2,6,0,325.0,53.0,0.2,13.0,103.0,369.57,300.29
2016,5,2,6,15,404.0,64.5,0.25,13.5,151.5,458.16,371.67
2016,5,2,6,30,483.0,76.0,0.3,14.0,200.0,557.69,447.43
2016,5,2,6,45,538.0,84.5,0.35,14.5,252.0,631.37,500.25
2016,5,2,7,0,593.0,93.0,0.4,15.0,304.0,705.7,551.29
2016,5,2,7,15,632.0,100.0,0.5,16.0,357.0,763.23,588.31
2016,5,2,7,30,671.0,107.0,0.6,17.0,410.0,819.71,623.58
2016,5,2,7,45,702.0,111.5,0.75,18.0,462.5,863.75,650.45
2016,5,2,8,0,733.0,116.0,0.9,19.0,515.0,905.69,675.55
2016,5,2,8,15,755.0,120.5,1.0,20.0,564.0,936.17,691.9
2016,5,2,8,30,777.0,125.0,1.1,21.0,613.0,956.77,701.84
2016,5,2,8,45,796.5,127.0,1.25,22.0,658.5,976.2,711.96
2016,5,2,9,0,816.0,129.0,1.4,23.0,704.0,992.21,719.83
2016,5,2,9,15,828.5,132.0,1.45,23.5,744.0,998.75,721.56
2016,5,2,9,30,841.0,135.0,1.5,24.0,784.0,1001.64,721.25
2016,5,2,9,45,860.5,131.0,1.55,24.5,820.5,1000.06,718.3
2016,5,2,10,0,880.0,127.0,1.6,25.0,857.0,982.77,705.65
2016,5,2,10,15,886.5,129.0,1.65,25.0,884.5,968.09,696.3
2016,5,2,10,30,893.0,131.0,1.7,25.0,912.0,949.88,684.74
2016,5,2,10,45,896.5,132.5,1.75,25.5,931.5,925.09,667.71
2016,5,2,11,0,900.0,134.0,1.8,26.0,951.0,897.1,648.71
2016,5,2,11,15,902.5,135.0,1.85,26.0,963.5,864.79,628.15
2016,5,2,11,30,905.0,136.0,1.9,26.0,976.0,829.65,605.62
2016,5,2,11,45,902.5,138.0,1.95,26.5,979.5,788.97,577.63
2016,5,2,12,0,900.0,140.0,2.0,27.0,983.0,746.2,546.58
2016,5,2,12,15,899.0,140.0,2.0,27.0,979.0,701.05,514.0
2016,5,2,12,30,898.0,140.0,2.0,27.0,975.0,654.22,479.43
2016,5,2,12,45,889.5,143.0,2.0,27.0,961.5,603.84,441.39
2016,5,2,13,0,881.0,146.0,2.0,27.0,948.0,552.78,401.8
2016,5,2,13,15,876.5,144.5,2.0,27.0,928.5,500.07,359.88
2016,5,2,13,30,872.0,143.0,2.0,27.0,909.0,446.81,316.35
2016,5,2,13,45,861.5,143.5,2.05,27.0,881.5,388.04,268.01
2016,5,2,14,0,851.0,144.0,2.1,27.0,854.0,333.01,221.76
2016,5,2,14,15,605.0,243.5,2.15,26.5,738.5,283.91,189.5
2016,5,2,14,30,359.0,343.0,2.2,26.0,623.0,274.72,191.49
2016,5,2,14,45,211.5,329.5,2.3,26.0,492.5,237.24,170.81
2016,5,2,15,0,64.0,316.0,2.4,26.0,362.0,217.4,163.1
2016,5,2,15,15,52.0,287.5,2.45,25.5,323.0,197.2,156.5
2016,5,2,15,30,40.0,259.0,2.5,25.0,284.0,180.84,144.09
2016,5,2,15,45,37.5,239.0,2.6,25.0,261.5,168.73,134.75
2016,5,2,16,0,35.0,219.0,2.7,25.0,239.0,156.29,125.04
2016,5,2,16,15,346.5,165.0,2.7,24.0,327.0,107.41,85.36
2016,5,2,16,30,658.0,111.0,2.7,23.0,415.0,78.62,61.72
2016,5,2,16,45,490.5,121.0,2.75,22.5,332.0,84.88,67.45
2016,5,2,17,0,323.0,131.0,2.8,22.0,249.0,94.48,76.01
2016,5,2,17,15,280.5,116.5,2.6,21.0,207.5,84.83,68.15
2016,5,2,17,30,238.0,102.0,2.4,20.0,166.0,74.9,59.82
2016,5,2,17,45,197.0,82.0,2.25,19.5,127.0,61.11,47.73
2016,5,2,18,0,156.0,62.0,2.1,19.0,88.0,46.94,35.04
2016,5,2,18,15,96.5,42.5,1.95,18.0,56.5,32.66,22.03
2016,5,2,18,30,37.0,23.0,1.8,17.0,25.0,18.5,6.12
2016,5,2,18,45,18.5,11.5,1.65,16.5,12.5,9.82,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,42.5,11.0,0.65,12.5,13.5,38.2,0.0
2016,5,3,5,30,85.0,22.0,0.7,13.0,27.0,108.02,50.56
2016,5,3,5,45,177.0,40.5,0.75,14.0,64.5,232.75,185.3
2016,5,3,6,0,269.0,59.0,0.8,15.0,102.0,334.16,272.72
2016,5,3,6,15,344.5,73.0,0.95,15.0,149.0,421.33,345.96
2016,5,3,6,30,420.0,87.0,1.1,15.0,196.0,512.99,419.41
2016,5,3,6,45,377.5,106.5,1.25,15.5,221.0,509.56,415.75
2016,5,3,7,0,335.0,126.0,1.4,16.0,246.0,501.84,408.07
2016,5,3,7,15,487.5,113.0,1.4,16.5,319.0,632.9,506.79
2016,5,3,7,30,640.0,100.0,1.4,17.0,392.0,781.36,609.87
2016,5,3,7,45,515.5,153.0,1.45,18.0,406.0,721.31,561.93
2016,5,3,8,0,391.0,206.0,1.5,19.0,420.0,640.82,498.89
2016,5,3,8,15,259.5,248.0,1.65,19.5,395.5,557.77,433.93
2016,5,3,8,30,128.0,290.0,1.8,20.0,371.0,448.0,347.98
2016,5,3,8,45,210.0,304.5,1.95,21.0,448.5,540.61,417.29
2016,5,3,9,0,292.0,319.0,2.1,22.0,526.0,653.77,497.16
2016,5,3,9,15,391.0,303.0,2.25,22.5,596.5,725.92,548.17
2016,5,3,9,30,490.0,287.0,2.4,23.0,667.0,816.17,610.17
2016,5,3,9,45,410.5,335.5,2.6,24.0,663.0,773.43,575.49
2016,5,3,10,0,331.0,384.0,2.8,25.0,659.0,715.36,531.51
2016,5,3,10,15,274.0,411.5,2.85,25.5,644.5,673.74,499.72
2016,5,3,10,30,217.0,439.0,2.9,26.0,630.0,617.51,457.8
2016,5,3,10,45,311.0,417.0,3.0,26.5,697.0,678.03,501.26
