Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,0,405.0,395.0,3.1,27.0,764.0,726.94,535.16
2016,5,3,11,15,416.5,398.0,3.05,27.0,781.5,713.75,524.95
2016,5,3,11,30,428.0,401.0,3.0,27.0,799.0,698.01,513.33
2016,5,3,11,45,454.0,402.5,3.0,27.0,826.5,689.33,506.84
2016,5,3,12,0,480.0,404.0,3.0,27.0,854.0,677.15,497.64
2016,5,3,12,15,367.5,436.0,2.9,26.5,780.0,595.86,439.16
2016,5,3,12,30,255.0,468.0,2.8,26.0,706.0,523.62,386.91
2016,5,3,12,45,278.0,455.5,2.75,26.0,712.0,503.37,371.91
2016,5,3,13,0,301.0,443.0,2.7,26.0,718.0,481.16,354.75
2016,5,3,13,15,360.5,407.5,2.65,25.5,730.0,457.92,336.77
2016,5,3,13,30,420.0,372.0,2.6,25.0,742.0,421.77,308.17
2016,5,3,13,45,419.0,360.5,2.55,25.0,720.0,381.72,275.97
2016,5,3,14,0,418.0,349.0,2.5,25.0,698.0,342.14,243.84
2016,5,3,14,15,368.0,352.5,2.5,24.5,651.5,311.14,220.64
2016,5,3,14,30,318.0,356.0,2.5,24.0,605.0,275.87,195.72
2016,5,3,14,45,361.0,324.0,2.5,23.5,593.0,237.15,166.69
2016,5,3,15,0,404.0,292.0,2.5,23.0,581.0,194.59,140.5
2016,5,3,15,15,461.5,250.5,2.55,22.5,561.0,148.09,118.3
2016,5,3,15,30,519.0,209.0,2.6,22.0,541.0,128.92,103.09
2016,5,3,15,45,415.0,218.5,2.7,21.5,470.5,135.47,109.11
2016,5,3,16,0,311.0,228.0,2.8,21.0,400.0,149.22,121.21
2016,5,3,16,15,468.5,176.0,2.8,20.5,407.0,115.97,93.82
2016,5,3,16,30,626.0,124.0,2.8,20.0,414.0,87.41,70.01
2016,5,3,16,45,411.0,135.0,2.85,19.5,316.5,92.98,75.24
2016,5,3,17,0,196.0,146.0,2.9,19.0,219.0,106.02,86.88
2016,5,3,17,15,164.5,127.5,2.8,18.0,182.0,93.35,76.38
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,80.41,65.37
2016,5,3,17,45,110.0,86.5,2.6,16.5,111.5,64.84,51.61
2016,5,3,18,0,87.0,64.0,2.5,16.0,78.0,48.9,37.23
2016,5,3,18,15,46.5,43.0,2.3,15.5,50.5,33.51,23.08
2016,5,3,18,30,6.0,22.0,2.1,15.0,23.0,18.0,6.54
2016,5,3,18,45,3.0,11.0,1.9,15.0,11.5,9.39,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,7.0,10.5,1.8,12.0,11.0,13.72,0.0
2016,5,4,5,30,14.0,21.0,1.9,12.0,22.0,33.36,13.87
2016,5,4,5,45,67.5,42.5,2.0,12.5,52.5,120.23,95.19
2016,5,4,6,0,121.0,64.0,2.1,13.0,83.0,191.55,158.77
2016,5,4,6,15,163.0,85.5,2.05,13.0,122.0,271.14,227.3
2016,5,4,6,30,205.0,107.0,2.0,13.0,161.0,336.74,282.64
2016,5,4,6,45,261.0,118.5,1.95,13.0,203.0,401.38,336.01
2016,5,4,7,0,317.0,130.0,1.9,13.0,245.0,469.17,389.97
2016,5,4,7,15,247.5,161.5,1.9,13.5,260.0,447.26,368.14
2016,5,4,7,30,178.0,193.0,1.9,14.0,275.0,399.01,326.39
2016,5,4,7,45,118.0,211.0,1.9,14.5,268.0,358.7,291.12
2016,5,4,8,0,58.0,229.0,1.9,15.0,261.0,294.89,237.29
2016,5,4,8,15,178.5,251.5,1.95,15.5,362.5,458.42,367.3
2016,5,4,8,30,299.0,274.0,2.0,16.0,464.0,623.28,490.22
2016,5,4,8,45,301.5,296.0,2.1,16.5,499.0,644.99,502.54
2016,5,4,9,0,304.0,318.0,2.2,17.0,534.0,664.68,514.51
2016,5,4,9,15,336.0,330.0,2.2,17.0,581.0,700.76,539.51
2016,5,4,9,30,368.0,342.0,2.2,17.0,628.0,734.56,562.48
2016,5,4,9,45,357.5,363.0,2.2,17.5,651.0,733.68,558.76
2016,5,4,10,0,347.0,384.0,2.2,18.0,674.0,730.74,554.03
2016,5,4,10,15,330.0,401.5,2.2,18.5,684.0,716.25,541.3
2016,5,4,10,30,313.0,419.0,2.2,19.0,694.0,700.35,527.82
2016,5,4,10,45,349.0,412.5,2.25,19.5,725.5,707.45,532.33
2016,5,4,11,0,385.0,406.0,2.3,20.0,757.0,711.42,534.36
2016,5,4,11,15,392.5,408.5,2.4,20.0,770.5,696.68,523.91
2016,5,4,11,30,400.0,411.0,2.5,20.0,784.0,679.95,512.05
2016,5,4,11,45,422.0,409.5,2.65,20.5,804.5,671.55,505.35
2016,5,4,12,0,444.0,408.0,2.8,21.0,825.0,655.54,493.02
2016,5,4,12,15,453.0,405.5,2.85,21.0,830.0,627.46,472.25
2016,5,4,12,30,462.0,403.0,2.9,21.0,835.0,597.86,450.0
2016,5,4,12,45,462.0,395.0,3.0,21.5,822.5,558.06,419.24
2016,5,4,13,0,462.0,387.0,3.1,22.0,810.0,518.12,387.83
2016,5,4,13,15,445.5,378.5,3.15,22.0,779.5,470.42,350.85
2016,5,4,13,30,429.0,370.0,3.2,22.0,749.0,424.59,314.7
2016,5,4,13,45,451.0,350.5,3.25,22.0,738.0,386.89,283.32
2016,5,4,14,0,473.0,331.0,3.3,22.0,727.0,347.28,249.77
2016,5,4,14,15,493.5,308.0,3.35,21.5,707.0,303.33,213.25
2016,5,4,14,30,514.0,285.0,3.4,21.0,687.0,257.76,176.36
2016,5,4,14,45,503.0,270.5,3.45,21.0,647.5,212.05,143.55
2016,5,4,15,0,492.0,256.0,3.5,21.0,608.0,168.23,118.91
2016,5,4,15,15,418.0,262.0,3.5,20.5,548.5,153.44,123.87
2016,5,4,15,30,344.0,268.0,3.5,20.0,489.0,168.55,137.06
2016,5,4,15,45,318.0,250.5,3.5,20.0,442.0,160.31,130.57
2016,5,4,16,0,292.0,233.0,3.5,20.0,395.0,151.62,123.73
2016,5,4,16,15,274.5,211.5,3.45,19.5,352.5,140.36,114.91
2016,5,4,16,30,257.0,190.0,3.4,19.0,310.0,128.55,105.5
2016,5,4,16,45,250.5,166.5,3.4,18.5,271.5,115.12,94.58
2016,5,4,17,0,244.0,143.0,3.4,18.0,233.0,101.05,82.91
2016,5,4,17,15,207.0,126.5,3.25,17.0,194.5,90.45,74.17
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,81.38,66.51
2016,5,4,17,45,139.0,88.0,3.0,15.5,120.0,66.03,52.89
2016,5,4,18,0,108.0,66.0,2.9,15.0,84.0,50.36,38.7
2016,5,4,18,15,63.0,45.0,2.75,14.5,54.5,34.97,24.5
2016,5,4,18,30,18.0,24.0,2.6,14.0,25.0,19.53,8.2
2016,5,4,18,45,9.0,12.0,2.5,14.0,12.5,10.24,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,19.5,11.5,0.9,11.0,12.5,23.08,0.0
2016,5,5,5,30,39.0,23.0,1.0,11.0,25.0,65.29,36.16
2016,5,5,5,45,101.5,42.5,1.15,11.5,57.0,159.97,128.91
2016,5,5,6,0,164.0,62.0,1.3,12.0,89.0,236.93,197.31
2016,5,5,6,15,205.5,82.0,1.35,12.0,128.0,300.22,252.22
2016,5,5,6,30,247.0,102.0,1.4,12.0,167.0,365.0,306.5
2016,5,5,6,45,294.0,115.0,1.45,12.5,209.5,425.68,355.31
2016,5,5,7,0,341.0,128.0,1.5,13.0,252.0,510.13,420.21
2016,5,5,7,15,375.5,144.0,1.55,13.5,300.5,567.21,461.87
2016,5,5,7,30,410.0,160.0,1.6,14.0,349.0,623.99,502.24
2016,5,5,7,45,297.5,202.0,1.65,14.5,347.5,545.12,437.44
2016,5,5,8,0,185.0,244.0,1.7,15.0,346.0,461.1,368.92
2016,5,5,8,15,179.0,268.5,1.75,15.5,374.5,479.51,381.19
2016,5,5,8,30,173.0,293.0,1.8,16.0,403.0,496.49,391.58
2016,5,5,8,45,114.0,301.5,1.9,16.5,376.0,439.95,345.57
2016,5,5,9,0,55.0,310.0,2.0,17.0,349.0,361.93,283.44
2016,5,5,9,15,61.5,332.5,2.0,17.0,379.0,387.04,302.34
2016,5,5,9,30,68.0,355.0,2.0,17.0,409.0,411.23,319.89
2016,5,5,9,45,126.5,385.0,2.05,17.5,489.5,512.29,395.2
2016,5,5,10,0,185.0,415.0,2.1,18.0,570.0,589.43,450.62
2016,5,5,10,15,399.5,359.5,2.1,18.0,707.0,754.13,571.34
2016,5,5,10,30,614.0,304.0,2.1,18.0,844.0,878.72,659.07
2016,5,5,10,45,319.5,327.5,2.15,18.5,609.5,601.26,458.36
2016,5,5,11,0,25.0,351.0,2.2,19.0,375.0,332.43,253.94
2016,5,5,11,15,79.5,414.0,2.2,19.0,488.5,427.84,327.33
2016,5,5,11,30,134.0,477.0,2.2,19.0,602.0,522.98,396.74
2016,5,5,11,45,161.5,480.5,2.25,19.0,632.0,531.12,402.31
2016,5,5,12,0,189.0,484.0,2.3,19.0,662.0,536.31,406.1
2016,5,5,12,15,94.5,297.5,2.3,19.0,386.5,310.11,238.29
2016,5,5,12,30,0.0,111.0,2.3,19.0,111.0,92.65,68.87
2016,5,5,12,45,4.0,145.0,2.3,19.0,149.0,122.65,93.06
2016,5,5,13,0,8.0,179.0,2.3,19.0,187.0,151.67,115.97
2016,5,5,13,15,57.0,308.5,2.3,19.0,359.5,267.0,205.16
2016,5,5,13,30,106.0,438.0,2.3,19.0,532.0,367.79,279.88
2016,5,5,13,45,58.5,335.0,2.3,19.0,387.0,272.0,207.64
2016,5,5,14,0,11.0,232.0,2.3,19.0,242.0,189.02,145.08
2016,5,5,14,15,25.0,279.5,2.3,19.0,300.0,213.32,163.8
2016,5,5,14,30,39.0,327.0,2.3,19.0,358.0,239.38,183.53
2016,5,5,14,45,19.5,174.5,2.3,19.0,190.0,135.14,102.89
2016,5,5,15,0,0.0,22.0,2.3,19.0,22.0,18.26,9.38
2016,5,5,15,15,0.0,75.5,2.25,18.5,75.5,62.82,48.4
2016,5,5,15,30,0.0,129.0,2.2,18.0,129.0,105.07,84.63
2016,5,5,15,45,175.5,175.5,2.2,18.0,273.5,115.69,93.84
2016,5,5,16,0,351.0,222.0,2.2,18.0,418.0,146.45,120.19
2016,5,5,16,15,518.0,164.0,2.2,17.5,422.5,109.08,88.95
2016,5,5,16,30,685.0,106.0,2.2,17.0,427.0,75.17,60.2
2016,5,5,16,45,645.0,100.5,2.2,17.0,373.5,72.79,58.39
2016,5,5,17,0,605.0,95.0,2.2,17.0,320.0,70.35,56.45
2016,5,5,17,15,553.5,86.5,2.05,16.5,268.0,65.39,52.34
2016,5,5,17,30,502.0,78.0,1.9,16.0,216.0,60.27,47.94
2016,5,5,17,45,424.5,68.0,1.8,15.5,167.0,51.39,40.02
2016,5,5,18,0,347.0,58.0,1.7,15.0,118.0,44.15,33.31
2016,5,5,18,15,242.5,43.0,1.65,14.5,78.0,32.97,22.86
2016,5,5,18,30,138.0,28.0,1.6,14.0,38.0,21.62,10.23
2016,5,5,18,45,69.0,14.0,1.55,14.0,19.0,11.95,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,10.0,10.5,8.96,0.0
2016,5,6,5,30,0.0,21.0,1.9,10.0,21.0,18.24,6.55
2016,5,6,5,45,30.5,41.5,2.05,10.5,46.5,74.2,57.38
2016,5,6,6,0,61.0,62.0,2.2,11.0,72.0,137.72,113.54
2016,5,6,6,15,81.5,84.5,2.2,11.5,103.5,183.28,153.55
2016,5,6,6,30,102.0,107.0,2.2,12.0,135.0,228.55,192.26
2016,5,6,6,45,124.0,127.5,2.2,12.5,168.5,272.15,228.5
2016,5,6,7,0,146.0,148.0,2.2,13.0,202.0,316.19,264.01
2016,5,6,7,15,180.0,170.5,2.2,13.5,247.5,374.62,310.34
2016,5,6,7,30,214.0,193.0,2.2,14.0,293.0,433.3,355.45
2016,5,6,7,45,211.5,218.0,2.2,14.5,326.0,459.18,372.86
2016,5,6,8,0,209.0,243.0,2.2,15.0,359.0,483.51,388.95
2016,5,6,8,15,301.5,248.5,2.2,15.5,432.0,600.31,476.82
2016,5,6,8,30,394.0,254.0,2.2,16.0,505.0,695.47,545.31
2016,5,6,8,45,289.5,296.5,2.2,16.5,488.5,633.36,493.62
2016,5,6,9,0,185.0,339.0,2.2,17.0,472.0,546.82,425.37
2016,5,6,9,15,137.0,353.5,2.2,17.5,454.5,506.47,392.76
2016,5,6,9,30,89.0,368.0,2.2,18.0,437.0,445.82,344.95
2016,5,6,9,45,202.0,380.0,2.2,18.5,546.5,580.63,446.07
2016,5,6,10,0,315.0,392.0,2.2,19.0,656.0,708.38,536.62
2016,5,6,10,15,252.0,418.5,2.25,19.0,634.5,660.18,499.2
2016,5,6,10,30,189.0,445.0,2.3,19.0,613.0,597.85,453.07
2016,5,6,10,45,130.5,441.5,2.35,19.0,559.0,529.02,402.08
2016,5,6,11,0,72.0,438.0,2.4,19.0,505.0,451.97,344.43
2016,5,6,11,15,80.5,450.0,2.45,18.5,525.0,460.81,351.92
2016,5,6,11,30,89.0,462.0,2.5,18.0,545.0,468.19,357.91
2016,5,6,11,45,128.0,473.5,2.55,18.0,594.0,500.66,382.23
2016,5,6,12,0,167.0,485.0,2.6,18.0,643.0,521.9,397.88
2016,5,6,12,15,150.5,481.5,2.65,17.5,623.5,490.95,375.24
2016,5,6,12,30,134.0,478.0,2.7,17.0,604.0,461.43,353.73
2016,5,6,12,45,95.5,450.5,2.75,17.0,539.5,408.23,313.7
2016,5,6,13,0,57.0,423.0,2.8,17.0,475.0,357.49,275.43
2016,5,6,13,15,36.0,350.0,2.75,16.5,383.0,287.57,222.69
2016,5,6,13,30,15.0,277.0,2.7,16.0,291.0,228.39,177.57
2016,5,6,13,45,12.0,242.5,2.7,16.0,253.5,199.1,154.84
2016,5,6,14,0,9.0,208.0,2.7,16.0,216.0,170.43,132.37
2016,5,6,14,15,11.5,231.0,2.65,16.0,241.0,186.58,145.29
2016,5,6,14,30,14.0,254.0,2.6,16.0,266.0,201.28,156.99
2016,5,6,14,45,7.0,161.5,2.55,16.0,167.5,131.41,101.72
2016,5,6,15,0,0.0,69.0,2.5,16.0,69.0,57.43,41.97
2016,5,6,15,15,0.0,110.0,2.45,15.5,110.0,90.8,73.02
2016,5,6,15,30,0.0,151.0,2.4,15.0,151.0,121.31,99.48
2016,5,6,15,45,0.0,100.0,2.35,15.0,100.0,82.79,66.61
2016,5,6,16,0,0.0,49.0,2.3,15.0,49.0,40.61,30.11
2016,5,6,16,15,0.0,93.0,2.2,15.0,93.0,76.93,62.07
2016,5,6,16,30,0.0,137.0,2.1,15.0,137.0,108.63,89.86
2016,5,6,16,45,11.5,137.0,2.05,15.0,141.5,107.62,89.25
2016,5,6,17,0,23.0,137.0,2.0,15.0,146.0,106.19,88.28
2016,5,6,17,15,15.5,116.5,1.85,14.5,122.0,90.81,75.15
2016,5,6,17,30,8.0,96.0,1.7,14.0,98.0,75.33,61.66
2016,5,6,17,45,4.0,75.0,1.55,14.0,76.0,59.44,47.41
2016,5,6,18,0,0.0,54.0,1.4,14.0,54.0,43.39,32.81
2016,5,6,18,15,0.0,35.5,1.2,13.5,35.5,28.98,19.57
2016,5,6,18,30,0.0,17.0,1.0,13.0,17.0,14.02,4.98
2016,5,6,18,45,0.0,8.5,0.8,12.5,8.5,7.26,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,9.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.4,9.0,10.0,8.22,0.12
2016,5,7,5,45,0.0,22.0,1.45,9.5,22.0,18.14,9.67
2016,5,7,6,0,0.0,34.0,1.5,10.0,34.0,28.08,18.58
2016,5,7,6,15,0.0,48.0,1.5,10.0,48.0,39.72,28.93
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,52.41,40.06
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,66.23,51.89
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,79.89,63.36
2016,5,7,7,15,7.5,128.0,1.5,11.5,131.5,122.88,99.74
2016,5,7,7,30,15.0,164.0,1.5,12.0,171.0,166.24,135.49
2016,5,7,7,45,7.5,158.5,1.55,12.5,162.0,149.69,120.64
2016,5,7,8,0,0.0,153.0,1.6,13.0,153.0,134.53,107.2
2016,5,7,8,15,59.0,223.0,1.6,13.5,261.0,282.51,228.69
2016,5,7,8,30,118.0,293.0,1.6,14.0,369.0,440.54,350.82
2016,5,7,8,45,98.0,309.0,1.6,14.5,375.5,410.3,324.52
2016,5,7,9,0,78.0,325.0,1.6,15.0,382.0,401.51,315.73
2016,5,7,9,15,139.5,352.5,1.6,15.5,460.0,507.72,395.49
2016,5,7,9,30,201.0,380.0,1.6,16.0,538.0,589.8,454.37
2016,5,7,9,45,263.5,384.5,1.65,16.5,600.5,664.53,506.85
2016,5,7,10,0,326.0,389.0,1.7,17.0,663.0,715.93,542.14
2016,5,7,10,15,385.5,377.5,1.7,17.0,711.0,744.74,562.29
2016,5,7,10,30,445.0,366.0,1.7,17.0,759.0,783.05,588.59
2016,5,7,10,45,407.0,391.0,1.7,17.5,757.0,749.49,562.12
2016,5,7,11,0,369.0,416.0,1.7,18.0,755.0,707.51,530.73
2016,5,7,11,15,299.0,446.0,1.65,18.0,722.5,653.93,491.01
2016,5,7,11,30,229.0,476.0,1.6,18.0,690.0,596.49,448.55
2016,5,7,11,45,227.0,478.5,1.55,18.5,691.5,578.25,434.36
2016,5,7,12,0,225.0,481.0,1.5,19.0,693.0,559.38,419.4
2016,5,7,12,15,200.0,481.5,1.5,19.0,669.5,523.44,393.01
2016,5,7,12,30,175.0,482.0,1.5,19.0,646.0,489.36,367.96
2016,5,7,12,45,101.0,421.0,1.5,19.5,515.5,389.62,294.35
2016,5,7,13,0,27.0,360.0,1.5,20.0,385.0,296.75,225.15
2016,5,7,13,15,18.0,278.0,1.55,20.0,294.5,232.87,177.43
2016,5,7,13,30,9.0,196.0,1.6,20.0,204.0,163.67,124.48
2016,5,7,13,45,114.5,306.0,1.7,20.0,402.5,264.1,199.81
2016,5,7,14,0,220.0,416.0,1.8,20.0,601.0,349.53,259.85
2016,5,7,14,15,113.5,306.0,1.9,20.0,401.5,240.62,180.06
2016,5,7,14,30,7.0,196.0,2.0,20.0,202.0,158.31,120.93
2016,5,7,14,45,191.5,250.0,2.1,20.0,389.0,179.87,130.8
2016,5,7,15,0,376.0,304.0,2.2,20.0,576.0,202.94,147.85
2016,5,7,15,15,295.5,299.5,2.2,19.5,505.0,181.67,147.3
2016,5,7,15,30,215.0,295.0,2.2,19.0,434.0,191.37,156.06
2016,5,7,15,45,209.5,271.5,2.25,19.0,398.5,179.28,146.5
2016,5,7,16,0,204.0,248.0,2.3,19.0,363.0,166.62,136.47
2016,5,7,16,15,195.5,226.5,2.25,18.5,328.0,154.43,126.97
2016,5,7,16,30,187.0,205.0,2.2,18.0,293.0,141.77,116.95
2016,5,7,16,45,156.0,179.0,2.2,17.5,247.0,125.91,104.04
2016,5,7,17,0,125.0,153.0,2.2,17.0,201.0,109.54,90.47
2016,5,7,17,15,109.5,131.5,2.05,16.5,168.5,95.47,78.62
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,81.01,66.16
2016,5,7,17,45,77.5,87.5,1.8,16.0,106.0,65.57,52.42
2016,5,7,18,0,61.0,65.0,1.7,16.0,76.0,49.72,38.08
2016,5,7,18,15,32.5,45.0,1.55,15.5,51.0,35.6,25.13
2016,5,7,18,30,4.0,25.0,1.4,15.0,26.0,20.39,10.03
2016,5,7,18,45,2.0,12.5,1.25,14.5,13.0,10.67,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,83.5,13.0,0.45,10.0,19.0,68.16,0.0
2016,5,8,5,30,167.0,26.0,0.5,10.0,38.0,195.19,136.68
2016,5,8,5,45,279.0,38.5,0.6,10.5,78.5,304.48,248.96
2016,5,8,6,0,391.0,51.0,0.7,11.0,119.0,424.05,349.78
2016,5,8,6,15,463.0,60.0,0.7,12.0,167.5,509.19,417.03
2016,5,8,6,30,535.0,69.0,0.7,13.0,216.0,597.47,482.76
2016,5,8,6,45,589.0,75.0,0.75,14.0,268.5,668.01,532.26
2016,5,8,7,0,643.0,81.0,0.8,15.0,321.0,739.26,579.97
2016,5,8,7,15,678.5,86.5,0.8,15.5,373.5,792.4,613.38
2016,5,8,7,30,714.0,92.0,0.8,16.0,426.0,844.42,645.05
2016,5,8,7,45,741.0,96.0,0.85,17.0,477.5,878.7,663.59
2016,5,8,8,0,768.0,100.0,0.9,18.0,529.0,916.97,684.59
2016,5,8,8,15,788.0,103.5,1.0,18.5,577.5,944.97,700.71
2016,5,8,8,30,808.0,107.0,1.1,19.0,626.0,969.98,714.95
2016,5,8,8,45,823.5,110.0,1.2,19.5,670.5,986.62,723.82
2016,5,8,9,0,839.0,113.0,1.3,20.0,715.0,999.87,730.67
2016,5,8,9,15,850.5,115.0,1.4,20.5,754.5,991.97,724.13
2016,5,8,9,30,862.0,117.0,1.5,21.0,794.0,993.13,723.76
2016,5,8,9,45,873.5,117.5,1.6,21.5,828.5,989.16,720.07
2016,5,8,10,0,885.0,118.0,1.7,22.0,863.0,981.6,714.21
2016,5,8,10,15,891.5,119.5,1.8,22.0,890.0,966.69,705.09
2016,5,8,10,30,898.0,121.0,1.9,22.0,917.0,948.3,693.79
2016,5,8,10,45,902.0,122.0,2.05,22.5,936.5,923.8,677.69
2016,5,8,11,0,906.0,123.0,2.2,23.0,956.0,896.1,659.4
2016,5,8,11,15,908.5,123.5,2.3,23.0,968.0,863.66,638.61
2016,5,8,11,30,911.0,124.0,2.4,23.0,980.0,828.43,615.77
2016,5,8,11,45,911.0,125.0,2.55,23.0,984.0,789.14,590.23
2016,5,8,12,0,911.0,126.0,2.7,23.0,988.0,747.6,560.94
2016,5,8,12,15,910.0,126.0,2.8,23.0,984.0,702.63,528.0
2016,5,8,12,30,909.0,126.0,2.9,23.0,980.0,655.96,492.91
2016,5,8,12,45,903.0,127.5,3.0,23.0,967.5,606.06,454.42
2016,5,8,13,0,897.0,129.0,3.1,23.0,955.0,555.27,414.1
2016,5,8,13,15,893.0,128.0,3.15,23.0,936.0,503.0,371.33
2016,5,8,13,30,889.0,127.0,3.2,23.0,917.0,450.1,326.85
2016,5,8,13,45,483.0,259.0,3.3,23.0,686.5,342.13,248.73
2016,5,8,14,0,77.0,391.0,3.4,23.0,456.0,305.39,229.66
2016,5,8,14,15,76.5,376.0,3.4,22.5,438.5,285.58,214.98
2016,5,8,14,30,76.0,361.0,3.4,22.0,421.0,266.09,200.62
2016,5,8,14,45,75.5,343.5,3.45,22.0,400.5,245.51,185.47
2016,5,8,15,0,75.0,326.0,3.5,22.0,380.0,225.28,171.48
2016,5,8,15,15,74.0,306.0,3.45,21.5,356.5,207.36,167.47
2016,5,8,15,30,73.0,286.0,3.4,21.0,333.0,195.92,158.89
2016,5,8,15,45,71.5,264.5,3.4,21.0,307.5,183.32,148.99
2016,5,8,16,0,70.0,243.0,3.4,21.0,282.0,170.32,138.71
2016,5,8,16,15,67.5,220.0,3.35,20.5,255.5,156.13,127.6
2016,5,8,16,30,65.0,197.0,3.3,20.0,229.0,141.56,116.01
2016,5,8,16,45,352.5,141.5,3.25,19.5,279.0,96.1,77.81
2016,5,8,17,0,640.0,86.0,3.2,19.0,329.0,63.76,50.23
2016,5,8,17,15,592.5,79.0,3.05,18.5,277.0,59.69,46.93
2016,5,8,17,30,545.0,72.0,2.9,18.0,225.0,55.51,43.38
2016,5,8,17,45,476.0,63.0,2.8,17.5,176.0,49.44,38.01
2016,5,8,18,0,407.0,54.0,2.7,17.0,127.0,43.23,32.29
2016,5,8,18,15,302.5,41.0,2.55,16.5,85.5,33.22,23.01
2016,5,8,18,30,198.0,28.0,2.4,16.0,44.0,21.74,11.29
2016,5,8,18,45,99.0,14.0,2.25,15.5,22.0,11.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,113.0,13.0,1.2,10.5,21.5,88.43,0.0
2016,5,9,5,30,226.0,26.0,1.2,11.0,43.0,242.34,174.99
2016,5,9,5,45,338.0,37.0,1.3,11.5,85.0,352.39,288.59
2016,5,9,6,0,450.0,48.0,1.4,12.0,127.0,468.36,386.44
2016,5,9,6,15,225.0,57.0,1.3,12.5,96.5,295.88,248.16
2016,5,9,6,30,0.0,66.0,1.2,13.0,66.0,56.49,42.77
2016,5,9,6,45,0.0,81.5,1.2,13.5,81.5,70.79,55.15
2016,5,9,7,0,0.0,97.0,1.2,14.0,97.0,84.93,66.83
2016,5,9,7,15,7.0,130.5,1.2,14.5,134.0,124.81,100.07
2016,5,9,7,30,14.0,164.0,1.2,15.0,171.0,164.87,132.61
2016,5,9,7,45,18.0,185.0,1.3,16.0,194.5,188.03,150.42
2016,5,9,8,0,22.0,206.0,1.4,17.0,218.0,211.01,167.81
2016,5,9,8,15,163.0,242.5,1.45,17.5,346.5,431.12,342.41
2016,5,9,8,30,304.0,279.0,1.5,18.0,475.0,633.94,491.31
2016,5,9,8,45,584.5,192.0,1.6,19.0,601.5,845.44,641.36
2016,5,9,9,0,865.0,105.0,1.7,20.0,728.0,1004.92,741.82
2016,5,9,9,15,876.0,107.0,1.75,20.5,767.5,1009.13,740.27
2016,5,9,9,30,887.0,109.0,1.8,21.0,807.0,1009.77,738.49
2016,5,9,9,45,898.5,108.5,1.9,22.0,841.5,1004.61,732.41
2016,5,9,10,0,910.0,108.0,2.0,23.0,876.0,995.84,724.19
2016,5,9,10,15,916.0,109.5,2.1,23.0,903.0,980.25,714.48
2016,5,9,10,30,922.0,111.0,2.2,23.0,930.0,961.13,702.56
2016,5,9,10,45,927.5,111.0,2.3,23.5,950.0,936.66,685.81
2016,5,9,11,0,933.0,111.0,2.4,24.0,970.0,908.89,666.9
2016,5,9,11,15,935.5,111.5,2.45,24.0,982.0,875.92,645.35
2016,5,9,11,30,938.0,112.0,2.5,24.0,994.0,840.07,621.79
2016,5,9,11,45,940.0,112.0,2.65,24.5,999.0,800.74,595.19
2016,5,9,12,0,942.0,112.0,2.8,25.0,1004.0,758.97,565.28
2016,5,9,12,15,941.5,111.5,2.9,25.0,1000.5,712.93,531.83
2016,5,9,12,30,941.0,111.0,3.0,25.0,997.0,665.08,496.14
2016,5,9,12,45,937.0,112.0,3.15,25.0,985.0,614.77,457.73
2016,5,9,13,0,933.0,113.0,3.3,25.0,973.0,563.3,417.19
2016,5,9,13,15,929.5,112.0,3.4,25.0,954.0,509.7,373.68
2016,5,9,13,30,926.0,111.0,3.5,25.0,935.0,455.36,328.27
2016,5,9,13,45,920.5,110.0,3.65,25.0,909.0,399.76,280.86
2016,5,9,14,0,915.0,109.0,3.8,25.0,883.0,344.03,232.59
2016,5,9,14,15,908.0,107.0,3.85,24.5,850.0,287.37,184.21
2016,5,9,14,30,901.0,105.0,3.9,24.0,817.0,231.19,138.08
2016,5,9,14,45,890.0,103.5,4.0,24.0,778.0,175.49,97.47
2016,5,9,15,0,879.0,102.0,4.1,24.0,739.0,121.1,68.66
2016,5,9,15,15,866.0,99.5,4.1,23.5,695.0,82.99,64.16
2016,5,9,15,30,853.0,97.0,4.1,23.0,651.0,81.86,63.56
2016,5,9,15,45,834.5,94.5,4.1,22.5,602.5,71.03,54.76
2016,5,9,16,0,816.0,92.0,4.1,22.0,554.0,70.4,54.54
2016,5,9,16,15,793.0,88.0,4.05,21.5,502.5,68.59,53.3
2016,5,9,16,30,770.0,84.0,4.0,21.0,451.0,66.67,51.97
2016,5,9,16,45,737.5,79.5,3.95,20.5,397.5,64.15,50.1
2016,5,9,17,0,705.0,75.0,3.9,20.0,344.0,56.45,43.69
2016,5,9,17,15,660.0,69.5,3.75,19.0,291.0,53.14,41.1
2016,5,9,17,30,615.0,64.0,3.6,18.0,238.0,49.76,38.33
2016,5,9,17,45,546.5,56.5,3.45,17.5,187.5,44.57,33.73
2016,5,9,18,0,478.0,49.0,3.3,17.0,137.0,39.3,28.87
2016,5,9,18,15,369.0,38.5,3.1,16.0,93.0,31.23,21.38
2016,5,9,18,30,260.0,28.0,2.9,15.0,49.0,23.02,12.63
2016,5,9,18,45,130.0,14.0,2.75,14.5,24.5,11.95,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,96.5,14.0,1.05,10.0,22.0,78.08,0.0
2016,5,10,5,30,193.0,28.0,1.1,10.0,44.0,220.33,162.8
2016,5,10,5,45,305.5,41.0,1.15,10.5,86.0,331.98,273.35
2016,5,10,6,0,418.0,54.0,1.2,11.0,128.0,449.81,372.82
2016,5,10,6,15,277.5,82.0,1.2,11.5,138.5,377.68,315.33
2016,5,10,6,30,137.0,110.0,1.2,12.0,149.0,261.71,218.95
2016,5,10,6,45,155.5,131.0,1.25,12.5,183.5,304.07,254.09
2016,5,10,7,0,174.0,152.0,1.3,13.0,218.0,346.47,287.34
2016,5,10,7,15,334.5,149.0,1.3,14.0,299.5,512.37,418.57
2016,5,10,7,30,495.0,146.0,1.3,15.0,381.0,689.81,548.21
2016,5,10,7,45,634.5,127.0,1.3,16.0,462.5,819.51,634.2
2016,5,10,8,0,774.0,108.0,1.3,17.0,544.0,933.28,705.32
2016,5,10,8,15,794.0,112.0,1.25,17.5,593.0,961.91,718.38
2016,5,10,8,30,814.0,116.0,1.2,18.0,642.0,987.47,730.34
2016,5,10,8,45,829.0,119.0,1.2,19.0,687.0,1003.53,735.62
2016,5,10,9,0,844.0,122.0,1.2,20.0,732.0,1016.14,738.86
2016,5,10,9,15,855.5,124.5,1.15,20.5,771.5,1021.08,737.88
2016,5,10,9,30,867.0,127.0,1.1,21.0,811.0,1009.47,726.77
2016,5,10,9,45,870.0,132.5,1.1,22.0,843.5,1001.98,718.25
2016,5,10,10,0,873.0,138.0,1.1,23.0,876.0,990.89,707.63
2016,5,10,10,15,879.5,139.5,1.05,23.5,902.5,975.74,695.16
2016,5,10,10,30,886.0,141.0,1.0,24.0,929.0,957.13,680.78
2016,5,10,10,45,891.5,141.5,1.0,24.5,949.0,933.34,664.25
2016,5,10,11,0,897.0,142.0,1.0,25.0,969.0,906.32,645.84
2016,5,10,11,15,899.5,142.5,1.0,25.0,981.0,873.74,625.22
2016,5,10,11,30,902.0,143.0,1.0,25.0,993.0,838.39,602.8
2016,5,10,11,45,902.0,143.5,1.0,25.5,996.5,798.63,576.0
2016,5,10,12,0,902.0,144.0,1.0,26.0,1000.0,756.71,546.17
2016,5,10,12,15,901.0,144.0,1.1,26.0,996.0,711.83,515.9
2016,5,10,12,30,900.0,144.0,1.2,26.0,992.0,665.32,483.41
2016,5,10,12,45,891.5,146.5,1.35,26.5,978.5,614.88,446.43
2016,5,10,13,0,883.0,149.0,1.5,27.0,965.0,563.81,407.67
2016,5,10,13,15,878.0,148.0,1.65,27.0,945.0,511.63,367.49
2016,5,10,13,30,873.0,147.0,1.8,27.0,925.0,458.97,325.43
2016,5,10,13,45,864.0,146.5,2.0,27.0,898.0,400.82,278.27
2016,5,10,14,0,855.0,146.0,2.2,27.0,871.0,345.89,232.44
2016,5,10,14,15,845.5,143.5,2.3,27.0,837.0,290.16,185.9
2016,5,10,14,30,836.0,141.0,2.4,27.0,803.0,235.37,141.77
2016,5,10,14,45,824.5,137.5,2.55,27.0,764.0,180.85,102.54
2016,5,10,15,0,813.0,134.0,2.7,27.0,725.0,127.91,73.99
2016,5,10,15,15,796.5,131.0,2.8,26.5,680.5,90.23,69.27
2016,5,10,15,30,780.0,128.0,2.9,26.0,636.0,90.32,69.73
2016,5,10,15,45,761.0,123.0,3.0,25.5,588.0,80.75,62.15
2016,5,10,16,0,742.0,118.0,3.1,25.0,540.0,79.44,61.4
2016,5,10,16,15,715.0,113.0,3.15,24.5,488.5,77.85,60.42
2016,5,10,16,30,688.0,108.0,3.2,24.0,437.0,76.14,59.33
2016,5,10,16,45,656.0,100.5,3.25,23.5,385.0,72.47,56.55
2016,5,10,17,0,624.0,93.0,3.3,23.0,333.0,68.6,53.55
2016,5,10,17,15,575.0,85.5,3.15,22.0,281.0,64.35,50.26
2016,5,10,17,30,526.0,78.0,3.0,21.0,229.0,59.98,46.72
2016,5,10,17,45,461.0,67.5,2.95,20.5,180.0,52.89,40.53
2016,5,10,18,0,396.0,57.0,2.9,20.0,131.0,45.57,33.93
2016,5,10,18,15,292.0,44.0,2.75,19.0,89.0,33.83,23.35
2016,5,10,18,30,188.0,31.0,2.6,18.0,47.0,23.97,13.41
2016,5,10,18,45,94.0,15.5,2.5,17.0,23.5,13.23,0.0
2016,5,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,14.5,0.8,11.5,23.0,84.76,0.0
2016,5,11,5,30,211.0,29.0,0.8,12.0,46.0,236.44,176.17
2016,5,11,5,45,320.5,41.0,0.8,12.5,89.0,343.83,280.24
2016,5,11,6,0,430.0,53.0,0.8,13.0,132.0,458.77,375.15
2016,5,11,6,15,501.0,62.0,0.7,13.5,182.0,544.6,441.6
2016,5,11,6,30,572.0,71.0,0.6,14.0,232.0,633.36,505.97
2016,5,11,6,45,621.0,77.5,0.5,15.0,285.0,701.21,550.16
2016,5,11,7,0,670.0,84.0,0.4,16.0,338.0,769.38,591.87
2016,5,11,7,15,704.5,89.0,0.45,17.0,391.5,821.53,623.1
2016,5,11,7,30,739.0,94.0,0.5,18.0,445.0,872.4,652.62
2016,5,11,7,45,761.0,99.5,0.55,19.0,496.5,903.78,668.63
2016,5,11,8,0,783.0,105.0,0.6,20.0,548.0,939.09,687.13
2016,5,11,8,15,802.5,109.0,0.7,20.5,596.5,967.28,703.16
2016,5,11,8,30,822.0,113.0,0.8,21.0,645.0,992.4,717.31
2016,5,11,8,45,832.0,118.0,0.9,22.0,689.0,1005.77,722.74
2016,5,11,9,0,842.0,123.0,1.0,23.0,733.0,1015.63,726.2
2016,5,11,9,15,853.5,126.0,1.05,23.5,772.5,1021.14,727.49
2016,5,11,9,30,865.0,129.0,1.1,24.0,812.0,1023.0,726.73
2016,5,11,9,45,879.5,127.0,1.15,24.5,847.0,1006.1,714.56
2016,5,11,10,0,894.0,125.0,1.2,25.0,882.0,998.66,708.63
2016,5,11,10,15,900.0,126.5,1.15,25.5,909.0,982.97,695.87
2016,5,11,10,30,906.0,128.0,1.1,26.0,936.0,963.81,681.24
2016,5,11,10,45,908.5,130.0,1.05,26.5,955.0,938.56,663.04
2016,5,11,11,0,911.0,132.0,1.0,27.0,974.0,910.13,643.08
2016,5,11,11,15,913.5,132.5,1.0,27.0,985.5,877.39,622.56
2016,5,11,11,30,916.0,133.0,1.0,27.0,997.0,841.85,600.22
2016,5,11,11,45,919.5,131.0,1.0,27.5,1001.5,802.45,574.17
2016,5,11,12,0,923.0,129.0,1.0,28.0,1006.0,760.68,544.83
2016,5,11,12,15,922.0,128.5,1.05,28.0,1002.0,714.9,513.68
2016,5,11,12,30,921.0,128.0,1.1,28.0,998.0,667.44,480.44
2016,5,11,12,45,917.0,128.0,1.2,28.5,985.5,617.16,443.64
2016,5,11,13,0,913.0,128.0,1.3,29.0,973.0,565.83,404.87
2016,5,11,13,15,908.5,127.0,1.4,29.0,953.0,512.73,364.27
2016,5,11,13,30,904.0,126.0,1.5,29.0,933.0,459.03,321.74
2016,5,11,13,45,822.5,170.0,1.6,29.0,888.0,403.72,278.15
2016,5,11,14,0,741.0,214.0,1.7,29.0,843.0,352.96,238.19
2016,5,11,14,15,809.0,165.5,1.8,28.5,828.0,297.56,191.14
2016,5,11,14,30,877.0,117.0,1.9,28.0,813.0,237.36,140.79
2016,5,11,14,45,866.0,114.5,2.0,28.0,774.0,182.39,101.34
2016,5,11,15,0,855.0,112.0,2.1,28.0,735.0,128.75,72.57
2016,5,11,15,15,840.5,109.5,2.15,27.5,690.5,77.46,58.49
2016,5,11,15,30,826.0,107.0,2.2,27.0,646.0,77.32,58.72
2016,5,11,15,45,807.0,103.5,2.25,27.0,597.5,76.37,58.12
2016,5,11,16,0,788.0,100.0,2.3,27.0,549.0,75.32,57.44
2016,5,11,16,15,763.0,96.0,2.35,26.5,497.5,73.72,56.44
2016,5,11,16,30,738.0,92.0,2.4,26.0,446.0,72.03,55.37
2016,5,11,16,45,705.0,86.5,2.45,25.5,393.5,63.14,48.17
2016,5,11,17,0,672.0,81.0,2.5,25.0,341.0,60.27,46.01
2016,5,11,17,15,625.5,75.0,2.45,24.0,288.0,56.78,43.35
2016,5,11,17,30,579.0,69.0,2.4,23.0,235.0,53.22,40.5
2016,5,11,17,45,511.0,60.5,2.35,22.0,185.5,47.41,35.56
2016,5,11,18,0,443.0,52.0,2.3,21.0,136.0,41.49,30.3
2016,5,11,18,15,338.5,40.5,2.15,20.0,93.0,32.69,22.31
2016,5,11,18,30,234.0,29.0,2.0,19.0,50.0,23.7,13.34
2016,5,11,18,45,117.0,14.5,1.9,18.0,25.0,11.33,0.0
2016,5,11,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,15.0,1.1,11.5,23.0,76.0,0.0
2016,5,12,5,30,184.0,30.0,1.2,12.0,46.0,218.06,164.86
2016,5,12,5,45,279.0,44.5,1.35,12.5,87.0,313.85,257.8
2016,5,12,6,0,374.0,59.0,1.5,13.0,128.0,417.29,346.12
2016,5,12,6,15,235.5,86.0,1.5,13.5,134.0,329.16,274.8
2016,5,12,6,30,97.0,113.0,1.5,14.0,140.0,230.44,191.14
2016,5,12,6,45,113.5,134.0,1.55,15.0,172.5,269.73,223.21
2016,5,12,7,0,130.0,155.0,1.6,16.0,205.0,309.11,253.75
2016,5,12,7,15,173.5,177.0,1.55,16.5,254.0,375.57,305.75
2016,5,12,7,30,217.0,199.0,1.5,17.0,303.0,442.75,356.41
2016,5,12,7,45,479.5,158.5,1.45,18.0,420.5,694.21,545.08
2016,5,12,8,0,742.0,118.0,1.4,19.0,538.0,921.05,694.76
2016,5,12,8,15,762.5,122.0,1.35,20.0,586.5,949.46,705.07
2016,5,12,8,30,783.0,126.0,1.3,21.0,635.0,968.21,711.37
2016,5,12,8,45,799.5,129.5,1.3,22.0,679.5,986.28,718.11
2016,5,12,9,0,816.0,133.0,1.3,23.0,724.0,1000.96,722.7
2016,5,12,9,15,828.0,135.5,1.3,23.5,763.5,1006.46,723.02
2016,5,12,9,30,840.0,138.0,1.3,24.0,803.0,1008.38,721.38
2016,5,12,9,45,845.0,142.5,1.35,25.0,835.5,1001.9,714.13
2016,5,12,10,0,850.0,147.0,1.4,26.0,868.0,991.83,704.91
2016,5,12,10,15,857.0,149.0,1.5,26.5,895.0,977.53,695.33
2016,5,12,10,30,864.0,151.0,1.6,27.0,922.0,959.7,683.58
2016,5,12,10,45,868.5,152.5,1.7,27.5,941.5,923.67,660.32
2016,5,12,11,0,873.0,154.0,1.8,28.0,961.0,897.14,643.13
2016,5,12,11,15,876.0,154.5,1.9,28.5,973.0,865.53,622.46
2016,5,12,11,30,879.0,155.0,2.0,29.0,985.0,831.22,599.92
2016,5,12,11,45,881.0,154.5,2.15,29.5,990.0,792.87,574.36
2016,5,12,12,0,883.0,154.0,2.3,30.0,995.0,752.33,545.85
2016,5,12,12,15,882.5,154.0,2.35,30.0,991.5,708.52,514.84
2016,5,12,12,30,882.0,154.0,2.4,30.0,988.0,663.1,481.9
2016,5,12,12,45,889.0,147.0,2.5,30.5,979.0,615.69,446.01
2016,5,12,13,0,896.0,140.0,2.6,31.0,970.0,566.42,407.71
2016,5,12,13,15,892.0,139.0,2.6,31.0,951.0,514.32,366.76
2016,5,12,13,30,888.0,138.0,2.6,31.0,932.0,461.6,324.19
2016,5,12,13,45,884.0,135.0,2.65,31.0,906.5,407.17,279.43
2016,5,12,14,0,880.0,132.0,2.7,31.0,881.0,352.53,233.75
2016,5,12,14,15,872.0,130.0,2.75,30.5,848.0,297.52,188.38
2016,5,12,14,30,864.0,128.0,2.8,30.0,815.0,243.1,144.97
2016,5,12,14,45,854.0,124.5,2.85,30.0,776.0,179.15,98.54
2016,5,12,15,0,844.0,121.0,2.9,30.0,737.0,124.84,68.68
2016,5,12,15,15,829.5,118.0,2.95,29.5,693.0,82.44,62.07
2016,5,12,15,30,815.0,115.0,3.0,29.0,649.0,82.21,62.23
2016,5,12,15,45,796.0,111.5,3.05,28.5,600.5,81.47,61.95
2016,5,12,16,0,777.0,108.0,3.1,28.0,552.0,80.65,61.61
2016,5,12,16,15,752.0,103.5,3.15,27.0,500.5,72.01,54.9
2016,5,12,16,30,727.0,99.0,3.2,26.0,449.0,70.37,53.97
2016,5,12,16,45,691.5,93.5,3.25,25.5,396.0,67.79,52.11
2016,5,12,17,0,656.0,88.0,3.3,25.0,343.0,65.11,50.13
2016,5,12,17,15,608.5,81.0,3.25,24.0,290.0,61.07,47.02
2016,5,12,17,30,561.0,74.0,3.2,23.0,237.0,56.92,43.69
2016,5,12,17,45,488.5,65.5,3.15,22.0,187.0,51.25,38.88
2016,5,12,18,0,416.0,57.0,3.1,21.0,137.0,45.5,33.77
2016,5,12,18,15,314.5,44.5,3.0,20.0,94.0,34.27,23.69
2016,5,12,18,30,213.0,32.0,2.9,19.0,51.0,24.77,14.36
2016,5,12,18,45,106.5,16.0,2.85,18.0,25.5,12.47,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,96.0,15.5,1.65,11.0,24.0,108.23,0.0
2016,5,13,5,30,192.0,31.0,1.8,11.0,48.0,225.23,173.23
2016,5,13,5,45,299.5,44.5,1.95,11.5,91.0,329.34,272.83
2016,5,13,6,0,407.0,58.0,2.1,12.0,134.0,446.09,372.23
2016,5,13,6,15,285.5,86.0,2.15,12.5,147.5,389.72,326.78
2016,5,13,6,30,164.0,114.0,2.2,13.0,161.0,290.27,243.7
2016,5,13,6,45,189.0,133.0,2.3,14.0,197.5,336.25,281.19
2016,5,13,7,0,214.0,152.0,2.4,15.0,234.0,402.72,332.79
2016,5,13,7,15,345.0,152.5,2.4,15.5,307.5,526.84,431.23
2016,5,13,7,30,476.0,153.0,2.4,16.0,381.0,680.37,546.13
2016,5,13,7,45,626.0,130.5,2.4,16.5,465.5,816.01,640.77
2016,5,13,8,0,776.0,108.0,2.4,17.0,550.0,936.26,720.28
2016,5,13,8,15,795.5,112.0,2.3,17.5,598.5,964.39,733.62
2016,5,13,8,30,815.0,116.0,2.2,18.0,647.0,989.47,745.58
2016,5,13,8,45,829.0,119.0,2.15,19.0,691.5,1004.54,749.93
2016,5,13,9,0,843.0,122.0,2.1,20.0,736.0,1016.17,752.16
2016,5,13,9,15,854.5,124.5,2.05,20.5,775.5,1021.16,751.61
2016,5,13,9,30,866.0,127.0,2.0,21.0,815.0,1009.58,740.58
2016,5,13,9,45,887.0,122.0,1.95,22.0,851.5,1009.11,735.69
2016,5,13,10,0,908.0,117.0,1.9,23.0,888.0,1004.93,728.48
2016,5,13,10,15,914.0,118.5,1.95,23.5,914.5,989.24,716.8
2016,5,13,10,30,920.0,120.0,2.0,24.0,941.0,970.04,703.09
2016,5,13,10,45,924.0,120.5,2.1,24.5,961.0,944.66,686.04
2016,5,13,11,0,928.0,121.0,2.2,25.0,981.0,916.07,666.91
