Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,930.5,121.5,2.35,25.0,992.5,883.14,646.56
2016,5,13,11,30,933.0,122.0,2.5,25.0,1004.0,847.38,624.04
2016,5,13,11,45,935.0,121.0,2.65,25.5,1008.5,807.38,597.15
2016,5,13,12,0,937.0,120.0,2.8,26.0,1013.0,765.03,567.0
2016,5,13,12,15,936.5,120.0,2.9,26.0,1009.5,719.67,534.27
2016,5,13,12,30,936.0,120.0,3.0,26.0,1006.0,672.53,499.35
2016,5,13,12,45,931.0,121.0,3.2,26.5,993.5,621.97,460.35
2016,5,13,13,0,926.0,122.0,3.4,27.0,981.0,570.4,419.46
2016,5,13,13,15,922.5,121.0,3.55,26.5,962.0,517.33,377.67
2016,5,13,13,30,919.0,120.0,3.7,26.0,943.0,463.53,333.83
2016,5,13,13,45,914.5,118.0,3.85,26.0,917.0,408.19,286.92
2016,5,13,14,0,910.0,116.0,4.0,26.0,891.0,352.63,239.04
2016,5,13,14,15,902.5,114.0,4.1,25.5,858.0,296.34,191.14
2016,5,13,14,30,895.0,112.0,4.2,25.0,825.0,240.57,145.24
2016,5,13,14,45,886.0,109.0,4.35,25.0,786.5,184.73,103.72
2016,5,13,15,0,877.0,106.0,4.5,25.0,748.0,129.99,72.8
2016,5,13,15,15,863.5,103.5,4.55,24.5,703.5,85.13,65.66
2016,5,13,15,30,850.0,101.0,4.6,24.0,659.0,73.82,56.56
2016,5,13,15,45,833.5,97.5,4.65,23.5,611.0,72.74,55.96
2016,5,13,16,0,817.0,94.0,4.7,23.0,563.0,71.55,55.25
2016,5,13,16,15,794.0,90.0,4.65,22.0,511.5,69.79,54.19
2016,5,13,16,30,771.0,86.0,4.6,21.0,460.0,67.93,53.02
2016,5,13,16,45,741.0,81.0,4.6,20.5,407.0,65.11,50.9
2016,5,13,17,0,711.0,76.0,4.6,20.0,354.0,62.18,48.65
2016,5,13,17,15,667.0,70.5,4.45,19.0,300.5,53.74,41.6
2016,5,13,17,30,623.0,65.0,4.3,18.0,247.0,50.37,38.87
2016,5,13,17,45,562.0,57.0,4.15,17.0,196.5,44.85,34.08
2016,5,13,18,0,501.0,49.0,4.0,16.0,146.0,39.18,28.97
2016,5,13,18,15,398.0,39.0,3.8,15.0,101.5,31.52,21.87
2016,5,13,18,30,295.0,29.0,3.6,14.0,57.0,23.73,14.02
2016,5,13,18,45,147.5,14.5,3.4,13.5,28.5,11.71,0.0
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,15.0,1.8,9.0,27.0,134.97,0.0
2016,5,14,5,30,259.0,30.0,1.9,9.0,54.0,274.3,215.17
2016,5,14,5,45,365.5,41.0,2.05,9.5,97.5,379.25,316.02
2016,5,14,6,0,472.0,52.0,2.2,10.0,141.0,492.42,412.26
2016,5,14,6,15,538.0,59.5,2.25,10.5,191.0,573.4,478.27
2016,5,14,6,30,604.0,67.0,2.3,11.0,241.0,656.9,542.92
2016,5,14,6,45,652.0,72.0,2.4,12.0,294.0,722.55,590.2
2016,5,14,7,0,700.0,77.0,2.5,13.0,347.0,788.47,635.67
2016,5,14,7,15,731.5,81.5,2.6,14.0,400.0,832.16,663.29
2016,5,14,7,30,763.0,86.0,2.7,15.0,453.0,880.44,693.52
2016,5,14,7,45,788.0,89.0,2.8,16.0,504.5,918.46,715.72
2016,5,14,8,0,813.0,92.0,2.9,17.0,556.0,954.04,735.87
2016,5,14,8,15,830.5,95.0,2.9,17.5,604.0,979.32,749.23
2016,5,14,8,30,848.0,98.0,2.9,18.0,652.0,989.42,752.32
2016,5,14,8,45,863.5,99.5,2.95,18.5,696.5,1004.52,759.48
2016,5,14,9,0,879.0,101.0,3.0,19.0,741.0,1016.3,764.44
2016,5,14,9,15,889.0,103.0,2.95,19.5,780.0,1019.6,763.01
2016,5,14,9,30,899.0,105.0,2.9,20.0,819.0,1019.33,759.45
2016,5,14,9,45,894.5,114.0,2.9,21.0,849.5,1008.55,748.16
2016,5,14,10,0,890.0,123.0,2.9,22.0,880.0,994.06,734.75
2016,5,14,10,15,896.0,124.0,2.9,22.0,906.0,978.13,723.43
2016,5,14,10,30,902.0,125.0,2.9,22.0,932.0,958.77,709.97
2016,5,14,10,45,719.0,247.5,2.95,22.5,900.0,900.11,668.37
2016,5,14,11,0,536.0,370.0,3.0,23.0,868.0,820.4,607.91
2016,5,14,11,15,574.5,354.5,3.1,23.0,894.0,810.06,601.98
2016,5,14,11,30,613.0,339.0,3.2,23.0,920.0,795.61,592.45
2016,5,14,11,45,643.0,313.0,3.3,23.5,924.5,759.0,566.4
2016,5,14,12,0,673.0,287.0,3.4,24.0,929.0,722.67,540.09
2016,5,14,12,15,797.0,205.5,3.5,24.0,963.5,699.03,524.56
2016,5,14,12,30,921.0,124.0,3.6,24.0,998.0,667.21,501.75
2016,5,14,12,45,918.5,124.0,3.75,24.0,986.5,618.07,463.75
2016,5,14,13,0,916.0,124.0,3.9,24.0,975.0,567.73,423.77
2016,5,14,13,15,912.5,123.0,3.95,24.0,956.5,515.23,380.78
2016,5,14,13,30,909.0,122.0,4.0,24.0,938.0,462.01,336.03
2016,5,14,13,45,902.5,121.5,4.1,24.0,912.0,407.54,289.36
2016,5,14,14,0,896.0,121.0,4.2,24.0,886.0,353.04,241.94
2016,5,14,14,15,888.5,119.0,4.25,23.5,853.5,297.54,194.29
2016,5,14,14,30,881.0,117.0,4.3,23.0,821.0,242.57,148.62
2016,5,14,14,45,868.0,116.5,4.4,23.0,781.5,188.5,108.1
2016,5,14,15,0,855.0,116.0,4.5,23.0,742.0,125.7,69.98
2016,5,14,15,15,841.0,113.0,4.55,22.5,698.0,79.4,61.4
2016,5,14,15,30,827.0,110.0,4.6,22.0,654.0,79.05,61.43
2016,5,14,15,45,806.0,107.5,4.7,22.0,605.5,78.81,61.42
2016,5,14,16,0,785.0,105.0,4.8,22.0,557.0,78.53,61.39
2016,5,14,16,15,760.5,100.5,4.8,21.5,506.0,76.72,60.2
2016,5,14,16,30,736.0,96.0,4.8,21.0,455.0,68.34,53.36
2016,5,14,16,45,703.5,91.0,4.8,20.5,402.0,66.06,51.71
2016,5,14,17,0,671.0,86.0,4.8,20.0,349.0,63.68,49.94
2016,5,14,17,15,624.5,79.5,4.6,19.0,296.5,59.96,47.03
2016,5,14,17,30,578.0,73.0,4.4,18.0,244.0,56.13,43.92
2016,5,14,17,45,514.0,64.5,4.2,17.5,194.0,50.46,38.95
2016,5,14,18,0,450.0,56.0,4.0,17.0,144.0,44.67,33.67
2016,5,14,18,15,347.5,44.5,3.65,16.5,100.0,35.97,25.61
2016,5,14,18,30,245.0,33.0,3.3,16.0,56.0,25.6,15.55
2016,5,14,18,45,122.5,16.5,2.95,15.5,28.0,12.87,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,99.5,17.0,2.4,10.5,26.5,114.83,0.0
2016,5,15,5,30,199.0,34.0,2.5,11.0,53.0,234.99,184.22
2016,5,15,5,45,309.0,46.5,2.7,11.5,96.0,339.56,282.72
2016,5,15,6,0,419.0,59.0,2.9,12.0,139.0,457.46,383.47
2016,5,15,6,15,488.5,68.5,2.95,12.0,189.5,542.81,454.27
2016,5,15,6,30,558.0,78.0,3.0,12.0,240.0,630.79,524.11
2016,5,15,6,45,347.5,118.0,3.05,12.5,225.5,498.14,416.23
2016,5,15,7,0,137.0,158.0,3.1,13.0,211.0,318.9,265.59
2016,5,15,7,15,431.5,130.0,3.1,13.5,331.5,603.48,498.46
2016,5,15,7,30,726.0,102.0,3.1,14.0,452.0,871.35,694.36
2016,5,15,7,45,753.5,105.5,3.1,15.0,504.0,911.42,715.7
2016,5,15,8,0,781.0,109.0,3.1,16.0,556.0,942.98,732.5
2016,5,15,8,15,800.0,112.5,3.1,16.5,604.5,970.06,747.37
2016,5,15,8,30,819.0,116.0,3.1,17.0,653.0,994.08,760.07
2016,5,15,8,45,836.5,118.0,3.15,17.5,698.0,1011.56,768.74
2016,5,15,9,0,854.0,120.0,3.2,18.0,743.0,1025.61,775.23
2016,5,15,9,15,864.5,122.0,3.25,18.5,782.0,1016.08,766.01
2016,5,15,9,30,875.0,124.0,3.3,19.0,821.0,1016.08,763.59
2016,5,15,9,45,902.5,114.5,3.35,20.0,859.0,1017.29,760.63
2016,5,15,10,0,930.0,105.0,3.4,21.0,897.0,1014.68,755.24
2016,5,15,10,15,935.5,106.0,3.45,21.5,923.5,997.97,742.12
2016,5,15,10,30,941.0,107.0,3.5,22.0,950.0,977.75,726.9
2016,5,15,10,45,942.5,109.0,3.55,22.5,969.0,951.44,707.74
2016,5,15,11,0,944.0,111.0,3.6,23.0,988.0,921.92,686.52
2016,5,15,11,15,946.0,111.5,3.7,23.0,1000.0,888.42,664.22
2016,5,15,11,30,948.0,112.0,3.8,23.0,1012.0,852.08,639.85
2016,5,15,11,45,948.5,112.5,3.9,23.5,1015.5,811.97,611.48
2016,5,15,12,0,949.0,113.0,4.0,24.0,1019.0,769.53,580.23
2016,5,15,12,15,948.0,112.5,4.15,24.0,1015.0,723.2,546.01
2016,5,15,12,30,947.0,112.0,4.3,24.0,1011.0,675.14,509.6
2016,5,15,12,45,947.5,109.5,4.45,24.0,1000.0,624.9,470.63
2016,5,15,13,0,948.0,107.0,4.6,24.0,989.0,573.19,429.45
2016,5,15,13,15,944.5,106.5,4.7,24.0,970.0,519.72,385.49
2016,5,15,13,30,941.0,106.0,4.8,24.0,951.0,465.47,339.62
2016,5,15,13,45,935.0,105.0,4.9,24.0,924.5,409.4,291.28
2016,5,15,14,0,929.0,104.0,5.0,24.0,898.0,353.25,242.09
2016,5,15,14,15,922.0,102.5,5.05,23.5,865.0,296.63,193.05
2016,5,15,14,30,915.0,101.0,5.1,23.0,832.0,240.46,145.94
2016,5,15,14,45,903.5,99.5,5.2,23.0,793.0,184.36,103.39
2016,5,15,15,0,892.0,98.0,5.3,23.0,754.0,129.61,71.5
2016,5,15,15,15,879.5,96.0,5.25,22.5,710.0,81.04,62.77
2016,5,15,15,30,867.0,94.0,5.2,22.0,666.0,80.18,62.39
2016,5,15,15,45,851.0,90.5,5.2,22.0,618.0,78.2,60.91
2016,5,15,16,0,835.0,87.0,5.2,22.0,570.0,67.01,51.62
2016,5,15,16,15,813.5,84.0,5.15,21.0,518.5,65.78,50.97
2016,5,15,16,30,792.0,81.0,5.1,20.0,467.0,64.47,50.25
2016,5,15,16,45,760.0,77.0,5.05,19.5,414.0,62.23,48.6
2016,5,15,17,0,728.0,73.0,5.0,19.0,361.0,59.92,46.86
2016,5,15,17,15,686.0,68.0,4.8,18.0,307.5,56.65,44.33
2016,5,15,17,30,644.0,63.0,4.6,17.0,254.0,48.93,37.76
2016,5,15,17,45,576.5,56.5,4.45,16.5,202.5,44.45,33.81
2016,5,15,18,0,509.0,50.0,4.3,16.0,151.0,39.94,29.66
2016,5,15,18,15,407.5,40.5,4.0,15.5,106.0,32.72,22.92
2016,5,15,18,30,306.0,31.0,3.7,15.0,61.0,25.4,15.58
2016,5,15,18,45,153.0,15.5,3.45,14.5,30.5,12.5,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,119.0,16.0,2.65,10.0,27.5,126.62,0.0
2016,5,16,5,30,238.0,32.0,2.6,10.0,55.0,259.04,205.76
2016,5,16,5,45,330.5,45.0,2.6,10.5,97.5,356.84,298.18
2016,5,16,6,0,423.0,58.0,2.6,11.0,140.0,459.96,386.35
2016,5,16,6,15,491.5,67.0,2.5,11.5,190.0,543.84,454.6
2016,5,16,6,30,560.0,76.0,2.4,12.0,240.0,630.33,521.25
2016,5,16,6,45,602.0,84.0,2.35,13.0,291.5,693.57,566.07
2016,5,16,7,0,644.0,92.0,2.3,14.0,343.0,756.78,608.75
2016,5,16,7,15,678.5,97.5,2.25,14.5,395.5,809.11,642.86
2016,5,16,7,30,713.0,103.0,2.2,15.0,448.0,860.17,674.98
2016,5,16,7,45,739.5,107.0,2.15,16.0,499.5,899.71,696.82
2016,5,16,8,0,766.0,111.0,2.1,17.0,551.0,930.52,712.17
2016,5,16,8,15,785.5,115.0,2.15,17.5,599.0,958.57,727.87
2016,5,16,8,30,805.0,119.0,2.2,18.0,647.0,983.61,741.48
2016,5,16,8,45,823.0,120.0,2.3,19.0,692.0,1000.43,748.78
2016,5,16,9,0,841.0,121.0,2.4,20.0,737.0,1013.88,753.96
2016,5,16,9,15,852.0,123.5,2.45,20.5,775.5,1018.46,754.33
2016,5,16,9,30,863.0,126.0,2.5,21.0,814.0,1006.54,744.14
2016,5,16,9,45,885.5,119.5,2.65,22.0,850.5,1006.16,741.41
2016,5,16,10,0,908.0,113.0,2.8,23.0,887.0,1002.09,736.22
2016,5,16,10,15,913.5,114.5,2.9,23.5,913.5,986.16,724.35
2016,5,16,10,30,919.0,116.0,3.0,24.0,940.0,966.74,710.38
2016,5,16,10,45,923.0,116.0,3.1,25.0,959.5,941.17,691.05
2016,5,16,11,0,927.0,116.0,3.2,26.0,979.0,912.42,669.74
2016,5,16,11,15,929.5,117.0,3.3,26.0,990.5,880.26,648.77
2016,5,16,11,30,932.0,118.0,3.4,26.0,1002.0,845.24,625.73
2016,5,16,11,45,932.5,118.0,3.55,26.5,1006.0,805.24,598.18
2016,5,16,12,0,933.0,118.0,3.7,27.0,1010.0,762.99,567.67
2016,5,16,12,15,932.0,117.5,3.8,27.0,1006.5,717.33,534.3
2016,5,16,12,30,931.0,117.0,3.9,27.0,1003.0,669.98,498.88
2016,5,16,12,45,925.0,119.0,4.05,27.0,990.0,620.1,460.72
2016,5,16,13,0,919.0,121.0,4.2,27.0,977.0,569.28,420.73
2016,5,16,13,15,915.0,120.0,4.3,27.0,958.0,516.59,378.11
2016,5,16,13,30,911.0,119.0,4.4,27.0,939.0,463.24,333.75
2016,5,16,13,45,907.0,116.5,4.55,27.0,913.0,408.42,287.36
2016,5,16,14,0,903.0,114.0,4.7,27.0,887.0,353.36,239.94
2016,5,16,14,15,895.0,112.5,4.75,26.5,854.5,297.89,192.65
2016,5,16,14,30,887.0,111.0,4.8,26.0,822.0,242.99,147.26
2016,5,16,14,45,880.5,106.5,4.85,26.0,784.0,187.23,105.12
2016,5,16,15,0,874.0,102.0,4.9,26.0,746.0,132.33,72.7
2016,5,16,15,15,861.0,99.5,4.9,25.5,702.5,82.67,63.34
2016,5,16,15,30,848.0,97.0,4.9,25.0,659.0,81.59,62.78
2016,5,16,15,45,830.5,94.5,4.9,25.0,611.0,70.55,53.75
2016,5,16,16,0,813.0,92.0,4.9,25.0,563.0,69.95,53.44
2016,5,16,16,15,790.5,88.0,4.8,24.5,512.0,68.16,52.23
2016,5,16,16,30,768.0,84.0,4.7,24.0,461.0,66.26,50.92
2016,5,16,16,45,734.5,80.5,4.6,23.5,408.0,64.49,49.71
2016,5,16,17,0,701.0,77.0,4.5,23.0,355.0,57.47,43.98
2016,5,16,17,15,658.5,71.5,4.25,22.0,302.5,54.23,41.5
2016,5,16,17,30,616.0,66.0,4.0,21.0,250.0,50.92,38.85
2016,5,16,17,45,551.5,59.0,3.75,20.5,199.5,46.19,34.76
2016,5,16,18,0,487.0,52.0,3.5,20.0,149.0,41.4,30.44
2016,5,16,18,15,389.0,42.0,3.2,19.0,105.0,33.85,23.57
2016,5,16,18,30,291.0,32.0,2.9,18.0,61.0,26.18,16.1
2016,5,16,18,45,145.5,16.0,2.65,17.0,30.5,12.89,0.0
2016,5,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,144.5,15.5,1.05,11.5,29.5,148.87,13.62
2016,5,17,5,30,289.0,31.0,1.2,12.0,59.0,297.61,234.59
2016,5,17,5,45,394.0,40.5,1.4,13.0,103.5,401.11,328.66
2016,5,17,6,0,499.0,50.0,1.6,14.0,148.0,512.3,419.98
2016,5,17,6,15,564.5,57.0,1.65,14.5,199.0,592.91,483.41
2016,5,17,6,30,630.0,64.0,1.7,15.0,250.0,676.09,545.52
2016,5,17,6,45,676.5,69.0,1.75,16.0,304.0,741.04,590.18
2016,5,17,7,0,723.0,74.0,1.8,17.0,358.0,800.76,629.14
2016,5,17,7,15,754.5,78.5,2.0,18.0,411.5,851.05,661.47
2016,5,17,7,30,786.0,83.0,2.2,19.0,465.0,899.74,691.87
2016,5,17,7,45,812.0,85.5,2.45,20.5,517.5,938.44,713.87
2016,5,17,8,0,838.0,88.0,2.7,22.0,570.0,974.69,733.77
2016,5,17,8,15,856.0,90.5,2.75,22.5,619.5,988.32,739.32
2016,5,17,8,30,874.0,93.0,2.8,23.0,669.0,1010.58,750.87
2016,5,17,8,45,889.0,94.5,2.9,24.0,714.5,1025.37,756.43
2016,5,17,9,0,904.0,96.0,3.0,25.0,760.0,1036.76,759.89
2016,5,17,9,15,914.5,98.0,2.95,25.5,800.0,1040.61,758.74
2016,5,17,9,30,925.0,100.0,2.9,26.0,840.0,1040.81,755.46
2016,5,17,9,45,932.0,102.5,2.9,26.5,873.5,1034.35,748.57
2016,5,17,10,0,939.0,105.0,2.9,27.0,907.0,1024.18,739.55
2016,5,17,10,15,944.5,106.0,2.85,27.0,934.0,1007.37,727.48
2016,5,17,10,30,950.0,107.0,2.8,27.0,961.0,987.01,713.31
2016,5,17,10,45,954.5,107.5,2.75,27.5,981.0,961.79,694.76
2016,5,17,11,0,959.0,108.0,2.7,28.0,1001.0,933.25,674.24
2016,5,17,11,15,961.5,108.5,2.65,28.0,1013.0,899.85,651.97
2016,5,17,11,30,964.0,109.0,2.6,28.0,1025.0,863.53,627.8
2016,5,17,11,45,965.0,109.0,2.6,28.5,1029.5,822.93,599.89
2016,5,17,12,0,966.0,109.0,2.6,29.0,1034.0,779.96,569.48
2016,5,17,12,15,965.0,108.5,2.65,29.0,1030.0,733.11,536.16
2016,5,17,12,30,964.0,108.0,2.7,29.0,1026.0,684.48,500.73
2016,5,17,12,45,961.5,107.5,2.75,29.5,1014.0,633.41,461.63
2016,5,17,13,0,959.0,107.0,2.8,30.0,1002.0,581.07,420.62
2016,5,17,13,15,955.0,106.5,2.85,30.0,982.5,526.95,378.0
2016,5,17,13,30,951.0,106.0,2.9,30.0,963.0,472.08,333.53
2016,5,17,13,45,945.0,105.0,3.0,30.0,936.0,415.62,286.81
2016,5,17,14,0,939.0,104.0,3.1,30.0,909.0,359.05,239.12
2016,5,17,14,15,931.0,102.5,3.15,30.0,875.5,301.77,190.86
2016,5,17,14,30,923.0,101.0,3.2,30.0,842.0,245.04,144.52
2016,5,17,14,45,912.0,99.5,3.3,30.0,802.0,188.67,102.83
2016,5,17,15,0,901.0,98.0,3.4,30.0,762.0,133.59,71.0
2016,5,17,15,15,887.5,95.5,3.4,29.5,717.5,80.85,60.75
2016,5,17,15,30,874.0,93.0,3.4,29.0,673.0,79.67,60.13
2016,5,17,15,45,856.0,90.5,3.45,29.0,624.0,78.26,59.16
2016,5,17,16,0,838.0,88.0,3.5,29.0,575.0,67.64,50.6
2016,5,17,16,15,816.0,84.5,3.45,28.5,523.5,66.07,49.6
2016,5,17,16,30,794.0,81.0,3.4,28.0,472.0,64.41,48.51
2016,5,17,16,45,763.5,77.0,3.35,27.5,418.5,62.18,46.93
2016,5,17,17,0,733.0,73.0,3.3,27.0,365.0,59.88,45.26
2016,5,17,17,15,691.0,67.5,3.0,26.0,311.5,56.2,42.46
2016,5,17,17,30,649.0,62.0,2.7,25.0,258.0,48.13,35.8
2016,5,17,17,45,587.5,55.5,2.4,24.0,206.5,43.65,32.06
2016,5,17,18,0,526.0,49.0,2.1,23.0,155.0,39.12,28.1
2016,5,17,18,15,429.5,40.0,1.9,22.0,110.0,32.28,21.94
2016,5,17,18,30,333.0,31.0,1.7,21.0,65.0,25.36,15.3
2016,5,17,18,45,166.5,15.5,1.55,20.0,32.5,12.45,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,141.0,16.0,1.3,15.0,29.5,148.06,27.93
2016,5,18,5,30,282.0,32.0,1.4,16.0,59.0,293.56,229.3
2016,5,18,5,45,381.5,42.0,1.55,17.0,103.0,393.37,318.5
2016,5,18,6,0,481.0,52.0,1.7,18.0,147.0,500.41,405.28
2016,5,18,6,15,545.5,60.0,1.7,18.5,198.0,581.05,467.76
2016,5,18,6,30,610.0,68.0,1.7,19.0,249.0,664.2,528.79
2016,5,18,6,45,655.0,73.5,1.75,20.0,302.0,728.02,572.09
2016,5,18,7,0,700.0,79.0,1.8,21.0,355.0,791.96,613.58
2016,5,18,7,15,731.5,83.5,1.85,22.0,408.0,835.54,639.36
2016,5,18,7,30,763.0,88.0,1.9,23.0,461.0,883.83,667.67
2016,5,18,7,45,786.0,92.5,2.0,24.0,512.5,921.77,688.76
2016,5,18,8,0,809.0,97.0,2.1,25.0,564.0,957.2,707.89
2016,5,18,8,15,827.0,100.0,2.15,25.5,612.5,982.94,721.31
2016,5,18,8,30,845.0,103.0,2.2,26.0,661.0,1005.61,732.79
2016,5,18,8,45,857.5,106.5,2.25,27.0,705.0,1007.57,729.6
2016,5,18,9,0,870.0,110.0,2.3,28.0,749.0,1018.48,732.48
2016,5,18,9,15,881.0,112.0,2.4,28.5,788.5,1022.71,733.13
2016,5,18,9,30,892.0,114.0,2.5,29.0,828.0,1023.38,731.72
2016,5,18,9,45,902.0,114.5,2.6,29.5,861.5,1017.87,726.56
2016,5,18,10,0,912.0,115.0,2.7,30.0,895.0,1008.77,719.29
2016,5,18,10,15,918.0,116.5,2.8,30.0,922.0,993.24,709.5
2016,5,18,10,30,924.0,118.0,2.9,30.0,949.0,974.2,697.56
2016,5,18,10,45,927.0,119.0,3.05,30.5,968.0,948.56,680.4
2016,5,18,11,0,930.0,120.0,3.2,31.0,987.0,919.73,661.15
2016,5,18,11,15,932.5,120.5,3.25,31.0,999.0,887.01,639.99
2016,5,18,11,30,935.0,121.0,3.3,31.0,1011.0,851.47,616.88
2016,5,18,11,45,934.5,122.0,3.4,31.5,1014.5,811.43,589.7
2016,5,18,12,0,934.0,123.0,3.5,32.0,1018.0,769.2,559.68
2016,5,18,12,15,933.0,123.0,3.6,32.0,1014.5,723.88,527.4
2016,5,18,12,30,932.0,123.0,3.7,32.0,1011.0,676.88,493.1
2016,5,18,12,45,928.0,123.5,3.8,32.0,998.5,627.02,455.81
2016,5,18,13,0,924.0,124.0,3.9,32.0,986.0,576.08,416.66
2016,5,18,13,15,919.5,123.0,3.95,31.5,967.0,523.0,375.49
2016,5,18,13,30,915.0,122.0,4.0,31.0,948.0,469.3,332.51
2016,5,18,13,45,907.5,121.5,4.1,31.0,921.0,414.43,286.94
2016,5,18,14,0,900.0,121.0,4.2,31.0,894.0,359.63,240.68
2016,5,18,14,15,892.0,119.0,4.25,30.5,861.0,304.06,194.25
2016,5,18,14,30,884.0,117.0,4.3,30.0,828.0,249.07,149.52
2016,5,18,14,45,872.5,115.0,4.35,30.0,789.0,194.37,108.81
2016,5,18,15,0,861.0,113.0,4.4,30.0,750.0,141.02,77.5
2016,5,18,15,15,847.0,110.5,4.4,29.5,706.0,77.92,58.38
2016,5,18,15,30,833.0,108.0,4.4,29.0,662.0,77.6,58.44
2016,5,18,15,45,816.5,104.0,4.45,29.0,614.0,76.39,57.63
2016,5,18,16,0,800.0,100.0,4.5,29.0,566.0,75.05,56.72
2016,5,18,16,15,776.5,96.0,4.4,28.5,515.0,73.47,55.74
2016,5,18,16,30,753.0,92.0,4.3,28.0,464.0,71.79,54.66
2016,5,18,16,45,725.0,86.0,4.2,27.5,412.0,68.43,52.17
2016,5,18,17,0,697.0,80.0,4.1,27.0,360.0,59.44,44.88
2016,5,18,17,15,654.5,74.5,3.65,26.0,307.0,56.3,42.54
2016,5,18,17,30,612.0,69.0,3.2,25.0,254.0,53.07,40.03
2016,5,18,17,45,552.0,61.0,2.8,24.0,204.0,47.67,35.52
2016,5,18,18,0,492.0,53.0,2.4,23.0,154.0,42.14,30.7
2016,5,18,18,15,396.5,43.0,2.1,22.0,109.5,34.61,23.95
2016,5,18,18,30,301.0,33.0,1.8,21.0,65.0,26.96,16.69
2016,5,18,18,45,150.5,16.5,1.55,20.0,32.5,13.25,0.55
2016,5,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,141.0,16.5,3.1,11.5,31.0,149.68,41.66
2016,5,19,5,30,282.0,33.0,3.1,12.0,62.0,294.62,236.08
2016,5,19,5,45,384.0,43.5,3.1,12.5,106.5,397.18,330.09
2016,5,19,6,0,486.0,54.0,3.1,13.0,151.0,507.1,422.5
2016,5,19,6,15,260.0,82.5,3.2,13.5,136.5,342.37,288.93
2016,5,19,6,30,34.0,111.0,3.3,14.0,122.0,152.31,124.99
2016,5,19,6,45,42.0,132.5,3.45,15.0,147.5,182.3,149.98
2016,5,19,7,0,50.0,154.0,3.6,16.0,173.0,212.06,173.78
2016,5,19,7,15,413.0,121.5,3.8,16.5,321.0,574.74,472.84
2016,5,19,7,30,776.0,89.0,4.0,17.0,469.0,897.93,710.63
2016,5,19,7,45,801.5,92.5,4.25,17.5,521.5,937.3,733.88
2016,5,19,8,0,827.0,96.0,4.5,18.0,574.0,974.18,757.69
2016,5,19,8,15,844.5,99.0,4.4,18.5,622.5,999.59,770.45
2016,5,19,8,30,862.0,102.0,4.3,19.0,671.0,1021.86,781.33
2016,5,19,8,45,875.0,104.5,4.25,19.5,716.0,1023.28,778.33
2016,5,19,9,0,888.0,107.0,4.2,20.0,761.0,1033.6,781.73
2016,5,19,9,15,897.5,109.5,4.2,20.5,799.5,1036.85,780.71
2016,5,19,9,30,907.0,112.0,4.2,21.0,838.0,1036.5,777.5
2016,5,19,9,45,905.0,118.5,4.2,21.5,868.5,1025.3,767.2
2016,5,19,10,0,903.0,125.0,4.2,22.0,899.0,1010.51,754.76
2016,5,19,10,15,908.5,126.5,4.3,22.0,925.5,994.45,743.71
2016,5,19,10,30,914.0,128.0,4.4,22.0,952.0,974.93,730.39
2016,5,19,10,45,919.5,128.0,4.55,22.5,971.5,950.64,713.0
2016,5,19,11,0,925.0,128.0,4.7,23.0,991.0,923.1,693.59
2016,5,19,11,15,928.0,128.5,4.75,23.0,1004.0,890.79,671.48
2016,5,19,11,30,931.0,129.0,4.8,23.0,1017.0,855.63,647.34
2016,5,19,11,45,937.0,126.5,4.9,23.0,1023.0,817.67,621.38
2016,5,19,12,0,943.0,124.0,5.0,23.0,1029.0,777.15,592.14
2016,5,19,12,15,944.0,124.0,5.1,23.0,1027.0,732.81,558.74
2016,5,19,12,30,945.0,124.0,5.2,23.0,1025.0,686.58,523.11
2016,5,19,12,45,944.0,124.0,5.3,23.0,1015.0,637.49,484.37
2016,5,19,13,0,943.0,124.0,5.4,23.0,1005.0,587.02,443.48
2016,5,19,13,15,940.5,123.0,5.45,22.5,987.0,533.95,400.15
2016,5,19,13,30,938.0,122.0,5.5,22.0,969.0,480.04,354.78
2016,5,19,13,45,935.5,120.0,5.6,21.5,944.5,424.8,307.17
2016,5,19,14,0,933.0,118.0,5.7,21.0,920.0,369.12,258.2
2016,5,19,14,15,926.0,116.0,5.7,20.5,887.0,312.05,208.07
2016,5,19,14,30,919.0,114.0,5.7,20.0,854.0,255.44,159.71
2016,5,19,14,45,914.0,109.5,5.75,20.0,816.0,198.23,114.74
2016,5,19,15,0,909.0,105.0,5.8,20.0,778.0,141.71,79.34
2016,5,19,15,15,896.5,102.5,5.85,19.5,733.5,87.05,68.61
2016,5,19,15,30,884.0,100.0,5.9,19.0,689.0,84.0,66.38
2016,5,19,15,45,738.5,129.5,6.0,18.5,597.0,83.49,66.28
2016,5,19,16,0,593.0,159.0,6.1,18.0,505.0,102.85,83.25
2016,5,19,16,15,626.0,133.0,5.85,17.0,469.0,88.99,71.88
2016,5,19,16,30,659.0,107.0,5.6,16.0,433.0,74.28,59.6
2016,5,19,16,45,701.0,93.0,5.4,15.5,405.5,67.09,53.64
2016,5,19,17,0,743.0,79.0,5.2,15.0,378.0,64.59,51.74
2016,5,19,17,15,699.5,73.5,5.25,14.5,323.5,55.98,44.35
2016,5,19,17,30,656.0,68.0,5.3,14.0,269.0,52.65,41.54
2016,5,19,17,45,579.5,63.0,5.4,13.5,215.5,49.41,38.69
2016,5,19,18,0,503.0,58.0,5.5,13.0,162.0,46.29,35.76
2016,5,19,18,15,402.0,47.5,5.35,12.5,116.0,38.44,28.37
2016,5,19,18,30,301.0,37.0,5.2,12.0,70.0,30.46,20.48
2016,5,19,18,45,150.5,18.5,5.05,11.5,35.0,14.43,2.18
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.0,18.5,4.45,8.0,21.5,48.6,13.33
2016,5,20,5,30,60.0,37.0,4.5,8.0,43.0,103.57,81.57
2016,5,20,5,45,99.0,57.0,4.55,8.5,74.0,160.6,134.54
2016,5,20,6,0,138.0,77.0,4.6,9.0,105.0,218.29,186.59
2016,5,20,6,15,162.0,99.0,4.6,9.5,140.5,267.99,230.13
2016,5,20,6,30,186.0,121.0,4.6,10.0,176.0,317.83,272.45
2016,5,20,6,45,218.0,137.5,4.6,10.5,214.5,386.23,328.87
2016,5,20,7,0,250.0,154.0,4.6,11.0,253.0,437.69,370.08
2016,5,20,7,15,364.5,155.5,4.55,11.5,322.5,571.41,477.74
2016,5,20,7,30,479.0,157.0,4.5,12.0,392.0,688.5,568.23
2016,5,20,7,45,416.0,194.0,4.5,12.5,413.5,674.14,551.28
2016,5,20,8,0,353.0,231.0,4.5,13.0,435.0,633.2,515.36
2016,5,20,8,15,219.0,264.0,4.5,13.5,394.5,511.96,415.68
2016,5,20,8,30,85.0,297.0,4.5,14.0,354.0,387.37,312.0
2016,5,20,8,45,237.5,302.0,4.5,14.5,474.5,586.06,469.22
2016,5,20,9,0,390.0,307.0,4.5,15.0,595.0,739.21,584.59
2016,5,20,9,15,427.5,307.5,4.5,15.0,638.5,788.4,618.83
2016,5,20,9,30,465.0,308.0,4.5,15.0,682.0,815.58,637.79
2016,5,20,9,45,703.0,207.0,4.55,15.5,797.5,940.32,730.07
2016,5,20,10,0,941.0,106.0,4.6,16.0,913.0,1028.33,788.53
2016,5,20,10,15,705.0,240.0,4.65,16.0,855.0,934.96,722.02
2016,5,20,10,30,469.0,374.0,4.7,16.0,797.0,815.39,630.01
2016,5,20,10,45,484.5,383.0,4.8,16.5,827.5,814.62,628.73
2016,5,20,11,0,500.0,392.0,4.9,17.0,858.0,810.52,624.36
2016,5,20,11,15,732.0,251.0,4.95,17.0,944.0,853.03,660.41
2016,5,20,11,30,964.0,110.0,5.0,17.0,1030.0,866.46,671.9
2016,5,20,11,45,625.0,292.5,5.05,17.0,890.0,732.36,569.02
2016,5,20,12,0,286.0,475.0,5.1,17.0,750.0,601.76,465.4
2016,5,20,12,15,296.5,463.5,5.1,17.0,747.5,575.5,445.84
2016,5,20,12,30,307.0,452.0,5.1,17.0,745.0,548.44,424.96
2016,5,20,12,45,623.5,287.5,5.1,17.0,874.0,576.86,448.06
2016,5,20,13,0,940.0,123.0,5.1,17.0,1003.0,585.84,452.61
2016,5,20,13,15,936.5,122.0,5.1,17.0,984.0,532.55,407.13
2016,5,20,13,30,933.0,121.0,5.1,17.0,965.0,478.53,360.12
2016,5,20,13,45,934.0,115.5,5.15,17.0,940.0,422.62,310.55
2016,5,20,14,0,935.0,110.0,5.2,17.0,915.0,365.95,259.49
2016,5,20,14,15,928.0,108.0,5.15,16.5,882.0,308.95,208.67
2016,5,20,14,30,921.0,106.0,5.1,16.0,849.0,252.39,159.58
2016,5,20,14,45,917.0,101.0,5.1,16.0,811.5,195.06,113.64
2016,5,20,15,0,913.0,96.0,5.1,16.0,774.0,138.31,77.13
2016,5,20,15,15,901.0,94.0,5.05,15.5,729.5,83.91,66.99
2016,5,20,15,30,889.0,92.0,5.0,15.0,685.0,79.3,63.36
2016,5,20,15,45,876.0,88.0,4.95,15.0,637.0,77.04,61.59
2016,5,20,16,0,863.0,84.0,4.9,15.0,589.0,74.57,59.66
2016,5,20,16,15,842.0,80.5,4.8,14.5,537.5,63.6,50.39
2016,5,20,16,30,821.0,77.0,4.7,14.0,486.0,61.81,49.11
2016,5,20,16,45,791.5,74.0,4.6,14.0,432.5,60.19,47.87
2016,5,20,17,0,762.0,71.0,4.5,14.0,379.0,58.55,46.58
2016,5,20,17,15,722.0,66.0,4.3,13.5,325.0,55.19,43.83
2016,5,20,17,30,682.0,61.0,4.1,13.0,271.0,51.75,40.92
2016,5,20,17,45,613.0,56.0,3.95,12.5,218.0,44.1,34.11
2016,5,20,18,0,544.0,51.0,3.8,12.0,165.0,40.71,30.94
2016,5,20,18,15,448.0,42.5,3.55,11.5,119.0,34.31,24.89
2016,5,20,18,30,352.0,34.0,3.3,11.0,73.0,27.88,18.45
2016,5,20,18,45,176.0,17.0,3.1,10.5,36.5,13.65,2.46
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,151.0,16.5,1.4,8.5,32.5,158.13,65.01
2016,5,21,5,30,302.0,33.0,1.6,9.0,65.0,309.52,251.0
2016,5,21,5,45,406.0,42.0,1.8,9.5,110.0,412.58,344.21
2016,5,21,6,0,510.0,51.0,2.0,10.0,155.0,522.94,436.74
2016,5,21,6,15,261.5,78.5,2.0,10.0,132.5,357.85,303.26
2016,5,21,6,30,13.0,106.0,2.0,10.0,110.0,113.03,92.28
2016,5,21,6,45,18.5,125.5,2.0,10.5,132.5,136.2,112.34
2016,5,21,7,0,24.0,145.0,2.0,11.0,155.0,159.37,131.48
2016,5,21,7,15,63.0,177.0,2.0,11.5,207.5,247.93,205.54
2016,5,21,7,30,102.0,209.0,2.0,12.0,260.0,321.19,264.68
2016,5,21,7,45,183.5,228.5,2.05,12.5,331.5,441.91,360.7
2016,5,21,8,0,265.0,248.0,2.1,13.0,403.0,565.6,454.62
2016,5,21,8,15,561.5,173.0,2.15,13.5,535.0,807.37,636.35
2016,5,21,8,30,858.0,98.0,2.2,14.0,667.0,1001.11,765.94
2016,5,21,8,45,562.0,219.0,2.3,14.5,601.5,845.35,653.63
2016,5,21,9,0,266.0,340.0,2.4,15.0,536.0,650.21,505.11
2016,5,21,9,15,174.0,357.5,2.5,15.5,488.5,546.55,426.45
2016,5,21,9,30,82.0,375.0,2.6,16.0,441.0,444.64,346.67
2016,5,21,9,45,294.5,353.5,2.75,16.5,604.5,662.99,513.62
2016,5,21,10,0,507.0,332.0,2.9,17.0,768.0,851.22,648.65
2016,5,21,10,15,426.5,375.0,3.0,17.0,749.0,796.9,606.42
2016,5,21,10,30,346.0,418.0,3.1,17.0,730.0,731.71,558.32
2016,5,21,10,45,284.5,445.0,3.25,17.5,705.0,682.97,521.14
2016,5,21,11,0,223.0,472.0,3.4,18.0,680.0,624.78,476.94
2016,5,21,11,15,281.5,461.0,3.45,18.0,727.5,655.19,500.07
2016,5,21,11,30,340.0,450.0,3.5,18.0,775.0,670.62,511.75
2016,5,21,11,45,249.5,472.0,3.6,18.0,711.0,595.96,455.48
2016,5,21,12,0,159.0,494.0,3.7,18.0,647.0,525.82,402.42
2016,5,21,12,15,165.5,486.0,3.75,18.0,645.0,506.98,388.63
2016,5,21,12,30,172.0,478.0,3.8,18.0,643.0,487.69,374.1
2016,5,21,12,45,168.5,478.0,3.9,18.0,638.0,467.94,358.96
2016,5,21,13,0,165.0,478.0,4.0,18.0,633.0,448.32,343.78
2016,5,21,13,15,111.5,446.5,4.05,18.0,550.5,384.58,295.46
2016,5,21,13,30,58.0,415.0,4.1,18.0,468.0,336.52,259.21
2016,5,21,13,45,47.0,387.0,4.15,18.0,429.5,305.11,235.33
2016,5,21,14,0,36.0,359.0,4.2,18.0,391.0,275.78,212.99
2016,5,21,14,15,36.5,345.5,4.2,17.5,376.5,260.43,201.51
2016,5,21,14,30,37.0,332.0,4.2,17.0,362.0,245.28,190.15
2016,5,21,14,45,450.0,223.5,4.25,17.0,559.0,194.5,132.53
2016,5,21,15,0,863.0,115.0,4.3,17.0,756.0,147.07,85.04
2016,5,21,15,15,849.0,112.0,4.2,16.5,712.5,83.78,66.58
2016,5,21,15,30,835.0,109.0,4.1,16.0,669.0,78.07,62.03
2016,5,21,15,45,817.0,106.0,4.1,16.0,621.0,77.52,61.75
2016,5,21,16,0,799.0,103.0,4.1,16.0,573.0,76.9,61.42
2016,5,21,16,15,775.5,99.0,4.0,15.5,522.0,75.4,60.45
2016,5,21,16,30,752.0,95.0,3.9,15.0,471.0,73.8,59.4
2016,5,21,16,45,721.0,90.0,3.85,15.0,418.0,65.17,52.04
2016,5,21,17,0,690.0,85.0,3.8,15.0,365.0,62.75,50.1
2016,5,21,17,15,646.5,79.0,3.65,14.5,312.5,59.37,47.36
2016,5,21,17,30,603.0,73.0,3.5,14.0,260.0,55.89,44.44
2016,5,21,17,45,541.0,65.5,3.35,13.5,209.5,50.99,40.12
2016,5,21,18,0,479.0,58.0,3.2,13.0,159.0,46.0,35.55
2016,5,21,18,15,385.0,47.5,2.95,12.5,114.5,38.21,28.25
2016,5,21,18,30,291.0,37.0,2.7,12.0,70.0,30.26,20.49
2016,5,21,18,45,145.5,18.5,2.5,12.0,35.0,14.42,3.44
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,146.5,17.5,1.8,8.5,33.5,157.34,72.12
2016,5,22,5,30,293.0,35.0,1.8,9.0,67.0,304.87,248.09
2016,5,22,5,45,389.0,46.0,1.85,9.5,111.5,404.15,337.81
2016,5,22,6,0,485.0,57.0,1.9,10.0,156.0,510.2,426.46
2016,5,22,6,15,548.0,64.5,1.85,10.5,207.0,589.41,489.26
2016,5,22,6,30,611.0,72.0,1.8,11.0,258.0,670.79,550.34
2016,5,22,6,45,654.0,78.5,1.75,11.5,311.0,734.29,594.92
2016,5,22,7,0,697.0,85.0,1.7,12.0,364.0,797.75,637.52
2016,5,22,7,15,728.0,90.0,1.65,12.5,417.0,847.18,668.39
2016,5,22,7,30,759.0,95.0,1.6,13.0,470.0,889.03,693.03
2016,5,22,7,45,785.0,98.0,1.55,14.0,521.5,928.1,713.81
2016,5,22,8,0,811.0,101.0,1.5,15.0,573.0,964.71,732.31
2016,5,22,8,15,828.5,104.0,1.5,15.5,621.5,990.0,745.05
2016,5,22,8,30,846.0,107.0,1.5,16.0,670.0,1012.2,755.81
2016,5,22,8,45,860.0,109.5,1.5,16.5,714.0,1026.95,761.77
2016,5,22,9,0,874.0,112.0,1.5,17.0,758.0,1025.66,757.56
2016,5,22,9,15,884.5,114.0,1.55,17.5,797.0,1029.42,757.81
2016,5,22,9,30,895.0,116.0,1.6,18.0,836.0,1029.65,755.87
2016,5,22,9,45,911.5,112.5,1.65,18.5,871.5,1026.44,751.91
2016,5,22,10,0,928.0,109.0,1.7,19.0,907.0,1019.59,745.81
2016,5,22,10,15,933.0,110.0,1.8,19.0,933.0,1002.64,735.46
2016,5,22,10,30,938.0,111.0,1.9,19.0,959.0,982.21,722.95
2016,5,22,10,45,944.0,110.5,2.05,19.5,979.0,957.86,707.05
2016,5,22,11,0,950.0,110.0,2.2,20.0,999.0,930.21,688.84
2016,5,22,11,15,951.5,110.5,2.35,20.0,1010.5,896.49,667.69
2016,5,22,11,30,953.0,111.0,2.5,20.0,1022.0,859.96,644.35
2016,5,22,11,45,495.0,255.0,2.65,20.5,728.5,605.08,460.51
2016,5,22,12,0,37.0,399.0,2.8,21.0,435.0,359.85,272.51
2016,5,22,12,15,35.5,399.0,2.9,21.0,433.5,351.92,267.5
2016,5,22,12,30,34.0,399.0,3.0,21.0,432.0,344.05,261.63
2016,5,22,12,45,488.0,256.0,3.2,21.5,714.5,477.82,364.7
2016,5,22,13,0,942.0,113.0,3.4,22.0,997.0,581.98,437.72
2016,5,22,13,15,937.5,112.0,3.55,21.5,977.5,528.43,394.19
2016,5,22,13,30,933.0,111.0,3.7,21.0,958.0,474.23,349.45
2016,5,22,13,45,927.0,110.0,3.85,21.0,931.5,419.03,301.96
2016,5,22,14,0,921.0,109.0,4.0,21.0,905.0,363.73,253.48
2016,5,22,14,15,913.0,107.5,4.1,20.5,871.5,307.72,204.72
2016,5,22,14,30,905.0,106.0,4.2,20.0,838.0,252.26,157.51
2016,5,22,14,45,894.5,104.0,4.35,20.0,799.0,196.88,113.94
2016,5,22,15,0,884.0,102.0,4.5,20.0,760.0,142.74,79.44
2016,5,22,15,15,746.5,146.0,4.5,19.5,679.5,94.49,74.84
2016,5,22,15,30,609.0,190.0,4.5,19.0,599.0,115.23,92.78
2016,5,22,15,45,613.5,171.0,4.55,19.0,557.5,107.07,86.12
2016,5,22,16,0,618.0,152.0,4.6,19.0,516.0,98.19,78.85
2016,5,22,16,15,698.5,118.0,4.55,18.5,495.5,79.85,63.54
2016,5,22,16,30,779.0,84.0,4.5,18.0,475.0,66.12,52.03
2016,5,22,16,45,536.5,118.5,4.5,17.5,374.0,82.75,66.81
2016,5,22,17,0,294.0,153.0,4.5,17.0,273.0,107.6,88.8
2016,5,22,17,15,465.0,109.5,4.4,16.0,268.5,78.34,63.75
2016,5,22,17,30,636.0,66.0,4.3,15.0,264.0,50.8,39.73
2016,5,22,17,45,575.0,59.5,4.2,14.5,213.5,46.45,35.92
2016,5,22,18,0,514.0,53.0,4.1,14.0,163.0,42.04,31.89
2016,5,22,18,15,424.0,43.5,3.85,13.5,118.0,34.93,25.25
2016,5,22,18,30,334.0,34.0,3.6,13.0,73.0,27.69,18.23
2016,5,22,18,45,196.5,21.5,3.35,12.5,41.5,17.53,5.96
2016,5,22,19,0,59.0,9.0,3.1,12.0,10.0,7.68,0.0
2016,5,22,19,15,29.5,4.5,3.05,11.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.5,18.5,2.35,8.5,32.0,139.41,68.91
2016,5,23,5,30,251.0,37.0,2.4,9.0,64.0,275.01,224.79
2016,5,23,5,45,349.5,48.5,2.45,9.5,108.0,376.17,316.58
2016,5,23,6,0,448.0,60.0,2.5,10.0,152.0,483.56,407.38
2016,5,23,6,15,510.5,68.5,2.5,10.5,201.5,562.58,471.33
2016,5,23,6,30,573.0,77.0,2.5,11.0,251.0,643.79,533.89
2016,5,23,6,45,621.5,82.0,2.55,11.5,303.5,709.4,581.97
2016,5,23,7,0,670.0,87.0,2.6,12.0,356.0,775.22,628.42
2016,5,23,7,15,701.5,92.0,2.55,12.5,408.0,824.54,660.53
2016,5,23,7,30,733.0,97.0,2.5,13.0,460.0,872.49,690.77
2016,5,23,7,45,760.5,100.0,2.5,13.5,511.5,906.3,710.66
2016,5,23,8,0,788.0,103.0,2.5,14.0,563.0,944.15,733.16
2016,5,23,8,15,806.0,106.5,2.5,14.5,610.5,970.37,747.27
2016,5,23,8,30,824.0,110.0,2.5,15.0,658.0,993.57,759.34
