Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,839.0,112.0,2.5,16.0,702.0,1008.72,764.55
2016,5,23,9,0,854.0,114.0,2.5,17.0,746.0,1007.78,759.14
2016,5,23,9,15,864.5,116.0,2.6,17.0,784.0,1011.65,761.19
2016,5,23,9,30,875.0,118.0,2.7,17.0,822.0,1012.06,761.01
2016,5,23,9,45,891.0,114.5,2.8,17.5,857.0,1008.65,757.01
2016,5,23,10,0,907.0,111.0,2.9,18.0,892.0,1001.68,750.79
2016,5,23,10,15,912.5,112.5,2.95,18.0,918.0,986.12,739.95
2016,5,23,10,30,918.0,114.0,3.0,18.0,944.0,967.11,726.94
2016,5,23,10,45,920.0,116.0,3.15,18.5,962.5,942.03,709.3
2016,5,23,11,0,922.0,118.0,3.3,19.0,981.0,913.8,689.5
2016,5,23,11,15,924.0,118.5,3.35,19.0,993.0,881.26,667.33
2016,5,23,11,30,926.0,119.0,3.4,19.0,1005.0,845.96,643.18
2016,5,23,11,45,924.0,121.0,3.5,19.5,1008.0,806.3,614.91
2016,5,23,12,0,922.0,123.0,3.6,20.0,1011.0,764.53,583.93
2016,5,23,12,15,921.5,123.0,3.65,20.0,1008.0,720.41,550.73
2016,5,23,12,30,921.0,123.0,3.7,20.0,1005.0,674.6,515.5
2016,5,23,12,45,892.5,140.5,3.8,20.0,987.5,623.5,475.36
2016,5,23,13,0,864.0,158.0,3.9,20.0,970.0,572.79,434.62
2016,5,23,13,15,860.0,156.5,3.95,20.0,951.0,522.13,392.92
2016,5,23,13,30,856.0,155.0,4.0,20.0,932.0,469.84,348.85
2016,5,23,13,45,858.5,148.0,4.05,20.5,908.5,419.62,304.56
2016,5,23,14,0,861.0,141.0,4.1,21.0,885.0,366.63,257.47
2016,5,23,14,15,852.5,138.5,4.1,20.5,853.0,306.29,205.85
2016,5,23,14,30,844.0,136.0,4.1,20.0,821.0,252.12,159.94
2016,5,23,14,45,780.0,156.5,4.2,20.0,766.5,205.93,125.8
2016,5,23,15,0,716.0,177.0,4.3,20.0,712.0,156.99,96.08
2016,5,23,15,15,712.0,165.0,4.3,19.5,671.0,105.93,74.67
2016,5,23,15,30,708.0,153.0,4.3,19.0,630.0,94.05,74.83
2016,5,23,15,45,735.0,129.0,4.3,19.0,592.5,82.76,65.46
2016,5,23,16,0,762.0,105.0,4.3,19.0,555.0,77.5,61.18
2016,5,23,16,15,599.5,138.5,4.2,18.5,473.0,91.87,73.85
2016,5,23,16,30,437.0,172.0,4.1,18.0,391.0,113.39,92.75
2016,5,23,16,45,391.5,159.0,4.1,18.0,339.5,106.69,87.3
2016,5,23,17,0,346.0,146.0,4.1,18.0,288.0,103.94,85.23
2016,5,23,17,15,319.5,130.0,3.95,17.5,247.0,93.82,76.85
2016,5,23,17,30,293.0,114.0,3.8,17.0,206.0,83.34,67.99
2016,5,23,17,45,266.0,95.0,3.65,16.5,166.5,70.57,56.87
2016,5,23,18,0,239.0,76.0,3.5,16.0,127.0,57.39,45.14
2016,5,23,18,15,193.5,58.0,3.1,15.0,92.0,44.4,33.41
2016,5,23,18,30,148.0,40.0,2.7,14.0,57.0,31.12,21.15
2016,5,23,18,45,74.0,24.0,2.35,13.5,32.5,18.92,7.37
2016,5,23,19,0,0.0,8.0,2.0,13.0,8.0,6.83,0.0
2016,5,23,19,15,0.0,4.0,1.95,12.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,18.0,2.4,10.0,33.0,148.97,78.52
2016,5,24,5,30,281.0,36.0,2.5,10.0,66.0,297.1,242.62
2016,5,24,5,45,376.5,46.5,2.65,10.5,110.5,395.12,331.27
2016,5,24,6,0,472.0,57.0,2.8,11.0,155.0,499.72,419.61
2016,5,24,6,15,534.0,64.5,2.8,11.5,205.0,577.58,482.41
2016,5,24,6,30,596.0,72.0,2.8,12.0,255.0,657.63,543.85
2016,5,24,6,45,642.5,77.5,2.85,12.5,307.5,722.52,591.22
2016,5,24,7,0,689.0,83.0,2.9,13.0,360.0,787.6,636.98
2016,5,24,7,15,364.0,138.0,2.9,13.5,286.0,548.91,450.62
2016,5,24,7,30,39.0,193.0,2.9,14.0,212.0,238.57,193.62
2016,5,24,7,45,45.0,217.0,2.9,14.5,241.5,268.51,217.73
2016,5,24,8,0,51.0,241.0,2.9,15.0,271.0,297.97,240.12
2016,5,24,8,15,62.0,267.5,2.9,15.5,307.0,334.9,268.21
2016,5,24,8,30,73.0,294.0,2.9,16.0,343.0,371.14,295.25
2016,5,24,8,45,120.5,323.5,2.95,16.5,410.5,469.07,370.05
2016,5,24,9,0,168.0,353.0,3.0,17.0,478.0,543.43,425.01
2016,5,24,9,15,325.0,328.5,3.05,17.0,585.5,688.33,534.61
2016,5,24,9,30,482.0,304.0,3.1,17.0,693.0,828.98,636.47
2016,5,24,9,45,497.5,318.0,3.15,17.5,733.5,844.89,644.35
2016,5,24,10,0,513.0,332.0,3.2,18.0,774.0,857.62,651.01
2016,5,24,10,15,706.0,231.5,3.25,18.0,860.0,928.99,704.75
2016,5,24,10,30,899.0,131.0,3.3,18.0,946.0,966.12,729.05
2016,5,24,10,45,903.5,132.0,3.4,18.5,965.5,942.42,711.31
2016,5,24,11,0,908.0,133.0,3.5,19.0,985.0,915.53,691.94
2016,5,24,11,15,910.5,133.5,3.55,19.0,996.5,883.5,670.02
2016,5,24,11,30,913.0,134.0,3.6,19.0,1008.0,848.71,646.13
2016,5,24,11,45,915.5,133.0,3.65,19.0,1012.5,810.19,619.5
2016,5,24,12,0,918.0,132.0,3.7,19.0,1017.0,769.42,589.81
2016,5,24,12,15,917.5,131.5,3.75,19.0,1013.5,724.95,556.26
2016,5,24,12,30,917.0,131.0,3.8,19.0,1010.0,678.85,520.71
2016,5,24,12,45,918.5,127.5,3.85,19.5,999.5,630.3,481.56
2016,5,24,13,0,920.0,124.0,3.9,20.0,989.0,580.3,440.39
2016,5,24,13,15,712.0,236.0,3.9,19.5,898.0,506.8,382.66
2016,5,24,13,30,504.0,348.0,3.9,19.0,807.0,454.4,341.85
2016,5,24,13,45,495.5,345.0,3.9,19.0,785.5,413.85,308.18
2016,5,24,14,0,487.0,342.0,3.9,19.0,764.0,374.21,274.83
2016,5,24,14,15,503.0,315.0,3.9,18.5,736.5,327.44,235.7
2016,5,24,14,30,519.0,288.0,3.9,18.0,709.0,279.7,195.98
2016,5,24,14,45,696.0,197.5,3.9,18.0,734.0,212.23,135.18
2016,5,24,15,0,873.0,107.0,3.9,18.0,759.0,147.88,83.65
2016,5,24,15,15,860.0,104.0,3.9,17.5,715.5,95.13,64.24
2016,5,24,15,30,847.0,101.0,3.9,17.0,672.0,83.75,66.61
2016,5,24,15,45,831.0,98.0,3.9,17.0,625.0,72.39,57.07
2016,5,24,16,0,815.0,95.0,3.9,17.0,578.0,71.58,56.56
2016,5,24,16,15,793.0,91.0,3.85,16.5,527.0,69.88,55.41
2016,5,24,16,30,771.0,87.0,3.8,16.0,476.0,68.07,54.15
2016,5,24,16,45,743.0,82.5,3.8,16.0,424.0,65.7,52.27
2016,5,24,17,0,715.0,78.0,3.8,16.0,372.0,63.22,50.29
2016,5,24,17,15,675.0,72.5,3.65,15.5,320.0,54.76,43.07
2016,5,24,17,30,635.0,67.0,3.5,15.0,268.0,51.46,40.32
2016,5,24,17,45,580.0,60.0,3.4,15.0,217.5,46.78,36.15
2016,5,24,18,0,525.0,53.0,3.3,15.0,167.0,42.01,31.75
2016,5,24,18,15,436.5,44.0,2.95,14.0,122.0,35.3,25.58
2016,5,24,18,30,348.0,35.0,2.6,13.0,77.0,28.5,19.04
2016,5,24,18,45,174.0,23.5,2.3,12.5,44.5,18.28,7.42
2016,5,24,19,0,0.0,12.0,2.0,12.0,12.0,10.24,0.0
2016,5,24,19,15,0.0,6.0,1.9,11.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.5,17.0,2.45,9.0,34.5,165.22,92.56
2016,5,25,5,30,313.0,34.0,2.5,9.0,69.0,318.78,261.79
2016,5,25,5,45,405.5,44.0,2.55,9.5,113.5,414.74,348.34
2016,5,25,6,0,498.0,54.0,2.6,10.0,158.0,517.19,434.58
2016,5,25,6,15,558.5,61.0,2.6,10.5,208.0,593.75,496.11
2016,5,25,6,30,619.0,68.0,2.6,11.0,258.0,672.46,556.24
2016,5,25,6,45,661.5,73.5,2.65,12.0,310.5,734.27,599.96
2016,5,25,7,0,704.0,79.0,2.7,13.0,363.0,796.09,641.88
2016,5,25,7,15,734.0,83.5,2.7,13.5,415.5,838.63,669.12
2016,5,25,7,30,764.0,88.0,2.7,14.0,468.0,885.52,698.88
2016,5,25,7,45,787.5,91.5,2.75,15.0,518.5,922.75,720.17
2016,5,25,8,0,811.0,95.0,2.8,16.0,569.0,957.55,739.42
2016,5,25,8,15,828.0,98.0,2.85,16.5,617.0,982.42,752.99
2016,5,25,8,30,845.0,101.0,2.9,17.0,665.0,1004.25,764.55
2016,5,25,8,45,858.5,103.5,3.0,17.5,708.5,1006.38,763.29
2016,5,25,9,0,872.0,106.0,3.1,18.0,752.0,1017.47,768.41
2016,5,25,9,15,882.0,108.0,3.2,18.5,790.5,1021.0,768.49
2016,5,25,9,30,892.0,110.0,3.3,19.0,829.0,1021.03,766.42
2016,5,25,9,45,908.0,106.0,3.45,20.0,864.0,1017.09,760.8
2016,5,25,10,0,924.0,102.0,3.6,21.0,899.0,1009.58,752.94
2016,5,25,10,15,929.0,103.5,3.7,21.0,925.0,993.56,742.03
2016,5,25,10,30,934.0,105.0,3.8,21.0,951.0,974.06,728.92
2016,5,25,10,45,937.5,105.5,3.9,21.5,970.0,948.86,710.6
2016,5,25,11,0,941.0,106.0,4.0,22.0,989.0,920.46,690.19
2016,5,25,11,15,943.0,106.5,4.05,22.0,1001.0,887.75,667.87
2016,5,25,11,30,945.0,107.0,4.1,22.0,1013.0,852.22,643.56
2016,5,25,11,45,945.5,107.0,4.2,22.5,1016.5,812.53,615.22
2016,5,25,12,0,946.0,107.0,4.3,23.0,1020.0,770.57,584.65
2016,5,25,12,15,945.5,107.0,4.35,23.0,1017.0,725.9,551.11
2016,5,25,12,30,945.0,107.0,4.4,23.0,1014.0,679.47,515.52
2016,5,25,12,45,927.5,117.0,4.5,23.0,998.5,628.93,476.15
2016,5,25,13,0,910.0,127.0,4.6,23.0,983.0,578.16,435.57
2016,5,25,13,15,906.0,126.0,4.6,23.0,964.5,526.48,393.04
2016,5,25,13,30,902.0,125.0,4.6,23.0,946.0,474.16,348.88
2016,5,25,13,45,899.0,122.5,4.7,23.0,921.0,420.77,302.98
2016,5,25,14,0,896.0,120.0,4.8,23.0,896.0,367.01,255.93
2016,5,25,14,15,888.5,118.0,4.85,22.5,864.0,312.24,208.41
2016,5,25,14,30,881.0,116.0,4.9,22.0,832.0,257.97,162.27
2016,5,25,14,45,874.0,112.0,4.95,22.0,795.0,203.28,118.84
2016,5,25,15,0,867.0,108.0,5.0,22.0,758.0,149.46,83.52
2016,5,25,15,15,854.0,105.5,5.0,21.5,715.0,97.36,64.03
2016,5,25,15,30,841.0,103.0,5.0,21.0,672.0,74.17,57.48
2016,5,25,15,45,827.0,99.0,5.05,21.0,625.0,72.91,56.6
2016,5,25,16,0,813.0,95.0,5.1,21.0,578.0,71.49,55.58
2016,5,25,16,15,791.0,91.5,5.05,20.5,527.5,70.15,54.74
2016,5,25,16,30,769.0,88.0,5.0,20.0,477.0,68.71,53.82
2016,5,25,16,45,742.0,83.0,4.95,19.5,425.5,66.01,51.8
2016,5,25,17,0,715.0,78.0,4.9,19.0,374.0,63.17,49.63
2016,5,25,17,15,675.0,73.0,4.75,18.0,321.5,55.08,42.9
2016,5,25,17,30,635.0,68.0,4.6,17.0,269.0,52.16,40.6
2016,5,25,17,45,579.5,61.0,4.45,16.5,219.0,47.51,36.57
2016,5,25,18,0,524.0,54.0,4.3,16.0,169.0,42.77,32.28
2016,5,25,18,15,436.0,45.0,4.05,15.5,123.5,36.09,26.11
2016,5,25,18,30,348.0,36.0,3.8,15.0,78.0,29.31,19.6
2016,5,25,18,45,211.0,23.5,3.6,14.5,45.5,19.18,8.33
2016,5,25,19,0,74.0,11.0,3.4,14.0,13.0,9.39,0.0
2016,5,25,19,15,37.0,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,138.0,19.0,2.4,10.0,34.5,150.07,86.82
2016,5,26,5,30,276.0,38.0,2.4,10.0,69.0,294.23,240.98
2016,5,26,5,45,368.0,49.0,2.4,10.5,113.0,391.25,328.05
2016,5,26,6,0,460.0,60.0,2.4,11.0,157.0,493.47,413.74
2016,5,26,6,15,522.5,68.0,2.35,11.5,206.5,572.21,476.65
2016,5,26,6,30,585.0,76.0,2.3,12.0,256.0,653.12,538.02
2016,5,26,6,45,629.0,82.0,2.25,13.0,308.0,716.22,581.94
2016,5,26,7,0,673.0,88.0,2.2,14.0,360.0,779.36,623.87
2016,5,26,7,15,704.5,93.0,2.15,14.5,412.0,828.77,655.34
2016,5,26,7,30,736.0,98.0,2.1,15.0,464.0,876.81,684.94
2016,5,26,7,45,761.5,101.5,2.1,16.0,515.0,909.26,702.12
2016,5,26,8,0,787.0,105.0,2.1,17.0,566.0,945.77,721.85
2016,5,26,8,15,804.5,108.5,2.15,17.5,613.5,971.52,735.85
2016,5,26,8,30,822.0,112.0,2.2,18.0,661.0,994.26,747.9
2016,5,26,8,45,837.5,114.0,2.25,19.0,705.0,1009.98,753.91
2016,5,26,9,0,853.0,116.0,2.3,20.0,749.0,1009.49,749.39
2016,5,26,9,15,863.5,118.0,2.4,20.5,787.5,1013.43,750.1
2016,5,26,9,30,874.0,120.0,2.5,21.0,826.0,1013.91,748.61
2016,5,26,9,45,879.5,123.5,2.6,21.5,858.0,1007.46,742.75
2016,5,26,10,0,885.0,127.0,2.7,22.0,890.0,997.49,734.76
2016,5,26,10,15,891.0,128.5,2.75,22.5,916.5,982.55,723.18
2016,5,26,10,30,897.0,130.0,2.8,23.0,943.0,964.2,709.53
2016,5,26,10,45,899.5,131.5,2.85,23.5,962.0,939.34,691.71
2016,5,26,11,0,902.0,133.0,2.9,24.0,981.0,911.41,671.96
2016,5,26,11,15,904.5,134.0,2.95,24.0,993.0,880.1,651.25
2016,5,26,11,30,907.0,135.0,3.0,24.0,1005.0,846.04,628.61
2016,5,26,11,45,906.5,136.0,3.1,24.5,1008.5,807.15,601.65
2016,5,26,12,0,906.0,137.0,3.2,25.0,1012.0,766.17,571.78
2016,5,26,12,15,905.5,137.0,3.25,25.0,1008.5,722.61,539.92
2016,5,26,12,30,905.0,137.0,3.3,25.0,1005.0,677.44,506.14
2016,5,26,12,45,905.0,134.5,3.4,25.5,994.5,629.36,468.66
2016,5,26,13,0,905.0,132.0,3.5,26.0,984.0,579.99,429.27
2016,5,26,13,15,901.0,131.0,3.55,26.0,965.5,528.56,388.02
2016,5,26,13,30,897.0,130.0,3.6,26.0,947.0,476.5,345.11
2016,5,26,13,45,890.5,129.0,3.7,26.0,921.5,423.04,300.18
2016,5,26,14,0,884.0,128.0,3.8,26.0,896.0,369.58,254.38
2016,5,26,14,15,876.0,126.5,3.85,26.0,864.0,315.61,208.02
2016,5,26,14,30,868.0,125.0,3.9,26.0,832.0,262.18,163.12
2016,5,26,14,45,857.0,123.0,3.95,26.0,793.5,208.76,121.6
2016,5,26,15,0,846.0,121.0,4.0,26.0,755.0,146.75,80.29
2016,5,26,15,15,832.5,118.0,4.05,25.5,712.0,94.75,60.07
2016,5,26,15,30,819.0,115.0,4.1,25.0,669.0,81.22,62.37
2016,5,26,15,45,800.5,112.0,4.15,24.5,622.0,80.85,62.39
2016,5,26,16,0,782.0,109.0,4.2,24.0,575.0,80.4,62.35
2016,5,26,16,15,759.5,104.5,4.2,23.5,525.0,78.74,61.3
2016,5,26,16,30,737.0,100.0,4.2,23.0,475.0,70.26,54.45
2016,5,26,16,45,705.5,95.5,4.2,23.0,423.0,68.44,53.12
2016,5,26,17,0,674.0,91.0,4.2,23.0,371.0,66.55,51.69
2016,5,26,17,15,632.0,84.5,4.1,22.0,319.0,62.99,49.01
2016,5,26,17,30,590.0,78.0,4.0,21.0,267.0,59.31,46.13
2016,5,26,17,45,530.0,70.0,3.9,20.5,216.5,54.18,41.76
2016,5,26,18,0,470.0,62.0,3.8,20.0,166.0,48.93,37.11
2016,5,26,18,15,380.5,51.5,3.55,19.0,121.5,41.27,30.21
2016,5,26,18,30,291.0,41.0,3.3,18.0,77.0,31.66,21.36
2016,5,26,18,45,168.5,26.5,3.1,17.0,45.0,20.54,9.53
2016,5,26,19,0,46.0,12.0,2.9,16.0,13.0,10.24,0.0
2016,5,26,19,15,23.0,6.0,2.85,15.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.5,1.6,9.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,9.0,1.7,10.0,9.0,22.67,0.0
2016,5,27,5,15,142.0,24.5,1.75,10.5,39.0,165.03,98.62
2016,5,27,5,30,261.0,40.0,1.8,11.0,69.0,286.46,233.31
2016,5,27,5,45,359.5,50.5,1.9,11.5,113.5,386.17,321.96
2016,5,27,6,0,458.0,61.0,2.0,12.0,158.0,492.96,410.7
2016,5,27,6,15,521.0,69.5,1.95,13.0,208.5,572.74,472.75
2016,5,27,6,30,584.0,78.0,1.9,14.0,259.0,654.73,533.01
2016,5,27,6,45,631.0,83.5,1.85,15.0,311.5,719.97,577.6
2016,5,27,7,0,678.0,89.0,1.8,16.0,364.0,785.33,620.17
2016,5,27,7,15,709.5,94.0,1.7,17.0,416.5,834.87,649.17
2016,5,27,7,30,741.0,99.0,1.6,18.0,469.0,883.02,676.04
2016,5,27,7,45,766.5,102.5,1.5,19.0,520.0,915.44,691.25
2016,5,27,8,0,792.0,106.0,1.4,20.0,571.0,952.03,708.79
2016,5,27,8,15,810.0,109.5,1.3,20.5,619.0,978.35,720.37
2016,5,27,8,30,828.0,113.0,1.2,21.0,667.0,1001.64,729.83
2016,5,27,8,45,842.5,115.5,1.15,22.0,710.5,1016.96,733.62
2016,5,27,9,0,857.0,118.0,1.1,23.0,754.0,1028.9,735.39
2016,5,27,9,15,867.0,120.0,1.05,23.5,792.5,1019.31,725.39
2016,5,27,9,30,877.0,122.0,1.0,24.0,831.0,1019.25,721.77
2016,5,27,9,45,887.5,122.0,1.0,25.0,864.5,1014.1,714.65
2016,5,27,10,0,898.0,122.0,1.0,26.0,898.0,1005.44,705.64
2016,5,27,10,15,903.5,123.5,1.1,26.5,924.0,989.94,695.88
2016,5,27,10,30,909.0,125.0,1.2,27.0,950.0,971.03,684.06
2016,5,27,10,45,914.5,125.0,1.3,27.5,970.0,947.37,669.26
2016,5,27,11,0,920.0,125.0,1.4,28.0,990.0,920.5,652.39
2016,5,27,11,15,922.0,125.5,1.5,28.5,1001.5,888.04,631.86
2016,5,27,11,30,924.0,126.0,1.6,29.0,1013.0,852.84,609.41
2016,5,27,11,45,926.0,125.0,1.75,29.5,1017.5,813.89,584.78
2016,5,27,12,0,928.0,124.0,1.9,30.0,1022.0,772.7,557.41
2016,5,27,12,15,927.5,124.0,2.0,30.0,1018.5,728.54,527.09
2016,5,27,12,30,927.0,124.0,2.1,30.0,1015.0,682.69,494.69
2016,5,27,12,45,924.5,123.5,2.25,30.0,1003.5,633.82,459.38
2016,5,27,13,0,922.0,123.0,2.4,30.0,992.0,583.78,421.99
2016,5,27,13,15,918.0,122.0,2.55,30.0,973.5,531.68,381.79
2016,5,27,13,30,914.0,121.0,2.7,30.0,955.0,478.91,339.73
2016,5,27,13,45,908.0,120.0,2.85,30.0,929.0,424.92,295.51
2016,5,27,14,0,902.0,119.0,3.0,30.0,903.0,370.84,250.24
2016,5,27,14,15,894.5,117.0,3.1,29.5,870.5,315.85,204.39
2016,5,27,14,30,887.0,115.0,3.2,29.0,838.0,261.37,159.64
2016,5,27,14,45,875.5,113.5,3.3,29.0,799.5,207.28,118.05
2016,5,27,15,0,864.0,112.0,3.4,29.0,761.0,154.51,84.27
2016,5,27,15,15,851.0,109.5,3.45,28.5,718.0,102.59,64.22
2016,5,27,15,30,838.0,107.0,3.5,28.0,675.0,76.49,57.69
2016,5,27,15,45,821.0,103.5,3.6,28.0,627.5,75.6,57.15
2016,5,27,16,0,804.0,100.0,3.7,28.0,580.0,74.59,56.51
2016,5,27,16,15,781.5,96.5,3.7,27.5,530.0,73.38,55.82
2016,5,27,16,30,759.0,93.0,3.7,27.0,480.0,72.09,55.07
2016,5,27,16,45,730.5,88.0,3.75,26.5,428.0,69.51,53.23
2016,5,27,17,0,702.0,83.0,3.8,26.0,376.0,61.17,46.48
2016,5,27,17,15,662.0,77.5,3.65,25.0,323.5,58.11,44.23
2016,5,27,17,30,622.0,72.0,3.5,24.0,271.0,54.97,41.82
2016,5,27,17,45,564.5,64.5,3.35,23.5,221.0,50.04,37.66
2016,5,27,18,0,507.0,57.0,3.2,23.0,171.0,44.99,33.25
2016,5,27,18,15,420.0,47.5,2.85,22.0,125.5,38.0,27.04
2016,5,27,18,30,333.0,38.0,2.5,21.0,80.0,30.89,20.46
2016,5,27,18,45,204.0,25.0,2.15,20.0,47.0,20.39,9.54
2016,5,27,19,0,75.0,12.0,1.8,19.0,14.0,10.24,0.0
2016,5,27,19,15,37.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,23.5,4.5,0.75,13.0,5.0,0.0,0.0
2016,5,28,5,0,47.0,9.0,0.8,13.0,10.0,38.31,0.0
2016,5,28,5,15,178.5,22.5,0.95,13.5,41.0,186.52,113.75
2016,5,28,5,30,310.0,36.0,1.1,14.0,72.0,318.61,255.82
2016,5,28,5,45,401.0,46.0,1.25,15.0,116.5,413.58,337.6
2016,5,28,6,0,492.0,56.0,1.4,16.0,161.0,514.74,418.93
2016,5,28,6,15,552.5,63.5,1.3,17.0,211.0,591.87,476.35
2016,5,28,6,30,613.0,71.0,1.2,18.0,261.0,671.14,531.69
2016,5,28,6,45,654.0,77.0,1.2,19.0,313.0,732.17,571.7
2016,5,28,7,0,695.0,83.0,1.2,20.0,365.0,793.11,609.86
2016,5,28,7,15,725.5,87.5,1.1,21.0,417.5,841.37,636.38
2016,5,28,7,30,756.0,92.0,1.0,22.0,470.0,882.69,657.13
2016,5,28,7,45,778.0,96.0,0.95,23.0,520.5,918.99,674.63
2016,5,28,8,0,800.0,100.0,0.9,24.0,571.0,952.83,690.03
2016,5,28,8,15,817.0,103.5,0.9,24.5,618.5,978.26,702.12
2016,5,28,8,30,834.0,107.0,0.9,25.0,666.0,1000.66,712.35
2016,5,28,8,45,847.0,110.0,0.95,26.0,709.5,1015.16,717.36
2016,5,28,9,0,860.0,113.0,1.0,27.0,753.0,1013.58,712.74
2016,5,28,9,15,870.0,115.5,1.1,27.5,791.5,1017.67,714.28
2016,5,28,9,30,880.0,118.0,1.2,28.0,830.0,1018.27,713.67
2016,5,28,9,45,887.0,120.0,1.3,28.5,862.5,1011.83,708.88
2016,5,28,10,0,894.0,122.0,1.4,29.0,895.0,1001.89,702.07
2016,5,28,10,15,899.5,123.5,1.5,29.0,921.0,986.52,693.37
2016,5,28,10,30,905.0,125.0,1.6,29.0,947.0,967.76,682.58
2016,5,28,10,45,907.5,127.0,1.7,29.5,966.0,943.4,666.91
2016,5,28,11,0,910.0,129.0,1.8,30.0,985.0,915.91,649.25
2016,5,28,11,15,692.0,274.5,1.9,30.0,930.0,843.99,601.55
2016,5,28,11,30,474.0,420.0,2.0,30.0,875.0,758.36,541.01
2016,5,28,11,45,493.5,402.0,2.15,30.0,878.0,728.34,522.62
2016,5,28,12,0,513.0,384.0,2.3,30.0,881.0,696.14,501.74
2016,5,28,12,15,711.5,258.5,2.4,30.0,944.5,696.11,504.71
2016,5,28,12,30,910.0,133.0,2.5,30.0,1008.0,679.46,494.68
2016,5,28,12,45,779.5,222.5,2.7,30.5,966.0,625.67,453.32
2016,5,28,13,0,649.0,312.0,2.9,31.0,924.0,573.76,413.6
2016,5,28,13,15,598.5,332.5,3.05,30.5,888.5,527.32,379.51
2016,5,28,13,30,548.0,353.0,3.2,30.0,853.0,479.38,343.86
2016,5,28,13,45,709.5,243.5,3.35,30.0,872.5,426.16,300.3
2016,5,28,14,0,871.0,134.0,3.5,30.0,892.0,371.71,252.28
2016,5,28,14,15,862.5,132.0,3.6,29.5,860.0,318.04,207.52
2016,5,28,14,30,854.0,130.0,3.7,29.0,828.0,265.0,163.94
2016,5,28,14,45,840.5,129.0,3.85,29.0,789.0,203.84,116.94
2016,5,28,15,0,827.0,128.0,4.0,29.0,750.0,152.27,83.56
2016,5,28,15,15,812.5,125.0,4.05,28.5,707.0,101.3,62.77
2016,5,28,15,30,798.0,122.0,4.1,28.0,664.0,85.13,64.79
2016,5,28,15,45,776.0,120.0,4.2,28.0,616.5,85.57,65.36
2016,5,28,16,0,754.0,118.0,4.3,28.0,569.0,78.19,59.47
2016,5,28,16,15,729.5,113.5,4.3,27.0,519.0,76.97,58.93
2016,5,28,16,30,705.0,109.0,4.3,26.0,469.0,75.64,58.28
2016,5,28,16,45,668.5,104.5,4.3,25.5,417.0,74.04,57.27
2016,5,28,17,0,632.0,100.0,4.3,25.0,365.0,72.4,56.21
2016,5,28,17,15,588.5,93.0,4.1,24.0,313.5,68.76,53.51
2016,5,28,17,30,545.0,86.0,3.9,23.0,262.0,64.98,50.61
2016,5,28,17,45,480.5,77.5,3.7,22.5,212.5,59.71,46.17
2016,5,28,18,0,416.0,69.0,3.5,22.0,163.0,52.04,39.49
2016,5,28,18,15,331.5,57.0,3.15,21.0,119.5,43.31,31.74
2016,5,28,18,30,247.0,45.0,2.8,20.0,76.0,34.45,23.61
2016,5,28,18,45,141.5,28.5,2.5,19.5,44.5,21.98,11.02
2016,5,28,19,0,36.0,12.0,2.2,19.0,13.0,10.24,0.0
2016,5,28,19,15,18.0,6.0,2.05,18.5,6.5,5.12,0.0
2016,5,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.5,1.3,12.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,9.0,1.4,13.0,9.0,24.63,0.0
2016,5,29,5,15,133.5,24.5,1.5,13.5,38.5,159.69,98.99
2016,5,29,5,30,241.0,40.0,1.6,14.0,68.0,271.12,218.66
2016,5,29,5,45,333.5,52.0,1.75,14.5,111.5,364.53,300.9
2016,5,29,6,0,426.0,64.0,1.9,15.0,155.0,470.07,388.15
2016,5,29,6,15,487.5,73.0,1.9,16.0,204.0,548.32,448.74
2016,5,29,6,30,549.0,82.0,1.9,17.0,253.0,628.68,507.78
2016,5,29,6,45,595.0,88.5,1.9,18.0,304.5,693.46,552.34
2016,5,29,7,0,641.0,95.0,1.9,19.0,356.0,758.38,595.06
2016,5,29,7,15,673.0,100.5,1.8,19.5,407.5,808.31,625.76
2016,5,29,7,30,705.0,106.0,1.7,20.0,459.0,856.94,654.52
2016,5,29,7,45,730.0,110.5,1.6,21.0,509.0,895.66,674.31
2016,5,29,8,0,755.0,115.0,1.5,22.0,559.0,925.46,687.58
2016,5,29,8,15,773.5,118.5,1.5,22.5,606.0,952.02,701.18
2016,5,29,8,30,792.0,122.0,1.5,23.0,653.0,975.64,712.81
2016,5,29,8,45,806.5,125.5,1.55,23.5,696.5,992.06,720.57
2016,5,29,9,0,821.0,129.0,1.6,24.0,740.0,1005.17,726.38
2016,5,29,9,15,832.0,131.5,1.65,24.5,778.0,1010.18,727.21
2016,5,29,9,30,843.0,134.0,1.7,25.0,816.0,1011.7,726.07
2016,5,29,9,45,856.5,132.5,1.75,26.0,850.0,994.72,712.04
2016,5,29,10,0,870.0,131.0,1.8,27.0,884.0,987.86,704.77
2016,5,29,10,15,876.0,132.5,1.95,27.5,910.0,973.27,695.21
2016,5,29,10,30,882.0,134.0,2.1,28.0,936.0,955.31,683.54
2016,5,29,10,45,886.0,135.5,2.25,28.5,955.0,932.26,668.55
2016,5,29,11,0,890.0,137.0,2.4,29.0,974.0,906.07,651.47
2016,5,29,11,15,892.0,137.5,2.5,29.0,986.0,874.37,631.57
2016,5,29,11,30,894.0,138.0,2.6,29.0,998.0,840.02,609.78
2016,5,29,11,45,894.5,138.5,2.75,29.5,1002.0,802.08,584.51
2016,5,29,12,0,895.0,139.0,2.9,30.0,1006.0,762.04,556.34
2016,5,29,12,15,894.0,139.0,2.95,30.0,1002.5,718.76,525.5
2016,5,29,12,30,893.0,139.0,3.0,30.0,999.0,673.95,492.84
2016,5,29,12,45,885.5,142.0,3.15,30.0,987.0,626.07,457.44
2016,5,29,13,0,878.0,145.0,3.3,30.0,975.0,577.47,420.46
2016,5,29,13,15,874.0,144.0,3.4,30.0,957.0,527.42,381.21
2016,5,29,13,30,870.0,143.0,3.5,30.0,939.0,476.78,340.35
2016,5,29,13,45,864.5,141.5,3.6,30.0,913.5,424.83,297.48
2016,5,29,14,0,859.0,140.0,3.7,30.0,888.0,372.8,253.71
2016,5,29,14,15,851.0,138.0,3.75,29.5,856.5,319.9,209.5
2016,5,29,14,30,843.0,136.0,3.8,29.0,825.0,260.04,160.76
2016,5,29,14,45,832.5,133.5,3.85,29.0,787.5,206.87,119.54
2016,5,29,15,0,822.0,131.0,3.9,29.0,750.0,155.09,85.6
2016,5,29,15,15,808.0,128.0,3.9,28.5,707.5,104.42,64.45
2016,5,29,15,30,794.0,125.0,3.9,28.0,665.0,86.9,66.23
2016,5,29,15,45,775.5,121.0,3.9,28.0,618.5,86.16,65.82
2016,5,29,16,0,757.0,117.0,3.9,28.0,572.0,85.29,65.32
2016,5,29,16,15,734.0,112.5,3.85,27.5,522.5,76.34,58.26
2016,5,29,16,30,711.0,108.0,3.8,27.0,473.0,75.0,57.48
2016,5,29,16,45,680.0,102.5,3.75,26.5,421.5,72.74,55.93
2016,5,29,17,0,649.0,97.0,3.7,26.0,370.0,70.36,54.24
2016,5,29,17,15,607.0,90.5,3.55,25.0,318.5,67.01,51.79
2016,5,29,17,30,565.0,84.0,3.4,24.0,267.0,63.53,49.15
2016,5,29,17,45,507.5,75.0,3.3,23.5,218.0,57.82,44.36
2016,5,29,18,0,450.0,66.0,3.2,23.0,169.0,51.93,39.24
2016,5,29,18,15,364.0,55.0,2.9,22.0,124.5,42.01,30.51
2016,5,29,18,30,278.0,44.0,2.6,21.0,80.0,33.81,23.0
2016,5,29,18,45,165.5,28.5,2.35,20.0,47.5,22.03,11.26
2016,5,29,19,0,53.0,13.0,2.1,19.0,15.0,11.1,0.0
2016,5,29,19,15,26.5,6.5,2.1,18.5,7.5,5.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,0.7,12.5,5.5,0.0,0.0
2016,5,30,5,0,38.0,10.0,0.7,13.0,11.0,33.3,0.0
2016,5,30,5,15,162.0,24.5,0.7,13.5,41.5,179.75,113.97
2016,5,30,5,30,286.0,39.0,0.7,14.0,72.0,302.24,242.35
2016,5,30,5,45,381.5,49.0,0.75,14.5,117.0,401.72,327.22
2016,5,30,6,0,477.0,59.0,0.8,15.0,162.0,506.05,410.43
2016,5,30,6,15,538.5,67.0,0.75,16.0,212.0,584.35,468.07
2016,5,30,6,30,600.0,75.0,0.7,17.0,262.0,664.82,523.79
2016,5,30,6,45,645.5,80.0,0.7,18.0,314.5,728.34,564.93
2016,5,30,7,0,691.0,85.0,0.7,19.0,367.0,791.95,604.26
2016,5,30,7,15,722.0,90.0,0.75,20.0,419.5,841.31,633.21
2016,5,30,7,30,753.0,95.0,0.8,21.0,472.0,883.36,656.6
2016,5,30,7,45,777.5,98.5,0.85,22.0,523.0,921.54,676.99
2016,5,30,8,0,802.0,102.0,0.9,23.0,574.0,957.31,695.45
2016,5,30,8,15,819.5,105.0,0.95,24.0,622.0,982.69,707.12
2016,5,30,8,30,837.0,108.0,1.0,25.0,670.0,1005.06,716.94
2016,5,30,8,45,851.5,110.5,1.05,26.0,714.0,1020.55,722.53
2016,5,30,9,0,866.0,113.0,1.1,27.0,758.0,1019.96,718.43
2016,5,30,9,15,876.5,115.0,1.2,27.5,797.0,1024.06,719.87
2016,5,30,9,30,887.0,117.0,1.3,28.0,836.0,1024.67,719.2
2016,5,30,9,45,897.0,117.5,1.45,29.0,869.5,1019.67,714.57
2016,5,30,10,0,907.0,118.0,1.6,30.0,903.0,1011.13,707.78
2016,5,30,10,15,912.5,119.5,1.7,30.5,929.5,995.73,697.51
2016,5,30,10,30,918.0,121.0,1.8,31.0,956.0,976.88,685.19
2016,5,30,10,45,921.5,122.5,1.95,31.5,975.0,952.84,670.22
2016,5,30,11,0,925.0,124.0,2.1,32.0,994.0,925.6,653.11
2016,5,30,11,15,927.0,124.5,2.2,32.0,1006.0,893.17,633.4
2016,5,30,11,30,929.0,125.0,2.3,32.0,1018.0,857.98,611.73
2016,5,30,11,45,929.0,125.5,2.4,32.5,1022.0,818.72,585.98
2016,5,30,12,0,929.0,126.0,2.5,33.0,1026.0,777.3,557.81
2016,5,30,12,15,928.0,126.0,2.6,33.0,1022.5,732.89,527.19
2016,5,30,12,30,927.0,126.0,2.7,33.0,1019.0,686.86,494.59
2016,5,30,12,45,922.5,127.0,2.85,33.0,1007.0,638.04,459.27
2016,5,30,13,0,918.0,128.0,3.0,33.0,995.0,588.2,422.07
2016,5,30,13,15,914.0,127.0,3.1,33.0,976.5,536.42,382.16
2016,5,30,13,30,910.0,126.0,3.2,33.0,958.0,483.98,340.54
2016,5,30,13,45,903.5,125.0,3.35,33.0,932.5,430.11,296.84
2016,5,30,14,0,897.0,124.0,3.5,33.0,907.0,376.21,252.16
2016,5,30,14,15,889.5,122.0,3.6,32.5,874.5,321.6,207.03
2016,5,30,14,30,882.0,120.0,3.7,32.0,842.0,267.47,162.9
2016,5,30,14,45,871.0,118.5,3.8,32.0,804.0,213.79,121.67
2016,5,30,15,0,860.0,117.0,3.9,32.0,766.0,161.36,87.68
2016,5,30,15,15,847.0,114.0,3.95,31.5,723.0,98.75,57.89
2016,5,30,15,30,834.0,111.0,4.0,31.0,680.0,78.74,58.78
2016,5,30,15,45,816.5,108.0,4.1,31.0,632.5,78.27,58.59
2016,5,30,16,0,799.0,105.0,4.2,31.0,585.0,77.72,58.32
2016,5,30,16,15,777.0,101.0,4.2,30.0,535.0,76.31,57.62
2016,5,30,16,30,755.0,97.0,4.2,29.0,485.0,74.79,56.82
2016,5,30,16,45,726.0,92.0,4.2,28.5,433.0,66.12,49.92
2016,5,30,17,0,697.0,87.0,4.2,28.0,381.0,63.77,48.25
2016,5,30,17,15,657.0,81.5,4.0,27.0,329.0,60.83,46.13
2016,5,30,17,30,617.0,76.0,3.8,26.0,277.0,57.8,43.87
2016,5,30,17,45,560.5,68.5,3.65,25.0,226.5,53.0,39.96
2016,5,30,18,0,504.0,61.0,3.5,24.0,176.0,48.08,35.78
2016,5,30,18,15,417.5,51.5,3.1,23.0,130.5,41.2,29.7
2016,5,30,18,30,331.0,42.0,2.7,22.0,85.0,34.22,23.27
2016,5,30,18,45,205.0,28.0,2.35,21.0,51.0,21.75,11.17
2016,5,30,19,0,79.0,14.0,2.0,20.0,17.0,11.95,0.0
2016,5,30,19,15,39.5,7.0,1.9,19.5,8.5,5.97,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,36.5,5.5,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,73.0,11.0,0.5,17.0,12.0,56.95,0.0
2016,5,31,5,15,214.0,23.0,0.45,17.5,44.5,216.92,137.93
2016,5,31,5,30,355.0,35.0,0.4,18.0,77.0,350.56,275.12
2016,5,31,5,45,443.5,44.0,0.4,19.0,122.0,443.9,351.18
2016,5,31,6,0,532.0,53.0,0.4,20.0,167.0,543.18,426.33
2016,5,31,6,15,590.0,59.5,0.3,21.0,218.0,617.99,478.02
2016,5,31,6,30,648.0,66.0,0.2,22.0,269.0,694.78,527.59
2016,5,31,6,45,686.5,71.0,0.15,23.0,321.0,753.07,562.28
2016,5,31,7,0,725.0,76.0,0.1,24.0,373.0,805.85,591.76
2016,5,31,7,15,754.5,80.5,0.25,25.0,425.5,854.33,620.25
2016,5,31,7,30,784.0,85.0,0.4,26.0,478.0,901.18,647.49
2016,5,31,7,45,804.5,89.0,0.55,27.0,528.5,936.49,667.18
2016,5,31,8,0,825.0,93.0,0.7,28.0,579.0,969.25,685.22
2016,5,31,8,15,842.0,95.5,0.75,28.5,627.0,993.79,697.36
2016,5,31,8,30,859.0,98.0,0.8,29.0,675.0,1003.17,700.42
2016,5,31,8,45,871.0,101.0,0.85,30.0,718.5,1016.92,705.03
2016,5,31,9,0,883.0,104.0,0.9,31.0,762.0,1027.3,707.63
2016,5,31,9,15,893.0,106.0,1.0,31.5,801.0,1031.07,708.84
2016,5,31,9,30,903.0,108.0,1.1,32.0,840.0,1031.31,708.1
2016,5,31,9,45,913.0,108.0,1.25,32.5,874.0,1025.85,704.94
2016,5,31,10,0,923.0,108.0,1.4,33.0,908.0,1016.83,699.63
2016,5,31,10,15,928.5,109.5,1.55,33.5,934.5,1001.44,690.42
2016,5,31,10,30,934.0,111.0,1.7,34.0,961.0,982.57,679.04
2016,5,31,10,45,937.5,112.0,1.9,34.5,980.5,957.99,664.62
2016,5,31,11,0,941.0,113.0,2.1,35.0,1000.0,930.2,647.95
2016,5,31,11,15,943.0,113.5,2.25,35.0,1012.0,897.62,628.86
2016,5,31,11,30,945.0,114.0,2.4,35.0,1024.0,862.24,607.71
2016,5,31,11,45,945.5,115.0,2.55,35.0,1028.0,823.51,584.08
2016,5,31,12,0,946.0,116.0,2.7,35.0,1032.0,782.5,558.1
2016,5,31,12,15,945.5,115.5,2.8,35.0,1029.0,737.6,527.27
2016,5,31,12,30,945.0,115.0,2.9,35.0,1026.0,691.0,494.42
2016,5,31,12,45,941.5,115.5,3.05,35.5,1014.5,641.82,458.05
2016,5,31,13,0,938.0,116.0,3.2,36.0,1003.0,591.51,419.87
2016,5,31,13,15,934.5,115.5,3.3,35.5,985.0,539.53,380.93
2016,5,31,13,30,931.0,115.0,3.4,35.0,967.0,486.79,340.03
2016,5,31,13,45,925.0,114.0,3.5,35.0,941.0,432.19,295.89
2016,5,31,14,0,919.0,113.0,3.6,35.0,915.0,377.48,250.75
2016,5,31,14,15,912.0,111.5,3.65,35.0,883.0,322.28,204.89
2016,5,31,14,30,905.0,110.0,3.7,35.0,851.0,267.5,160.15
2016,5,31,14,45,895.0,108.0,3.75,35.0,813.0,212.56,118.24
2016,5,31,15,0,885.0,106.0,3.8,35.0,775.0,158.77,83.45
2016,5,31,15,15,872.5,103.5,3.8,34.5,732.0,105.91,61.45
2016,5,31,15,30,860.0,101.0,3.8,34.0,689.0,83.84,62.09
2016,5,31,15,45,843.5,98.5,3.8,34.0,641.5,72.6,53.25
2016,5,31,16,0,827.0,96.0,3.8,34.0,594.0,72.12,53.04
2016,5,31,16,15,805.5,92.5,3.75,33.5,543.5,70.8,52.27
2016,5,31,16,30,784.0,89.0,3.7,33.0,493.0,69.38,51.42
2016,5,31,16,45,755.5,85.0,3.65,32.5,441.0,67.41,50.11
2016,5,31,17,0,727.0,81.0,3.6,32.0,389.0,65.36,48.72
2016,5,31,17,15,688.0,76.0,3.3,31.0,336.0,57.13,42.24
2016,5,31,17,30,649.0,71.0,3.0,30.0,283.0,54.28,40.15
2016,5,31,17,45,592.0,64.5,2.75,29.0,232.0,50.07,36.79
2016,5,31,18,0,535.0,58.0,2.5,28.0,181.0,45.79,33.22
2016,5,31,18,15,450.0,49.0,2.2,26.5,135.0,39.21,27.57
2016,5,31,18,30,365.0,40.0,1.9,25.0,89.0,32.53,21.58
2016,5,31,18,45,232.0,27.5,1.6,24.0,54.0,22.47,11.72
2016,5,31,19,0,99.0,15.0,1.3,23.0,19.0,12.8,0.0
2016,5,31,19,15,49.5,7.5,1.25,22.5,9.5,6.4,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,30.5,5.5,1.2,16.0,6.0,0.0,0.0
2016,6,1,5,0,61.0,11.0,1.2,16.0,12.0,49.13,0.0
2016,6,1,5,15,202.5,24.0,1.5,17.0,45.0,210.39,136.49
2016,6,1,5,30,344.0,37.0,1.8,18.0,78.0,344.51,274.44
2016,6,1,5,45,435.5,46.0,2.1,19.0,124.0,440.1,355.79
2016,6,1,6,0,527.0,55.0,2.4,20.0,170.0,541.63,437.13
2016,6,1,6,15,587.0,62.0,2.4,20.5,221.0,618.78,495.98
2016,6,1,6,30,647.0,69.0,2.4,21.0,272.0,697.98,553.38
2016,6,1,6,45,687.5,74.5,2.4,22.0,325.0,758.82,593.7
2016,6,1,7,0,728.0,80.0,2.4,23.0,378.0,813.54,627.96
2016,6,1,7,15,757.5,84.0,2.4,24.0,431.0,861.55,656.26
2016,6,1,7,30,787.0,88.0,2.4,25.0,484.0,907.86,682.49
2016,6,1,7,45,808.5,92.0,2.4,26.0,535.0,944.22,701.35
2016,6,1,8,0,830.0,96.0,2.4,27.0,586.0,978.03,718.18
2016,6,1,8,15,847.0,99.0,2.35,27.5,634.5,1003.24,730.08
2016,6,1,8,30,864.0,102.0,2.3,28.0,683.0,1013.04,732.09
2016,6,1,8,45,876.5,105.0,2.3,29.0,727.0,1027.23,736.23
2016,6,1,9,0,889.0,108.0,2.3,30.0,771.0,1038.04,738.25
2016,6,1,9,15,899.0,110.0,2.3,30.5,810.5,1041.71,737.43
2016,6,1,9,30,909.0,112.0,2.3,31.0,850.0,1041.83,734.63
2016,6,1,9,45,917.5,113.5,2.3,32.0,883.5,1036.32,727.07
2016,6,1,10,0,926.0,115.0,2.3,33.0,917.0,1027.21,717.53
2016,6,1,10,15,931.5,116.5,2.35,33.0,944.0,1011.61,707.63
2016,6,1,10,30,937.0,118.0,2.4,33.0,971.0,992.51,695.7
2016,6,1,10,45,939.5,120.0,2.45,33.5,990.5,967.72,678.88
2016,6,1,11,0,942.0,122.0,2.5,34.0,1010.0,939.71,660.14
2016,6,1,11,15,944.5,122.5,2.6,34.0,1022.0,907.31,640.36
2016,6,1,11,30,947.0,123.0,2.7,34.0,1034.0,872.06,618.6
2016,6,1,11,45,945.0,125.0,2.8,34.5,1038.0,831.95,592.25
2016,6,1,12,0,943.0,127.0,2.9,35.0,1042.0,789.72,563.63
2016,6,1,12,15,942.5,127.0,3.0,35.0,1039.0,745.13,532.94
2016,6,1,12,30,942.0,127.0,3.1,35.0,1036.0,698.85,500.25
2016,6,1,12,45,924.5,137.0,3.25,35.5,1020.5,648.13,462.66
2016,6,1,13,0,907.0,147.0,3.4,36.0,1005.0,597.21,424.03
2016,6,1,13,15,903.0,146.0,3.5,35.5,986.5,545.82,385.66
2016,6,1,13,30,899.0,145.0,3.6,35.0,968.0,493.8,345.49
2016,6,1,13,45,781.0,205.0,3.75,35.0,906.0,431.56,297.93
2016,6,1,14,0,663.0,265.0,3.9,35.0,844.0,384.8,262.1
2016,6,1,14,15,762.5,203.5,3.95,34.5,847.0,329.78,215.59
2016,6,1,14,30,862.0,142.0,4.0,34.0,850.0,271.84,165.79
2016,6,1,14,45,843.0,138.0,4.05,34.0,803.5,215.36,122.94
2016,6,1,15,0,824.0,134.0,4.1,34.0,757.0,161.25,87.59
2016,6,1,15,15,815.0,133.5,4.05,33.5,721.0,112.32,66.82
2016,6,1,15,30,806.0,133.0,4.0,33.0,685.0,92.1,68.99
2016,6,1,15,45,786.0,129.5,4.0,32.5,637.0,91.86,69.16
2016,6,1,16,0,766.0,126.0,4.0,32.0,589.0,83.09,62.41
2016,6,1,16,15,742.0,121.5,3.85,31.0,538.5,82.07,62.07
2016,6,1,16,30,718.0,117.0,3.7,30.0,488.0,80.95,61.63
2016,6,1,16,45,688.0,110.5,3.6,29.5,436.0,78.24,59.74
2016,6,1,17,0,658.0,104.0,3.5,29.0,384.0,75.35,57.69
2016,6,1,17,15,615.0,97.0,3.2,28.0,331.5,71.79,55.13
2016,6,1,17,30,572.0,90.0,2.9,27.0,279.0,68.09,52.37
2016,6,1,17,45,515.5,80.5,2.6,26.5,228.5,62.14,47.45
2016,6,1,18,0,459.0,71.0,2.3,26.0,178.0,55.98,42.19
2016,6,1,18,15,372.5,59.5,2.0,24.5,132.5,45.3,33.01
2016,6,1,18,30,286.0,48.0,1.7,23.0,87.0,36.79,25.39
2016,6,1,18,45,143.0,33.5,1.45,22.0,53.0,25.74,14.56
2016,6,1,19,0,0.0,19.0,1.2,21.0,19.0,15.2,0.0
2016,6,1,19,15,0.0,9.5,1.15,20.5,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.8,16.0,12.0,10.24,0.0
