Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,142.5,27.0,0.85,16.5,44.5,171.82,111.9
2016,6,2,5,30,285.0,42.0,0.9,17.0,77.0,306.06,243.53
2016,6,2,5,45,379.0,53.5,1.0,17.5,122.0,404.09,326.71
2016,6,2,6,0,473.0,65.0,1.1,18.0,167.0,509.19,410.28
2016,6,2,6,15,536.0,73.0,1.1,18.5,218.5,589.2,470.34
2016,6,2,6,30,599.0,81.0,1.1,19.0,270.0,671.17,528.75
2016,6,2,6,45,645.0,87.0,1.1,20.0,323.5,736.7,571.52
2016,6,2,7,0,691.0,93.0,1.1,21.0,377.0,802.24,612.37
2016,6,2,7,15,723.0,98.0,1.05,22.0,430.0,852.66,640.55
2016,6,2,7,30,755.0,103.0,1.0,23.0,483.0,901.65,666.74
2016,6,2,7,45,781.5,106.5,0.95,24.5,535.0,934.94,680.55
2016,6,2,8,0,808.0,110.0,0.9,26.0,587.0,972.88,696.9
2016,6,2,8,15,826.0,113.5,0.95,27.0,636.0,999.49,708.99
2016,6,2,8,30,844.0,117.0,1.0,28.0,685.0,1023.01,719.23
2016,6,2,8,45,859.0,119.5,1.05,29.0,729.5,1039.04,724.92
2016,6,2,9,0,874.0,122.0,1.1,30.0,774.0,1051.64,728.68
2016,6,2,9,15,884.5,124.5,1.2,30.5,813.5,1042.87,722.2
2016,6,2,9,30,895.0,127.0,1.3,31.0,853.0,1043.82,721.88
2016,6,2,9,45,905.5,127.5,1.4,32.0,887.0,1039.12,716.65
2016,6,2,10,0,916.0,128.0,1.5,33.0,921.0,1030.83,709.4
2016,6,2,10,15,921.5,129.0,1.6,33.5,947.5,1014.64,698.91
2016,6,2,10,30,927.0,130.0,1.7,34.0,974.0,995.0,686.43
2016,6,2,10,45,930.0,132.0,1.8,34.5,993.5,970.62,671.05
2016,6,2,11,0,933.0,134.0,1.9,35.0,1013.0,943.01,653.67
2016,6,2,11,15,853.5,187.0,1.95,35.0,999.5,898.23,626.33
2016,6,2,11,30,774.0,240.0,2.0,35.0,986.0,848.94,594.11
2016,6,2,11,45,790.0,225.5,2.15,35.0,990.0,810.44,570.49
2016,6,2,12,0,806.0,211.0,2.3,35.0,994.0,764.79,541.47
2016,6,2,12,15,870.5,173.0,2.4,35.0,1016.0,737.72,523.92
2016,6,2,12,30,935.0,135.0,2.5,35.0,1038.0,701.1,499.04
2016,6,2,12,45,942.5,128.0,2.6,35.5,1029.0,653.29,463.91
2016,6,2,13,0,950.0,121.0,2.7,36.0,1020.0,603.5,426.45
2016,6,2,13,15,946.0,120.0,2.8,36.0,1001.5,550.37,386.35
2016,6,2,13,30,942.0,119.0,2.9,36.0,983.0,496.51,344.45
2016,6,2,13,45,938.5,116.5,3.0,36.0,957.5,441.33,300.37
2016,6,2,14,0,935.0,114.0,3.1,36.0,932.0,385.8,254.99
2016,6,2,14,15,928.0,112.5,3.1,35.5,899.5,329.8,209.26
2016,6,2,14,30,921.0,111.0,3.1,35.0,867.0,274.2,164.35
2016,6,2,14,45,913.5,107.5,3.15,35.0,829.0,217.9,121.24
2016,6,2,15,0,906.0,104.0,3.2,35.0,791.0,162.51,84.88
2016,6,2,15,15,893.5,101.5,3.2,34.5,747.5,108.57,61.59
2016,6,2,15,30,881.0,99.0,3.2,34.0,704.0,83.05,61.42
2016,6,2,15,45,867.0,95.5,3.2,34.0,656.5,81.27,60.19
2016,6,2,16,0,853.0,92.0,3.2,34.0,609.0,69.85,51.18
2016,6,2,16,15,832.5,88.5,3.2,33.5,558.0,68.41,50.31
2016,6,2,16,30,812.0,85.0,3.2,33.0,507.0,66.87,49.35
2016,6,2,16,45,787.0,80.5,3.2,32.5,454.0,64.44,47.66
2016,6,2,17,0,762.0,76.0,3.2,32.0,401.0,61.88,45.83
2016,6,2,17,15,724.5,71.5,2.95,31.0,348.0,59.07,43.85
2016,6,2,17,30,687.0,67.0,2.7,30.0,295.0,51.6,37.89
2016,6,2,17,45,635.0,60.5,2.45,29.0,243.0,47.26,34.43
2016,6,2,18,0,583.0,54.0,2.2,28.0,191.0,42.82,30.73
2016,6,2,18,15,500.5,46.0,1.95,26.5,143.5,36.9,25.66
2016,6,2,18,30,418.0,38.0,1.7,25.0,96.0,30.92,20.29
2016,6,2,18,45,284.5,27.0,1.45,24.0,59.0,22.08,11.69
2016,6,2,19,0,151.0,16.0,1.2,23.0,22.0,13.1,0.0
2016,6,2,19,15,75.5,8.0,1.15,22.5,11.0,6.83,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,49.0,6.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,98.0,12.0,0.4,20.0,14.0,74.04,0.0
2016,6,3,5,15,244.0,23.5,0.35,20.5,48.0,239.36,155.5
2016,6,3,5,30,390.0,35.0,0.3,21.0,82.0,376.04,290.81
2016,6,3,5,45,479.0,43.5,0.3,22.0,129.0,470.45,365.88
2016,6,3,6,0,568.0,52.0,0.3,23.0,176.0,570.73,439.93
2016,6,3,6,15,624.5,58.0,0.35,24.0,227.5,644.73,491.5
2016,6,3,6,30,681.0,64.0,0.4,25.0,279.0,714.46,537.35
2016,6,3,6,45,719.0,69.5,0.45,26.0,332.5,774.61,574.41
2016,6,3,7,0,757.0,75.0,0.5,27.0,386.0,834.21,609.52
2016,6,3,7,15,785.0,78.5,0.55,28.0,439.0,880.71,634.91
2016,6,3,7,30,813.0,82.0,0.6,29.0,492.0,925.44,658.57
2016,6,3,7,45,833.0,86.0,0.65,30.0,543.0,960.78,675.86
2016,6,3,8,0,853.0,90.0,0.7,31.0,594.0,993.51,691.35
2016,6,3,8,15,868.5,92.5,0.65,31.5,642.0,1005.0,693.21
2016,6,3,8,30,884.0,95.0,0.6,32.0,690.0,1025.2,700.56
2016,6,3,8,45,895.0,98.0,0.55,33.0,733.5,1038.16,702.06
2016,6,3,9,0,906.0,101.0,0.5,34.0,777.0,1047.68,701.72
2016,6,3,9,15,915.5,102.5,0.35,34.5,816.0,1050.47,696.73
2016,6,3,9,30,925.0,104.0,0.2,35.0,855.0,1049.7,690.19
2016,6,3,9,45,937.0,102.5,0.1,35.5,889.0,1044.59,682.94
2016,6,3,10,0,949.0,101.0,0.0,36.0,923.0,1035.87,674.7
2016,6,3,10,15,953.5,102.0,0.15,36.0,949.5,1018.87,666.41
2016,6,3,10,30,958.0,103.0,0.3,36.0,976.0,998.4,657.44
2016,6,3,10,45,958.0,106.0,0.45,36.5,994.5,972.33,644.17
2016,6,3,11,0,958.0,109.0,0.6,37.0,1013.0,943.05,628.93
2016,6,3,11,15,960.0,109.5,0.7,37.0,1024.5,910.21,611.61
2016,6,3,11,30,962.0,110.0,0.8,37.0,1036.0,874.5,592.28
2016,6,3,11,45,958.0,113.0,0.95,37.5,1039.0,833.61,568.92
2016,6,3,12,0,954.0,116.0,1.1,38.0,1042.0,790.64,543.37
2016,6,3,12,15,953.0,116.0,1.15,38.0,1038.5,745.61,514.26
2016,6,3,12,30,952.0,116.0,1.2,38.0,1035.0,698.89,483.18
2016,6,3,12,45,938.0,123.0,1.3,38.0,1021.0,648.05,448.71
2016,6,3,13,0,924.0,130.0,1.4,38.0,1007.0,596.81,412.74
2016,6,3,13,15,920.0,129.0,1.45,38.0,988.0,544.92,374.83
2016,6,3,13,30,916.0,128.0,1.5,38.0,969.0,492.35,335.17
2016,6,3,13,45,907.0,128.5,1.6,38.0,942.0,438.35,293.48
2016,6,3,14,0,898.0,129.0,1.7,38.0,915.0,384.54,250.85
2016,6,3,14,15,890.0,127.0,1.8,37.5,883.0,329.85,207.48
2016,6,3,14,30,882.0,125.0,1.9,37.0,851.0,275.69,164.78
2016,6,3,14,45,870.5,123.0,2.0,37.0,812.0,221.7,124.26
2016,6,3,15,0,859.0,121.0,2.1,37.0,773.0,159.27,82.96
2016,6,3,15,15,845.5,118.5,2.15,36.5,730.0,107.04,59.97
2016,6,3,15,30,832.0,116.0,2.2,36.0,687.0,81.6,59.69
2016,6,3,15,45,815.0,112.0,2.3,36.0,639.5,80.63,59.12
2016,6,3,16,0,798.0,108.0,2.4,36.0,592.0,79.51,58.42
2016,6,3,16,15,775.5,104.0,2.45,35.5,542.0,78.18,57.68
2016,6,3,16,30,753.0,100.0,2.5,35.0,492.0,76.73,56.86
2016,6,3,16,45,724.5,95.0,2.55,34.5,440.0,67.93,50.05
2016,6,3,17,0,696.0,90.0,2.6,34.0,388.0,65.67,48.51
2016,6,3,17,15,656.0,84.0,2.35,33.0,335.5,62.45,46.23
2016,6,3,17,30,616.0,78.0,2.1,32.0,283.0,59.11,43.79
2016,6,3,17,45,560.5,70.5,1.9,31.0,232.5,54.37,40.05
2016,6,3,18,0,505.0,63.0,1.7,30.0,182.0,49.51,36.05
2016,6,3,18,15,422.5,53.0,1.5,28.5,136.5,42.28,29.93
2016,6,3,18,30,340.0,43.0,1.3,27.0,91.0,34.89,23.41
2016,6,3,18,45,221.0,29.5,1.15,26.0,56.0,22.91,12.32
2016,6,3,19,0,102.0,16.0,1.0,25.0,21.0,12.46,0.0
2016,6,3,19,15,51.0,8.0,0.95,24.5,10.5,6.83,0.0
2016,6,3,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,6.83,0.0
2016,6,4,5,15,39.0,25.0,0.7,22.5,30.0,67.17,40.31
2016,6,4,5,30,78.0,42.0,0.7,23.0,52.0,121.0,92.57
2016,6,4,5,45,107.5,62.0,0.7,23.5,82.0,171.15,135.34
2016,6,4,6,0,137.0,82.0,0.7,24.0,112.0,221.53,177.0
2016,6,4,6,15,156.0,103.5,0.9,24.5,146.5,266.18,212.91
2016,6,4,6,30,175.0,125.0,1.1,25.0,181.0,310.78,247.7
2016,6,4,6,45,194.0,144.5,1.3,26.0,216.5,352.52,278.8
2016,6,4,7,0,213.0,164.0,1.5,27.0,252.0,414.49,323.76
2016,6,4,7,15,487.5,121.5,1.5,27.0,357.5,645.08,495.27
2016,6,4,7,30,762.0,79.0,1.5,27.0,463.0,871.57,646.2
2016,6,4,7,45,663.5,123.5,1.55,27.5,483.0,845.7,623.75
2016,6,4,8,0,565.0,168.0,1.6,28.0,503.0,803.46,593.32
2016,6,4,8,15,408.0,235.0,1.65,28.5,487.0,713.2,526.99
2016,6,4,8,30,251.0,302.0,1.7,29.0,471.0,605.46,447.46
2016,6,4,8,45,347.0,293.5,1.8,29.5,543.5,687.63,505.52
2016,6,4,9,0,443.0,285.0,1.9,30.0,616.0,790.39,573.65
2016,6,4,9,15,396.5,324.5,1.95,30.0,632.0,756.78,548.31
2016,6,4,9,30,350.0,364.0,2.0,30.0,648.0,741.9,536.19
2016,6,4,9,45,206.0,380.0,2.05,30.5,548.5,584.89,425.55
2016,6,4,10,0,62.0,396.0,2.1,31.0,449.0,432.83,315.35
2016,6,4,10,15,53.5,397.0,2.2,31.5,444.0,419.07,305.27
2016,6,4,10,30,45.0,398.0,2.3,32.0,439.0,405.68,294.81
2016,6,4,10,45,99.0,439.0,2.4,32.5,532.0,486.55,352.06
2016,6,4,11,0,153.0,480.0,2.5,33.0,625.0,573.55,411.38
2016,6,4,11,15,312.0,450.5,2.55,33.5,750.0,675.06,481.6
2016,6,4,11,30,471.0,421.0,2.6,34.0,875.0,759.85,538.24
2016,6,4,11,45,490.5,415.5,2.7,34.5,890.5,740.12,523.66
2016,6,4,12,0,510.0,410.0,2.8,35.0,906.0,717.73,507.84
2016,6,4,12,15,708.0,274.5,2.8,35.0,960.0,710.87,505.95
2016,6,4,12,30,906.0,139.0,2.8,35.0,1014.0,687.32,491.42
2016,6,4,12,45,917.5,129.0,2.85,35.5,1007.0,641.22,457.02
2016,6,4,13,0,929.0,119.0,2.9,36.0,1000.0,592.84,420.23
2016,6,4,13,15,925.5,118.5,2.9,36.0,982.5,541.5,380.99
2016,6,4,13,30,922.0,118.0,2.9,36.0,965.0,489.4,340.08
2016,6,4,13,45,916.5,117.0,2.9,36.5,939.5,435.63,296.31
2016,6,4,14,0,911.0,116.0,2.9,37.0,914.0,381.69,251.71
2016,6,4,14,15,904.0,114.0,2.85,36.5,882.5,326.75,207.07
2016,6,4,14,30,897.0,112.0,2.8,36.0,851.0,272.24,163.2
2016,6,4,14,45,886.5,110.5,2.8,36.0,813.0,218.07,121.83
2016,6,4,15,0,876.0,109.0,2.8,36.0,775.0,165.09,86.98
2016,6,4,15,15,863.5,106.5,2.8,35.5,732.5,112.78,63.68
2016,6,4,15,30,851.0,104.0,2.8,35.0,690.0,85.32,62.93
2016,6,4,15,45,832.5,102.0,2.85,35.0,642.5,74.44,54.45
2016,6,4,16,0,814.0,100.0,2.9,35.0,595.0,74.37,54.57
2016,6,4,16,15,793.0,96.0,2.95,34.5,545.0,72.83,53.64
2016,6,4,16,30,772.0,92.0,3.0,34.0,495.0,71.17,52.62
2016,6,4,16,45,740.0,89.0,3.05,33.5,442.5,70.0,51.98
2016,6,4,17,0,708.0,86.0,3.1,33.0,390.0,62.98,46.51
2016,6,4,17,15,670.0,80.0,2.95,32.0,338.0,59.65,44.13
2016,6,4,17,30,632.0,74.0,2.8,31.0,286.0,56.2,41.56
2016,6,4,17,45,573.5,68.0,2.65,30.0,235.0,52.47,38.64
2016,6,4,18,0,515.0,62.0,2.5,29.0,184.0,48.71,35.55
2016,6,4,18,15,435.5,52.0,2.3,27.5,138.0,41.45,29.38
2016,6,4,18,30,356.0,42.0,2.1,26.0,92.0,34.02,22.82
2016,6,4,18,45,237.0,29.0,1.95,24.5,56.5,23.62,13.08
2016,6,4,19,0,118.0,16.0,1.8,23.0,21.0,12.48,0.0
2016,6,4,19,15,59.0,8.0,1.75,22.5,10.5,6.83,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,45.0,5.5,0.7,16.5,7.0,0.0,0.0
2016,6,5,5,0,90.0,11.0,0.7,17.0,14.0,67.94,0.0
2016,6,5,5,15,220.5,24.0,0.8,17.5,47.0,224.03,149.84
2016,6,5,5,30,351.0,37.0,0.9,18.0,80.0,349.29,276.68
2016,6,5,5,45,438.0,46.0,1.0,18.5,125.0,441.53,354.01
2016,6,5,6,0,525.0,55.0,1.1,19.0,170.0,539.42,431.2
2016,6,5,6,15,582.5,62.0,1.15,19.5,220.5,614.34,487.19
2016,6,5,6,30,640.0,69.0,1.2,20.0,271.0,691.2,541.83
2016,6,5,6,45,680.5,74.5,1.25,21.0,324.0,751.86,581.41
2016,6,5,7,0,721.0,80.0,1.3,22.0,377.0,806.51,615.24
2016,6,5,7,15,750.0,84.5,1.35,23.0,429.0,854.56,643.4
2016,6,5,7,30,779.0,89.0,1.4,24.0,481.0,900.94,669.63
2016,6,5,7,45,801.5,92.5,1.45,25.0,532.0,937.64,688.88
2016,6,5,8,0,824.0,96.0,1.5,26.0,583.0,971.87,706.25
2016,6,5,8,15,840.5,99.0,1.5,26.5,631.0,996.66,718.06
2016,6,5,8,30,857.0,102.0,1.5,27.0,679.0,1006.06,720.27
2016,6,5,8,45,869.5,104.5,1.55,28.0,722.5,1019.83,724.83
2016,6,5,9,0,882.0,107.0,1.6,29.0,766.0,1030.29,727.35
2016,6,5,9,15,892.0,109.0,1.65,29.5,805.0,1034.21,727.43
2016,6,5,9,30,902.0,111.0,1.7,30.0,844.0,1034.62,725.57
2016,6,5,9,45,916.0,109.0,1.75,31.0,878.5,1031.23,720.11
2016,6,5,10,0,930.0,107.0,1.8,32.0,913.0,1024.25,712.64
2016,6,5,10,15,935.0,108.0,1.85,32.5,939.5,1008.06,701.16
2016,6,5,10,30,940.0,109.0,1.9,33.0,966.0,988.41,687.76
2016,6,5,10,45,939.5,112.5,2.0,33.5,984.5,962.76,671.29
2016,6,5,11,0,939.0,116.0,2.1,34.0,1003.0,933.94,652.86
2016,6,5,11,15,941.5,116.5,2.25,34.0,1015.0,902.05,634.15
2016,6,5,11,30,944.0,117.0,2.4,34.0,1027.0,867.31,613.36
2016,6,5,11,45,940.0,120.5,2.6,34.5,1030.0,827.4,588.02
2016,6,5,12,0,936.0,124.0,2.8,35.0,1033.0,785.43,560.46
2016,6,5,12,15,935.0,124.0,2.9,35.0,1030.0,741.1,530.01
2016,6,5,12,30,934.0,124.0,3.0,35.0,1027.0,695.14,497.64
2016,6,5,12,45,923.0,129.5,3.2,35.5,1013.5,645.72,461.26
2016,6,5,13,0,912.0,135.0,3.4,36.0,1000.0,595.72,423.49
2016,6,5,13,15,908.0,133.5,3.5,35.5,981.5,544.14,385.01
2016,6,5,13,30,904.0,132.0,3.6,35.0,963.0,491.91,344.71
2016,6,5,13,45,896.5,132.0,3.7,35.0,937.0,438.83,301.92
2016,6,5,14,0,889.0,132.0,3.8,35.0,911.0,385.79,258.26
2016,6,5,14,15,881.0,130.0,3.85,34.5,879.5,331.63,213.85
2016,6,5,14,30,873.0,128.0,3.9,34.0,848.0,278.0,170.28
2016,6,5,14,45,863.5,125.5,3.95,34.0,810.5,224.56,128.91
2016,6,5,15,0,854.0,123.0,4.0,34.0,773.0,162.59,86.58
2016,6,5,15,15,841.0,120.0,4.0,33.5,730.0,110.36,62.26
2016,6,5,15,30,828.0,117.0,4.0,33.0,687.0,82.04,60.89
2016,6,5,15,45,814.0,112.5,4.0,33.0,641.0,80.83,60.1
2016,6,5,16,0,800.0,108.0,4.0,33.0,595.0,79.44,59.18
2016,6,5,16,15,778.5,104.0,3.95,32.0,545.0,78.12,58.56
2016,6,5,16,30,757.0,100.0,3.9,31.0,495.0,76.69,57.85
2016,6,5,16,45,732.0,94.0,3.9,30.5,444.0,67.27,50.41
2016,6,5,17,0,707.0,88.0,3.9,30.0,393.0,64.32,48.26
2016,6,5,17,15,668.5,82.0,3.7,29.0,340.5,61.04,45.88
2016,6,5,17,30,630.0,76.0,3.5,28.0,288.0,57.64,43.33
2016,6,5,17,45,579.5,68.5,3.35,27.5,238.0,52.86,39.41
2016,6,5,18,0,529.0,61.0,3.2,27.0,188.0,47.94,35.23
2016,6,5,18,15,450.0,51.5,2.9,26.0,141.5,41.06,29.27
2016,6,5,18,30,371.0,42.0,2.6,25.0,95.0,34.04,22.96
2016,6,5,18,45,254.0,29.5,2.3,24.0,59.0,24.07,13.56
2016,6,5,19,0,137.0,17.0,2.0,23.0,23.0,13.28,0.0
2016,6,5,19,15,68.5,8.5,2.0,22.0,11.5,7.26,0.0
2016,6,5,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,92.0,11.0,1.5,15.0,14.0,69.22,0.0
2016,6,6,5,15,225.0,23.5,1.55,15.5,47.0,226.73,154.22
2016,6,6,5,30,358.0,36.0,1.6,16.0,80.0,353.22,283.71
2016,6,6,5,45,445.5,45.0,1.65,16.5,125.5,445.93,362.67
2016,6,6,6,0,533.0,54.0,1.7,17.0,171.0,544.44,441.6
2016,6,6,6,15,590.0,60.5,1.65,18.0,221.5,618.45,496.55
2016,6,6,6,30,647.0,67.0,1.6,19.0,272.0,694.38,549.67
2016,6,6,6,45,688.0,72.0,1.6,20.0,324.5,754.98,589.31
2016,6,6,7,0,729.0,77.0,1.6,21.0,377.0,810.12,623.41
2016,6,6,7,15,757.5,81.0,1.55,22.0,429.0,857.2,650.07
2016,6,6,7,30,786.0,85.0,1.5,23.0,481.0,902.61,674.63
2016,6,6,7,45,808.5,88.0,1.5,24.5,532.0,938.8,691.65
2016,6,6,8,0,831.0,91.0,1.5,26.0,583.0,972.54,706.66
2016,6,6,8,15,847.5,94.0,1.55,26.5,631.0,985.51,711.72
2016,6,6,8,30,864.0,97.0,1.6,27.0,679.0,1007.3,722.67
2016,6,6,8,45,877.0,99.0,1.65,28.0,722.5,1021.19,727.14
2016,6,6,9,0,890.0,101.0,1.7,29.0,766.0,1031.76,729.7
2016,6,6,9,15,899.5,103.0,1.75,29.5,805.0,1035.34,729.54
2016,6,6,9,30,909.0,105.0,1.8,30.0,844.0,1035.4,727.43
2016,6,6,9,45,915.0,107.5,1.85,31.0,876.5,1028.93,720.04
2016,6,6,10,0,921.0,110.0,1.9,32.0,909.0,1018.9,710.68
2016,6,6,10,15,926.5,111.5,1.95,32.5,935.5,1003.82,699.85
2016,6,6,10,30,932.0,113.0,2.0,33.0,962.0,985.28,687.03
2016,6,6,10,45,936.0,113.0,2.15,33.5,981.5,960.56,671.53
2016,6,6,11,0,940.0,113.0,2.3,34.0,1001.0,932.66,653.96
2016,6,6,11,15,685.0,269.0,2.4,34.0,920.5,838.04,592.1
2016,6,6,11,30,430.0,425.0,2.5,34.0,840.0,731.0,517.05
2016,6,6,11,45,454.5,426.0,2.65,34.5,866.0,721.78,510.99
2016,6,6,12,0,479.0,427.0,2.8,35.0,892.0,709.3,501.85
2016,6,6,12,15,711.0,270.5,2.9,35.0,959.5,711.27,506.84
2016,6,6,12,30,943.0,114.0,3.0,35.0,1027.0,694.34,497.53
2016,6,6,12,45,935.5,117.0,3.1,35.5,1014.5,645.07,460.75
2016,6,6,13,0,928.0,120.0,3.2,36.0,1002.0,594.95,422.66
2016,6,6,13,15,924.0,119.0,3.25,35.5,983.5,543.16,383.94
2016,6,6,13,30,920.0,118.0,3.3,35.0,965.0,490.67,343.39
2016,6,6,13,45,913.5,117.5,3.4,35.0,939.0,437.04,300.21
2016,6,6,14,0,907.0,117.0,3.5,35.0,913.0,383.33,256.02
2016,6,6,14,15,899.5,115.0,3.55,34.5,881.5,328.54,211.03
2016,6,6,14,30,892.0,113.0,3.6,34.0,850.0,274.21,166.8
2016,6,6,14,45,882.5,111.0,3.7,34.0,812.0,220.22,124.88
2016,6,6,15,0,873.0,109.0,3.8,34.0,774.0,167.31,89.24
2016,6,6,15,15,860.0,106.5,3.8,33.5,731.5,115.18,64.99
2016,6,6,15,30,847.0,104.0,3.8,33.0,689.0,85.2,63.41
2016,6,6,15,45,831.5,101.0,3.85,33.0,642.5,73.7,54.34
2016,6,6,16,0,816.0,98.0,3.9,33.0,596.0,72.99,53.95
2016,6,6,16,15,795.0,94.5,3.85,32.0,546.0,71.75,53.36
2016,6,6,16,30,774.0,91.0,3.8,31.0,496.0,70.41,52.68
2016,6,6,16,45,746.5,86.5,3.8,30.5,444.5,68.15,51.13
2016,6,6,17,0,719.0,82.0,3.8,30.0,393.0,65.78,49.47
2016,6,6,17,15,681.5,77.0,3.7,29.0,341.0,57.55,42.95
2016,6,6,17,30,644.0,72.0,3.6,28.0,289.0,54.74,40.89
2016,6,6,17,45,592.0,65.5,3.55,27.0,239.0,50.6,37.58
2016,6,6,18,0,540.0,59.0,3.5,26.0,189.0,46.36,34.05
2016,6,6,18,15,460.5,50.5,3.35,25.0,142.5,40.24,28.72
2016,6,6,18,30,381.0,42.0,3.2,24.0,96.0,34.03,23.08
2016,6,6,18,45,261.5,30.0,3.1,23.0,60.0,24.49,14.05
2016,6,6,19,0,142.0,18.0,3.0,22.0,24.0,14.05,0.0
2016,6,6,19,15,71.0,9.0,3.0,21.0,12.0,7.68,0.0
2016,6,6,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,36.0,6.0,1.6,13.5,7.0,0.0,0.0
2016,6,7,5,0,72.0,12.0,1.6,14.0,14.0,57.04,0.0
2016,6,7,5,15,197.5,25.0,1.55,14.5,45.5,206.26,141.14
2016,6,7,5,30,323.0,38.0,1.5,15.0,77.0,329.43,265.72
2016,6,7,5,45,413.5,47.0,1.45,15.5,121.5,423.42,345.97
2016,6,7,6,0,504.0,56.0,1.4,16.0,166.0,523.28,425.75
2016,6,7,6,15,561.5,62.5,1.35,17.0,215.5,596.83,480.44
2016,6,7,6,30,619.0,69.0,1.3,18.0,265.0,672.34,533.37
2016,6,7,6,45,662.0,74.0,1.3,19.0,317.0,733.99,573.9
2016,6,7,7,0,705.0,79.0,1.3,20.0,369.0,795.71,612.67
2016,6,7,7,15,734.0,83.5,1.3,21.0,421.0,837.71,636.39
2016,6,7,7,30,763.0,88.0,1.3,22.0,473.0,883.83,662.24
2016,6,7,7,45,785.5,91.5,1.35,23.0,523.0,920.33,681.67
2016,6,7,8,0,808.0,95.0,1.4,24.0,573.0,954.43,699.26
2016,6,7,8,15,825.0,98.0,1.45,24.5,620.5,979.67,712.32
2016,6,7,8,30,842.0,101.0,1.5,25.0,668.0,989.65,715.75
2016,6,7,8,45,855.0,103.5,1.6,26.0,711.5,1004.02,721.57
2016,6,7,9,0,868.0,106.0,1.7,27.0,755.0,1015.14,725.32
2016,6,7,9,15,878.0,108.5,1.85,28.0,793.5,1019.81,725.8
2016,6,7,9,30,888.0,111.0,2.0,29.0,832.0,1021.01,724.19
2016,6,7,9,45,903.0,108.0,2.2,30.0,866.5,1017.85,720.49
2016,6,7,10,0,918.0,105.0,2.4,31.0,901.0,1011.17,714.57
2016,6,7,10,15,923.5,106.5,2.5,31.5,927.5,996.36,704.04
2016,6,7,10,30,929.0,108.0,2.6,32.0,954.0,978.09,691.46
2016,6,7,10,45,931.0,109.5,2.75,32.5,973.5,953.25,675.2
2016,6,7,11,0,933.0,111.0,2.9,33.0,993.0,925.28,656.9
2016,6,7,11,15,935.5,111.5,3.0,33.0,1005.0,893.83,637.26
2016,6,7,11,30,938.0,112.0,3.1,33.0,1017.0,859.57,615.65
2016,6,7,11,45,938.5,112.5,3.25,33.5,1022.0,821.15,590.18
2016,6,7,12,0,939.0,113.0,3.4,34.0,1027.0,780.48,562.84
2016,6,7,12,15,938.5,113.0,3.5,34.0,1024.0,736.73,532.21
2016,6,7,12,30,938.0,113.0,3.6,34.0,1021.0,691.27,499.62
2016,6,7,12,45,931.5,116.0,3.7,34.0,1009.5,642.89,464.06
2016,6,7,13,0,925.0,119.0,3.8,34.0,998.0,593.58,426.85
2016,6,7,13,15,921.5,118.0,3.85,34.0,980.0,542.24,387.06
2016,6,7,13,30,918.0,117.0,3.9,34.0,962.0,490.16,345.59
2016,6,7,13,45,911.5,117.0,3.95,34.0,937.0,437.02,302.29
2016,6,7,14,0,905.0,117.0,4.0,34.0,912.0,383.79,258.05
2016,6,7,14,15,898.0,115.0,4.05,33.5,880.5,329.27,212.94
2016,6,7,14,30,891.0,113.0,4.1,33.0,849.0,275.17,168.54
2016,6,7,14,45,880.0,112.0,4.15,33.0,811.5,221.62,126.65
2016,6,7,15,0,869.0,111.0,4.2,33.0,774.0,169.28,91.11
2016,6,7,15,15,856.5,108.5,4.2,32.5,732.0,117.38,66.49
2016,6,7,15,30,844.0,106.0,4.2,32.0,690.0,75.43,55.8
2016,6,7,15,45,826.0,104.0,4.2,31.5,643.0,75.47,56.14
2016,6,7,16,0,808.0,102.0,4.2,31.0,596.0,75.46,56.44
2016,6,7,16,15,787.5,98.5,4.15,30.0,546.5,74.34,55.95
2016,6,7,16,30,767.0,95.0,4.1,29.0,497.0,73.13,55.39
2016,6,7,16,45,737.0,91.0,4.1,28.5,445.5,71.32,54.22
2016,6,7,17,0,707.0,87.0,4.1,28.0,394.0,63.54,48.01
2016,6,7,17,15,669.5,81.5,4.0,27.0,342.0,60.61,45.91
2016,6,7,17,30,632.0,76.0,3.9,26.0,290.0,57.58,43.65
2016,6,7,17,45,576.0,69.5,3.8,25.5,239.5,53.53,40.33
2016,6,7,18,0,520.0,63.0,3.7,25.0,189.0,49.41,36.81
2016,6,7,18,15,440.0,54.0,3.55,24.0,143.0,43.01,31.22
2016,6,7,18,30,360.0,45.0,3.4,23.0,97.0,36.51,25.3
2016,6,7,18,45,238.5,32.0,3.25,22.0,61.0,24.83,14.47
2016,6,7,19,0,117.0,19.0,3.1,21.0,25.0,14.78,0.0
2016,6,7,19,15,58.5,9.5,3.0,20.5,12.5,8.11,0.0
2016,6,7,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,6.5,2.25,13.5,7.5,0.0,0.0
2016,6,8,5,0,71.0,13.0,2.3,14.0,15.0,57.22,0.0
2016,6,8,5,15,201.5,26.0,2.35,14.0,47.5,211.11,145.46
2016,6,8,5,30,332.0,39.0,2.4,14.0,80.0,336.88,273.98
2016,6,8,5,45,426.0,48.0,2.45,14.5,125.5,434.14,358.32
2016,6,8,6,0,520.0,57.0,2.5,15.0,171.0,537.38,442.66
2016,6,8,6,15,578.0,64.0,2.5,15.5,221.5,612.65,501.25
2016,6,8,6,30,636.0,71.0,2.5,16.0,272.0,689.85,558.43
2016,6,8,6,45,679.5,75.5,2.55,17.0,325.0,751.81,600.91
2016,6,8,7,0,723.0,80.0,2.6,18.0,378.0,807.9,637.43
2016,6,8,7,15,752.0,84.5,2.6,18.5,430.5,856.05,667.93
2016,6,8,7,30,781.0,89.0,2.6,19.0,483.0,902.54,696.48
2016,6,8,7,45,697.0,121.0,2.65,20.0,499.5,875.55,672.78
2016,6,8,8,0,613.0,153.0,2.7,21.0,516.0,834.98,640.51
2016,6,8,8,15,620.5,168.0,2.75,21.5,561.0,862.0,656.8
2016,6,8,8,30,628.0,183.0,2.8,22.0,606.0,886.1,670.39
2016,6,8,8,45,663.5,184.0,2.9,23.0,657.0,920.74,690.12
2016,6,8,9,0,699.0,185.0,3.0,24.0,708.0,952.37,707.51
2016,6,8,9,15,595.0,244.5,3.05,24.5,705.5,899.55,668.22
2016,6,8,9,30,491.0,304.0,3.1,25.0,703.0,840.0,623.08
2016,6,8,9,45,492.5,322.0,3.2,26.0,736.0,846.51,624.56
2016,6,8,10,0,494.0,340.0,3.3,27.0,769.0,850.12,623.63
2016,6,8,10,15,715.0,226.5,3.35,27.0,867.5,937.56,686.79
2016,6,8,10,30,936.0,113.0,3.4,27.0,966.0,989.86,720.02
2016,6,8,10,45,730.0,248.0,3.5,27.5,922.5,921.02,672.39
2016,6,8,11,0,524.0,383.0,3.6,28.0,879.0,830.7,605.36
2016,6,8,11,15,733.0,251.5,3.7,28.0,954.0,864.32,633.65
2016,6,8,11,30,942.0,120.0,3.8,28.0,1029.0,870.19,639.29
2016,6,8,11,45,941.5,121.0,3.9,28.5,1033.5,831.07,611.95
2016,6,8,12,0,941.0,122.0,4.0,29.0,1038.0,789.76,582.94
2016,6,8,12,15,744.0,254.5,4.1,29.0,977.5,722.93,531.84
2016,6,8,12,30,547.0,387.0,4.2,29.0,917.0,658.23,482.56
2016,6,8,12,45,719.5,268.5,4.3,29.0,958.0,633.2,465.92
2016,6,8,13,0,892.0,150.0,4.4,29.0,999.0,597.76,439.58
2016,6,8,13,15,888.5,149.0,4.45,29.0,981.0,547.68,399.83
2016,6,8,13,30,885.0,148.0,4.5,29.0,963.0,496.93,358.55
2016,6,8,13,45,879.0,146.5,4.6,29.0,938.0,444.38,315.06
2016,6,8,14,0,873.0,145.0,4.7,29.0,913.0,391.77,270.61
2016,6,8,14,15,865.0,143.0,4.75,28.5,881.5,332.44,221.22
2016,6,8,14,30,857.0,141.0,4.8,28.0,850.0,278.57,176.22
2016,6,8,14,45,846.0,138.5,4.85,28.0,812.0,224.75,133.24
2016,6,8,15,0,835.0,136.0,4.9,28.0,774.0,172.35,96.59
2016,6,8,15,15,821.0,133.0,4.85,27.5,731.5,121.07,71.05
2016,6,8,15,30,807.0,130.0,4.8,27.0,689.0,89.7,68.77
2016,6,8,15,45,792.0,117.5,4.8,26.5,635.0,83.52,64.02
2016,6,8,16,0,777.0,105.0,4.8,26.0,581.0,76.87,58.82
2016,6,8,16,15,573.0,151.0,4.7,25.5,486.5,98.3,77.04
2016,6,8,16,30,369.0,197.0,4.6,25.0,392.0,133.3,106.65
2016,6,8,16,45,340.5,185.5,4.6,24.5,350.5,126.91,101.87
2016,6,8,17,0,312.0,174.0,4.6,24.0,309.0,120.24,96.82
2016,6,8,17,15,296.0,153.0,4.5,23.0,268.0,107.69,86.88
2016,6,8,17,30,280.0,132.0,4.4,22.0,227.0,94.63,76.27
2016,6,8,17,45,255.0,112.0,4.3,21.5,187.5,81.61,65.3
2016,6,8,18,0,230.0,92.0,4.2,21.0,148.0,68.16,53.68
2016,6,8,18,15,188.0,73.0,4.0,20.0,111.5,54.84,42.01
2016,6,8,18,30,146.0,54.0,3.8,19.0,75.0,41.19,29.79
2016,6,8,18,45,73.0,36.5,3.6,18.5,47.0,28.68,17.97
2016,6,8,19,0,0.0,19.0,3.4,18.0,19.0,15.46,0.0
2016,6,8,19,15,0.0,9.5,3.3,17.5,9.5,8.11,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,78.0,13.0,2.9,12.0,15.0,61.74,0.0
2016,6,9,5,15,207.5,26.0,2.95,12.0,47.5,215.22,149.97
2016,6,9,5,30,337.0,39.0,3.0,12.0,80.0,340.42,279.55
2016,6,9,5,45,427.5,48.0,3.05,12.5,125.5,435.12,362.89
2016,6,9,6,0,518.0,57.0,3.1,13.0,171.0,535.55,446.22
2016,6,9,6,15,575.0,64.0,3.05,13.5,221.0,609.91,504.95
2016,6,9,6,30,632.0,71.0,3.0,14.0,271.0,686.13,562.2
2016,6,9,6,45,677.0,75.0,3.0,15.0,323.5,748.65,605.62
2016,6,9,7,0,722.0,79.0,3.0,16.0,376.0,805.56,643.11
2016,6,9,7,15,750.5,83.0,2.9,16.5,428.0,852.58,672.68
2016,6,9,7,30,779.0,87.0,2.8,17.0,480.0,897.94,700.17
2016,6,9,7,45,805.0,88.5,2.75,18.0,531.0,935.68,720.63
2016,6,9,8,0,831.0,90.0,2.7,19.0,582.0,971.08,739.01
2016,6,9,8,15,847.0,93.0,2.65,19.5,629.5,983.72,743.13
2016,6,9,8,30,863.0,96.0,2.6,20.0,677.0,1005.15,753.38
2016,6,9,8,45,879.0,96.5,2.55,21.0,721.5,1020.49,758.02
2016,6,9,9,0,895.0,97.0,2.5,22.0,766.0,1032.61,760.61
2016,6,9,9,15,904.0,98.5,2.45,22.5,804.5,1035.35,758.69
2016,6,9,9,30,913.0,100.0,2.4,23.0,843.0,1034.61,754.78
2016,6,9,9,45,921.0,101.0,2.4,24.0,875.5,1028.78,746.9
2016,6,9,10,0,929.0,102.0,2.4,25.0,908.0,1019.41,736.99
2016,6,9,10,15,934.0,103.5,2.4,25.5,934.5,1004.1,724.95
2016,6,9,10,30,939.0,105.0,2.4,26.0,961.0,985.33,710.9
2016,6,9,10,45,942.5,105.5,2.45,26.5,980.5,960.84,693.82
2016,6,9,11,0,946.0,106.0,2.5,27.0,1000.0,933.16,674.76
2016,6,9,11,15,948.0,106.5,2.55,27.5,1012.0,901.13,652.91
2016,6,9,11,30,950.0,107.0,2.6,28.0,1024.0,866.28,629.19
2016,6,9,11,45,950.5,107.5,2.7,28.5,1028.5,827.64,603.25
2016,6,9,12,0,951.0,108.0,2.8,29.0,1033.0,786.72,575.59
2016,6,9,12,15,950.5,108.0,2.9,29.0,1030.0,742.66,544.63
2016,6,9,12,30,950.0,108.0,3.0,29.0,1027.0,696.86,511.57
2016,6,9,12,45,946.0,108.5,3.2,29.5,1016.0,647.77,474.63
2016,6,9,13,0,942.0,109.0,3.4,30.0,1005.0,597.57,435.82
2016,6,9,13,15,809.5,194.5,3.55,29.5,954.5,541.46,393.03
2016,6,9,13,30,677.0,280.0,3.7,29.0,904.0,491.81,355.01
2016,6,9,13,45,574.5,317.0,3.85,29.0,837.0,438.42,314.05
2016,6,9,14,0,472.0,354.0,4.0,29.0,770.0,388.9,276.64
2016,6,9,14,15,555.5,303.5,4.1,28.5,776.0,348.09,241.68
2016,6,9,14,30,639.0,253.0,4.2,28.0,782.0,295.48,196.75
2016,6,9,14,45,629.5,241.5,4.3,27.5,743.0,246.53,158.81
2016,6,9,15,0,620.0,230.0,4.4,27.0,704.0,199.16,125.68
2016,6,9,15,15,478.0,262.5,4.45,26.5,616.0,173.09,119.25
2016,6,9,15,30,336.0,295.0,4.5,26.0,528.0,179.81,142.61
2016,6,9,15,45,371.5,263.5,4.55,25.5,505.0,166.17,132.19
2016,6,9,16,0,407.0,232.0,4.6,25.0,482.0,142.06,113.07
2016,6,9,16,15,403.0,211.5,4.55,24.5,441.5,133.01,106.19
2016,6,9,16,30,399.0,191.0,4.5,24.0,401.0,123.28,98.66
2016,6,9,16,45,337.0,180.0,4.5,23.5,345.0,123.63,99.51
2016,6,9,17,0,275.0,169.0,4.5,23.0,289.0,116.79,94.28
2016,6,9,17,15,259.0,150.0,4.4,22.0,251.5,105.45,85.3
2016,6,9,17,30,243.0,131.0,4.3,21.0,214.0,93.64,75.72
2016,6,9,17,45,226.0,110.5,4.25,20.5,177.5,80.41,64.53
2016,6,9,18,0,209.0,90.0,4.2,20.0,141.0,66.71,52.66
2016,6,9,18,15,180.5,71.0,4.0,19.0,107.5,53.48,41.02
2016,6,9,18,30,152.0,52.0,3.8,18.0,74.0,39.86,28.8
2016,6,9,18,45,96.0,35.0,3.65,17.5,47.5,27.2,16.91
2016,6,9,19,0,40.0,18.0,3.5,17.0,21.0,14.68,0.0
2016,6,9,19,15,20.0,9.0,3.35,16.5,10.5,7.68,0.0
2016,6,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,12.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,13.0,11.0,9.39,0.0
2016,6,10,5,15,70.5,26.5,2.2,13.0,35.5,104.91,70.19
2016,6,10,5,30,141.0,42.0,2.3,13.0,60.0,181.06,147.06
2016,6,10,5,45,175.0,60.5,2.4,13.5,92.5,235.35,195.97
2016,6,10,6,0,209.0,79.0,2.5,14.0,125.0,290.68,244.02
2016,6,10,6,15,230.5,99.0,2.55,14.0,161.5,338.97,284.81
2016,6,10,6,30,252.0,119.0,2.6,14.0,198.0,387.33,324.32
2016,6,10,6,45,263.0,140.0,2.7,14.5,236.0,427.55,355.28
2016,6,10,7,0,274.0,161.0,2.8,15.0,274.0,466.95,384.7
2016,6,10,7,15,285.5,180.5,2.85,15.5,312.0,503.94,411.44
2016,6,10,7,30,297.0,200.0,2.9,16.0,350.0,539.99,436.87
2016,6,10,7,45,564.5,144.5,2.95,17.0,465.5,771.78,611.24
2016,6,10,8,0,832.0,89.0,3.0,18.0,581.0,970.73,745.73
2016,6,10,8,15,848.0,91.5,2.95,18.5,628.5,982.87,748.1
2016,6,10,8,30,864.0,94.0,2.9,19.0,676.0,1003.79,758.2
2016,6,10,8,45,876.0,96.5,2.9,19.5,719.5,1017.49,763.82
2016,6,10,9,0,888.0,99.0,2.9,20.0,763.0,1027.87,767.39
2016,6,10,9,15,897.0,101.0,2.85,20.5,801.0,1031.21,765.99
2016,6,10,9,30,906.0,103.0,2.8,21.0,839.0,1031.06,762.5
2016,6,10,9,45,920.0,100.5,2.75,22.0,873.5,1027.52,755.55
2016,6,10,10,0,934.0,98.0,2.7,23.0,908.0,1020.43,746.5
2016,6,10,10,15,938.5,99.0,2.65,23.5,934.5,1004.22,733.2
2016,6,10,10,30,943.0,100.0,2.6,24.0,961.0,984.58,717.95
2016,6,10,10,45,944.0,102.5,2.6,24.5,979.5,959.83,700.01
2016,6,10,11,0,945.0,105.0,2.6,25.0,998.0,931.9,680.13
2016,6,10,11,15,947.0,105.5,2.65,25.0,1010.5,899.99,659.41
2016,6,10,11,30,949.0,106.0,2.7,25.0,1023.0,865.25,636.72
2016,6,10,11,45,746.5,249.0,2.8,25.0,972.0,801.9,591.66
2016,6,10,12,0,544.0,392.0,2.9,25.0,921.0,731.86,539.06
2016,6,10,12,15,634.5,332.5,2.95,25.0,948.0,707.9,523.85
2016,6,10,12,30,725.0,273.0,3.0,25.0,975.0,683.86,507.17
2016,6,10,12,45,620.0,332.5,3.1,25.0,929.0,621.2,460.39
2016,6,10,13,0,515.0,392.0,3.2,25.0,883.0,572.02,423.03
2016,6,10,13,15,479.0,390.0,3.25,25.0,839.5,517.05,381.86
2016,6,10,13,30,443.0,388.0,3.3,25.0,796.0,465.63,342.74
2016,6,10,13,45,318.5,413.0,3.4,25.0,702.5,409.92,301.44
2016,6,10,14,0,194.0,438.0,3.5,25.0,609.0,369.79,272.84
2016,6,10,14,15,222.0,417.0,3.55,24.5,606.0,346.75,254.41
2016,6,10,14,30,250.0,396.0,3.6,24.0,603.0,307.79,223.61
2016,6,10,14,45,198.5,381.0,3.7,24.0,541.5,282.97,206.65
2016,6,10,15,0,147.0,366.0,3.8,24.0,480.0,250.73,185.19
2016,6,10,15,15,97.0,328.0,3.8,23.5,401.5,227.57,171.75
2016,6,10,15,30,47.0,290.0,3.8,23.0,323.0,198.88,159.62
2016,6,10,15,45,155.5,278.0,3.85,22.5,375.5,181.93,146.56
2016,6,10,16,0,264.0,266.0,3.9,22.0,428.0,167.07,135.05
2016,6,10,16,15,236.5,246.0,3.9,21.5,382.0,157.36,127.7
2016,6,10,16,30,209.0,226.0,3.9,21.0,336.0,154.59,126.08
2016,6,10,16,45,133.5,199.5,3.9,21.0,267.5,138.3,112.81
2016,6,10,17,0,58.0,173.0,3.9,21.0,199.0,126.37,103.11
2016,6,10,17,15,51.0,152.0,3.85,20.5,173.0,112.22,91.58
2016,6,10,17,30,44.0,131.0,3.8,20.0,147.0,97.8,79.59
2016,6,10,17,45,37.5,110.0,3.8,19.5,122.0,83.13,67.13
2016,6,10,18,0,31.0,89.0,3.8,19.0,97.0,68.2,54.17
2016,6,10,18,15,19.5,69.0,3.7,18.0,73.5,53.62,41.33
2016,6,10,18,30,8.0,49.0,3.6,17.0,50.0,39.18,28.36
2016,6,10,18,45,4.0,31.5,3.5,16.5,32.0,25.56,15.69
2016,6,10,19,0,0.0,14.0,3.4,16.0,14.0,11.54,0.0
2016,6,10,19,15,0.0,7.0,3.3,15.5,7.0,5.97,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,11.0,13.0,11.1,0.0
2016,6,11,5,15,126.5,27.5,0.75,11.5,43.0,161.96,111.43
2016,6,11,5,30,253.0,42.0,0.7,12.0,73.0,280.87,227.97
2016,6,11,5,45,323.0,55.5,0.7,13.0,114.0,359.7,295.84
2016,6,11,6,0,393.0,69.0,0.7,14.0,155.0,443.61,363.81
2016,6,11,6,15,442.0,80.5,0.65,15.0,201.0,510.95,414.49
2016,6,11,6,30,491.0,92.0,0.6,16.0,247.0,580.38,463.79
2016,6,11,6,45,522.5,103.5,0.55,17.0,295.0,643.48,505.7
2016,6,11,7,0,554.0,115.0,0.5,18.0,343.0,699.3,540.36
2016,6,11,7,15,605.5,111.5,0.7,18.5,391.0,755.99,579.06
2016,6,11,7,30,657.0,108.0,0.9,19.0,439.0,811.39,616.06
2016,6,11,7,45,648.0,130.5,1.1,20.0,485.0,838.23,631.98
2016,6,11,8,0,639.0,153.0,1.3,21.0,531.0,860.93,645.18
2016,6,11,8,15,459.0,225.0,1.5,21.5,507.5,753.61,568.81
2016,6,11,8,30,279.0,297.0,1.7,22.0,484.0,628.23,476.47
2016,6,11,8,45,277.0,319.0,1.9,23.0,515.5,645.43,487.27
2016,6,11,9,0,275.0,341.0,2.1,24.0,547.0,660.77,495.47
2016,6,11,9,15,476.0,283.0,2.2,24.5,661.0,814.19,604.33
2016,6,11,9,30,677.0,225.0,2.3,25.0,775.0,952.36,697.03
2016,6,11,9,45,481.0,318.5,2.4,25.5,717.5,832.21,609.95
2016,6,11,10,0,285.0,412.0,2.5,26.0,660.0,703.13,516.73
2016,6,11,10,15,190.5,428.5,2.5,26.0,596.5,598.45,442.31
2016,6,11,10,30,96.0,445.0,2.5,26.0,533.0,499.0,369.67
2016,6,11,10,45,173.5,457.5,2.5,26.0,620.0,585.77,432.8
2016,6,11,11,0,251.0,470.0,2.5,26.0,707.0,662.2,486.18
2016,6,11,11,15,180.0,477.0,2.5,26.0,648.5,580.88,427.37
2016,6,11,11,30,109.0,484.0,2.5,26.0,590.0,507.01,373.94
2016,6,11,11,45,69.5,438.0,2.55,26.0,505.5,426.37,316.07
2016,6,11,12,0,30.0,392.0,2.6,26.0,421.0,350.74,260.8
2016,6,11,12,15,248.5,409.0,2.6,26.0,650.0,508.29,378.26
2016,6,11,12,30,467.0,426.0,2.6,26.0,879.0,636.93,468.68
2016,6,11,12,45,413.0,429.5,2.65,26.0,827.5,578.86,425.71
2016,6,11,13,0,359.0,433.0,2.7,26.0,776.0,522.05,384.41
2016,6,11,13,15,186.5,349.0,2.75,26.0,527.5,351.7,261.21
2016,6,11,13,30,14.0,265.0,2.8,26.0,279.0,220.51,164.57
2016,6,11,13,45,211.5,317.5,2.85,26.5,505.0,307.23,226.53
2016,6,11,14,0,409.0,370.0,2.9,27.0,731.0,378.93,272.41
2016,6,11,14,15,354.0,377.5,2.95,27.0,682.0,348.27,248.52
2016,6,11,14,30,299.0,385.0,3.0,27.0,633.0,313.1,222.7
2016,6,11,14,45,174.5,357.0,3.15,27.0,500.5,266.47,192.57
2016,6,11,15,0,50.0,329.0,3.3,27.0,368.0,234.36,174.29
2016,6,11,15,15,90.5,326.0,3.4,26.5,391.0,226.42,168.85
2016,6,11,15,30,131.0,323.0,3.5,26.0,414.0,203.2,161.13
2016,6,11,15,45,156.5,300.0,3.6,26.0,401.5,192.74,153.2
2016,6,11,16,0,182.0,277.0,3.7,26.0,389.0,181.64,144.71
2016,6,11,16,15,99.0,231.0,3.7,25.5,291.5,164.65,131.6
2016,6,11,16,30,16.0,185.0,3.7,25.0,194.0,142.89,114.39
2016,6,11,16,45,85.5,183.5,3.7,24.5,222.0,134.56,108.13
2016,6,11,17,0,155.0,182.0,3.7,24.0,250.0,127.89,103.15
2016,6,11,17,15,368.0,133.0,3.65,23.5,267.0,92.06,73.37
2016,6,11,17,30,581.0,84.0,3.6,23.0,284.0,62.96,48.82
2016,6,11,17,45,520.0,77.5,3.55,22.5,234.0,59.17,45.72
2016,6,11,18,0,459.0,71.0,3.5,22.0,184.0,55.35,42.44
2016,6,11,18,15,384.0,60.0,3.4,21.0,140.0,45.6,33.92
2016,6,11,18,30,309.0,49.0,3.3,20.0,96.0,37.53,26.59
2016,6,11,18,45,202.5,35.0,3.25,19.5,61.0,26.96,16.66
2016,6,11,19,0,96.0,21.0,3.2,19.0,26.0,16.26,0.9
2016,6,11,19,15,48.0,10.5,3.2,18.5,13.0,8.96,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
