Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,13.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,11.1,0.0
2016,6,12,5,15,131.0,27.5,2.4,14.5,44.0,164.95,112.49
2016,6,12,5,30,262.0,42.0,2.5,15.0,75.0,287.36,232.98
2016,6,12,5,45,354.0,53.0,2.65,15.5,118.5,379.58,313.96
2016,6,12,6,0,446.0,64.0,2.8,16.0,162.0,484.6,400.74
2016,6,12,6,15,505.0,72.5,2.8,16.5,210.5,560.61,460.71
2016,6,12,6,30,564.0,81.0,2.8,17.0,259.0,638.61,519.46
2016,6,12,6,45,611.0,86.0,2.85,17.5,310.5,702.8,565.55
2016,6,12,7,0,658.0,91.0,2.9,18.0,362.0,767.19,610.15
2016,6,12,7,15,689.0,96.5,2.8,18.5,413.5,816.73,641.7
2016,6,12,7,30,720.0,102.0,2.7,19.0,465.0,864.97,671.38
2016,6,12,7,45,747.5,104.5,2.65,20.0,515.5,897.97,688.71
2016,6,12,8,0,775.0,107.0,2.6,21.0,566.0,935.61,708.87
2016,6,12,8,15,792.5,110.5,2.55,21.5,613.0,961.79,722.22
2016,6,12,8,30,810.0,114.0,2.5,22.0,660.0,985.06,733.58
2016,6,12,8,45,827.0,115.5,2.45,22.5,703.5,1002.37,740.97
2016,6,12,9,0,844.0,117.0,2.4,23.0,747.0,1016.44,746.31
2016,6,12,9,15,854.5,119.0,2.4,23.5,785.5,1008.19,737.84
2016,6,12,9,30,865.0,121.0,2.4,24.0,824.0,1009.55,736.01
2016,6,12,9,45,883.0,117.0,2.45,25.0,859.0,1008.7,731.9
2016,6,12,10,0,901.0,113.0,2.5,26.0,894.0,1004.35,725.72
2016,6,12,10,15,906.5,114.0,2.6,26.5,920.5,989.42,714.82
2016,6,12,10,30,912.0,115.0,2.7,27.0,947.0,971.12,701.91
2016,6,12,10,45,917.0,115.5,2.8,27.5,967.0,948.57,686.32
2016,6,12,11,0,922.0,116.0,2.9,28.0,987.0,922.82,668.67
2016,6,12,11,15,924.0,116.5,3.0,28.0,999.5,891.42,648.62
2016,6,12,11,30,926.0,117.0,3.1,28.0,1012.0,857.27,626.62
2016,6,12,11,45,926.5,117.5,3.25,28.5,1016.5,819.4,601.0
2016,6,12,12,0,927.0,118.0,3.4,29.0,1021.0,779.32,573.52
2016,6,12,12,15,926.0,118.0,3.5,29.0,1018.0,735.84,542.5
2016,6,12,12,30,925.0,118.0,3.6,29.0,1015.0,690.75,509.57
2016,6,12,12,45,910.0,127.0,3.7,29.0,1001.5,642.29,473.23
2016,6,12,13,0,895.0,136.0,3.8,29.0,988.0,593.46,435.69
2016,6,12,13,15,891.0,135.0,3.9,29.0,970.5,543.34,396.28
2016,6,12,13,30,887.0,134.0,4.0,29.0,953.0,492.57,355.25
2016,6,12,13,45,879.0,134.0,4.15,29.0,927.5,440.39,312.2
2016,6,12,14,0,871.0,134.0,4.3,29.0,902.0,388.31,268.29
2016,6,12,14,15,863.5,132.0,4.35,28.5,871.5,335.44,223.72
2016,6,12,14,30,856.0,130.0,4.4,28.0,841.0,283.04,179.8
2016,6,12,14,45,845.5,128.0,4.5,28.0,804.0,222.19,131.26
2016,6,12,15,0,835.0,126.0,4.6,28.0,767.0,170.29,94.35
2016,6,12,15,15,822.0,123.0,4.6,27.5,725.5,119.12,67.65
2016,6,12,15,30,809.0,120.0,4.6,27.0,684.0,83.18,63.38
2016,6,12,15,45,794.0,116.0,4.6,26.5,638.0,82.38,63.06
2016,6,12,16,0,779.0,112.0,4.6,26.0,592.0,81.44,62.61
2016,6,12,16,15,757.5,108.0,4.55,25.5,543.5,80.25,61.96
2016,6,12,16,30,736.0,104.0,4.5,25.0,495.0,72.01,55.38
2016,6,12,16,45,712.0,98.0,4.45,24.5,445.0,69.4,53.49
2016,6,12,17,0,688.0,92.0,4.4,24.0,395.0,66.59,51.42
2016,6,12,17,15,651.0,86.0,4.25,23.5,343.5,63.47,49.03
2016,6,12,17,30,614.0,80.0,4.1,23.0,292.0,60.22,46.48
2016,6,12,17,45,567.0,72.0,3.95,22.5,243.0,55.21,42.31
2016,6,12,18,0,520.0,64.0,3.8,22.0,194.0,50.02,37.84
2016,6,12,18,15,444.0,55.0,3.5,21.0,148.0,43.67,32.25
2016,6,12,18,30,368.0,46.0,3.2,20.0,102.0,37.19,26.32
2016,6,12,18,45,259.0,33.5,2.9,19.5,65.5,27.35,17.03
2016,6,12,19,0,150.0,21.0,2.6,19.0,29.0,16.36,1.53
2016,6,12,19,15,75.0,10.5,2.5,18.5,14.5,8.96,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,13.0,14.0,62.7,0.0
2016,6,13,5,15,204.5,25.0,2.15,13.5,46.5,213.68,147.46
2016,6,13,5,30,328.0,38.0,2.2,14.0,79.0,332.16,269.91
2016,6,13,5,45,413.0,47.5,2.25,14.5,123.0,422.52,348.66
2016,6,13,6,0,498.0,57.0,2.3,15.0,167.0,518.44,427.27
2016,6,13,6,15,294.5,91.0,2.15,15.5,160.5,400.44,332.04
2016,6,13,6,30,91.0,125.0,2.0,16.0,154.0,236.31,194.37
2016,6,13,6,45,101.5,146.5,1.95,17.0,184.0,270.8,221.98
2016,6,13,7,0,112.0,168.0,1.9,18.0,214.0,305.04,247.83
2016,6,13,7,15,182.5,187.0,1.8,19.0,274.0,393.03,316.56
2016,6,13,7,30,253.0,206.0,1.7,20.0,334.0,504.59,399.31
2016,6,13,7,45,533.0,150.0,1.6,21.0,454.5,736.01,568.26
2016,6,13,8,0,813.0,94.0,1.5,22.0,575.0,957.77,710.67
2016,6,13,8,15,830.0,97.0,1.6,23.0,622.5,983.29,721.02
2016,6,13,8,30,847.0,100.0,1.7,24.0,670.0,993.62,723.96
2016,6,13,8,45,863.0,101.0,1.85,25.0,714.0,1009.61,731.41
2016,6,13,9,0,879.0,102.0,2.0,26.0,758.0,1022.42,736.74
2016,6,13,9,15,889.0,104.0,2.25,26.5,797.0,1026.89,739.46
2016,6,13,9,30,899.0,106.0,2.5,27.0,836.0,1027.88,739.94
2016,6,13,9,45,908.0,106.5,2.75,28.0,869.5,1022.75,734.99
2016,6,13,10,0,917.0,107.0,3.0,29.0,903.0,1014.11,727.77
2016,6,13,10,15,923.0,108.5,3.2,29.0,930.0,1000.07,719.55
2016,6,13,10,30,929.0,110.0,3.4,29.0,957.0,982.55,709.06
2016,6,13,10,45,934.5,109.5,3.6,29.5,977.0,959.27,693.37
2016,6,13,11,0,940.0,109.0,3.8,30.0,997.0,932.76,675.52
2016,6,13,11,15,942.5,109.5,3.95,30.0,1010.0,901.46,655.5
2016,6,13,11,30,945.0,110.0,4.1,30.0,1023.0,867.32,633.44
2016,6,13,11,45,948.0,109.0,4.3,30.0,1028.5,829.66,609.02
2016,6,13,12,0,951.0,108.0,4.5,30.0,1034.0,789.61,582.67
2016,6,13,12,15,950.5,108.0,4.65,29.5,1031.5,745.73,552.54
2016,6,13,12,30,950.0,108.0,4.8,29.0,1029.0,700.1,520.19
2016,6,13,12,45,945.0,110.0,4.95,29.0,1018.5,651.68,483.7
2016,6,13,13,0,940.0,112.0,5.1,29.0,1008.0,602.17,445.35
2016,6,13,13,15,937.0,111.0,5.2,28.5,990.5,550.65,405.1
2016,6,13,13,30,934.0,110.0,5.3,28.0,973.0,498.31,362.87
2016,6,13,13,45,927.5,110.5,5.45,28.0,948.5,444.94,318.01
2016,6,13,14,0,921.0,111.0,5.6,28.0,924.0,391.43,272.07
2016,6,13,14,15,914.5,109.5,5.6,27.5,893.0,336.72,225.12
2016,6,13,14,30,908.0,108.0,5.6,27.0,862.0,282.33,178.76
2016,6,13,14,45,897.5,107.0,5.6,26.5,825.0,228.08,134.77
2016,6,13,15,0,887.0,106.0,5.6,26.0,788.0,174.97,96.74
2016,6,13,15,15,875.5,103.5,5.55,25.5,746.0,122.24,68.99
2016,6,13,15,30,864.0,101.0,5.5,25.0,704.0,83.68,64.34
2016,6,13,15,45,851.5,97.5,5.45,24.5,658.0,82.02,63.3
2016,6,13,16,0,839.0,94.0,5.4,24.0,612.0,70.53,53.99
2016,6,13,16,15,819.5,90.5,5.3,23.5,562.0,69.19,53.16
2016,6,13,16,30,800.0,87.0,5.2,23.0,512.0,67.74,52.23
2016,6,13,16,45,778.0,82.0,5.1,22.5,461.0,65.07,50.25
2016,6,13,17,0,756.0,77.0,5.0,22.0,410.0,62.23,48.11
2016,6,13,17,15,721.0,72.5,4.9,21.0,357.5,59.48,46.1
2016,6,13,17,30,686.0,68.0,4.8,20.0,305.0,56.67,43.98
2016,6,13,17,45,639.0,62.0,4.7,19.5,254.5,48.12,36.65
2016,6,13,18,0,592.0,56.0,4.6,19.0,204.0,44.14,33.18
2016,6,13,18,15,518.0,48.5,4.45,18.0,156.5,38.7,28.34
2016,6,13,18,30,444.0,41.0,4.3,17.0,109.0,33.2,23.23
2016,6,13,18,45,329.5,30.5,4.15,16.5,70.5,24.89,15.26
2016,6,13,19,0,215.0,20.0,4.0,16.0,32.0,16.44,2.17
2016,6,13,19,15,107.5,10.0,4.0,15.5,16.0,8.54,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,50.0,6.5,2.85,10.0,8.0,0.0,0.0
2016,6,14,5,0,100.0,13.0,2.9,10.0,16.0,75.81,0.0
2016,6,14,5,15,238.0,25.0,2.95,10.5,49.5,236.6,165.41
2016,6,14,5,30,376.0,37.0,3.0,11.0,83.0,366.16,301.47
2016,6,14,5,45,464.0,45.0,3.1,11.5,128.5,458.68,383.08
2016,6,14,6,0,552.0,53.0,3.2,12.0,174.0,556.79,464.79
2016,6,14,6,15,607.5,59.5,3.2,12.5,224.5,630.12,522.95
2016,6,14,6,30,663.0,66.0,3.2,13.0,275.0,705.29,579.67
2016,6,14,6,45,702.0,70.5,3.2,13.5,327.5,758.27,617.13
2016,6,14,7,0,741.0,75.0,3.2,14.0,380.0,817.27,657.69
2016,6,14,7,15,768.0,79.0,3.2,14.5,432.0,863.34,687.45
2016,6,14,7,30,795.0,83.0,3.2,15.0,484.0,907.7,715.27
2016,6,14,7,45,814.5,87.0,3.2,16.0,534.0,942.6,734.45
2016,6,14,8,0,834.0,91.0,3.2,17.0,584.0,974.97,751.53
2016,6,14,8,15,849.5,93.5,3.3,17.5,631.0,986.67,756.41
2016,6,14,8,30,865.0,96.0,3.4,18.0,678.0,1007.21,767.6
2016,6,14,8,45,877.0,98.5,3.5,19.0,721.5,1021.04,772.72
2016,6,14,9,0,889.0,101.0,3.6,20.0,765.0,1031.56,775.73
2016,6,14,9,15,898.0,103.0,3.7,20.5,803.5,1035.04,775.63
2016,6,14,9,30,907.0,105.0,3.8,21.0,842.0,1035.03,773.4
2016,6,14,9,45,918.5,104.0,3.9,21.5,875.5,1030.76,768.5
2016,6,14,10,0,930.0,103.0,4.0,22.0,909.0,1022.96,761.42
2016,6,14,10,15,935.0,104.0,4.1,22.5,935.5,1007.38,749.29
2016,6,14,10,30,940.0,105.0,4.2,23.0,962.0,988.35,735.01
2016,6,14,10,45,945.5,104.5,4.35,23.5,982.5,964.97,718.19
2016,6,14,11,0,951.0,104.0,4.5,24.0,1003.0,938.33,699.19
2016,6,14,11,15,953.0,104.5,4.55,24.0,1015.0,906.46,677.68
2016,6,14,11,30,955.0,105.0,4.6,24.0,1027.0,871.74,654.15
2016,6,14,11,45,956.5,104.5,4.7,24.0,1032.5,833.14,628.1
2016,6,14,12,0,958.0,104.0,4.8,24.0,1038.0,792.2,600.18
2016,6,14,12,15,957.5,104.0,4.9,24.0,1035.0,748.16,567.94
2016,6,14,12,30,957.0,104.0,5.0,24.0,1032.0,702.35,533.26
2016,6,14,12,45,951.5,106.0,5.1,24.0,1021.0,653.41,495.35
2016,6,14,13,0,946.0,108.0,5.2,24.0,1010.0,603.42,455.63
2016,6,14,13,15,943.0,107.0,5.25,24.0,992.5,551.7,413.4
2016,6,14,13,30,940.0,106.0,5.3,24.0,975.0,499.13,369.36
2016,6,14,13,45,936.0,104.5,5.4,24.0,950.5,445.15,323.21
2016,6,14,14,0,932.0,103.0,5.5,24.0,926.0,390.82,275.77
2016,6,14,14,15,925.5,101.5,5.5,23.5,894.5,335.62,227.62
2016,6,14,14,30,919.0,100.0,5.5,23.0,863.0,280.74,180.04
2016,6,14,14,45,911.0,97.5,5.55,22.5,826.5,225.49,134.36
2016,6,14,15,0,903.0,95.0,5.6,22.0,790.0,171.14,94.51
2016,6,14,15,15,892.0,93.0,5.55,21.5,748.0,118.01,65.9
2016,6,14,15,30,881.0,91.0,5.5,21.0,706.0,78.14,60.73
2016,6,14,15,45,868.0,88.0,5.5,21.0,659.5,76.58,59.61
2016,6,14,16,0,855.0,85.0,5.5,21.0,613.0,74.86,58.34
2016,6,14,16,15,836.5,82.0,5.4,20.0,564.0,72.89,57.08
2016,6,14,16,30,818.0,79.0,5.3,19.0,515.0,62.43,48.51
2016,6,14,16,45,795.0,75.0,5.25,18.5,463.5,60.24,46.9
2016,6,14,17,0,772.0,71.0,5.2,18.0,412.0,57.93,45.16
2016,6,14,17,15,738.5,67.0,5.1,17.5,360.0,55.4,43.2
2016,6,14,17,30,705.0,63.0,5.0,17.0,308.0,52.81,41.13
2016,6,14,17,45,657.5,58.0,4.95,16.5,257.0,49.24,38.11
2016,6,14,18,0,610.0,53.0,4.9,16.0,206.0,41.91,31.63
2016,6,14,18,15,538.5,46.0,4.75,15.0,158.5,36.78,27.01
2016,6,14,18,30,467.0,39.0,4.6,14.0,111.0,31.6,22.15
2016,6,14,18,45,345.5,29.5,4.5,13.5,72.0,24.05,14.8
2016,6,14,19,0,224.0,20.0,4.4,13.0,33.0,16.43,2.72
2016,6,14,19,15,112.0,10.0,4.3,12.5,16.5,8.54,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,8.5,7.5,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,9.0,15.0,53.13,0.0
2016,6,15,5,15,191.0,26.5,3.15,9.0,47.0,203.93,142.35
2016,6,15,5,30,317.0,40.0,3.2,9.0,79.0,325.53,270.26
2016,6,15,5,45,418.0,48.0,3.25,9.5,124.0,426.55,360.17
2016,6,15,6,0,519.0,56.0,3.3,10.0,169.0,533.74,450.17
2016,6,15,6,15,576.5,62.5,3.3,10.5,219.0,607.8,509.68
2016,6,15,6,30,634.0,69.0,3.3,11.0,269.0,683.79,567.91
2016,6,15,6,45,684.0,71.5,3.35,12.0,322.5,748.78,614.26
2016,6,15,7,0,734.0,74.0,3.4,13.0,376.0,809.24,655.36
2016,6,15,7,15,762.0,78.0,3.4,13.5,427.5,856.11,686.04
2016,6,15,7,30,790.0,82.0,3.4,14.0,479.0,901.36,714.81
2016,6,15,7,45,813.0,84.5,3.4,15.0,530.0,937.75,735.29
2016,6,15,8,0,836.0,87.0,3.4,16.0,581.0,971.75,753.71
2016,6,15,8,15,851.5,90.0,3.5,16.5,628.0,984.38,759.24
2016,6,15,8,30,867.0,93.0,3.6,17.0,675.0,1005.66,771.0
2016,6,15,8,45,877.0,96.0,3.75,17.5,718.0,1018.17,777.06
2016,6,15,9,0,887.0,99.0,3.9,18.0,761.0,1027.34,781.01
2016,6,15,9,15,896.0,101.0,4.0,18.0,799.5,1030.93,782.46
2016,6,15,9,30,905.0,103.0,4.1,18.0,838.0,1031.05,781.73
2016,6,15,9,45,916.0,102.0,4.2,18.5,871.5,1026.41,776.47
2016,6,15,10,0,927.0,101.0,4.3,19.0,905.0,1018.26,769.0
2016,6,15,10,15,932.0,102.0,4.4,19.0,931.5,1002.84,758.21
2016,6,15,10,30,937.0,103.0,4.5,19.0,958.0,984.0,745.55
2016,6,15,10,45,939.5,104.5,4.65,19.5,977.0,959.99,728.33
2016,6,15,11,0,942.0,106.0,4.8,20.0,996.0,932.78,708.88
2016,6,15,11,15,944.0,106.5,4.9,20.0,1008.5,901.18,687.33
2016,6,15,11,30,946.0,107.0,5.0,20.0,1021.0,866.76,663.68
2016,6,15,11,45,948.5,106.0,5.1,20.5,1026.5,828.85,636.12
2016,6,15,12,0,951.0,105.0,5.2,21.0,1032.0,788.57,606.77
2016,6,15,12,15,951.0,105.0,5.25,21.0,1030.0,745.19,574.11
2016,6,15,12,30,951.0,105.0,5.3,21.0,1028.0,700.0,539.06
2016,6,15,12,45,945.0,107.5,5.35,21.0,1017.0,651.43,500.61
2016,6,15,13,0,939.0,110.0,5.4,21.0,1006.0,601.84,460.44
2016,6,15,13,15,936.5,109.5,5.4,20.5,989.0,551.06,419.05
2016,6,15,13,30,934.0,109.0,5.4,20.0,972.0,499.38,375.67
2016,6,15,13,45,933.0,106.0,5.45,20.0,949.0,445.88,329.05
2016,6,15,14,0,932.0,103.0,5.5,20.0,926.0,391.74,280.92
2016,6,15,14,15,926.0,101.5,5.45,20.0,895.5,336.69,231.64
2016,6,15,14,30,920.0,100.0,5.4,20.0,865.0,281.91,183.08
2016,6,15,14,45,915.0,96.5,5.4,20.0,829.0,226.5,136.29
2016,6,15,15,0,910.0,93.0,5.4,20.0,793.0,171.69,95.27
2016,6,15,15,15,899.5,91.0,5.3,19.5,751.5,118.22,66.01
2016,6,15,15,30,889.0,89.0,5.2,19.0,710.0,77.1,60.34
2016,6,15,15,45,877.5,85.5,5.15,19.0,664.5,75.22,58.93
2016,6,15,16,0,866.0,82.0,5.1,19.0,619.0,73.16,57.35
2016,6,15,16,15,848.5,79.5,5.05,18.5,569.5,71.47,56.21
2016,6,15,16,30,831.0,77.0,5.0,18.0,520.0,69.64,54.95
2016,6,15,16,45,808.0,73.5,4.95,17.5,468.5,59.34,46.3
2016,6,15,17,0,785.0,70.0,4.9,17.0,417.0,57.34,44.83
2016,6,15,17,15,753.0,66.0,4.75,16.5,365.0,54.79,42.83
2016,6,15,17,30,721.0,62.0,4.6,16.0,313.0,52.16,40.73
2016,6,15,17,45,675.0,57.0,4.45,15.5,261.5,48.54,37.66
2016,6,15,18,0,629.0,52.0,4.3,15.0,210.0,44.88,34.42
2016,6,15,18,15,558.0,45.5,3.95,14.5,162.0,36.48,26.82
2016,6,15,18,30,487.0,39.0,3.6,14.0,114.0,31.67,22.23
2016,6,15,18,45,371.0,29.5,3.25,13.5,74.5,24.11,14.9
2016,6,15,19,0,255.0,20.0,2.9,13.0,35.0,16.47,3.13
2016,6,15,19,15,127.5,10.0,2.7,12.5,17.5,8.54,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,75.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,151.0,12.0,0.6,10.0,16.0,107.8,0.0
2016,6,16,5,15,290.5,22.0,0.75,10.5,50.0,268.63,184.91
2016,6,16,5,30,430.0,32.0,0.9,11.0,84.0,399.12,322.65
2016,6,16,5,45,513.5,38.5,1.1,12.0,130.0,487.28,398.24
2016,6,16,6,0,597.0,45.0,1.3,13.0,176.0,575.23,469.13
2016,6,16,6,15,649.0,50.0,1.35,13.5,226.0,645.69,522.96
2016,6,16,6,30,701.0,55.0,1.4,14.0,276.0,717.5,575.02
2016,6,16,6,45,736.0,59.5,1.45,15.0,328.0,774.09,612.54
2016,6,16,7,0,771.0,64.0,1.5,16.0,380.0,830.14,648.14
2016,6,16,7,15,796.5,67.0,1.45,16.5,432.0,874.08,674.03
2016,6,16,7,30,822.0,70.0,1.4,17.0,484.0,905.51,690.68
2016,6,16,7,45,840.5,73.0,1.35,18.0,534.0,938.57,706.77
2016,6,16,8,0,859.0,76.0,1.3,19.0,584.0,969.16,720.74
2016,6,16,8,15,874.0,78.5,1.3,19.5,631.0,992.82,732.15
2016,6,16,8,30,889.0,81.0,1.3,20.0,678.0,1013.48,741.66
2016,6,16,8,45,900.0,83.0,1.3,20.5,721.5,1026.25,746.2
2016,6,16,9,0,911.0,85.0,1.3,21.0,765.0,1035.67,748.83
2016,6,16,9,15,919.5,86.5,1.4,21.5,803.5,1038.5,749.25
2016,6,16,9,30,928.0,88.0,1.5,22.0,842.0,1037.81,747.64
2016,6,16,9,45,936.0,89.0,1.6,23.0,875.0,1032.5,741.8
2016,6,16,10,0,944.0,90.0,1.7,24.0,908.0,1023.6,733.84
2016,6,16,10,15,948.5,91.0,1.85,24.0,934.5,1007.75,725.09
2016,6,16,10,30,953.0,92.0,2.0,24.0,961.0,988.45,714.08
2016,6,16,10,45,957.5,91.5,2.2,24.5,980.5,964.29,699.0
2016,6,16,11,0,962.0,91.0,2.4,25.0,1000.0,936.89,681.59
2016,6,16,11,15,964.0,91.5,2.55,25.0,1012.5,905.16,661.97
2016,6,16,11,30,966.0,92.0,2.7,25.0,1025.0,870.53,640.19
2016,6,16,11,45,967.5,91.5,2.85,25.5,1030.0,831.97,614.25
2016,6,16,12,0,969.0,91.0,3.0,26.0,1035.0,791.01,586.44
2016,6,16,12,15,968.0,91.0,3.15,26.0,1032.5,746.54,555.65
2016,6,16,12,30,967.0,91.0,3.3,26.0,1030.0,700.29,521.94
2016,6,16,12,45,963.0,92.5,3.45,26.5,1019.0,651.75,484.59
2016,6,16,13,0,959.0,94.0,3.6,27.0,1008.0,601.98,445.37
2016,6,16,13,15,955.5,93.0,3.65,26.5,990.5,549.62,404.62
2016,6,16,13,30,952.0,92.0,3.7,26.0,973.0,496.42,361.87
2016,6,16,13,45,947.5,91.0,3.8,26.0,948.5,442.18,316.42
2016,6,16,14,0,943.0,90.0,3.9,26.0,924.0,387.6,269.63
2016,6,16,14,15,936.5,89.0,3.95,26.0,893.0,332.32,221.73
2016,6,16,14,30,930.0,88.0,4.0,26.0,862.0,277.33,174.43
2016,6,16,14,45,922.0,86.0,4.1,26.0,825.5,221.94,128.98
2016,6,16,15,0,914.0,84.0,4.2,26.0,789.0,167.44,89.27
2016,6,16,15,15,903.5,82.5,4.2,25.5,747.0,114.18,60.7
2016,6,16,15,30,893.0,81.0,4.2,25.0,705.0,72.35,54.9
2016,6,16,15,45,880.0,78.5,4.25,24.5,659.0,70.92,54.01
2016,6,16,16,0,867.0,76.0,4.3,24.0,613.0,69.35,52.97
2016,6,16,16,15,849.0,73.5,4.3,23.5,564.0,67.55,51.75
2016,6,16,16,30,831.0,71.0,4.3,23.0,515.0,65.63,50.42
2016,6,16,16,45,808.0,68.0,4.3,23.0,464.0,63.17,48.52
2016,6,16,17,0,785.0,65.0,4.3,23.0,413.0,53.66,40.56
2016,6,16,17,15,753.0,61.0,4.2,22.0,361.0,50.97,38.56
2016,6,16,17,30,721.0,57.0,4.1,21.0,309.0,48.2,36.44
2016,6,16,17,45,675.5,52.5,4.1,20.5,258.5,44.85,33.65
2016,6,16,18,0,630.0,48.0,4.1,20.0,208.0,41.47,30.72
2016,6,16,18,15,561.5,42.0,3.85,19.0,161.0,36.63,26.43
2016,6,16,18,30,493.0,36.0,3.6,18.0,114.0,29.19,19.69
2016,6,16,18,45,379.0,27.5,3.4,17.5,75.0,22.41,13.2
2016,6,16,19,0,265.0,19.0,3.2,17.0,36.0,15.59,2.84
2016,6,16,19,15,132.5,9.5,3.0,16.5,18.0,8.11,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,6,17,5,0,145.0,12.0,1.0,13.0,16.0,103.84,0.0
2016,6,17,5,15,278.0,21.5,1.0,13.5,48.5,258.87,175.46
2016,6,17,5,30,411.0,31.0,1.0,14.0,81.0,383.55,307.45
2016,6,17,5,45,494.0,38.0,1.0,14.5,126.0,471.21,381.8
2016,6,17,6,0,577.0,45.0,1.0,15.0,171.0,558.74,451.23
2016,6,17,6,15,628.0,50.0,0.85,16.0,220.0,627.66,500.45
2016,6,17,6,30,679.0,55.0,0.7,17.0,269.0,697.93,546.91
2016,6,17,6,45,716.0,58.5,0.6,18.0,320.0,754.31,581.05
2016,6,17,7,0,753.0,62.0,0.5,19.0,371.0,810.32,612.92
2016,6,17,7,15,778.5,65.0,0.55,20.0,421.5,853.87,637.66
2016,6,17,7,30,804.0,68.0,0.6,21.0,472.0,885.08,653.79
2016,6,17,7,45,824.0,70.5,0.7,22.0,521.5,918.77,672.31
2016,6,17,8,0,844.0,73.0,0.8,23.0,571.0,950.12,689.0
2016,6,17,8,15,859.0,75.5,0.95,23.5,618.0,973.79,703.0
2016,6,17,8,30,874.0,78.0,1.1,24.0,665.0,994.5,715.16
2016,6,17,8,45,886.0,79.5,1.25,24.5,707.5,1007.79,722.66
2016,6,17,9,0,898.0,81.0,1.4,25.0,750.0,1017.8,728.2
2016,6,17,9,15,906.5,82.5,1.5,25.5,788.0,1020.86,728.65
2016,6,17,9,30,915.0,84.0,1.6,26.0,826.0,1020.46,727.1
2016,6,17,9,45,918.0,87.5,1.75,26.5,858.0,1013.25,722.13
2016,6,17,10,0,921.0,91.0,1.9,27.0,890.0,1002.51,714.98
2016,6,17,10,15,926.0,92.0,2.0,27.0,916.0,987.6,706.02
2016,6,17,10,30,931.0,93.0,2.1,27.0,942.0,969.3,694.94
2016,6,17,10,45,933.5,95.0,2.25,27.5,961.5,946.33,680.03
2016,6,17,11,0,936.0,97.0,2.4,28.0,981.0,920.16,662.96
2016,6,17,11,15,938.0,97.5,2.5,28.0,993.5,889.12,643.49
2016,6,17,11,30,940.0,98.0,2.6,28.0,1006.0,855.27,622.03
2016,6,17,11,45,939.5,99.0,2.75,28.5,1010.5,817.27,596.73
2016,6,17,12,0,939.0,100.0,2.9,29.0,1015.0,777.04,569.68
2016,6,17,12,15,938.5,100.0,3.05,29.0,1012.5,734.01,539.96
2016,6,17,12,30,938.0,100.0,3.2,29.0,1010.0,689.23,507.7
2016,6,17,12,45,918.5,111.5,3.35,29.0,995.5,639.99,471.12
2016,6,17,13,0,899.0,123.0,3.5,29.0,981.0,590.58,433.45
2016,6,17,13,15,895.5,122.0,3.6,29.0,963.5,540.82,394.45
2016,6,17,13,30,892.0,121.0,3.7,29.0,946.0,490.35,353.75
2016,6,17,13,45,888.0,118.5,3.85,29.0,922.0,438.12,310.71
2016,6,17,14,0,884.0,116.0,4.0,29.0,898.0,385.61,266.43
2016,6,17,14,15,876.5,114.5,4.1,28.5,867.5,332.62,221.7
2016,6,17,14,30,869.0,113.0,4.2,28.0,837.0,280.06,177.47
2016,6,17,14,45,862.0,109.5,4.3,28.0,801.0,227.0,134.33
2016,6,17,15,0,855.0,106.0,4.4,28.0,765.0,174.74,96.43
2016,6,17,15,15,843.0,104.0,4.4,27.5,724.0,124.02,69.18
2016,6,17,15,30,831.0,102.0,4.4,27.0,683.0,83.53,63.64
2016,6,17,15,45,817.0,98.5,4.45,26.5,638.0,71.47,54.01
2016,6,17,16,0,803.0,95.0,4.5,26.0,593.0,70.43,53.43
2016,6,17,16,15,783.5,91.5,4.45,25.5,545.0,69.16,52.66
2016,6,17,16,30,764.0,88.0,4.4,25.0,497.0,67.78,51.81
2016,6,17,16,45,740.0,83.5,4.35,24.5,447.5,65.52,50.19
2016,6,17,17,0,716.0,79.0,4.3,24.0,398.0,63.13,48.45
2016,6,17,17,15,682.0,74.5,4.2,23.0,347.5,55.48,42.27
2016,6,17,17,30,648.0,70.0,4.1,22.0,297.0,53.01,40.44
2016,6,17,17,45,602.0,63.5,4.0,21.5,248.0,48.85,36.97
2016,6,17,18,0,556.0,57.0,3.9,21.0,199.0,44.57,33.29
2016,6,17,18,15,485.5,49.5,3.75,20.0,153.5,39.23,28.58
2016,6,17,18,30,415.0,42.0,3.6,19.0,108.0,33.82,23.6
2016,6,17,18,45,307.5,31.5,3.5,18.5,70.5,25.6,15.82
2016,6,17,19,0,200.0,21.0,3.4,18.0,33.0,17.22,3.98
2016,6,17,19,15,100.0,10.5,3.25,17.5,16.5,8.96,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.5,6.0,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,133.0,12.0,1.9,12.0,15.0,96.02,0.0
2016,6,18,5,15,267.0,22.0,2.0,12.5,48.0,251.56,170.71
2016,6,18,5,30,401.0,32.0,2.1,13.0,81.0,377.48,306.45
2016,6,18,5,45,483.5,39.5,2.25,13.5,125.5,465.18,383.27
2016,6,18,6,0,566.0,47.0,2.4,14.0,170.0,558.52,460.09
2016,6,18,6,15,618.5,52.0,2.45,15.0,219.0,622.0,508.91
2016,6,18,6,30,671.0,57.0,2.5,16.0,268.0,693.36,561.01
2016,6,18,6,45,707.0,61.5,2.6,17.0,319.0,750.06,599.98
2016,6,18,7,0,743.0,66.0,2.7,18.0,370.0,806.33,637.11
2016,6,18,7,15,769.5,69.5,2.65,18.5,421.5,851.34,665.13
2016,6,18,7,30,796.0,73.0,2.6,19.0,473.0,894.73,691.24
2016,6,18,7,45,816.0,76.0,2.6,19.5,522.5,917.97,703.27
2016,6,18,8,0,836.0,79.0,2.6,20.0,572.0,949.73,721.14
2016,6,18,8,15,851.5,81.5,2.55,20.5,619.0,973.7,732.98
2016,6,18,8,30,867.0,84.0,2.5,21.0,666.0,994.74,742.83
2016,6,18,8,45,878.5,86.0,2.45,22.0,709.0,1007.99,746.09
2016,6,18,9,0,890.0,88.0,2.4,23.0,752.0,1017.96,747.33
2016,6,18,9,15,899.5,90.0,2.3,23.5,790.5,1022.5,746.06
2016,6,18,9,30,909.0,92.0,2.2,24.0,829.0,1023.55,742.71
2016,6,18,9,45,911.0,96.5,2.1,25.0,860.5,1016.28,732.79
2016,6,18,10,0,913.0,101.0,2.0,26.0,892.0,1005.47,720.9
2016,6,18,10,15,918.5,102.0,1.9,26.5,918.5,990.95,708.31
2016,6,18,10,30,924.0,103.0,1.8,27.0,945.0,973.03,693.79
2016,6,18,10,45,928.0,103.5,1.7,27.5,965.0,949.91,676.19
2016,6,18,11,0,932.0,104.0,1.6,28.0,985.0,923.61,656.78
2016,6,18,11,15,934.5,104.5,1.55,28.0,998.0,892.95,636.65
2016,6,18,11,30,937.0,105.0,1.5,28.0,1011.0,859.46,614.75
2016,6,18,11,45,938.5,105.0,1.45,28.5,1016.0,822.12,589.18
2016,6,18,12,0,940.0,105.0,1.4,29.0,1021.0,782.45,562.12
2016,6,18,12,15,939.5,105.0,1.45,29.0,1019.0,739.29,533.13
2016,6,18,12,30,939.0,105.0,1.5,29.0,1017.0,694.38,501.79
2016,6,18,12,45,940.5,102.0,1.6,29.5,1007.5,646.87,467.17
2016,6,18,13,0,942.0,99.0,1.7,30.0,998.0,597.82,430.39
2016,6,18,13,15,939.0,98.5,1.8,30.0,981.5,546.88,391.88
2016,6,18,13,30,936.0,98.0,1.9,30.0,965.0,495.07,351.36
2016,6,18,13,45,829.5,165.0,2.05,30.0,918.5,443.1,310.67
2016,6,18,14,0,723.0,232.0,2.2,30.0,872.0,397.63,275.0
2016,6,18,14,15,820.0,162.5,2.25,30.0,864.5,341.84,227.14
2016,6,18,14,30,917.0,93.0,2.3,30.0,857.0,279.26,172.77
2016,6,18,14,45,908.0,92.0,2.35,30.0,820.5,224.99,129.27
2016,6,18,15,0,899.0,91.0,2.4,30.0,784.0,171.68,91.17
2016,6,18,15,15,889.0,89.0,2.4,29.5,743.0,118.86,62.94
2016,6,18,15,30,879.0,87.0,2.4,29.0,702.0,75.67,56.64
2016,6,18,15,45,864.5,85.0,2.4,29.0,657.0,74.64,56.0
2016,6,18,16,0,850.0,83.0,2.4,29.0,612.0,73.49,55.23
2016,6,18,16,15,833.0,80.0,2.4,28.5,563.5,71.52,53.91
2016,6,18,16,30,816.0,77.0,2.4,28.0,515.0,60.96,45.44
2016,6,18,16,45,792.0,74.0,2.4,28.0,464.0,59.42,44.34
2016,6,18,17,0,768.0,71.0,2.4,28.0,413.0,57.82,43.17
2016,6,18,17,15,736.0,67.0,2.35,27.0,361.5,55.31,41.4
2016,6,18,17,30,704.0,63.0,2.3,26.0,310.0,52.74,39.51
2016,6,18,17,45,659.5,57.5,2.3,25.5,259.5,48.77,36.27
2016,6,18,18,0,615.0,52.0,2.3,25.0,209.0,44.73,32.84
2016,6,18,18,15,545.5,45.5,2.15,24.0,162.0,36.36,25.62
2016,6,18,18,30,476.0,39.0,2.0,23.0,115.0,31.57,21.28
2016,6,18,18,45,365.0,29.5,1.95,22.0,75.5,24.04,14.29
2016,6,18,19,0,254.0,20.0,1.9,21.0,36.0,16.42,3.68
2016,6,18,19,15,127.0,10.0,1.85,20.5,18.0,8.54,0.0
2016,6,18,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.0,15.5,8.0,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.0,16.0,16.0,100.44,0.0
2016,6,19,5,15,279.0,22.0,1.15,16.5,49.5,259.32,171.19
2016,6,19,5,30,418.0,32.0,1.3,17.0,83.0,389.7,309.32
2016,6,19,5,45,502.5,39.5,1.5,18.0,128.5,479.59,385.36
2016,6,19,6,0,587.0,47.0,1.7,19.0,174.0,575.24,461.05
2016,6,19,6,15,640.0,52.5,1.75,19.5,224.5,640.49,510.35
2016,6,19,6,30,693.0,58.0,1.8,20.0,275.0,713.69,562.92
2016,6,19,6,45,732.0,61.5,1.85,21.0,327.5,772.44,601.55
2016,6,19,7,0,771.0,65.0,1.9,22.0,380.0,830.81,638.28
2016,6,19,7,15,797.5,68.5,1.85,22.5,432.5,876.49,665.2
2016,6,19,7,30,824.0,72.0,1.8,23.0,485.0,909.64,682.94
2016,6,19,7,45,845.5,74.0,1.8,24.0,535.5,944.43,700.67
2016,6,19,8,0,867.0,76.0,1.8,25.0,586.0,976.89,716.44
2016,6,19,8,15,882.0,78.5,1.6,25.5,634.0,1000.76,725.08
2016,6,19,8,30,897.0,81.0,1.4,26.0,682.0,1021.6,731.38
2016,6,19,8,45,910.0,82.0,1.25,27.0,726.0,1035.36,732.33
2016,6,19,9,0,923.0,83.0,1.1,28.0,770.0,1045.8,731.14
2016,6,19,9,15,932.0,84.5,0.9,28.5,809.0,1049.28,726.06
2016,6,19,9,30,941.0,86.0,0.7,29.0,848.0,1049.19,718.75
2016,6,19,9,45,949.5,86.0,0.5,30.0,882.0,1043.33,706.6
2016,6,19,10,0,958.0,86.0,0.3,31.0,916.0,1033.88,692.71
2016,6,19,10,15,963.0,87.0,0.35,31.5,943.0,1018.51,682.88
2016,6,19,10,30,968.0,88.0,0.4,32.0,970.0,999.62,671.23
2016,6,19,10,45,971.0,88.5,0.45,32.5,990.0,974.94,656.31
2016,6,19,11,0,974.0,89.0,0.5,33.0,1010.0,947.01,639.57
2016,6,19,11,15,976.0,89.5,0.65,33.5,1022.5,915.08,622.36
2016,6,19,11,30,978.0,90.0,0.8,34.0,1035.0,880.22,602.98
2016,6,19,11,45,977.5,91.0,0.95,34.5,1040.0,841.11,580.48
2016,6,19,12,0,977.0,92.0,1.1,35.0,1045.0,799.64,555.96
2016,6,19,12,15,976.0,92.0,1.25,35.0,1042.0,754.9,528.66
2016,6,19,12,30,975.0,92.0,1.4,35.0,1039.0,708.35,498.19
2016,6,19,12,45,964.0,98.5,1.6,35.0,1026.5,659.05,464.86
2016,6,19,13,0,953.0,105.0,1.8,35.0,1014.0,608.96,429.53
2016,6,19,13,15,949.0,104.5,1.9,35.0,996.0,556.89,391.03
2016,6,19,13,30,945.0,104.0,2.0,35.0,978.0,504.04,350.62
2016,6,19,13,45,941.0,101.5,2.15,35.0,953.5,449.23,307.61
2016,6,19,14,0,937.0,99.0,2.3,35.0,929.0,394.07,263.07
2016,6,19,14,15,929.5,98.0,2.4,35.0,897.5,338.73,217.6
2016,6,19,14,30,922.0,97.0,2.5,35.0,866.0,283.78,172.56
2016,6,19,14,45,913.5,94.5,2.65,35.0,828.5,228.31,128.97
2016,6,19,15,0,905.0,92.0,2.8,35.0,791.0,173.79,90.59
2016,6,19,15,15,893.5,90.0,2.9,34.5,749.0,120.52,62.49
2016,6,19,15,30,882.0,88.0,3.0,34.0,707.0,76.32,55.96
2016,6,19,15,45,867.0,86.0,3.1,33.5,660.5,75.3,55.46
2016,6,19,16,0,852.0,84.0,3.2,33.0,614.0,74.15,54.83
2016,6,19,16,15,833.0,81.0,3.25,32.5,564.5,72.17,53.52
2016,6,19,16,30,814.0,78.0,3.3,32.0,515.0,61.6,45.18
2016,6,19,16,45,789.0,75.0,3.4,31.5,464.0,60.07,44.2
2016,6,19,17,0,764.0,72.0,3.5,31.0,413.0,58.49,43.16
2016,6,19,17,15,731.0,68.0,3.5,30.0,361.0,56.0,41.43
2016,6,19,17,30,698.0,64.0,3.5,29.0,309.0,53.46,39.6
2016,6,19,17,45,651.5,58.5,3.5,28.5,258.5,49.51,36.41
2016,6,19,18,0,605.0,53.0,3.5,28.0,208.0,41.79,29.92
2016,6,19,18,15,536.0,46.5,3.35,27.0,161.0,37.09,25.88
2016,6,19,18,30,467.0,40.0,3.2,26.0,114.0,32.35,21.62
2016,6,19,18,45,355.0,30.5,3.05,25.0,75.0,24.85,14.74
2016,6,19,19,0,243.0,21.0,2.9,24.0,36.0,17.27,4.25
2016,6,19,19,15,121.5,10.5,2.85,23.5,18.0,8.96,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,1.55,15.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,11.0,1.7,16.0,15.0,96.28,0.0
2016,6,20,5,15,269.5,21.5,1.8,16.5,48.0,251.59,164.92
2016,6,20,5,30,404.0,32.0,1.9,17.0,81.0,379.27,302.55
2016,6,20,5,45,487.5,39.5,2.05,18.0,125.5,467.8,378.18
2016,6,20,6,0,571.0,47.0,2.2,19.0,170.0,562.04,453.38
2016,6,20,6,15,623.5,52.0,2.25,20.0,219.5,625.63,501.19
2016,6,20,6,30,676.0,57.0,2.3,21.0,269.0,697.18,552.2
2016,6,20,6,45,713.5,61.5,2.4,22.0,320.5,755.43,591.33
2016,6,20,7,0,751.0,66.0,2.5,23.0,372.0,813.31,628.65
2016,6,20,7,15,777.5,69.5,2.6,24.0,423.5,858.56,655.88
2016,6,20,7,30,804.0,73.0,2.7,25.0,475.0,902.18,681.3
2016,6,20,7,45,824.0,75.5,2.8,26.0,525.0,924.97,692.12
2016,6,20,8,0,844.0,78.0,2.9,27.0,575.0,956.29,708.64
2016,6,20,8,15,859.5,80.5,2.9,28.0,622.0,980.43,719.31
2016,6,20,8,30,875.0,83.0,2.9,29.0,669.0,1001.64,728.02
2016,6,20,8,45,887.5,84.5,2.95,30.0,712.5,1015.45,732.36
2016,6,20,9,0,900.0,86.0,3.0,31.0,756.0,1025.97,734.75
2016,6,20,9,15,909.5,88.0,3.0,31.5,795.0,1030.62,734.58
2016,6,20,9,30,919.0,90.0,3.0,32.0,834.0,1031.73,732.39
2016,6,20,9,45,910.0,101.0,3.0,33.0,863.5,1020.57,721.2
2016,6,20,10,0,901.0,112.0,3.0,34.0,893.0,1005.64,707.95
2016,6,20,10,15,907.5,113.5,3.0,34.5,920.0,992.59,697.56
2016,6,20,10,30,914.0,115.0,3.0,35.0,947.0,976.1,685.14
2016,6,20,10,45,918.5,115.5,3.0,35.5,967.5,953.43,669.0
2016,6,20,11,0,923.0,116.0,3.0,36.0,988.0,927.57,651.01
2016,6,20,11,15,926.0,116.5,3.05,36.0,1001.5,897.35,631.99
2016,6,20,11,30,929.0,117.0,3.1,36.0,1015.0,864.28,611.09
2016,6,20,11,45,932.0,116.5,3.15,36.5,1021.0,827.72,586.61
2016,6,20,12,0,935.0,116.0,3.2,37.0,1027.0,788.77,560.51
2016,6,20,12,15,935.0,116.0,3.3,37.0,1025.5,745.95,531.28
2016,6,20,12,30,935.0,116.0,3.4,37.0,1024.0,701.39,499.99
2016,6,20,12,45,939.0,112.0,3.5,37.0,1016.0,654.71,466.46
2016,6,20,13,0,943.0,108.0,3.6,37.0,1008.0,606.29,430.7
2016,6,20,13,15,940.5,107.5,3.7,37.0,991.5,555.45,392.1
2016,6,20,13,30,938.0,107.0,3.8,37.0,975.0,503.68,351.66
2016,6,20,13,45,932.5,106.5,3.9,37.0,951.0,449.97,308.72
2016,6,20,14,0,927.0,106.0,4.0,37.0,927.0,396.02,264.6
2016,6,20,14,15,921.0,104.5,4.05,36.5,896.5,341.25,219.73
2016,6,20,14,30,915.0,103.0,4.1,36.0,866.0,286.72,175.13
2016,6,20,14,45,906.5,101.5,4.2,36.0,830.0,232.19,132.04
2016,6,20,15,0,898.0,100.0,4.3,36.0,794.0,178.57,94.18
2016,6,20,15,15,887.0,97.5,4.3,35.5,752.0,125.29,65.84
2016,6,20,15,30,876.0,95.0,4.3,35.0,710.0,80.34,58.95
2016,6,20,15,45,861.0,93.0,4.35,35.0,664.0,79.44,58.42
2016,6,20,16,0,846.0,91.0,4.4,35.0,618.0,78.4,57.78
2016,6,20,16,15,827.0,88.0,4.35,34.5,568.5,67.49,49.28
2016,6,20,16,30,808.0,85.0,4.3,34.0,519.0,66.32,48.63
2016,6,20,16,45,780.5,82.0,4.25,33.5,467.0,64.96,47.81
2016,6,20,17,0,753.0,79.0,4.2,33.0,415.0,63.56,46.94
2016,6,20,17,15,719.0,74.5,4.05,32.0,363.0,60.88,45.11
2016,6,20,17,30,685.0,70.0,3.9,31.0,311.0,53.34,39.14
2016,6,20,17,45,634.5,64.5,3.8,30.0,260.0,49.85,36.45
2016,6,20,18,0,584.0,59.0,3.7,29.0,209.0,46.31,33.59
2016,6,20,18,15,513.0,51.0,3.35,28.0,161.5,40.57,28.7
2016,6,20,18,30,442.0,43.0,3.0,27.0,114.0,34.74,23.53
2016,6,20,18,45,330.5,32.5,2.7,26.0,75.0,26.49,16.02
2016,6,20,19,0,219.0,22.0,2.4,25.0,36.0,18.1,4.88
2016,6,20,19,15,109.5,11.0,2.4,24.0,18.0,9.39,0.0
2016,6,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,17.5,7.5,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,18.0,15.0,102.62,0.0
2016,6,21,5,15,281.0,21.0,0.95,19.0,48.0,258.23,164.98
2016,6,21,5,30,417.0,31.0,1.1,20.0,81.0,387.14,302.86
2016,6,21,5,45,500.5,38.5,1.3,21.0,126.5,476.06,377.32
2016,6,21,6,0,584.0,46.0,1.5,22.0,172.0,564.42,446.64
2016,6,21,6,15,637.5,51.0,1.55,23.0,222.0,635.84,498.94
2016,6,21,6,30,691.0,56.0,1.6,24.0,272.0,708.68,549.29
2016,6,21,6,45,728.5,60.5,1.7,25.0,324.5,767.36,587.59
2016,6,21,7,0,766.0,65.0,1.8,26.0,377.0,825.67,624.1
2016,6,21,7,15,793.0,68.0,1.9,27.0,429.0,871.08,650.63
2016,6,21,7,30,820.0,71.0,2.0,28.0,481.0,904.04,668.27
2016,6,21,7,45,840.5,74.0,2.15,29.0,532.0,939.2,687.58
2016,6,21,8,0,861.0,77.0,2.3,30.0,583.0,971.95,704.97
2016,6,21,8,15,876.0,79.5,2.35,31.0,631.0,995.83,715.45
2016,6,21,8,30,891.0,82.0,2.4,32.0,679.0,1016.69,724.02
2016,6,21,8,45,902.5,84.0,2.5,33.0,723.0,1030.18,728.5
2016,6,21,9,0,914.0,86.0,2.6,34.0,767.0,1040.32,731.0
2016,6,21,9,15,923.0,88.0,2.6,34.5,805.5,1044.43,730.43
2016,6,21,9,30,932.0,90.0,2.6,35.0,844.0,1044.98,727.86
2016,6,21,9,45,936.5,92.0,2.65,35.5,876.5,1037.42,721.01
2016,6,21,10,0,941.0,94.0,2.7,36.0,909.0,1026.32,712.19
2016,6,21,10,15,945.5,95.0,2.75,36.5,935.5,1010.65,700.74
2016,6,21,10,30,950.0,96.0,2.8,37.0,962.0,991.53,687.32
2016,6,21,10,45,951.0,98.5,2.85,37.5,981.0,967.28,670.83
2016,6,21,11,0,952.0,101.0,2.9,38.0,1000.0,939.8,652.44
2016,6,21,11,15,953.5,101.5,2.95,38.0,1012.0,907.87,632.63
2016,6,21,11,30,955.0,102.0,3.0,38.0,1024.0,873.1,610.96
2016,6,21,11,45,953.0,103.5,3.1,38.5,1028.0,833.81,585.31
2016,6,21,12,0,951.0,105.0,3.2,39.0,1032.0,792.33,558.1
2016,6,21,12,15,950.5,105.0,3.3,39.0,1029.5,748.77,528.98
2016,6,21,12,30,950.0,105.0,3.4,39.0,1027.0,703.44,497.44
2016,6,21,12,45,943.0,108.0,3.5,39.0,1016.0,654.82,462.75
2016,6,21,13,0,936.0,111.0,3.6,39.0,1005.0,605.23,426.43
2016,6,21,13,15,933.0,110.0,3.65,39.0,987.5,554.11,387.9
2016,6,21,13,30,930.0,109.0,3.7,39.0,970.0,502.13,347.65
2016,6,21,13,45,924.5,108.0,3.8,39.0,946.0,448.48,305.19
2016,6,21,14,0,919.0,107.0,3.9,39.0,922.0,394.62,261.58
2016,6,21,14,15,913.0,106.0,4.0,38.5,891.5,340.59,217.71
2016,6,21,14,30,907.0,105.0,4.1,38.0,861.0,286.79,174.07
2016,6,21,14,45,898.0,103.0,4.2,38.0,824.5,232.27,131.35
2016,6,21,15,0,889.0,101.0,4.3,38.0,788.0,178.73,93.77
2016,6,21,15,15,878.0,99.0,4.4,37.5,747.0,126.21,65.98
2016,6,21,15,30,867.0,97.0,4.5,37.0,706.0,81.32,59.21
2016,6,21,15,45,852.5,94.5,4.6,36.5,660.0,80.17,58.62
2016,6,21,16,0,838.0,92.0,4.7,36.0,614.0,69.04,50.04
2016,6,21,16,15,819.0,89.0,4.75,35.0,565.0,68.0,49.6
2016,6,21,16,30,800.0,86.0,4.8,34.0,516.0,66.88,49.09
2016,6,21,16,45,776.5,82.0,4.85,33.5,465.5,64.89,47.76
2016,6,21,17,0,753.0,78.0,4.9,33.0,415.0,62.79,46.32
2016,6,21,17,15,720.0,73.5,4.8,32.0,363.0,60.1,44.46
2016,6,21,17,30,687.0,69.0,4.7,31.0,311.0,57.33,42.48
2016,6,21,17,45,642.5,63.0,4.6,30.0,260.5,48.77,35.55
2016,6,21,18,0,598.0,57.0,4.5,29.0,210.0,44.83,32.34
2016,6,21,18,15,528.5,49.5,4.2,28.0,163.0,39.44,27.74
2016,6,21,18,30,459.0,42.0,3.9,27.0,116.0,33.96,22.88
2016,6,21,18,45,352.0,32.0,3.6,26.0,77.0,26.12,15.72
2016,6,21,19,0,245.0,22.0,3.3,25.0,38.0,18.14,5.06
2016,6,21,19,15,122.5,11.0,3.15,24.0,19.0,9.39,0.0
2016,6,21,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
