Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,5.5,2.1,14.5,8.0,0.0,0.0
2016,6,22,5,0,166.0,11.0,2.3,15.0,16.0,116.03,0.0
2016,6,22,5,15,312.5,21.0,2.4,15.5,51.0,279.31,179.79
2016,6,22,5,30,459.0,31.0,2.5,16.0,86.0,408.6,326.86
2016,6,22,5,45,546.0,37.5,2.65,16.5,133.0,502.44,408.45
2016,6,22,6,0,633.0,44.0,2.8,17.0,180.0,601.2,488.65
2016,6,22,6,15,684.5,48.5,2.85,18.0,231.5,671.79,542.16
2016,6,22,6,30,736.0,53.0,2.9,19.0,283.0,743.62,593.57
2016,6,22,6,45,773.5,56.5,3.0,20.0,336.0,802.19,633.01
2016,6,22,7,0,811.0,60.0,3.1,21.0,389.0,850.21,663.35
2016,6,22,7,15,836.0,63.0,3.15,22.0,442.0,894.45,689.66
2016,6,22,7,30,861.0,66.0,3.2,23.0,495.0,936.99,714.01
2016,6,22,7,45,880.0,68.0,3.3,24.0,546.5,970.19,731.78
2016,6,22,8,0,899.0,70.0,3.4,25.0,598.0,1000.88,747.62
2016,6,22,8,15,913.0,72.5,3.45,25.5,646.5,1024.34,759.6
2016,6,22,8,30,927.0,75.0,3.5,26.0,695.0,1044.66,769.55
2016,6,22,8,45,937.5,76.5,3.55,27.0,739.0,1056.85,772.71
2016,6,22,9,0,948.0,78.0,3.6,28.0,783.0,1065.58,773.79
2016,6,22,9,15,956.0,79.5,3.65,28.5,822.5,1068.21,772.64
2016,6,22,9,30,964.0,81.0,3.7,29.0,862.0,1067.2,769.37
2016,6,22,9,45,968.5,83.5,3.75,30.0,895.0,1060.13,760.88
2016,6,22,10,0,973.0,86.0,3.8,31.0,928.0,1049.36,750.27
2016,6,22,10,15,977.5,87.0,3.85,31.5,955.0,1033.37,738.03
2016,6,22,10,30,982.0,88.0,3.9,32.0,982.0,1013.82,723.69
2016,6,22,10,45,984.5,89.0,3.95,32.5,1002.0,988.95,706.07
2016,6,22,11,0,987.0,90.0,4.0,33.0,1022.0,960.77,686.44
2016,6,22,11,15,988.5,90.5,4.05,33.5,1035.0,928.09,663.96
2016,6,22,11,30,990.0,91.0,4.1,34.0,1048.0,892.47,639.59
2016,6,22,11,45,990.5,91.5,4.15,34.5,1053.0,853.32,612.88
2016,6,22,12,0,991.0,92.0,4.2,35.0,1058.0,811.72,584.5
2016,6,22,12,15,990.5,92.0,4.25,35.0,1056.0,766.81,553.81
2016,6,22,12,30,990.0,92.0,4.3,35.0,1054.0,720.0,520.14
2016,6,22,12,45,983.5,95.0,4.4,35.0,1043.0,670.12,483.58
2016,6,22,13,0,977.0,98.0,4.5,35.0,1032.0,619.14,445.25
2016,6,22,13,15,974.0,97.5,4.5,35.0,1014.5,566.51,404.52
2016,6,22,13,30,971.0,97.0,4.5,35.0,997.0,512.95,361.98
2016,6,22,13,45,965.5,96.5,4.55,35.0,972.5,457.64,317.14
2016,6,22,14,0,960.0,96.0,4.6,35.0,948.0,402.06,271.08
2016,6,22,14,15,954.0,95.0,4.6,34.5,917.0,345.93,224.5
2016,6,22,14,30,948.0,94.0,4.6,34.0,886.0,290.01,178.18
2016,6,22,14,45,939.5,92.5,4.6,33.5,848.5,233.75,133.41
2016,6,22,15,0,931.0,91.0,4.6,33.0,811.0,178.4,93.87
2016,6,22,15,15,921.0,89.0,4.55,32.5,769.0,123.76,64.15
2016,6,22,15,30,911.0,87.0,4.5,32.0,727.0,76.3,56.46
2016,6,22,15,45,897.0,85.0,4.5,32.0,680.5,75.25,55.8
2016,6,22,16,0,883.0,83.0,4.5,32.0,634.0,74.08,55.02
2016,6,22,16,15,865.5,80.0,4.45,31.0,584.0,72.07,53.8
2016,6,22,16,30,848.0,77.0,4.4,30.0,534.0,69.91,52.45
2016,6,22,16,45,824.5,74.0,4.35,29.5,482.0,59.84,44.4
2016,6,22,17,0,801.0,71.0,4.3,29.0,430.0,58.2,43.3
2016,6,22,17,15,769.0,67.0,4.2,28.0,377.0,55.65,41.5
2016,6,22,17,30,737.0,63.0,4.1,27.0,324.0,53.03,39.59
2016,6,22,17,45,692.0,58.0,4.0,26.0,272.0,49.43,36.75
2016,6,22,18,0,647.0,53.0,3.9,25.0,220.0,45.77,33.74
2016,6,22,18,15,578.5,46.5,3.75,24.0,171.0,37.32,26.44
2016,6,22,18,30,510.0,40.0,3.6,23.0,122.0,32.52,22.09
2016,6,22,18,45,398.5,30.5,3.45,22.0,81.0,24.97,15.1
2016,6,22,19,0,287.0,21.0,3.3,21.0,40.0,17.32,4.87
2016,6,22,19,15,143.5,10.5,3.25,20.0,20.0,8.96,0.0
2016,6,22,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,80.0,5.5,2.3,12.5,7.5,0.0,0.0
2016,6,23,5,0,160.0,11.0,2.5,13.0,15.0,112.07,0.0
2016,6,23,5,15,304.0,21.0,2.55,13.5,49.5,272.86,174.3
2016,6,23,5,30,448.0,31.0,2.6,14.0,84.0,409.34,329.79
2016,6,23,5,45,533.5,37.5,2.65,15.0,130.0,492.5,402.86
2016,6,23,6,0,619.0,44.0,2.7,16.0,176.0,589.57,481.2
2016,6,23,6,15,670.5,48.5,2.8,17.0,227.0,659.69,534.9
2016,6,23,6,30,722.0,53.0,2.9,18.0,278.0,731.07,586.63
2016,6,23,6,45,758.5,56.5,3.05,19.0,330.5,788.34,625.77
2016,6,23,7,0,795.0,60.0,3.2,20.0,383.0,845.13,663.02
2016,6,23,7,15,820.0,63.5,3.3,21.0,435.5,879.66,682.97
2016,6,23,7,30,845.0,67.0,3.4,22.0,488.0,922.59,708.35
2016,6,23,7,45,863.5,69.5,3.5,23.0,538.5,955.71,726.32
2016,6,23,8,0,882.0,72.0,3.6,24.0,589.0,986.33,742.35
2016,6,23,8,15,896.5,74.0,3.7,25.0,637.0,1009.49,753.18
2016,6,23,8,30,911.0,76.0,3.8,26.0,685.0,1029.6,761.98
2016,6,23,8,45,921.5,78.0,3.9,27.0,729.0,1042.37,765.97
2016,6,23,9,0,932.0,80.0,4.0,28.0,773.0,1051.73,767.85
2016,6,23,9,15,941.0,81.5,4.05,28.5,812.0,1055.44,767.39
2016,6,23,9,30,950.0,83.0,4.1,29.0,851.0,1055.56,764.81
2016,6,23,9,45,953.5,86.5,4.2,30.0,884.0,1048.74,756.73
2016,6,23,10,0,957.0,90.0,4.3,31.0,917.0,1038.25,746.49
2016,6,23,10,15,962.0,91.0,4.35,31.5,944.5,1022.96,734.56
2016,6,23,10,30,967.0,92.0,4.4,32.0,972.0,1004.15,720.52
2016,6,23,10,45,969.5,93.5,4.5,32.5,992.5,980.07,703.46
2016,6,23,11,0,972.0,95.0,4.6,33.0,1013.0,952.69,684.35
2016,6,23,11,15,974.5,95.5,4.65,33.5,1026.0,921.22,662.39
2016,6,23,11,30,977.0,96.0,4.7,34.0,1039.0,886.79,638.52
2016,6,23,11,45,977.5,96.5,4.8,34.5,1044.5,848.01,612.11
2016,6,23,12,0,978.0,97.0,4.9,35.0,1050.0,806.82,584.04
2016,6,23,12,15,977.5,97.0,4.95,35.0,1048.0,762.35,553.3
2016,6,23,12,30,977.0,97.0,5.0,35.0,1046.0,716.03,519.74
2016,6,23,12,45,973.0,98.5,5.1,35.0,1035.5,667.03,483.62
2016,6,23,13,0,969.0,100.0,5.2,35.0,1025.0,616.79,445.6
2016,6,23,13,15,965.5,99.0,5.25,34.5,1007.5,563.93,405.38
2016,6,23,13,30,962.0,98.0,5.3,34.0,990.0,510.21,363.21
2016,6,23,13,45,957.5,97.0,5.4,34.0,965.5,455.42,318.35
2016,6,23,14,0,953.0,96.0,5.5,34.0,941.0,400.26,272.18
2016,6,23,14,15,946.5,94.5,5.55,33.5,909.5,344.03,225.11
2016,6,23,14,30,940.0,93.0,5.6,33.0,878.0,288.08,178.36
2016,6,23,14,45,932.0,91.0,5.65,33.0,841.0,232.03,133.05
2016,6,23,15,0,924.0,89.0,5.7,33.0,804.0,176.86,93.09
2016,6,23,15,15,913.0,87.0,5.7,32.5,761.5,122.53,63.32
2016,6,23,15,30,902.0,85.0,5.7,32.0,719.0,74.91,55.37
2016,6,23,15,45,888.5,82.5,5.7,31.5,672.5,73.54,54.55
2016,6,23,16,0,875.0,80.0,5.7,31.0,626.0,72.03,53.61
2016,6,23,16,15,857.0,77.5,5.6,30.0,576.5,70.3,52.6
2016,6,23,16,30,839.0,75.0,5.5,29.0,527.0,68.44,51.47
2016,6,23,16,45,818.0,71.0,5.45,28.5,475.5,57.62,42.74
2016,6,23,17,0,797.0,67.0,5.4,28.0,424.0,55.21,40.98
2016,6,23,17,15,766.0,63.0,5.25,27.0,372.0,52.57,39.07
2016,6,23,17,30,735.0,59.0,5.1,26.0,320.0,49.85,37.05
2016,6,23,17,45,696.5,53.5,4.95,25.5,269.0,45.79,33.71
2016,6,23,18,0,658.0,48.0,4.8,25.0,218.0,41.61,30.17
2016,6,23,18,15,592.0,42.5,4.5,24.0,170.0,37.18,26.33
2016,6,23,18,30,526.0,37.0,4.2,23.0,122.0,32.75,22.29
2016,6,23,18,45,420.0,28.5,3.95,22.0,81.5,25.4,15.47
2016,6,23,19,0,314.0,20.0,3.7,21.0,41.0,16.49,4.46
2016,6,23,19,15,157.0,10.0,3.6,20.0,20.5,8.54,0.0
2016,6,23,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,71.5,5.5,2.4,13.5,7.0,0.0,0.0
2016,6,24,5,0,143.0,11.0,2.6,14.0,14.0,101.07,0.0
2016,6,24,5,15,289.0,20.5,2.75,14.5,47.5,261.21,163.18
2016,6,24,5,30,435.0,30.0,2.9,15.0,81.0,398.21,320.07
2016,6,24,5,45,521.0,37.0,3.05,15.5,127.0,482.0,394.72
2016,6,24,6,0,607.0,44.0,3.2,16.0,173.0,579.56,475.05
2016,6,24,6,15,661.0,49.0,3.25,16.5,224.0,652.05,531.91
2016,6,24,6,30,715.0,54.0,3.3,17.0,275.0,726.04,587.02
2016,6,24,6,45,751.0,58.0,3.35,18.0,328.0,783.41,626.16
2016,6,24,7,0,787.0,62.0,3.4,19.0,381.0,840.28,663.28
2016,6,24,7,15,814.5,65.0,3.45,19.5,434.0,876.3,685.5
2016,6,24,7,30,842.0,68.0,3.5,20.0,487.0,920.85,713.31
2016,6,24,7,45,861.0,71.5,3.55,21.0,538.5,955.75,732.37
2016,6,24,8,0,880.0,75.0,3.6,22.0,590.0,988.11,749.39
2016,6,24,8,15,896.0,77.5,3.6,22.5,639.0,1013.36,762.48
2016,6,24,8,30,912.0,80.0,3.6,23.0,688.0,1035.55,773.52
2016,6,24,8,45,923.5,82.5,3.65,24.0,733.5,1049.89,778.22
2016,6,24,9,0,935.0,85.0,3.7,25.0,779.0,1060.76,780.77
2016,6,24,9,15,945.0,86.5,3.75,25.5,819.5,1065.38,780.91
2016,6,24,9,30,955.0,88.0,3.8,26.0,860.0,1066.37,778.89
2016,6,24,9,45,962.0,90.0,3.9,27.0,894.5,1061.22,771.9
2016,6,24,10,0,969.0,92.0,4.0,28.0,929.0,1052.36,762.71
2016,6,24,10,15,975.0,93.0,4.1,28.5,957.5,1037.78,751.51
2016,6,24,10,30,981.0,94.0,4.2,29.0,986.0,1019.6,738.12
2016,6,24,10,45,984.5,95.5,4.3,29.5,1007.5,996.05,721.34
2016,6,24,11,0,988.0,97.0,4.4,30.0,1029.0,969.09,702.42
2016,6,24,11,15,991.0,97.5,4.45,30.5,1043.0,937.51,680.26
2016,6,24,11,30,994.0,98.0,4.5,31.0,1057.0,902.88,656.13
2016,6,24,11,45,995.0,98.5,4.6,31.5,1063.5,863.82,629.24
2016,6,24,12,0,996.0,99.0,4.7,32.0,1070.0,822.26,600.67
2016,6,24,12,15,996.0,99.0,4.75,32.0,1068.0,777.35,569.47
2016,6,24,12,30,996.0,99.0,4.8,32.0,1066.0,730.49,535.31
2016,6,24,12,45,989.0,102.5,4.9,32.0,1055.0,680.26,498.04
2016,6,24,13,0,982.0,106.0,5.0,32.0,1044.0,628.94,458.96
2016,6,24,13,15,979.0,105.5,5.05,32.0,1026.5,575.95,417.45
2016,6,24,13,30,976.0,105.0,5.1,32.0,1009.0,522.02,374.06
2016,6,24,13,45,971.5,103.5,5.15,32.0,984.5,466.05,328.03
2016,6,24,14,0,967.0,102.0,5.2,32.0,960.0,409.72,280.68
2016,6,24,14,15,960.5,101.0,5.2,32.0,928.5,352.97,232.42
2016,6,24,14,30,954.0,100.0,5.2,32.0,897.0,296.47,184.65
2016,6,24,14,45,945.5,98.0,5.2,32.0,859.5,239.46,138.5
2016,6,24,15,0,937.0,96.0,5.2,32.0,822.0,183.36,97.77
2016,6,24,15,15,926.0,94.0,5.2,31.5,779.0,128.2,67.37
2016,6,24,15,30,915.0,92.0,5.2,31.0,736.0,79.35,59.19
2016,6,24,15,45,900.5,89.5,5.2,31.0,688.5,78.06,58.34
2016,6,24,16,0,886.0,87.0,5.2,31.0,641.0,76.63,57.36
2016,6,24,16,15,867.0,84.5,5.1,30.5,590.0,74.98,56.32
2016,6,24,16,30,848.0,82.0,5.0,30.0,539.0,64.83,48.26
2016,6,24,16,45,822.5,78.5,4.95,29.5,486.0,63.0,47.03
2016,6,24,17,0,797.0,75.0,4.9,29.0,433.0,61.09,45.72
2016,6,24,17,15,764.0,71.0,4.7,28.0,379.5,58.65,44.02
2016,6,24,17,30,731.0,67.0,4.5,27.0,326.0,56.15,42.22
2016,6,24,17,45,681.5,62.0,4.35,26.5,273.0,52.63,39.39
2016,6,24,18,0,632.0,57.0,4.2,26.0,220.0,45.06,32.98
2016,6,24,18,15,560.5,50.0,3.9,24.5,171.0,40.01,28.69
2016,6,24,18,30,489.0,43.0,3.6,23.0,122.0,34.92,24.14
2016,6,24,18,45,369.0,33.0,3.3,22.0,81.0,27.01,16.82
2016,6,24,19,0,249.0,23.0,3.0,21.0,40.0,19.02,6.11
2016,6,24,19,15,124.5,11.5,2.95,20.5,20.0,9.82,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,59.0,5.5,1.2,14.5,6.5,0.0,0.0
2016,6,25,5,0,118.0,11.0,1.2,15.0,13.0,84.96,0.0
2016,6,25,5,15,268.5,22.0,1.35,16.0,47.0,248.36,150.05
2016,6,25,5,30,419.0,33.0,1.5,17.0,81.0,390.43,308.85
2016,6,25,5,45,508.5,40.5,1.7,18.0,128.0,484.18,388.94
2016,6,25,6,0,598.0,48.0,1.9,19.0,175.0,583.95,468.18
2016,6,25,6,15,653.5,53.5,1.95,20.0,226.5,651.21,518.31
2016,6,25,6,30,709.0,59.0,2.0,21.0,278.0,727.17,571.9
2016,6,25,6,45,748.5,63.0,2.1,22.0,331.5,787.71,612.08
2016,6,25,7,0,788.0,67.0,2.2,23.0,385.0,847.85,650.34
2016,6,25,7,15,815.0,70.5,2.4,24.0,438.5,894.6,678.94
2016,6,25,7,30,842.0,74.0,2.6,25.0,492.0,939.61,705.69
2016,6,25,7,45,862.5,76.5,2.85,26.0,544.0,963.67,718.33
2016,6,25,8,0,883.0,79.0,3.1,27.0,596.0,996.16,736.5
2016,6,25,8,15,898.5,81.5,3.25,28.0,644.5,1020.86,748.46
2016,6,25,8,30,914.0,84.0,3.4,29.0,693.0,1042.49,758.39
2016,6,25,8,45,926.0,86.0,3.55,30.0,738.0,1056.67,763.51
2016,6,25,9,0,938.0,88.0,3.7,31.0,783.0,1067.41,766.55
2016,6,25,9,15,947.0,89.5,3.75,31.5,823.0,1070.96,765.93
2016,6,25,9,30,956.0,91.0,3.8,32.0,863.0,1070.89,763.24
2016,6,25,9,45,961.5,93.0,3.9,33.0,897.0,1064.19,755.34
2016,6,25,10,0,967.0,95.0,4.0,34.0,931.0,1053.82,745.34
2016,6,25,10,15,972.0,96.5,4.0,34.5,958.5,1038.8,733.46
2016,6,25,10,30,977.0,98.0,4.0,35.0,986.0,1020.17,719.5
2016,6,25,10,45,980.0,99.0,4.05,35.5,1006.5,995.7,702.3
2016,6,25,11,0,983.0,100.0,4.1,36.0,1027.0,967.89,683.1
2016,6,25,11,15,985.5,100.5,4.1,36.0,1040.5,935.99,662.47
2016,6,25,11,30,988.0,101.0,4.1,36.0,1054.0,901.08,639.89
2016,6,25,11,45,987.5,102.0,4.1,36.5,1059.5,861.44,612.89
2016,6,25,12,0,987.0,103.0,4.1,37.0,1065.0,819.4,584.31
2016,6,25,12,15,986.5,103.0,4.1,37.0,1062.5,774.44,553.58
2016,6,25,12,30,986.0,103.0,4.1,37.0,1060.0,727.61,520.18
2016,6,25,12,45,984.0,102.5,4.2,37.0,1050.0,677.79,484.22
2016,6,25,13,0,982.0,102.0,4.3,37.0,1040.0,626.59,446.28
2016,6,25,13,15,979.0,101.5,4.3,37.0,1022.5,573.67,405.82
2016,6,25,13,30,976.0,101.0,4.3,37.0,1005.0,519.79,363.54
2016,6,25,13,45,970.0,101.0,4.35,37.0,980.5,464.29,319.06
2016,6,25,14,0,964.0,101.0,4.4,37.0,956.0,408.55,273.38
2016,6,25,14,15,957.5,99.5,4.4,36.5,924.5,351.63,226.71
2016,6,25,14,30,951.0,98.0,4.4,36.0,893.0,294.99,180.28
2016,6,25,14,45,941.5,97.0,4.45,36.0,855.5,238.59,135.51
2016,6,25,15,0,932.0,96.0,4.5,36.0,818.0,183.2,96.04
2016,6,25,15,15,921.0,94.0,4.5,35.5,775.0,128.29,66.22
2016,6,25,15,30,910.0,92.0,4.5,35.0,732.0,79.24,58.07
2016,6,25,15,45,895.5,90.0,4.5,34.5,685.0,78.27,57.61
2016,6,25,16,0,881.0,88.0,4.5,34.0,638.0,77.16,57.03
2016,6,25,16,15,862.5,85.0,4.45,33.5,587.5,75.22,55.77
2016,6,25,16,30,844.0,82.0,4.4,33.0,537.0,64.76,47.56
2016,6,25,16,45,819.0,78.5,4.4,32.5,484.5,62.94,46.36
2016,6,25,17,0,794.0,75.0,4.4,32.0,432.0,61.05,45.08
2016,6,25,17,15,761.0,71.0,4.25,31.0,378.5,58.61,43.41
2016,6,25,17,30,728.0,67.0,4.1,30.0,325.0,56.11,41.64
2016,6,25,17,45,681.0,61.5,3.95,29.5,272.5,52.2,38.51
2016,6,25,18,0,634.0,56.0,3.8,29.0,220.0,44.29,31.89
2016,6,25,18,15,563.5,49.0,3.4,27.5,171.0,39.21,27.63
2016,6,25,18,30,493.0,42.0,3.0,26.0,122.0,34.09,23.11
2016,6,25,18,45,380.5,32.0,2.65,25.0,81.0,26.18,15.89
2016,6,25,19,0,268.0,22.0,2.3,24.0,40.0,18.16,5.51
2016,6,25,19,15,134.0,11.0,2.2,23.0,20.0,9.39,0.0
2016,6,25,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,64.5,5.0,0.9,16.5,6.5,0.0,0.0
2016,6,26,5,0,129.0,10.0,0.9,17.0,13.0,91.06,0.0
2016,6,26,5,15,276.0,21.0,1.05,18.0,46.5,251.53,146.7
2016,6,26,5,30,423.0,32.0,1.2,19.0,80.0,391.85,306.35
2016,6,26,5,45,507.5,39.5,1.35,20.0,126.0,481.73,382.58
2016,6,26,6,0,592.0,47.0,1.5,21.0,172.0,577.37,457.56
2016,6,26,6,15,646.5,52.5,1.55,21.5,223.0,643.75,507.36
2016,6,26,6,30,701.0,58.0,1.6,22.0,274.0,718.57,560.56
2016,6,26,6,45,738.0,62.5,1.7,23.0,327.0,777.27,599.14
2016,6,26,7,0,775.0,67.0,1.8,24.0,380.0,835.51,635.82
2016,6,26,7,15,802.0,70.5,1.85,25.0,432.5,881.99,662.71
2016,6,26,7,30,829.0,74.0,1.9,26.0,485.0,926.78,687.69
2016,6,26,7,45,848.5,77.5,2.0,27.0,536.5,950.98,699.17
2016,6,26,8,0,868.0,81.0,2.1,28.0,588.0,983.57,716.09
2016,6,26,8,15,883.5,83.5,2.15,28.5,636.0,1008.12,728.43
2016,6,26,8,30,899.0,86.0,2.2,29.0,684.0,1029.64,738.89
2016,6,26,8,45,910.5,88.0,2.25,30.0,728.5,1043.27,742.94
2016,6,26,9,0,922.0,90.0,2.3,31.0,773.0,1053.51,745.03
2016,6,26,9,15,931.5,91.5,2.35,32.0,812.5,1057.63,743.47
2016,6,26,9,30,941.0,93.0,2.4,33.0,852.0,1058.19,739.91
2016,6,26,9,45,951.0,92.5,2.5,34.0,887.0,1053.42,733.8
2016,6,26,10,0,961.0,92.0,2.6,35.0,922.0,1045.03,725.64
2016,6,26,10,15,966.0,93.0,2.7,35.5,949.5,1029.73,714.88
2016,6,26,10,30,971.0,94.0,2.8,36.0,977.0,1010.89,702.06
2016,6,26,10,45,975.0,94.5,2.9,36.5,997.5,987.16,686.29
2016,6,26,11,0,979.0,95.0,3.0,37.0,1018.0,960.08,668.47
2016,6,26,11,15,981.0,95.5,3.1,37.5,1031.0,928.06,647.56
2016,6,26,11,30,983.0,96.0,3.2,38.0,1044.0,893.08,624.74
2016,6,26,11,45,983.5,96.0,3.3,38.5,1049.5,853.73,599.03
2016,6,26,12,0,984.0,96.0,3.4,39.0,1055.0,811.96,571.64
2016,6,26,12,15,983.5,96.0,3.5,39.0,1053.0,767.31,542.23
2016,6,26,12,30,983.0,96.0,3.6,39.0,1051.0,720.77,509.88
2016,6,26,12,45,969.0,104.5,3.75,39.0,1038.0,670.74,474.27
2016,6,26,13,0,955.0,113.0,3.9,39.0,1025.0,620.05,437.22
2016,6,26,13,15,951.5,112.0,4.05,39.0,1007.5,567.7,398.02
2016,6,26,13,30,948.0,111.0,4.2,39.0,990.0,514.51,357.0
2016,6,26,13,45,943.0,110.0,4.35,39.0,965.5,460.07,313.9
2016,6,26,14,0,938.0,109.0,4.5,39.0,941.0,405.33,269.52
2016,6,26,14,15,931.0,107.5,4.55,38.5,910.0,349.57,224.24
2016,6,26,14,30,924.0,106.0,4.6,38.0,879.0,294.15,179.23
2016,6,26,14,45,914.5,104.5,4.7,38.0,841.5,238.81,135.67
2016,6,26,15,0,905.0,103.0,4.8,38.0,804.0,184.48,97.23
2016,6,26,15,15,893.5,101.0,4.85,37.5,762.0,130.9,68.27
2016,6,26,15,30,882.0,99.0,4.9,37.0,720.0,82.76,60.35
2016,6,26,15,45,866.5,96.5,4.95,37.0,673.0,81.61,59.64
2016,6,26,16,0,851.0,94.0,5.0,37.0,626.0,70.52,50.99
2016,6,26,16,15,831.0,90.5,4.95,36.5,576.0,69.16,50.19
2016,6,26,16,30,811.0,87.0,4.9,36.0,526.0,67.69,49.3
2016,6,26,16,45,785.0,83.5,4.85,35.5,473.5,66.04,48.26
2016,6,26,17,0,759.0,80.0,4.8,35.0,421.0,64.32,47.15
2016,6,26,17,15,724.0,75.5,4.55,34.0,368.5,61.66,45.34
2016,6,26,17,30,689.0,71.0,4.3,33.0,316.0,54.05,39.38
2016,6,26,17,45,641.5,65.0,4.05,32.5,264.5,50.23,36.36
2016,6,26,18,0,594.0,59.0,3.8,32.0,213.0,46.33,33.15
2016,6,26,18,15,522.5,51.5,3.35,30.5,165.0,40.98,28.72
2016,6,26,18,30,451.0,44.0,2.9,29.0,117.0,35.57,24.02
2016,6,26,18,45,342.0,33.5,2.5,28.0,77.5,27.35,16.6
2016,6,26,19,0,233.0,23.0,2.1,27.0,38.0,18.98,5.91
2016,6,26,19,15,116.5,11.5,2.05,26.0,19.0,9.82,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,4,45,53.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,6,27,5,0,106.0,10.0,1.1,19.0,12.0,76.27,0.0
2016,6,27,5,15,247.0,21.0,1.3,19.5,44.0,230.94,129.82
2016,6,27,5,30,388.0,32.0,1.5,20.0,76.0,366.23,286.35
2016,6,27,5,45,474.5,40.0,1.7,21.0,121.0,456.91,363.74
2016,6,27,6,0,561.0,48.0,1.9,22.0,166.0,553.62,440.28
2016,6,27,6,15,616.5,54.0,1.95,23.0,216.0,626.34,494.36
2016,6,27,6,30,672.0,60.0,2.0,24.0,266.0,695.52,542.88
2016,6,27,6,45,709.5,64.5,2.05,25.0,318.0,753.92,581.26
2016,6,27,7,0,747.0,69.0,2.1,26.0,370.0,811.92,617.65
2016,6,27,7,15,774.5,73.0,2.25,27.0,422.0,858.95,646.04
2016,6,27,7,30,802.0,77.0,2.4,28.0,474.0,904.37,672.62
2016,6,27,7,45,821.0,80.5,2.6,29.5,524.0,938.78,690.37
2016,6,27,8,0,840.0,84.0,2.8,31.0,574.0,959.23,698.68
2016,6,27,8,15,855.5,86.5,2.9,32.0,621.5,983.46,710.03
2016,6,27,8,30,871.0,89.0,3.0,33.0,669.0,1004.78,719.39
2016,6,27,8,45,880.5,92.5,3.1,34.0,712.0,1018.03,723.63
2016,6,27,9,0,890.0,96.0,3.2,35.0,755.0,1027.92,725.88
2016,6,27,9,15,899.5,98.0,3.15,35.5,793.5,1032.65,725.33
2016,6,27,9,30,909.0,100.0,3.1,36.0,832.0,1033.88,722.78
2016,6,27,9,45,905.5,107.5,3.05,37.0,862.5,1024.47,712.34
2016,6,27,10,0,902.0,115.0,3.0,38.0,893.0,1011.45,699.98
2016,6,27,10,15,907.5,116.5,2.95,38.5,920.0,997.63,688.82
2016,6,27,10,30,913.0,118.0,2.9,39.0,947.0,980.39,675.74
2016,6,27,10,45,915.0,120.0,2.85,39.5,966.5,957.05,659.08
2016,6,27,11,0,917.0,122.0,2.8,40.0,986.0,930.55,640.66
2016,6,27,11,15,919.0,122.5,2.8,40.0,999.0,899.72,621.35
2016,6,27,11,30,921.0,123.0,2.8,40.0,1012.0,866.11,600.29
2016,6,27,11,45,920.5,124.5,2.85,40.5,1017.0,828.77,575.87
2016,6,27,12,0,920.0,126.0,2.9,41.0,1022.0,789.2,549.95
2016,6,27,12,15,919.0,126.0,3.05,41.0,1020.0,746.2,521.44
2016,6,27,12,30,918.0,126.0,3.2,41.0,1018.0,701.56,491.05
2016,6,27,12,45,921.0,122.0,3.35,41.0,1009.5,655.0,458.53
2016,6,27,13,0,924.0,118.0,3.5,41.0,1001.0,606.84,423.86
2016,6,27,13,15,920.5,117.5,3.65,40.5,983.5,556.31,387.24
2016,6,27,13,30,917.0,117.0,3.8,40.0,966.0,504.98,348.7
2016,6,27,13,45,909.0,117.0,3.95,40.0,941.5,451.54,306.77
2016,6,27,14,0,901.0,117.0,4.1,40.0,917.0,398.13,263.85
2016,6,27,14,15,894.0,115.5,4.2,39.5,886.0,344.28,220.42
2016,6,27,14,30,887.0,114.0,4.3,39.0,855.0,290.77,177.26
2016,6,27,14,45,875.5,113.0,4.45,39.0,818.0,237.29,135.48
2016,6,27,15,0,864.0,112.0,4.6,39.0,781.0,185.03,98.73
2016,6,27,15,15,852.0,109.5,4.65,38.5,739.5,133.24,70.75
2016,6,27,15,30,840.0,107.0,4.7,38.0,698.0,75.42,54.29
2016,6,27,15,45,822.5,104.5,4.8,38.0,652.0,75.19,54.3
2016,6,27,16,0,805.0,102.0,4.9,38.0,606.0,74.88,54.22
2016,6,27,16,15,785.0,98.5,4.85,37.5,557.0,73.78,53.65
2016,6,27,16,30,765.0,95.0,4.8,37.0,508.0,72.59,53.01
2016,6,27,16,45,737.5,91.0,4.8,36.5,457.5,70.82,51.9
2016,6,27,17,0,710.0,87.0,4.8,36.0,407.0,63.12,45.96
2016,6,27,17,15,674.5,82.0,4.6,35.0,355.5,60.57,44.25
2016,6,27,17,30,639.0,77.0,4.4,34.0,304.0,57.93,42.4
2016,6,27,17,45,589.0,70.5,4.2,33.5,254.0,53.94,39.27
2016,6,27,18,0,539.0,64.0,4.0,33.0,204.0,49.86,35.93
2016,6,27,18,15,468.5,55.5,3.45,31.5,157.5,43.93,31.04
2016,6,27,18,30,398.0,47.0,2.9,30.0,111.0,37.88,25.81
2016,6,27,18,45,292.5,35.0,2.4,29.0,73.5,28.5,17.44
2016,6,27,19,0,187.0,23.0,1.9,28.0,36.0,17.94,5.25
2016,6,27,19,15,93.5,11.5,1.8,27.5,18.0,9.82,0.0
2016,6,27,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,45,21.0,4.5,0.8,20.5,4.5,0.0,0.0
2016,6,28,5,0,42.0,9.0,0.8,21.0,9.0,34.49,0.0
2016,6,28,5,15,152.0,23.5,0.8,21.5,38.0,166.48,88.16
2016,6,28,5,30,262.0,38.0,0.8,22.0,67.0,280.23,216.58
2016,6,28,5,45,352.0,49.0,0.85,23.0,109.5,373.62,295.18
2016,6,28,6,0,442.0,60.0,0.9,24.0,152.0,472.94,372.55
2016,6,28,6,15,501.5,68.0,0.85,25.0,200.0,548.4,427.39
2016,6,28,6,30,561.0,76.0,0.8,26.0,248.0,625.99,480.45
2016,6,28,6,45,605.5,82.0,0.75,27.0,298.5,689.17,520.36
2016,6,28,7,0,650.0,88.0,0.7,28.0,349.0,752.6,558.36
2016,6,28,7,15,681.0,93.5,0.55,29.0,400.0,802.35,583.86
2016,6,28,7,30,712.0,99.0,0.4,30.0,451.0,850.91,607.14
2016,6,28,7,45,735.5,103.5,0.3,31.5,500.5,889.18,622.55
2016,6,28,8,0,759.0,108.0,0.2,33.0,550.0,919.35,632.56
2016,6,28,8,15,777.5,111.5,0.2,34.0,597.0,947.07,644.02
2016,6,28,8,30,796.0,115.0,0.2,35.0,644.0,971.95,653.68
2016,6,28,8,45,808.5,119.0,0.25,36.0,687.0,988.27,659.31
2016,6,28,9,0,821.0,123.0,0.3,37.0,730.0,1001.35,663.3
2016,6,28,9,15,831.5,125.5,0.45,37.5,768.0,1007.33,667.04
2016,6,28,9,30,842.0,128.0,0.6,38.0,806.0,1009.9,669.07
2016,6,28,9,45,868.0,119.0,0.75,38.5,843.5,999.43,663.67
2016,6,28,10,0,894.0,110.0,0.9,39.0,881.0,998.73,663.95
2016,6,28,10,15,899.5,111.0,1.05,39.5,907.5,984.74,656.31
2016,6,28,10,30,905.0,112.0,1.2,40.0,934.0,967.39,646.68
2016,6,28,10,45,906.0,115.0,1.4,40.5,953.0,944.49,634.3
2016,6,28,11,0,907.0,118.0,1.6,41.0,972.0,918.46,619.71
2016,6,28,11,15,909.0,118.5,1.7,41.0,984.5,888.1,602.4
2016,6,28,11,30,911.0,119.0,1.8,41.0,997.0,854.97,583.21
2016,6,28,11,45,909.5,120.5,1.95,41.0,1001.5,817.36,561.42
2016,6,28,12,0,908.0,122.0,2.1,41.0,1006.0,777.63,537.88
2016,6,28,12,15,907.5,122.0,2.25,41.0,1004.5,735.58,510.68
2016,6,28,12,30,907.0,122.0,2.4,41.0,1003.0,691.87,481.46
2016,6,28,12,45,883.0,137.0,2.55,41.0,987.5,643.1,447.7
2016,6,28,13,0,859.0,152.0,2.7,41.0,972.0,594.4,413.05
2016,6,28,13,15,856.0,150.5,2.85,41.0,956.0,546.2,377.84
2016,6,28,13,30,853.0,149.0,3.0,41.0,940.0,497.29,340.97
2016,6,28,13,45,850.5,145.5,3.15,41.0,917.5,446.78,301.85
2016,6,28,14,0,848.0,142.0,3.3,41.0,895.0,395.85,261.41
2016,6,28,14,15,841.0,140.0,3.4,40.5,865.5,344.26,220.37
2016,6,28,14,30,834.0,138.0,3.5,40.0,836.0,286.06,174.61
2016,6,28,14,45,827.5,134.0,3.65,40.0,801.5,233.25,133.63
2016,6,28,15,0,821.0,130.0,3.8,40.0,767.0,181.32,97.09
2016,6,28,15,15,808.5,127.5,3.85,39.5,726.5,130.96,69.79
2016,6,28,15,30,796.0,125.0,3.9,39.0,686.0,85.6,62.01
2016,6,28,15,45,783.0,120.0,3.95,38.5,641.5,84.34,61.36
2016,6,28,16,0,770.0,115.0,4.0,38.0,597.0,82.89,60.54
2016,6,28,16,15,749.5,111.0,3.95,37.5,549.0,81.81,60.03
2016,6,28,16,30,729.0,107.0,3.9,37.0,501.0,73.48,53.7
2016,6,28,16,45,706.0,101.0,3.9,36.5,452.0,70.98,52.01
2016,6,28,17,0,683.0,95.0,3.9,36.0,403.0,68.28,50.14
2016,6,28,17,15,647.5,89.0,3.75,35.0,352.0,65.27,48.08
2016,6,28,17,30,612.0,83.0,3.6,34.0,301.0,62.12,45.85
2016,6,28,17,45,567.0,75.5,3.5,33.5,252.0,57.61,42.29
2016,6,28,18,0,522.0,68.0,3.4,33.0,203.0,52.95,38.49
2016,6,28,18,15,451.0,58.5,3.15,31.5,157.0,46.32,33.02
2016,6,28,18,30,380.0,49.0,2.9,30.0,111.0,39.52,27.17
2016,6,28,18,45,278.5,36.5,2.65,29.0,73.5,29.78,18.48
2016,6,28,19,0,177.0,24.0,2.4,28.0,36.0,18.68,5.7
2016,6,28,19,15,88.5,12.0,2.3,27.0,18.0,10.24,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,29,4,45,35.5,4.5,2.05,17.5,5.0,0.0,0.0
2016,6,29,5,0,71.0,9.0,2.2,18.0,10.0,52.95,0.0
2016,6,29,5,15,205.0,21.5,2.25,18.5,41.0,201.2,104.69
2016,6,29,5,30,339.0,34.0,2.3,19.0,72.0,332.56,261.84
2016,6,29,5,45,435.0,42.0,2.4,19.5,116.5,428.92,345.93
2016,6,29,6,0,531.0,50.0,2.5,20.0,161.0,531.82,429.29
2016,6,29,6,15,588.5,56.5,2.55,20.5,210.5,605.98,486.78
2016,6,29,6,30,646.0,63.0,2.6,21.0,260.0,682.29,543.03
2016,6,29,6,45,692.0,66.5,2.7,22.0,312.5,740.18,582.46
2016,6,29,7,0,738.0,70.0,2.8,23.0,365.0,804.39,624.77
2016,6,29,7,15,766.5,74.0,2.85,24.0,417.5,852.23,653.71
2016,6,29,7,30,795.0,78.0,2.9,25.0,470.0,898.53,680.78
2016,6,29,7,45,820.5,79.5,2.95,26.0,521.5,936.68,701.6
2016,6,29,8,0,846.0,81.0,3.0,27.0,573.0,961.21,712.99
2016,6,29,8,15,862.0,83.5,3.0,27.5,621.0,986.17,725.66
2016,6,29,8,30,878.0,86.0,3.0,28.0,669.0,1008.2,736.33
2016,6,29,8,45,893.5,87.0,3.05,29.0,714.0,1024.78,742.44
2016,6,29,9,0,909.0,88.0,3.1,30.0,759.0,1038.1,746.52
2016,6,29,9,15,918.5,89.5,3.15,30.5,798.5,1042.47,746.53
2016,6,29,9,30,928.0,91.0,3.2,31.0,838.0,1043.31,744.52
2016,6,29,9,45,930.5,95.5,3.3,32.0,871.0,1036.84,736.98
2016,6,29,10,0,933.0,100.0,3.4,33.0,904.0,1026.73,727.33
2016,6,29,10,15,938.5,101.5,3.5,33.0,931.5,1012.82,718.41
2016,6,29,10,30,944.0,103.0,3.6,33.0,959.0,995.41,707.34
2016,6,29,10,45,949.0,103.0,3.75,33.5,980.5,972.63,691.78
2016,6,29,11,0,954.0,103.0,3.9,34.0,1002.0,946.55,674.13
2016,6,29,11,15,956.5,103.5,4.0,34.0,1015.5,915.59,654.4
2016,6,29,11,30,959.0,104.0,4.1,34.0,1029.0,881.69,632.67
2016,6,29,11,45,961.0,104.0,4.2,34.5,1035.0,844.23,607.21
2016,6,29,12,0,963.0,104.0,4.3,35.0,1041.0,804.29,580.02
2016,6,29,12,15,963.0,104.0,4.4,35.0,1039.5,760.71,550.11
2016,6,29,12,30,963.0,104.0,4.5,35.0,1038.0,715.24,517.47
2016,6,29,12,45,958.0,106.0,4.6,35.0,1028.0,666.53,481.71
2016,6,29,13,0,953.0,108.0,4.7,35.0,1018.0,616.66,444.21
2016,6,29,13,15,950.0,107.0,4.75,34.5,1001.5,564.72,405.01
2016,6,29,13,30,947.0,106.0,4.8,34.0,985.0,511.87,363.82
2016,6,29,13,45,943.0,105.5,4.9,33.5,961.0,458.25,320.81
2016,6,29,14,0,939.0,105.0,5.0,33.0,937.0,404.2,276.24
2016,6,29,14,15,933.0,103.5,5.0,32.5,907.0,348.67,229.73
2016,6,29,14,30,927.0,102.0,5.0,32.0,877.0,293.36,183.43
2016,6,29,14,45,919.5,100.0,5.0,31.5,841.0,237.88,138.68
2016,6,29,15,0,912.0,98.0,5.0,31.0,805.0,183.19,98.86
2016,6,29,15,15,902.0,96.0,4.95,30.5,764.0,129.31,68.63
2016,6,29,15,30,892.0,94.0,4.9,30.0,723.0,80.04,60.0
2016,6,29,15,45,880.0,91.0,4.85,29.5,677.0,78.56,59.11
2016,6,29,16,0,868.0,88.0,4.8,29.0,631.0,76.92,58.07
2016,6,29,16,15,850.5,85.0,4.65,28.0,582.0,75.01,56.93
2016,6,29,16,30,833.0,82.0,4.5,27.0,533.0,64.56,48.65
2016,6,29,16,45,811.5,78.0,4.4,26.5,481.5,62.46,47.18
2016,6,29,17,0,790.0,74.0,4.3,26.0,430.0,60.24,45.58
2016,6,29,17,15,758.5,70.0,4.15,25.0,377.5,57.79,43.86
2016,6,29,17,30,727.0,66.0,4.0,24.0,325.0,55.28,42.03
2016,6,29,17,45,684.0,60.5,3.85,23.0,273.0,51.39,38.92
2016,6,29,18,0,641.0,55.0,3.7,22.0,221.0,47.41,35.61
2016,6,29,18,15,572.0,48.0,3.5,21.0,172.0,38.45,27.8
2016,6,29,18,30,503.0,41.0,3.3,20.0,123.0,33.29,23.09
2016,6,29,18,45,391.5,31.5,3.1,19.5,82.0,25.78,16.01
2016,6,29,19,0,280.0,22.0,2.9,19.0,41.0,18.18,5.77
2016,6,29,19,15,140.0,11.0,2.8,18.5,20.5,9.39,0.0
2016,6,29,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,204.0,16.0,2.75,13.5,38.5,191.81,96.91
2016,6,30,5,30,408.0,32.0,2.8,14.0,77.0,380.07,304.48
2016,6,30,5,45,500.5,39.5,2.85,15.0,123.5,475.39,388.92
2016,6,30,6,0,593.0,47.0,2.9,16.0,170.0,577.07,471.71
2016,6,30,6,15,649.5,53.0,2.85,16.5,221.5,645.52,525.22
2016,6,30,6,30,706.0,59.0,2.8,17.0,273.0,722.93,582.42
2016,6,30,6,45,745.5,63.0,2.75,18.0,326.5,783.54,623.17
2016,6,30,7,0,785.0,67.0,2.7,19.0,380.0,843.74,661.65
2016,6,30,7,15,812.5,70.5,2.6,20.0,433.5,891.08,689.01
2016,6,30,7,30,840.0,74.0,2.5,21.0,487.0,936.71,714.14
2016,6,30,7,45,861.0,76.5,2.45,22.0,539.0,961.43,724.77
2016,6,30,8,0,882.0,79.0,2.4,23.0,591.0,994.59,740.92
2016,6,30,8,15,897.5,81.5,2.25,24.0,640.0,1019.49,750.08
2016,6,30,8,30,913.0,84.0,2.1,25.0,689.0,1041.32,757.0
2016,6,30,8,45,925.0,86.0,2.0,26.0,734.0,1055.72,759.65
2016,6,30,9,0,937.0,88.0,1.9,27.0,779.0,1066.68,760.2
2016,6,30,9,15,946.0,90.0,1.85,28.0,819.5,1071.02,757.43
2016,6,30,9,30,955.0,92.0,1.8,29.0,860.0,1071.72,752.64
2016,6,30,9,45,963.0,92.5,1.8,30.0,894.5,1066.06,744.92
2016,6,30,10,0,971.0,93.0,1.8,31.0,929.0,1056.74,735.24
2016,6,30,10,15,976.0,94.5,1.85,31.5,957.0,1041.89,724.58
2016,6,30,10,30,981.0,96.0,1.9,32.0,985.0,1023.42,711.88
2016,6,30,10,45,984.0,97.0,2.0,32.5,1006.0,999.07,696.27
2016,6,30,11,0,987.0,98.0,2.1,33.0,1027.0,971.36,678.59
2016,6,30,11,15,989.5,98.5,2.1,33.5,1040.5,939.52,657.3
2016,6,30,11,30,992.0,99.0,2.1,34.0,1054.0,904.65,634.17
2016,6,30,11,45,992.5,99.5,2.15,35.0,1060.0,865.37,607.43
2016,6,30,12,0,993.0,100.0,2.2,36.0,1066.0,823.6,579.1
2016,6,30,12,15,992.5,99.5,2.35,36.0,1064.0,778.1,550.14
2016,6,30,12,30,992.0,99.0,2.5,36.0,1062.0,730.71,518.04
2016,6,30,12,45,982.0,104.5,2.65,36.5,1050.0,680.33,481.75
2016,6,30,13,0,972.0,110.0,2.8,37.0,1038.0,629.06,443.83
2016,6,30,13,15,968.5,109.0,2.9,37.0,1020.5,575.86,404.27
2016,6,30,13,30,965.0,108.0,3.0,37.0,1003.0,521.79,362.8
2016,6,30,13,45,959.0,107.5,3.1,37.0,977.5,466.36,319.11
2016,6,30,14,0,953.0,107.0,3.2,37.0,952.0,410.69,274.1
2016,6,30,14,15,946.0,105.5,3.3,36.5,920.5,354.06,228.18
2016,6,30,14,30,939.0,104.0,3.4,36.0,889.0,297.73,182.38
2016,6,30,14,45,928.5,103.0,3.5,36.0,851.5,241.6,138.03
2016,6,30,15,0,918.0,102.0,3.6,36.0,814.0,186.57,98.83
2016,6,30,15,15,906.5,99.5,3.6,35.5,771.0,131.87,68.83
2016,6,30,15,30,895.0,97.0,3.6,35.0,728.0,81.86,60.12
2016,6,30,15,45,878.0,95.5,3.65,34.5,680.5,81.23,59.96
2016,6,30,16,0,861.0,94.0,3.7,34.0,633.0,80.49,59.68
2016,6,30,16,15,841.5,90.5,3.7,33.5,582.5,69.32,50.97
2016,6,30,16,30,822.0,87.0,3.7,33.0,532.0,67.85,50.08
2016,6,30,16,45,794.0,84.0,3.75,32.5,479.0,66.52,49.29
2016,6,30,17,0,766.0,81.0,3.8,32.0,426.0,65.15,48.45
2016,6,30,17,15,731.0,76.5,3.75,31.0,373.0,62.51,46.65
2016,6,30,17,30,696.0,72.0,3.7,30.0,320.0,54.85,40.58
2016,6,30,17,45,644.0,66.5,3.65,29.0,267.5,51.38,37.91
2016,6,30,18,0,592.0,61.0,3.6,28.0,215.0,47.88,35.08
2016,6,30,18,15,518.5,53.5,3.4,26.5,166.5,42.59,30.62
2016,6,30,18,30,445.0,46.0,3.2,25.0,118.0,37.25,25.89
2016,6,30,18,45,326.0,35.0,3.05,24.0,78.0,28.62,17.98
2016,6,30,19,0,207.0,24.0,2.9,23.0,38.0,19.84,6.56
2016,6,30,19,15,103.5,12.0,2.8,22.0,19.0,10.24,0.0
2016,6,30,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,5,15,152.5,17.5,1.7,15.5,34.0,158.74,73.44
2016,7,1,5,30,305.0,35.0,1.8,16.0,68.0,308.41,244.27
2016,7,1,5,45,397.0,45.0,1.9,17.0,111.5,403.01,327.6
2016,7,1,6,0,489.0,55.0,2.0,18.0,155.0,504.07,409.5
2016,7,1,6,15,550.0,62.0,2.0,19.0,204.5,580.74,468.23
2016,7,1,6,30,611.0,69.0,2.0,20.0,254.0,659.69,525.38
2016,7,1,6,45,653.0,75.0,2.0,21.0,306.0,721.93,567.39
2016,7,1,7,0,695.0,81.0,2.0,22.0,358.0,784.3,607.57
2016,7,1,7,15,726.0,85.5,1.95,23.0,410.0,833.8,636.69
2016,7,1,7,30,757.0,90.0,1.9,24.0,462.0,876.59,660.21
2016,7,1,7,45,780.0,94.0,1.85,25.0,512.5,914.99,680.04
2016,7,1,8,0,803.0,98.0,1.8,26.0,563.0,951.05,697.77
2016,7,1,8,15,820.5,101.5,1.75,27.0,611.5,978.34,709.41
2016,7,1,8,30,838.0,105.0,1.7,28.0,660.0,1002.68,719.04
2016,7,1,8,45,852.0,108.0,1.7,29.0,704.5,1019.71,724.67
2016,7,1,9,0,866.0,111.0,1.7,30.0,749.0,1020.76,720.53
2016,7,1,9,15,876.5,113.0,1.7,30.5,788.5,1026.37,721.0
2016,7,1,9,30,887.0,115.0,1.7,31.0,828.0,1028.55,719.44
2016,7,1,9,45,895.5,117.0,1.7,32.0,862.0,1025.2,713.27
2016,7,1,10,0,904.0,119.0,1.7,33.0,896.0,1018.31,705.17
2016,7,1,10,15,910.0,120.5,1.7,33.5,924.0,1004.95,694.8
2016,7,1,10,30,916.0,122.0,1.7,34.0,952.0,988.13,682.55
2016,7,1,10,45,920.5,123.0,1.75,35.0,973.0,966.06,666.5
2016,7,1,11,0,925.0,124.0,1.8,36.0,994.0,940.73,648.61
2016,7,1,11,15,927.5,124.5,1.85,36.0,1007.5,910.1,630.18
2016,7,1,11,30,930.0,125.0,1.9,36.0,1021.0,876.62,609.9
2016,7,1,11,45,931.0,125.5,2.0,36.5,1027.0,839.3,586.26
2016,7,1,12,0,932.0,126.0,2.1,37.0,1033.0,799.65,560.94
2016,7,1,12,15,932.0,126.0,2.2,37.0,1031.0,756.84,532.68
2016,7,1,12,30,932.0,126.0,2.3,37.0,1029.0,712.26,502.34
2016,7,1,12,45,926.0,128.0,2.4,37.5,1018.5,663.87,467.53
2016,7,1,13,0,920.0,130.0,2.5,38.0,1008.0,614.52,431.17
2016,7,1,13,15,916.0,129.5,2.65,37.5,991.0,563.7,394.64
2016,7,1,13,30,912.0,129.0,2.8,37.0,974.0,512.13,356.14
2016,7,1,13,45,906.5,127.5,2.95,37.0,950.0,458.74,314.28
2016,7,1,14,0,901.0,126.0,3.1,37.0,926.0,405.14,271.15
2016,7,1,14,15,893.5,124.5,3.2,36.5,895.0,350.93,227.33
2016,7,1,14,30,886.0,123.0,3.3,36.0,864.0,297.11,183.73
2016,7,1,14,45,876.5,120.5,3.45,36.0,827.5,242.92,141.03
2016,7,1,15,0,867.0,118.0,3.6,36.0,791.0,189.74,103.17
2016,7,1,15,15,854.5,115.5,3.7,35.5,749.0,137.54,74.56
2016,7,1,15,30,842.0,113.0,3.8,35.0,707.0,79.1,57.93
2016,7,1,15,45,826.5,110.0,3.95,34.5,661.0,78.74,57.97
2016,7,1,16,0,811.0,107.0,4.1,34.0,615.0,78.28,57.91
2016,7,1,16,15,790.5,103.0,4.1,33.0,565.5,76.95,57.29
2016,7,1,16,30,770.0,99.0,4.1,32.0,516.0,75.51,56.56
2016,7,1,16,45,744.5,94.5,4.2,31.5,464.5,73.51,55.25
2016,7,1,17,0,719.0,90.0,4.3,31.0,413.0,65.29,48.78
2016,7,1,17,15,683.0,84.5,4.2,30.0,361.0,62.45,46.8
2016,7,1,17,30,647.0,79.0,4.1,29.0,309.0,59.5,44.67
2016,7,1,17,45,599.5,72.0,4.1,28.0,258.5,55.19,41.3
