Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,552.0,65.0,4.1,27.0,208.0,50.77,37.68
2016,7,1,18,15,479.0,56.5,3.9,26.0,161.0,44.83,32.59
2016,7,1,18,30,406.0,48.0,3.7,25.0,114.0,38.79,27.19
2016,7,1,18,45,298.0,36.0,3.55,24.0,75.0,29.41,18.63
2016,7,1,19,0,190.0,24.0,3.4,23.0,36.0,18.71,5.79
2016,7,1,19,15,95.0,12.0,3.2,22.0,18.0,10.24,0.0
2016,7,1,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,18.0,1.9,15.5,31.0,131.77,55.31
2016,7,2,5,30,241.0,36.0,2.0,16.0,62.0,262.05,207.2
2016,7,2,5,45,331.5,48.5,2.1,16.5,104.5,353.56,289.22
2016,7,2,6,0,422.0,61.0,2.2,17.0,147.0,456.78,374.97
2016,7,2,6,15,484.0,70.0,2.25,18.0,195.0,535.03,436.33
2016,7,2,6,30,546.0,79.0,2.3,19.0,243.0,615.63,496.37
2016,7,2,6,45,593.5,85.5,2.35,20.0,294.5,681.95,542.89
2016,7,2,7,0,641.0,92.0,2.4,21.0,346.0,748.65,587.71
2016,7,2,7,15,673.5,97.5,2.35,22.0,397.5,799.78,619.04
2016,7,2,7,30,706.0,103.0,2.3,23.0,449.0,849.76,648.47
2016,7,2,7,45,733.5,106.5,2.3,24.0,499.5,890.7,671.2
2016,7,2,8,0,761.0,110.0,2.3,25.0,550.0,923.32,687.87
2016,7,2,8,15,780.0,114.0,2.3,26.0,598.0,952.31,701.88
2016,7,2,8,30,799.0,118.0,2.3,27.0,646.0,978.45,713.85
2016,7,2,8,45,816.0,120.0,2.3,28.0,690.5,997.17,720.94
2016,7,2,9,0,833.0,122.0,2.3,29.0,735.0,1012.68,726.03
2016,7,2,9,15,844.0,125.0,2.3,29.5,774.5,1019.84,727.4
2016,7,2,9,30,855.0,128.0,2.3,30.0,814.0,1010.21,718.43
2016,7,2,9,45,875.0,123.0,2.35,30.5,850.5,1011.19,717.01
2016,7,2,10,0,895.0,118.0,2.4,31.0,887.0,1008.67,713.42
2016,7,2,10,15,901.0,119.5,2.4,31.5,915.0,995.54,702.86
2016,7,2,10,30,907.0,121.0,2.4,32.0,943.0,978.97,690.41
2016,7,2,10,45,912.0,121.5,2.45,33.0,963.5,957.17,673.93
2016,7,2,11,0,917.0,122.0,2.5,34.0,984.0,932.14,655.57
2016,7,2,11,15,919.5,123.0,2.55,34.0,997.5,902.27,636.9
2016,7,2,11,30,922.0,124.0,2.6,34.0,1011.0,869.55,616.34
2016,7,2,11,45,924.0,123.5,2.65,34.5,1017.5,832.53,591.68
2016,7,2,12,0,926.0,123.0,2.7,35.0,1024.0,793.17,565.43
2016,7,2,12,15,925.5,123.0,2.8,35.0,1022.5,750.34,536.39
2016,7,2,12,30,925.0,123.0,2.9,35.0,1021.0,705.78,505.28
2016,7,2,12,45,926.0,121.0,3.0,35.5,1012.0,659.14,470.92
2016,7,2,13,0,927.0,119.0,3.1,36.0,1003.0,611.0,434.64
2016,7,2,13,15,923.5,118.0,3.2,36.0,986.5,559.89,396.15
2016,7,2,13,30,920.0,117.0,3.3,36.0,970.0,507.97,355.9
2016,7,2,13,45,915.5,116.0,3.45,36.0,946.5,455.02,313.79
2016,7,2,14,0,911.0,115.0,3.6,36.0,923.0,401.73,270.34
2016,7,2,14,15,904.0,113.0,3.7,35.5,892.5,346.91,225.58
2016,7,2,14,30,897.0,111.0,3.8,35.0,862.0,292.43,181.02
2016,7,2,14,45,888.5,109.0,3.95,34.5,825.5,238.22,138.16
2016,7,2,15,0,880.0,107.0,4.1,34.0,789.0,184.91,100.01
2016,7,2,15,15,868.0,105.0,4.15,33.5,747.5,132.43,70.97
2016,7,2,15,30,856.0,103.0,4.2,33.0,706.0,84.53,62.81
2016,7,2,15,45,841.0,100.0,4.3,33.0,660.5,72.71,53.49
2016,7,2,16,0,826.0,97.0,4.4,33.0,615.0,71.99,53.08
2016,7,2,16,15,806.5,94.0,4.4,32.0,566.0,71.09,52.76
2016,7,2,16,30,787.0,91.0,4.4,31.0,517.0,70.1,52.37
2016,7,2,16,45,761.5,87.0,4.45,30.5,465.5,68.24,51.14
2016,7,2,17,0,736.0,83.0,4.5,30.0,414.0,66.27,49.82
2016,7,2,17,15,701.5,78.0,4.4,29.0,362.5,58.06,43.33
2016,7,2,17,30,667.0,73.0,4.3,28.0,311.0,55.28,41.31
2016,7,2,17,45,619.0,67.0,4.25,27.0,260.0,51.55,38.38
2016,7,2,18,0,571.0,61.0,4.2,26.0,209.0,47.73,35.26
2016,7,2,18,15,500.0,53.0,4.0,25.0,162.0,42.08,30.39
2016,7,2,18,30,429.0,45.0,3.8,24.0,115.0,36.33,25.23
2016,7,2,18,45,319.0,34.0,3.65,23.0,76.0,27.73,17.32
2016,7,2,19,0,209.0,23.0,3.5,22.0,37.0,18.95,5.88
2016,7,2,19,15,104.5,11.5,3.35,21.5,18.5,9.82,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,145.0,17.0,1.4,15.5,32.5,151.48,57.89
2016,7,3,5,30,290.0,34.0,1.4,16.0,65.0,296.18,233.0
2016,7,3,5,45,381.5,44.5,1.45,17.0,108.0,390.12,316.07
2016,7,3,6,0,473.0,55.0,1.5,18.0,151.0,490.7,397.17
2016,7,3,6,15,534.0,63.0,1.5,18.5,200.0,568.14,457.03
2016,7,3,6,30,595.0,71.0,1.5,19.0,249.0,647.94,515.53
2016,7,3,6,45,638.5,77.0,1.5,20.0,300.5,711.15,558.06
2016,7,3,7,0,682.0,83.0,1.5,21.0,352.0,774.58,598.75
2016,7,3,7,15,713.0,87.5,1.45,22.0,404.0,823.84,627.36
2016,7,3,7,30,744.0,92.0,1.4,23.0,456.0,866.06,650.18
2016,7,3,7,45,768.0,96.0,1.35,24.0,506.5,905.32,670.27
2016,7,3,8,0,792.0,100.0,1.3,25.0,557.0,942.29,688.25
2016,7,3,8,15,810.0,103.5,1.3,26.0,605.0,970.04,700.67
2016,7,3,8,30,828.0,107.0,1.3,27.0,653.0,994.89,711.17
2016,7,3,8,45,842.5,109.5,1.3,28.0,697.5,1011.85,716.71
2016,7,3,9,0,857.0,112.0,1.3,29.0,742.0,1012.81,712.55
2016,7,3,9,15,867.5,114.5,1.25,29.5,781.5,1019.05,712.56
2016,7,3,9,30,878.0,117.0,1.2,30.0,821.0,1021.86,710.53
2016,7,3,9,45,898.5,111.5,1.2,31.0,858.5,1022.72,706.96
2016,7,3,10,0,919.0,106.0,1.2,32.0,896.0,1020.01,701.42
2016,7,3,10,15,925.0,107.5,1.2,32.5,924.0,1006.8,691.23
2016,7,3,10,30,931.0,109.0,1.2,33.0,952.0,990.08,679.22
2016,7,3,10,45,936.0,109.5,1.3,34.0,973.0,968.03,664.36
2016,7,3,11,0,941.0,110.0,1.4,35.0,994.0,942.68,647.53
2016,7,3,11,15,943.5,110.5,1.5,35.0,1007.5,911.99,629.99
2016,7,3,11,30,946.0,111.0,1.6,35.0,1021.0,878.39,610.45
2016,7,3,11,45,947.5,111.0,1.7,35.5,1027.5,840.87,586.96
2016,7,3,12,0,949.0,111.0,1.8,36.0,1034.0,800.93,561.7
2016,7,3,12,15,949.0,111.0,1.9,36.0,1032.5,757.77,533.82
2016,7,3,12,30,949.0,111.0,2.0,36.0,1031.0,712.74,503.33
2016,7,3,12,45,936.5,118.0,2.1,36.5,1019.0,663.59,468.03
2016,7,3,13,0,924.0,125.0,2.2,37.0,1007.0,613.79,431.39
2016,7,3,13,15,920.5,124.0,2.3,37.0,990.0,562.71,393.76
2016,7,3,13,30,917.0,123.0,2.4,37.0,973.0,510.84,354.31
2016,7,3,13,45,912.5,121.5,2.55,37.0,949.5,457.61,312.76
2016,7,3,14,0,908.0,120.0,2.7,37.0,926.0,404.05,269.78
2016,7,3,14,15,901.0,118.5,2.8,36.5,895.5,349.62,225.87
2016,7,3,14,30,894.0,117.0,2.9,36.0,865.0,295.52,182.09
2016,7,3,14,45,885.0,115.0,3.05,36.0,828.5,241.28,139.36
2016,7,3,15,0,876.0,113.0,3.2,36.0,792.0,187.98,101.44
2016,7,3,15,15,864.0,110.5,3.3,35.5,750.0,135.3,72.59
2016,7,3,15,30,852.0,108.0,3.4,35.0,708.0,87.31,64.45
2016,7,3,15,45,837.0,105.0,3.5,34.5,662.0,75.78,55.59
2016,7,3,16,0,822.0,102.0,3.6,34.0,616.0,75.19,55.42
2016,7,3,16,15,802.0,98.5,3.7,33.5,567.0,74.07,54.82
2016,7,3,16,30,782.0,95.0,3.8,33.0,518.0,72.85,54.15
2016,7,3,16,45,756.5,90.5,3.9,32.5,466.5,70.73,52.74
2016,7,3,17,0,731.0,86.0,4.0,32.0,415.0,68.5,51.21
2016,7,3,17,15,695.5,81.0,4.0,31.0,363.0,60.11,44.66
2016,7,3,17,30,660.0,76.0,4.0,30.0,311.0,57.42,42.74
2016,7,3,17,45,612.0,69.5,4.0,29.0,260.0,53.4,39.61
2016,7,3,18,0,564.0,63.0,4.0,28.0,209.0,49.27,36.25
2016,7,3,18,15,492.0,54.5,3.9,26.5,161.5,43.27,31.19
2016,7,3,18,30,420.0,46.0,3.8,25.0,114.0,37.16,25.8
2016,7,3,18,45,310.5,34.5,3.75,24.0,75.0,28.15,17.57
2016,7,3,19,0,201.0,23.0,3.7,23.0,36.0,18.95,5.7
2016,7,3,19,15,100.5,11.5,3.55,22.0,18.0,9.82,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,16.5,1.6,14.5,32.0,154.4,51.82
2016,7,4,5,30,303.0,33.0,1.6,15.0,64.0,304.4,239.96
2016,7,4,5,45,395.0,42.5,1.65,16.0,107.0,397.87,323.61
2016,7,4,6,0,487.0,52.0,1.7,17.0,150.0,497.95,404.9
2016,7,4,6,15,547.5,59.5,1.65,18.0,199.0,574.59,463.49
2016,7,4,6,30,608.0,67.0,1.6,19.0,248.0,653.63,520.38
2016,7,4,6,45,651.0,72.5,1.55,20.0,299.5,716.01,561.95
2016,7,4,7,0,694.0,78.0,1.5,21.0,351.0,778.6,601.56
2016,7,4,7,15,725.0,82.5,1.5,22.0,403.0,822.62,627.11
2016,7,4,7,30,756.0,87.0,1.5,23.0,455.0,871.36,655.06
2016,7,4,7,45,780.0,90.5,1.5,24.0,506.0,910.2,675.51
2016,7,4,8,0,804.0,94.0,1.5,25.0,557.0,946.77,694.04
2016,7,4,8,15,821.5,97.0,1.6,25.5,605.0,973.58,708.75
2016,7,4,8,30,839.0,100.0,1.7,26.0,653.0,997.49,721.64
2016,7,4,8,45,853.5,102.5,1.8,27.0,697.5,1002.3,721.04
2016,7,4,9,0,868.0,105.0,1.9,28.0,742.0,1016.16,726.44
2016,7,4,9,15,878.5,107.5,1.95,29.0,782.0,1022.57,726.49
2016,7,4,9,30,889.0,110.0,2.0,30.0,822.0,1025.51,724.58
2016,7,4,9,45,893.0,114.0,2.15,31.0,855.0,1020.0,718.78
2016,7,4,10,0,897.0,118.0,2.3,32.0,888.0,1010.96,710.9
2016,7,4,10,15,903.5,119.5,2.4,32.0,916.0,998.31,703.21
2016,7,4,10,30,910.0,121.0,2.5,32.0,944.0,982.21,693.41
2016,7,4,10,45,914.0,122.5,2.7,32.5,965.0,960.38,679.51
2016,7,4,11,0,918.0,124.0,2.9,33.0,986.0,935.32,663.45
2016,7,4,11,15,921.0,124.5,3.05,33.0,999.5,905.38,645.11
2016,7,4,11,30,924.0,125.0,3.2,33.0,1013.0,872.56,624.73
2016,7,4,11,45,925.0,125.5,3.35,33.5,1019.5,835.49,600.11
2016,7,4,12,0,926.0,126.0,3.5,34.0,1026.0,796.08,573.78
2016,7,4,12,15,926.0,125.5,3.6,34.0,1024.5,753.13,544.0
2016,7,4,12,30,926.0,125.0,3.7,34.0,1023.0,708.43,512.2
2016,7,4,12,45,933.0,119.0,3.85,34.0,1016.0,662.41,478.86
2016,7,4,13,0,940.0,113.0,4.0,34.0,1009.0,614.41,443.06
2016,7,4,13,15,937.0,112.0,4.1,34.0,993.0,562.94,403.52
2016,7,4,13,30,934.0,111.0,4.2,34.0,977.0,510.59,362.16
2016,7,4,13,45,930.0,110.0,4.3,34.0,953.5,457.12,318.83
2016,7,4,14,0,926.0,109.0,4.4,34.0,930.0,403.24,274.15
2016,7,4,14,15,919.5,107.5,4.4,33.5,900.0,348.07,228.35
2016,7,4,14,30,913.0,106.0,4.4,33.0,870.0,293.17,182.77
2016,7,4,14,45,906.0,103.5,4.4,33.0,834.0,238.03,138.3
2016,7,4,15,0,899.0,101.0,4.4,33.0,798.0,183.62,98.75
2016,7,4,15,15,888.5,99.0,4.35,32.5,756.5,130.2,69.05
2016,7,4,15,30,878.0,97.0,4.3,32.0,715.0,81.51,60.65
2016,7,4,15,45,866.0,93.5,4.3,31.5,669.5,79.8,59.6
2016,7,4,16,0,854.0,90.0,4.3,31.0,624.0,77.91,58.37
2016,7,4,16,15,836.0,87.0,4.2,30.5,575.0,66.9,49.67
2016,7,4,16,30,818.0,84.0,4.1,30.0,526.0,65.72,48.98
2016,7,4,16,45,796.0,79.5,4.1,29.5,474.5,63.32,47.28
2016,7,4,17,0,774.0,75.0,4.1,29.0,423.0,60.78,45.45
2016,7,4,17,15,741.5,71.0,3.95,28.0,371.0,58.38,43.79
2016,7,4,17,30,709.0,67.0,3.8,27.0,319.0,55.91,42.03
2016,7,4,17,45,665.0,61.0,3.7,26.5,267.5,51.65,38.56
2016,7,4,18,0,621.0,55.0,3.6,26.0,216.0,43.42,31.58
2016,7,4,18,15,552.0,48.0,3.4,25.0,167.5,38.35,27.21
2016,7,4,18,30,483.0,41.0,3.2,24.0,119.0,33.23,22.59
2016,7,4,18,45,372.0,31.0,3.05,23.0,79.0,25.31,15.31
2016,7,4,19,0,261.0,21.0,2.9,22.0,39.0,17.29,4.6
2016,7,4,19,15,130.5,10.5,2.85,21.0,19.5,8.96,0.0
2016,7,4,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,168.5,15.5,1.75,14.5,33.0,163.55,45.81
2016,7,5,5,30,337.0,31.0,1.8,15.0,66.0,326.64,256.88
2016,7,5,5,45,430.0,40.0,1.9,15.5,109.5,421.17,342.75
2016,7,5,6,0,523.0,49.0,2.0,16.0,153.0,522.53,426.27
2016,7,5,6,15,287.5,80.5,2.0,16.5,140.5,378.71,312.83
2016,7,5,6,30,52.0,112.0,2.0,17.0,128.0,169.59,138.02
2016,7,5,6,45,59.5,133.5,2.05,18.0,154.5,199.63,162.7
2016,7,5,7,0,67.0,155.0,2.1,19.0,181.0,229.38,185.85
2016,7,5,7,15,427.5,117.0,2.1,20.0,321.5,579.29,465.46
2016,7,5,7,30,788.0,79.0,2.1,21.0,462.0,891.97,683.33
2016,7,5,7,45,812.5,81.5,2.15,22.0,513.0,930.55,701.77
2016,7,5,8,0,837.0,84.0,2.2,23.0,564.0,966.84,721.07
2016,7,5,8,15,853.0,86.5,2.3,23.5,612.5,980.37,727.05
2016,7,5,8,30,869.0,89.0,2.4,24.0,661.0,1002.48,738.95
2016,7,5,8,45,883.5,90.5,2.5,25.0,705.5,1018.76,745.52
2016,7,5,9,0,898.0,92.0,2.6,26.0,750.0,1031.78,750.07
2016,7,5,9,15,907.5,93.5,2.75,26.5,789.5,1036.3,751.24
2016,7,5,9,30,917.0,95.0,2.9,27.0,829.0,1037.33,750.34
2016,7,5,9,45,927.5,95.0,3.05,27.5,863.5,1034.14,746.85
2016,7,5,10,0,938.0,95.0,3.2,28.0,898.0,1027.36,741.19
2016,7,5,10,15,943.0,96.0,3.3,28.5,926.0,1012.69,730.16
2016,7,5,10,30,948.0,97.0,3.4,29.0,954.0,994.53,717.04
2016,7,5,10,45,952.0,97.5,3.55,29.5,974.5,971.52,701.21
2016,7,5,11,0,956.0,98.0,3.7,30.0,995.0,945.22,683.25
2016,7,5,11,15,958.5,98.5,3.8,30.0,1009.0,914.44,663.39
2016,7,5,11,30,961.0,99.0,3.9,30.0,1023.0,880.7,641.49
2016,7,5,11,45,962.0,99.5,4.0,30.5,1029.0,842.99,615.55
2016,7,5,12,0,963.0,100.0,4.1,31.0,1035.0,802.83,587.85
2016,7,5,12,15,962.5,100.0,4.2,31.0,1033.5,758.97,557.51
2016,7,5,12,30,962.0,100.0,4.3,31.0,1032.0,713.24,524.23
2016,7,5,12,45,955.0,103.5,4.4,31.0,1021.5,664.5,487.91
2016,7,5,13,0,948.0,107.0,4.5,31.0,1011.0,614.7,449.86
2016,7,5,13,15,945.0,106.0,4.5,31.0,994.5,562.89,409.19
2016,7,5,13,30,942.0,105.0,4.5,31.0,978.0,510.18,366.74
2016,7,5,13,45,937.5,104.0,4.55,31.0,954.5,456.14,322.27
2016,7,5,14,0,933.0,103.0,4.6,31.0,931.0,401.72,276.51
2016,7,5,14,15,927.0,102.0,4.6,30.5,900.5,346.69,230.1
2016,7,5,14,30,921.0,101.0,4.6,30.0,870.0,291.84,183.87
2016,7,5,14,45,913.0,99.0,4.65,30.0,834.0,236.4,138.59
2016,7,5,15,0,905.0,97.0,4.7,30.0,798.0,181.8,98.44
2016,7,5,15,15,894.5,94.5,4.65,29.5,756.5,127.75,67.96
2016,7,5,15,30,884.0,92.0,4.6,29.0,715.0,78.7,59.15
2016,7,5,15,45,871.0,89.5,4.6,28.5,669.5,77.48,58.48
2016,7,5,16,0,858.0,87.0,4.6,28.0,624.0,76.12,57.66
2016,7,5,16,15,840.0,84.0,4.55,27.5,574.5,74.2,56.38
2016,7,5,16,30,822.0,81.0,4.5,27.0,525.0,63.72,47.95
2016,7,5,16,45,798.0,77.5,4.45,26.5,473.5,61.92,46.73
2016,7,5,17,0,774.0,74.0,4.4,26.0,422.0,60.05,45.42
2016,7,5,17,15,741.5,69.5,4.3,25.0,369.5,57.23,43.39
2016,7,5,17,30,709.0,65.0,4.2,24.0,317.0,54.32,41.21
2016,7,5,17,45,662.5,60.0,4.15,23.5,265.5,50.81,38.34
2016,7,5,18,0,616.0,55.0,4.1,23.0,214.0,43.39,31.98
2016,7,5,18,15,546.5,48.0,3.95,22.0,166.0,38.33,27.56
2016,7,5,18,30,477.0,41.0,3.8,21.0,118.0,33.21,22.89
2016,7,5,18,45,365.0,31.0,3.7,20.0,78.0,25.3,15.52
2016,7,5,19,0,253.0,21.0,3.6,19.0,38.0,17.28,4.54
2016,7,5,19,15,126.5,10.5,3.5,18.5,19.0,8.96,0.0
2016,7,5,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,177.0,15.0,2.8,12.5,33.0,167.75,36.35
2016,7,6,5,30,354.0,30.0,2.8,13.0,66.0,337.57,267.6
2016,7,6,5,45,449.0,38.5,2.85,13.5,110.5,433.42,356.67
2016,7,6,6,0,544.0,47.0,2.9,14.0,155.0,536.3,442.85
2016,7,6,6,15,310.5,80.5,2.85,14.5,146.0,397.91,332.6
2016,7,6,6,30,77.0,114.0,2.8,15.0,137.0,194.64,161.05
2016,7,6,6,45,85.0,135.5,2.8,16.0,165.0,225.7,186.59
2016,7,6,7,0,93.0,157.0,2.8,17.0,193.0,256.46,210.58
2016,7,6,7,15,332.5,140.5,2.75,18.0,297.5,519.44,422.85
2016,7,6,7,30,572.0,124.0,2.7,19.0,402.0,745.21,589.16
2016,7,6,7,45,709.0,102.5,2.7,20.0,484.5,860.86,665.34
2016,7,6,8,0,846.0,81.0,2.7,21.0,567.0,960.42,727.96
2016,7,6,8,15,862.0,84.0,2.75,22.0,615.0,986.25,739.75
2016,7,6,8,30,878.0,87.0,2.8,23.0,663.0,1009.13,750.16
2016,7,6,8,45,890.0,89.0,2.85,24.0,707.5,1023.57,755.0
2016,7,6,9,0,902.0,91.0,2.9,25.0,752.0,1034.7,757.82
2016,7,6,9,15,911.5,93.0,3.0,25.5,791.5,1039.83,758.84
2016,7,6,9,30,921.0,95.0,3.1,26.0,831.0,1041.42,757.75
2016,7,6,9,45,919.5,101.5,3.25,26.5,863.0,1033.3,750.96
2016,7,6,10,0,918.0,108.0,3.4,27.0,895.0,1021.52,741.97
2016,7,6,10,15,924.0,109.5,3.55,27.5,922.5,1008.33,732.17
2016,7,6,10,30,930.0,111.0,3.7,28.0,950.0,991.63,720.15
2016,7,6,10,45,934.0,111.5,3.85,28.5,971.0,968.69,704.1
2016,7,6,11,0,938.0,112.0,4.0,29.0,992.0,942.49,685.96
2016,7,6,11,15,940.0,113.0,4.1,29.0,1005.5,911.89,665.97
2016,7,6,11,30,942.0,114.0,4.2,29.0,1019.0,878.37,643.96
2016,7,6,11,45,943.5,113.5,4.3,29.5,1025.0,840.5,617.64
2016,7,6,12,0,945.0,113.0,4.4,30.0,1031.0,800.25,589.62
2016,7,6,12,15,944.5,113.0,4.5,30.0,1029.0,756.82,558.94
2016,7,6,12,30,944.0,113.0,4.6,30.0,1027.0,711.58,525.8
2016,7,6,12,45,945.5,110.0,4.7,30.0,1018.5,663.7,490.13
2016,7,6,13,0,947.0,107.0,4.8,30.0,1010.0,614.24,452.27
2016,7,6,13,15,943.5,106.5,4.85,30.0,993.0,562.56,411.51
2016,7,6,13,30,940.0,106.0,4.9,30.0,976.0,510.0,368.94
2016,7,6,13,45,935.5,104.5,5.0,30.0,952.0,455.67,324.01
2016,7,6,14,0,931.0,103.0,5.1,30.0,928.0,400.99,277.74
2016,7,6,14,15,924.0,101.5,5.15,29.5,897.0,345.4,230.63
2016,7,6,14,30,917.0,100.0,5.2,29.0,866.0,290.13,183.8
2016,7,6,14,45,908.5,97.5,5.3,29.0,829.5,234.47,138.09
2016,7,6,15,0,900.0,95.0,5.4,29.0,793.0,179.72,97.59
2016,7,6,15,15,888.5,93.0,5.35,28.5,751.0,126.16,67.33
2016,7,6,15,30,877.0,91.0,5.3,28.0,709.0,77.97,58.83
2016,7,6,15,45,863.0,88.0,5.3,27.5,663.0,76.42,57.86
2016,7,6,16,0,849.0,85.0,5.3,27.0,617.0,74.7,56.74
2016,7,6,16,15,830.0,82.0,5.2,26.5,567.5,72.75,55.42
2016,7,6,16,30,811.0,79.0,5.1,26.0,518.0,62.18,46.87
2016,7,6,16,45,787.5,75.5,5.05,25.5,466.5,60.35,45.61
2016,7,6,17,0,764.0,72.0,5.0,25.0,415.0,58.44,44.26
2016,7,6,17,15,731.0,68.0,4.8,24.0,363.0,55.96,42.49
2016,7,6,17,30,698.0,64.0,4.6,23.0,311.0,53.42,40.61
2016,7,6,17,45,652.5,58.5,4.45,22.5,260.5,49.49,37.36
2016,7,6,18,0,607.0,53.0,4.3,22.0,210.0,41.79,30.73
2016,7,6,18,15,539.0,46.0,4.05,21.0,162.5,36.69,26.26
2016,7,6,18,30,471.0,39.0,3.8,20.0,115.0,31.52,21.54
2016,7,6,18,45,362.0,29.5,3.6,19.5,76.0,24.02,14.46
2016,7,6,19,0,253.0,20.0,3.4,19.0,37.0,16.41,3.82
2016,7,6,19,15,126.5,10.0,3.3,18.5,18.5,8.54,0.0
2016,7,6,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,14.0,2.45,13.5,31.5,163.89,22.08
2016,7,7,5,30,350.0,28.0,2.4,14.0,63.0,332.08,260.95
2016,7,7,5,45,444.0,36.0,2.4,14.5,106.5,425.9,348.32
2016,7,7,6,0,538.0,44.0,2.4,15.0,150.0,526.92,432.33
2016,7,7,6,15,345.5,78.5,2.35,15.5,154.0,424.25,352.08
2016,7,7,6,30,153.0,113.0,2.3,16.0,158.0,275.88,228.93
2016,7,7,6,45,163.0,134.5,2.3,17.0,190.5,312.14,257.86
2016,7,7,7,0,173.0,156.0,2.3,18.0,223.0,347.89,284.69
2016,7,7,7,15,419.5,127.0,2.3,18.5,321.5,584.72,472.05
2016,7,7,7,30,666.0,98.0,2.3,19.0,420.0,803.76,628.35
2016,7,7,7,45,752.0,86.5,2.35,20.0,487.0,877.08,673.43
2016,7,7,8,0,838.0,75.0,2.4,21.0,554.0,944.55,714.38
2016,7,7,8,15,853.5,77.5,2.45,22.0,601.5,969.37,725.86
2016,7,7,8,30,869.0,80.0,2.5,23.0,649.0,991.29,735.73
2016,7,7,8,45,882.0,81.5,2.6,24.0,693.0,1006.34,741.57
2016,7,7,9,0,895.0,83.0,2.7,25.0,737.0,1018.14,745.4
2016,7,7,9,15,904.5,84.5,2.8,25.5,776.5,1022.98,746.29
2016,7,7,9,30,914.0,86.0,2.9,26.0,816.0,1024.34,745.13
2016,7,7,9,45,921.0,87.5,3.0,27.0,849.5,1019.64,738.76
2016,7,7,10,0,928.0,89.0,3.1,28.0,883.0,1011.39,730.29
2016,7,7,10,15,933.5,90.0,3.25,28.5,910.5,997.6,720.24
2016,7,7,10,30,939.0,91.0,3.4,29.0,938.0,980.33,708.03
2016,7,7,10,45,942.0,92.5,3.55,29.5,958.5,957.82,692.46
2016,7,7,11,0,945.0,94.0,3.7,30.0,979.0,932.03,674.77
2016,7,7,11,15,947.0,94.5,3.8,30.0,992.5,901.31,654.86
2016,7,7,11,30,949.0,95.0,3.9,30.0,1006.0,867.68,632.94
2016,7,7,11,45,949.0,96.0,4.05,30.5,1012.0,830.19,607.28
2016,7,7,12,0,949.0,97.0,4.2,31.0,1018.0,790.3,579.85
2016,7,7,12,15,949.0,97.0,4.25,31.0,1016.5,747.44,549.93
2016,7,7,12,30,949.0,97.0,4.3,31.0,1015.0,702.67,517.08
2016,7,7,12,45,937.0,104.0,4.4,31.0,1003.5,654.15,480.79
2016,7,7,13,0,925.0,111.0,4.5,31.0,992.0,604.9,443.06
2016,7,7,13,15,921.5,110.0,4.5,31.0,975.5,553.88,402.96
2016,7,7,13,30,918.0,109.0,4.5,31.0,959.0,502.03,361.17
2016,7,7,13,45,913.0,108.5,4.55,31.0,936.0,449.27,317.7
2016,7,7,14,0,908.0,108.0,4.6,31.0,913.0,396.19,273.02
2016,7,7,14,15,901.5,106.5,4.6,30.5,883.0,341.91,227.3
2016,7,7,14,30,895.0,105.0,4.6,30.0,853.0,287.9,181.84
2016,7,7,14,45,887.0,103.0,4.65,30.0,817.5,233.76,137.66
2016,7,7,15,0,879.0,101.0,4.7,30.0,782.0,180.47,98.52
2016,7,7,15,15,868.0,99.0,4.7,29.5,741.0,127.99,69.11
2016,7,7,15,30,857.0,97.0,4.7,29.0,700.0,81.09,61.12
2016,7,7,15,45,843.5,94.0,4.7,29.0,655.0,79.68,60.16
2016,7,7,16,0,830.0,91.0,4.7,29.0,610.0,78.09,59.04
2016,7,7,16,15,811.5,88.0,4.65,28.0,561.5,67.18,50.45
2016,7,7,16,30,793.0,85.0,4.6,27.0,513.0,66.05,49.9
2016,7,7,16,45,769.0,81.0,4.55,26.5,462.5,64.03,48.51
2016,7,7,17,0,745.0,77.0,4.5,26.0,412.0,61.92,47.01
2016,7,7,17,15,712.0,72.5,4.4,25.0,360.5,59.22,45.08
2016,7,7,17,30,679.0,68.0,4.3,24.0,309.0,56.44,43.03
2016,7,7,17,45,634.0,62.0,4.25,23.5,258.5,47.95,35.88
2016,7,7,18,0,589.0,56.0,4.2,23.0,208.0,43.99,32.5
2016,7,7,18,15,519.0,49.0,4.0,22.0,161.0,38.99,28.12
2016,7,7,18,30,449.0,42.0,3.8,21.0,114.0,33.95,23.51
2016,7,7,18,45,340.5,31.5,3.65,20.5,75.0,25.69,15.76
2016,7,7,19,0,232.0,21.0,3.5,20.0,36.0,17.28,4.02
2016,7,7,19,15,116.0,10.5,3.35,19.0,18.0,8.96,0.0
2016,7,7,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,184.0,13.5,2.45,13.5,31.5,168.36,7.02
2016,7,8,5,30,368.0,27.0,2.5,14.0,63.0,343.56,268.76
2016,7,8,5,45,458.5,35.0,2.55,14.5,106.5,435.25,355.64
2016,7,8,6,0,549.0,43.0,2.6,15.0,150.0,533.97,438.21
2016,7,8,6,15,606.5,48.5,2.55,15.5,199.0,601.33,491.98
2016,7,8,6,30,664.0,54.0,2.5,16.0,248.0,677.45,549.28
2016,7,8,6,45,704.5,58.0,2.5,17.0,299.5,737.69,590.97
2016,7,8,7,0,745.0,62.0,2.5,18.0,351.0,797.83,630.61
2016,7,8,7,15,772.5,65.5,2.45,18.5,402.5,844.44,659.82
2016,7,8,7,30,800.0,69.0,2.4,19.0,454.0,889.54,687.08
2016,7,8,7,45,820.5,72.0,2.4,20.0,504.5,914.27,698.73
2016,7,8,8,0,841.0,75.0,2.4,21.0,555.0,947.42,716.01
2016,7,8,8,15,856.5,77.5,2.4,21.5,603.0,972.3,728.75
2016,7,8,8,30,872.0,80.0,2.4,22.0,651.0,994.27,739.56
2016,7,8,8,45,884.5,82.0,2.4,23.0,695.0,1009.46,744.47
2016,7,8,9,0,897.0,84.0,2.4,24.0,739.0,1021.35,747.36
2016,7,8,9,15,906.5,85.5,2.45,25.0,778.0,1026.18,746.35
2016,7,8,9,30,916.0,87.0,2.5,26.0,817.0,1027.52,743.32
2016,7,8,9,45,924.5,87.5,2.55,27.0,851.0,1023.18,736.85
2016,7,8,10,0,933.0,88.0,2.6,28.0,885.0,1015.29,728.33
2016,7,8,10,15,938.0,89.0,2.7,28.5,912.5,1000.97,717.83
2016,7,8,10,30,943.0,90.0,2.8,29.0,940.0,983.17,705.23
2016,7,8,10,45,947.5,90.5,2.9,29.5,961.0,960.99,689.9
2016,7,8,11,0,952.0,91.0,3.0,30.0,982.0,935.49,672.49
2016,7,8,11,15,954.0,91.5,3.1,30.5,995.5,904.64,651.6
2016,7,8,11,30,956.0,92.0,3.2,31.0,1009.0,870.86,628.77
2016,7,8,11,45,957.0,92.0,3.3,32.0,1015.0,833.11,602.02
2016,7,8,12,0,958.0,92.0,3.4,33.0,1021.0,792.91,573.62
2016,7,8,12,15,957.5,92.0,3.5,33.0,1019.0,749.43,544.26
2016,7,8,12,30,957.0,92.0,3.6,33.0,1017.0,704.04,511.77
2016,7,8,12,45,951.0,94.5,3.75,33.0,1007.0,655.51,476.32
2016,7,8,13,0,945.0,97.0,3.9,33.0,997.0,605.84,439.02
2016,7,8,13,15,941.5,96.5,4.0,33.0,980.5,554.35,399.23
2016,7,8,13,30,938.0,96.0,4.1,33.0,964.0,501.98,357.59
2016,7,8,13,45,933.5,95.0,4.2,33.0,940.0,448.17,313.73
2016,7,8,14,0,929.0,94.0,4.3,33.0,916.0,393.97,268.53
2016,7,8,14,15,922.5,92.5,4.35,32.5,886.0,338.67,222.34
2016,7,8,14,30,916.0,91.0,4.4,32.0,856.0,283.62,176.35
2016,7,8,14,45,907.5,89.5,4.45,32.0,819.5,228.68,131.83
2016,7,8,15,0,899.0,88.0,4.5,32.0,783.0,174.62,92.47
2016,7,8,15,15,888.0,86.0,4.55,31.5,742.0,121.15,62.83
2016,7,8,15,30,877.0,84.0,4.6,31.0,701.0,73.8,54.68
2016,7,8,15,45,864.0,81.5,4.7,31.0,655.5,72.45,53.77
2016,7,8,16,0,851.0,79.0,4.8,31.0,610.0,70.95,52.72
2016,7,8,16,15,833.0,76.5,4.8,30.5,561.5,69.24,51.6
2016,7,8,16,30,815.0,74.0,4.8,30.0,513.0,67.39,50.38
2016,7,8,16,45,792.5,70.5,4.85,29.5,462.5,56.91,41.96
2016,7,8,17,0,770.0,67.0,4.9,29.0,412.0,54.87,40.52
2016,7,8,17,15,738.5,63.0,4.8,28.0,360.5,52.26,38.65
2016,7,8,17,30,707.0,59.0,4.7,27.0,309.0,49.58,36.66
2016,7,8,17,45,664.0,54.0,4.65,26.5,259.0,45.93,33.68
2016,7,8,18,0,621.0,49.0,4.6,26.0,209.0,42.21,30.54
2016,7,8,18,15,554.0,43.0,4.3,25.0,162.0,37.43,26.4
2016,7,8,18,30,487.0,37.0,4.0,24.0,115.0,29.97,19.8
2016,7,8,18,45,379.5,28.0,3.75,23.0,76.0,22.82,13.17
2016,7,8,19,0,272.0,19.0,3.5,22.0,37.0,15.6,2.73
2016,7,8,19,15,136.0,9.5,3.35,21.5,18.5,8.11,0.0
2016,7,8,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,197.0,12.0,1.45,15.5,31.0,170.44,0.0
2016,7,9,5,30,394.0,24.0,1.5,16.0,62.0,349.66,268.54
2016,7,9,5,45,484.0,30.5,1.55,17.0,105.5,441.22,354.04
2016,7,9,6,0,574.0,37.0,1.6,18.0,149.0,539.05,433.2
2016,7,9,6,15,629.0,42.0,1.7,19.0,197.5,610.86,488.51
2016,7,9,6,30,684.0,47.0,1.8,20.0,246.0,684.63,542.12
2016,7,9,6,45,722.0,50.5,1.95,21.0,297.0,742.34,581.74
2016,7,9,7,0,760.0,54.0,2.1,22.0,348.0,789.95,612.57
2016,7,9,7,15,786.5,56.5,2.25,23.0,399.0,834.33,640.08
2016,7,9,7,30,813.0,59.0,2.4,24.0,450.0,877.36,665.85
2016,7,9,7,45,832.5,61.5,2.55,25.0,500.0,911.72,685.13
2016,7,9,8,0,852.0,64.0,2.7,26.0,550.0,943.75,702.57
2016,7,9,8,15,867.0,66.0,2.8,26.5,597.0,967.96,715.59
2016,7,9,8,30,882.0,68.0,2.9,27.0,644.0,989.24,726.72
2016,7,9,8,45,893.0,70.0,3.0,28.0,687.5,1003.3,731.73
2016,7,9,9,0,904.0,72.0,3.1,29.0,731.0,1014.05,734.7
2016,7,9,9,15,913.0,73.5,3.2,29.0,770.0,1018.71,736.83
2016,7,9,9,30,922.0,75.0,3.3,29.0,809.0,1019.87,736.89
2016,7,9,9,45,921.5,81.0,3.45,29.5,841.5,1013.03,730.86
2016,7,9,10,0,921.0,87.0,3.6,30.0,874.0,1002.52,722.62
2016,7,9,10,15,926.5,88.5,3.7,30.5,901.5,989.47,712.52
2016,7,9,10,30,932.0,90.0,3.8,31.0,929.0,972.93,700.3
2016,7,9,10,45,935.5,91.0,3.9,31.5,949.5,950.61,684.42
2016,7,9,11,0,939.0,92.0,4.0,32.0,970.0,925.03,666.52
2016,7,9,11,15,941.5,92.5,4.1,32.0,984.0,894.99,647.04
2016,7,9,11,30,944.0,93.0,4.2,32.0,998.0,862.01,625.54
2016,7,9,11,45,946.0,92.5,4.3,32.0,1004.5,825.02,601.24
2016,7,9,12,0,948.0,92.0,4.4,32.0,1011.0,785.56,575.08
2016,7,9,12,15,948.0,92.0,4.5,32.0,1010.0,742.83,545.53
2016,7,9,12,30,948.0,92.0,4.6,32.0,1009.0,698.17,512.87
2016,7,9,12,45,946.5,91.5,4.75,32.0,1000.5,650.46,477.55
2016,7,9,13,0,945.0,91.0,4.9,32.0,992.0,601.32,440.17
2016,7,9,13,15,942.5,90.5,4.95,31.5,976.0,550.41,400.91
2016,7,9,13,30,940.0,90.0,5.0,31.0,960.0,498.49,359.6
2016,7,9,13,45,937.5,88.5,5.1,31.0,937.0,445.06,315.28
2016,7,9,14,0,935.0,87.0,5.2,31.0,914.0,391.04,269.44
2016,7,9,14,15,929.0,86.0,5.25,30.5,884.5,335.94,222.64
2016,7,9,14,30,923.0,85.0,5.3,30.0,855.0,281.02,176.05
2016,7,9,14,45,917.0,82.5,5.4,30.0,820.0,225.52,130.42
2016,7,9,15,0,911.0,80.0,5.5,30.0,785.0,170.66,89.93
2016,7,9,15,15,901.0,78.5,5.5,29.5,744.5,116.96,59.97
2016,7,9,15,30,891.0,77.0,5.5,29.0,704.0,69.83,51.93
2016,7,9,15,45,880.0,74.5,5.5,28.5,659.0,68.38,51.02
2016,7,9,16,0,869.0,72.0,5.5,28.0,614.0,66.79,49.97
2016,7,9,16,15,852.5,69.5,5.4,27.0,565.5,64.96,48.83
2016,7,9,16,30,836.0,67.0,5.3,26.0,517.0,63.01,47.58
2016,7,9,16,45,816.0,63.5,5.25,25.5,467.0,60.18,45.47
2016,7,9,17,0,796.0,60.0,5.2,25.0,417.0,57.22,43.23
2016,7,9,17,15,766.5,57.0,5.1,24.0,365.5,48.09,35.76
2016,7,9,17,30,737.0,54.0,5.0,23.0,314.0,46.0,34.22
2016,7,9,17,45,696.0,49.5,4.9,22.5,263.5,42.59,31.39
2016,7,9,18,0,655.0,45.0,4.8,22.0,213.0,39.12,28.41
2016,7,9,18,15,590.0,39.5,4.65,21.0,165.0,34.62,24.45
2016,7,9,18,30,525.0,34.0,4.5,20.0,117.0,30.1,20.29
2016,7,9,18,45,415.5,26.0,4.35,19.5,77.0,23.13,13.65
2016,7,9,19,0,306.0,18.0,4.2,19.0,37.0,16.13,2.78
2016,7,9,19,15,153.0,9.0,4.1,18.5,18.5,7.68,0.0
2016,7,9,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,14.0,3.2,11.5,32.0,171.56,0.0
2016,7,10,5,30,379.0,28.0,3.4,12.0,64.0,352.53,275.45
2016,7,10,5,45,480.0,35.0,3.6,12.5,109.0,451.23,372.06
2016,7,10,6,0,581.0,42.0,3.8,13.0,154.0,550.7,457.24
2016,7,10,6,15,638.0,47.5,3.85,13.5,204.0,625.64,518.6
2016,7,10,6,30,695.0,53.0,3.9,14.0,254.0,702.35,578.06
2016,7,10,6,45,736.5,56.5,3.95,15.0,307.0,763.75,621.89
2016,7,10,7,0,778.0,60.0,4.0,16.0,360.0,825.01,663.61
2016,7,10,7,15,804.5,63.0,4.0,16.5,412.5,870.81,693.46
2016,7,10,7,30,831.0,66.0,4.0,17.0,465.0,904.34,713.7
2016,7,10,7,45,852.5,68.5,4.05,18.0,516.0,940.78,734.53
2016,7,10,8,0,874.0,71.0,4.1,19.0,567.0,974.88,753.24
2016,7,10,8,15,889.0,73.0,4.1,19.5,615.5,999.13,766.0
2016,7,10,8,30,904.0,75.0,4.1,20.0,664.0,1020.37,776.7
2016,7,10,8,45,915.5,77.0,4.1,20.5,709.0,1034.82,782.82
2016,7,10,9,0,927.0,79.0,4.1,21.0,754.0,1045.87,786.77
2016,7,10,9,15,936.0,80.5,4.1,21.5,794.0,1050.26,786.4
2016,7,10,9,30,945.0,82.0,4.1,22.0,834.0,1051.04,783.84
2016,7,10,9,45,951.0,84.0,4.2,23.0,868.0,1045.72,776.57
2016,7,10,10,0,957.0,86.0,4.3,24.0,902.0,1036.73,767.08
2016,7,10,10,15,962.5,87.0,4.35,24.5,930.5,1022.53,755.5
2016,7,10,10,30,968.0,88.0,4.4,25.0,959.0,1004.74,741.73
2016,7,10,10,45,971.0,89.5,4.45,25.5,980.5,981.61,724.55
2016,7,10,11,0,974.0,91.0,4.5,26.0,1002.0,955.11,705.25
2016,7,10,11,15,977.0,91.5,4.6,26.0,1016.5,924.41,684.96
2016,7,10,11,30,980.0,92.0,4.7,26.0,1031.0,890.64,662.63
2016,7,10,11,45,980.5,93.0,4.8,26.5,1037.5,852.44,635.82
2016,7,10,12,0,981.0,94.0,4.9,27.0,1044.0,811.71,607.13
2016,7,10,12,15,981.5,94.0,4.95,27.0,1043.5,767.85,576.07
2016,7,10,12,30,982.0,94.0,5.0,27.0,1043.0,721.94,541.69
2016,7,10,12,45,974.0,99.0,5.1,27.5,1033.0,672.81,503.2
2016,7,10,13,0,966.0,104.0,5.2,28.0,1023.0,622.57,463.06
2016,7,10,13,15,963.5,103.0,5.2,28.0,1006.5,569.98,420.94
2016,7,10,13,30,961.0,102.0,5.2,28.0,990.0,516.38,376.92
2016,7,10,13,45,959.0,100.0,5.25,28.5,967.0,461.49,330.19
2016,7,10,14,0,957.0,98.0,5.3,29.0,944.0,405.94,282.07
2016,7,10,14,15,951.0,96.5,5.3,28.5,914.0,349.1,233.53
2016,7,10,14,30,945.0,95.0,5.3,28.0,884.0,292.44,185.21
2016,7,10,14,45,939.0,92.5,5.35,28.0,848.0,235.54,138.18
2016,7,10,15,0,933.0,90.0,5.4,28.0,812.0,179.27,96.46
2016,7,10,15,15,923.0,88.0,5.35,27.5,770.0,123.85,65.41
2016,7,10,15,30,913.0,86.0,5.3,27.0,728.0,75.75,57.26
2016,7,10,15,45,901.5,83.5,5.25,27.0,682.0,74.42,56.34
2016,7,10,16,0,890.0,81.0,5.2,27.0,636.0,72.94,55.29
2016,7,10,16,15,872.5,78.0,5.1,26.5,586.0,70.89,53.88
2016,7,10,16,30,855.0,75.0,5.0,26.0,536.0,68.69,52.35
2016,7,10,16,45,834.0,71.5,4.95,26.0,483.5,65.95,50.24
2016,7,10,17,0,813.0,68.0,4.9,26.0,431.0,56.18,42.17
2016,7,10,17,15,781.5,64.0,4.7,25.0,378.0,53.55,40.26
2016,7,10,17,30,750.0,60.0,4.5,24.0,325.0,50.84,38.23
2016,7,10,17,45,706.5,55.0,4.35,23.5,272.5,47.15,35.19
2016,7,10,18,0,663.0,50.0,4.2,23.0,220.0,43.4,31.98
2016,7,10,18,15,594.0,44.0,3.85,22.0,170.5,38.58,27.76
2016,7,10,18,30,525.0,38.0,3.5,21.0,121.0,33.76,23.32
2016,7,10,18,45,409.5,29.0,3.2,20.0,79.5,23.81,14.16
2016,7,10,19,0,294.0,20.0,2.9,19.0,38.0,16.56,2.59
2016,7,10,19,15,147.0,10.0,2.9,18.5,19.0,8.54,0.0
2016,7,10,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.5,1.65,13.5,30.5,166.59,0.0
2016,7,11,5,30,369.0,27.0,1.6,14.0,61.0,344.04,263.14
2016,7,11,5,45,473.0,34.5,1.6,14.5,106.0,445.03,359.83
2016,7,11,6,0,577.0,42.0,1.6,15.0,151.0,547.15,443.88
2016,7,11,6,15,635.5,47.5,1.6,16.0,201.5,623.24,502.49
2016,7,11,6,30,694.0,53.0,1.6,17.0,252.0,701.18,558.8
2016,7,11,6,45,736.5,56.5,1.65,18.0,305.5,763.47,601.01
2016,7,11,7,0,779.0,60.0,1.7,19.0,359.0,825.67,641.16
2016,7,11,7,15,806.5,63.0,1.8,20.0,412.0,872.47,669.55
2016,7,11,7,30,834.0,66.0,1.9,21.0,465.0,907.04,688.89
2016,7,11,7,45,855.0,68.5,2.05,22.5,516.5,943.06,708.02
2016,7,11,8,0,876.0,71.0,2.2,24.0,568.0,976.73,725.08
2016,7,11,8,15,890.5,73.5,2.25,25.0,616.5,1001.16,736.14
2016,7,11,8,30,905.0,76.0,2.3,26.0,665.0,1022.54,745.22
2016,7,11,8,45,917.0,77.5,2.4,27.0,709.5,1036.89,750.37
2016,7,11,9,0,929.0,79.0,2.5,28.0,754.0,1047.86,753.48
2016,7,11,9,15,937.5,81.0,2.55,28.5,794.0,1052.33,753.58
2016,7,11,9,30,946.0,83.0,2.6,29.0,834.0,1053.17,751.61
2016,7,11,9,45,947.0,88.0,2.65,29.5,867.0,1046.17,744.91
2016,7,11,10,0,948.0,93.0,2.7,30.0,900.0,1035.44,736.09
2016,7,11,10,15,953.0,94.0,2.75,30.5,928.0,1020.72,724.94
2016,7,11,10,30,958.0,95.0,2.8,31.0,956.0,1002.47,711.73
2016,7,11,10,45,960.5,96.5,2.9,31.5,976.5,978.92,695.7
2016,7,11,11,0,963.0,98.0,3.0,32.0,997.0,952.04,677.6
2016,7,11,11,15,965.0,98.5,3.05,32.0,1011.0,920.62,657.58
2016,7,11,11,30,967.0,99.0,3.1,32.0,1025.0,886.23,635.58
2016,7,11,11,45,966.5,100.0,3.15,32.5,1030.5,847.51,609.39
2016,7,11,12,0,966.0,101.0,3.2,33.0,1036.0,806.37,581.53
2016,7,11,12,15,965.5,101.0,3.25,33.0,1034.5,762.25,551.55
2016,7,11,12,30,965.0,101.0,3.3,33.0,1033.0,716.21,518.67
2016,7,11,12,45,963.0,101.0,3.4,33.0,1023.5,667.53,483.27
2016,7,11,13,0,961.0,101.0,3.5,33.0,1014.0,617.42,445.83
2016,7,11,13,15,957.5,100.0,3.55,33.0,997.5,564.58,405.2
2016,7,11,13,30,954.0,99.0,3.6,33.0,981.0,510.84,362.72
2016,7,11,13,45,949.0,98.5,3.65,33.0,957.0,456.13,318.34
2016,7,11,14,0,944.0,98.0,3.7,33.0,933.0,401.07,272.61
2016,7,11,14,15,938.0,96.5,3.8,32.5,902.5,344.89,225.92
2016,7,11,14,30,932.0,95.0,3.9,32.0,872.0,288.91,179.34
2016,7,11,14,45,923.5,93.5,4.0,32.0,835.5,232.86,134.15
2016,7,11,15,0,915.0,92.0,4.1,32.0,799.0,177.7,94.26
2016,7,11,15,15,904.0,90.0,4.1,31.5,757.5,123.13,64.44
2016,7,11,15,30,893.0,88.0,4.1,31.0,716.0,76.55,56.91
2016,7,11,15,45,879.0,86.0,4.2,31.0,669.5,75.53,56.28
2016,7,11,16,0,865.0,84.0,4.3,31.0,623.0,74.39,55.52
2016,7,11,16,15,847.5,81.0,4.3,30.5,573.5,72.41,54.21
2016,7,11,16,30,830.0,78.0,4.3,30.0,524.0,61.85,45.8
2016,7,11,16,45,806.0,74.5,4.35,29.5,472.5,59.97,44.52
2016,7,11,17,0,782.0,71.0,4.4,29.0,421.0,58.0,43.14
2016,7,11,17,15,750.0,67.0,4.3,28.0,368.5,55.48,41.37
2016,7,11,17,30,718.0,63.0,4.2,27.0,316.0,52.9,39.48
