Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,672.0,58.0,4.1,26.0,264.0,49.32,36.66
2016,7,11,18,0,626.0,53.0,4.0,25.0,212.0,45.71,33.67
2016,7,11,18,15,555.5,46.0,3.75,24.0,163.5,36.86,26.03
2016,7,11,18,30,485.0,39.0,3.5,23.0,115.0,31.67,21.32
2016,7,11,18,45,370.0,29.5,3.25,22.0,75.0,24.14,14.24
2016,7,11,19,0,255.0,20.0,3.0,21.0,35.0,16.52,2.01
2016,7,11,19,15,127.5,10.0,2.95,20.5,17.5,8.54,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,198.5,12.5,2.25,13.5,30.5,173.5,0.0
2016,7,12,5,30,397.0,25.0,2.3,14.0,61.0,351.53,267.61
2016,7,12,5,45,497.0,32.0,2.4,14.5,106.5,451.97,366.97
2016,7,12,6,0,597.0,39.0,2.5,15.0,152.0,559.09,456.51
2016,7,12,6,15,654.5,44.5,2.5,15.5,202.5,634.73,516.79
2016,7,12,6,30,712.0,50.0,2.5,16.0,253.0,712.32,575.1
2016,7,12,6,45,751.5,53.5,2.5,17.0,306.5,772.37,616.27
2016,7,12,7,0,791.0,57.0,2.5,18.0,360.0,832.19,655.22
2016,7,12,7,15,817.5,60.0,2.5,19.0,412.5,868.05,675.58
2016,7,12,7,30,844.0,63.0,2.5,20.0,465.0,912.35,701.19
2016,7,12,7,45,863.5,65.5,2.5,21.0,516.5,947.19,719.49
2016,7,12,8,0,883.0,68.0,2.5,22.0,568.0,979.59,735.77
2016,7,12,8,15,897.5,70.0,2.55,23.0,616.5,1003.56,746.7
2016,7,12,8,30,912.0,72.0,2.6,24.0,665.0,1024.49,755.6
2016,7,12,8,45,923.0,74.0,2.7,25.0,709.5,1038.6,760.6
2016,7,12,9,0,934.0,76.0,2.8,26.0,754.0,1049.27,763.49
2016,7,12,9,15,942.5,77.5,2.9,26.5,793.5,1053.24,763.72
2016,7,12,9,30,951.0,79.0,3.0,27.0,833.0,1053.59,761.83
2016,7,12,9,45,956.0,81.0,3.15,28.0,867.0,1047.33,754.81
2016,7,12,10,0,961.0,83.0,3.3,29.0,901.0,1037.4,745.6
2016,7,12,10,15,966.0,84.0,3.45,29.5,929.0,1022.75,734.97
2016,7,12,10,30,971.0,85.0,3.6,30.0,957.0,1004.51,722.13
2016,7,12,10,45,974.0,86.0,3.75,30.5,978.0,980.91,705.87
2016,7,12,11,0,977.0,87.0,3.9,31.0,999.0,953.94,687.45
2016,7,12,11,15,979.0,87.5,4.0,31.0,1013.0,922.4,667.11
2016,7,12,11,30,981.0,88.0,4.1,31.0,1027.0,887.84,644.7
2016,7,12,11,45,982.0,88.5,4.2,31.5,1033.5,849.66,618.46
2016,7,12,12,0,983.0,89.0,4.3,32.0,1040.0,808.9,590.41
2016,7,12,12,15,982.5,89.0,4.35,32.0,1038.5,764.33,559.78
2016,7,12,12,30,982.0,89.0,4.4,32.0,1037.0,717.78,525.83
2016,7,12,12,45,969.5,97.0,4.5,32.0,1025.5,668.27,488.95
2016,7,12,13,0,957.0,105.0,4.6,32.0,1014.0,617.92,450.52
2016,7,12,13,15,954.0,104.5,4.6,32.0,998.0,565.77,409.7
2016,7,12,13,30,951.0,104.0,4.6,32.0,982.0,512.68,367.04
2016,7,12,13,45,948.0,102.0,4.65,32.0,958.5,457.79,322.03
2016,7,12,14,0,945.0,100.0,4.7,32.0,935.0,402.36,275.54
2016,7,12,14,15,939.0,98.5,4.7,31.5,905.0,346.05,228.22
2016,7,12,14,30,933.0,97.0,4.7,31.0,875.0,289.92,181.11
2016,7,12,14,45,927.0,94.5,4.75,31.0,839.0,233.56,135.27
2016,7,12,15,0,921.0,92.0,4.8,31.0,803.0,177.82,94.67
2016,7,12,15,15,910.5,90.0,4.8,30.5,761.0,122.9,64.65
2016,7,12,15,30,900.0,88.0,4.8,30.0,719.0,76.7,57.3
2016,7,12,15,45,888.5,85.0,4.8,30.0,673.5,75.11,56.19
2016,7,12,16,0,877.0,82.0,4.8,30.0,628.0,73.35,54.92
2016,7,12,16,15,860.0,79.0,4.7,29.5,578.5,71.33,53.56
2016,7,12,16,30,843.0,76.0,4.6,29.0,529.0,69.17,52.08
2016,7,12,16,45,821.5,72.5,4.6,28.5,477.0,58.79,43.73
2016,7,12,17,0,800.0,69.0,4.6,28.0,425.0,56.78,42.31
2016,7,12,17,15,768.5,65.0,4.45,27.0,372.0,54.18,40.45
2016,7,12,17,30,737.0,61.0,4.3,26.0,319.0,51.52,38.48
2016,7,12,17,45,693.5,55.5,4.15,25.5,267.0,47.47,35.16
2016,7,12,18,0,650.0,50.0,4.0,25.0,215.0,43.34,31.64
2016,7,12,18,15,579.5,44.0,3.65,24.0,166.0,38.53,27.45
2016,7,12,18,30,509.0,38.0,3.3,23.0,117.0,30.97,20.71
2016,7,12,18,45,391.5,28.5,2.95,22.0,76.5,23.37,13.58
2016,7,12,19,0,274.0,19.0,2.6,21.0,36.0,15.68,1.09
2016,7,12,19,15,137.0,9.5,2.5,20.5,18.0,8.11,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,184.0,13.0,1.65,13.5,29.5,163.91,0.0
2016,7,13,5,30,368.0,26.0,1.7,14.0,59.0,341.91,257.35
2016,7,13,5,45,472.0,34.0,1.75,15.0,104.0,443.25,357.49
2016,7,13,6,0,576.0,42.0,1.8,16.0,149.0,545.62,441.62
2016,7,13,6,15,636.0,47.5,1.75,17.0,200.0,623.01,501.21
2016,7,13,6,30,696.0,53.0,1.7,18.0,251.0,702.31,558.29
2016,7,13,6,45,737.5,57.0,1.65,19.0,304.5,764.51,599.54
2016,7,13,7,0,779.0,61.0,1.6,20.0,358.0,826.57,638.41
2016,7,13,7,15,807.0,64.5,1.55,21.0,411.5,874.6,665.73
2016,7,13,7,30,835.0,68.0,1.5,22.0,465.0,910.36,683.77
2016,7,13,7,45,856.0,70.5,1.5,23.5,517.0,946.38,700.78
2016,7,13,8,0,877.0,73.0,1.5,25.0,569.0,980.04,715.68
2016,7,13,8,15,892.5,75.5,1.5,26.0,618.0,1005.48,726.39
2016,7,13,8,30,908.0,78.0,1.5,27.0,667.0,1027.87,735.14
2016,7,13,8,45,920.0,80.0,1.5,28.0,712.0,1042.83,739.26
2016,7,13,9,0,932.0,82.0,1.5,29.0,757.0,1054.36,741.41
2016,7,13,9,15,941.0,84.0,1.45,30.0,797.5,1059.27,738.85
2016,7,13,9,30,950.0,86.0,1.4,31.0,838.0,1060.53,734.29
2016,7,13,9,45,948.5,92.5,1.4,32.0,871.0,1052.56,725.27
2016,7,13,10,0,947.0,99.0,1.4,33.0,904.0,1040.8,714.31
2016,7,13,10,15,952.0,100.0,1.45,33.5,932.0,1025.94,703.96
2016,7,13,10,30,957.0,101.0,1.5,34.0,960.0,1007.53,691.6
2016,7,13,10,45,961.5,102.0,1.55,34.5,981.5,985.15,676.97
2016,7,13,11,0,966.0,103.0,1.6,35.0,1003.0,959.36,660.34
2016,7,13,11,15,968.0,103.5,1.65,35.5,1017.0,927.67,640.13
2016,7,13,11,30,970.0,104.0,1.7,36.0,1031.0,893.0,618.08
2016,7,13,11,45,971.0,104.0,1.8,36.5,1037.5,854.3,593.93
2016,7,13,12,0,972.0,104.0,1.9,37.0,1044.0,813.12,567.96
2016,7,13,12,15,971.5,104.0,1.95,37.0,1042.5,768.6,539.16
2016,7,13,12,30,971.0,104.0,2.0,37.0,1041.0,722.15,507.55
2016,7,13,12,45,969.0,103.5,2.15,37.0,1031.5,672.67,473.55
2016,7,13,13,0,967.0,103.0,2.3,37.0,1022.0,621.76,437.32
2016,7,13,13,15,964.0,102.0,2.4,37.0,1005.0,568.74,398.14
2016,7,13,13,30,961.0,101.0,2.5,37.0,988.0,514.76,356.94
2016,7,13,13,45,955.5,100.5,2.6,37.0,963.5,459.35,313.41
2016,7,13,14,0,950.0,100.0,2.7,37.0,939.0,403.62,268.47
2016,7,13,14,15,943.5,98.5,2.75,37.0,908.5,346.83,221.97
2016,7,13,14,30,937.0,97.0,2.8,37.0,878.0,290.28,175.77
2016,7,13,14,45,928.0,95.5,2.9,37.0,840.5,233.73,131.44
2016,7,13,15,0,919.0,94.0,3.0,37.0,803.0,178.11,92.39
2016,7,13,15,15,908.0,92.0,3.05,36.5,761.0,123.19,63.42
2016,7,13,15,30,897.0,90.0,3.1,36.0,719.0,77.84,56.68
2016,7,13,15,45,882.0,88.0,3.2,35.5,672.0,76.83,56.2
2016,7,13,16,0,867.0,86.0,3.3,35.0,625.0,75.69,55.59
2016,7,13,16,15,848.5,83.0,3.35,34.5,575.0,73.72,54.32
2016,7,13,16,30,830.0,80.0,3.4,34.0,525.0,63.27,46.14
2016,7,13,16,45,804.5,76.5,3.5,33.5,472.5,61.41,44.92
2016,7,13,17,0,779.0,73.0,3.6,33.0,420.0,59.48,43.6
2016,7,13,17,15,745.5,69.0,3.55,32.0,367.0,57.01,41.9
2016,7,13,17,30,712.0,65.0,3.5,31.0,314.0,54.48,40.1
2016,7,13,17,45,662.5,59.5,3.45,30.0,261.5,50.53,37.02
2016,7,13,18,0,613.0,54.0,3.4,29.0,209.0,42.72,30.55
2016,7,13,18,15,539.5,47.0,3.2,27.5,160.5,37.62,26.23
2016,7,13,18,30,466.0,40.0,3.0,26.0,112.0,32.48,21.67
2016,7,13,18,45,344.0,30.0,2.9,25.0,72.5,24.55,14.27
2016,7,13,19,0,222.0,20.0,2.8,24.0,33.0,16.52,0.67
2016,7,13,19,15,111.0,10.0,2.65,23.0,16.5,8.54,0.0
2016,7,13,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,5,15,165.0,13.0,0.7,18.5,27.5,121.42,0.0
2016,7,14,5,30,330.0,26.0,0.8,19.0,55.0,314.76,228.84
2016,7,14,5,45,433.0,35.0,0.95,20.0,99.0,415.11,326.54
2016,7,14,6,0,536.0,44.0,1.1,21.0,143.0,523.88,413.58
2016,7,14,6,15,599.0,50.0,1.1,22.0,193.0,601.74,471.9
2016,7,14,6,30,662.0,56.0,1.1,23.0,243.0,676.54,524.41
2016,7,14,6,45,704.5,61.0,1.15,24.0,296.0,740.12,566.46
2016,7,14,7,0,747.0,66.0,1.2,25.0,349.0,803.66,606.41
2016,7,14,7,15,777.0,69.5,1.2,26.0,402.0,852.89,634.41
2016,7,14,7,30,807.0,73.0,1.2,27.0,455.0,900.64,660.46
2016,7,14,7,45,829.0,76.0,1.25,28.5,506.5,938.03,678.41
2016,7,14,8,0,851.0,79.0,1.3,30.0,558.0,961.74,687.36
2016,7,14,8,15,867.5,82.0,1.35,31.0,607.0,988.4,699.51
2016,7,14,8,30,884.0,85.0,1.4,32.0,656.0,1012.09,709.65
2016,7,14,8,45,896.5,87.0,1.5,33.0,701.5,1027.3,715.39
2016,7,14,9,0,909.0,89.0,1.6,34.0,747.0,1039.17,719.22
2016,7,14,9,15,918.5,91.0,1.7,34.5,787.0,1044.49,720.67
2016,7,14,9,30,928.0,93.0,1.8,35.0,827.0,1046.23,720.15
2016,7,14,9,45,937.0,93.5,1.9,35.5,862.0,1042.17,716.26
2016,7,14,10,0,946.0,94.0,2.0,36.0,897.0,1034.46,710.34
2016,7,14,10,15,951.0,95.5,2.1,36.0,925.5,1020.28,702.08
2016,7,14,10,30,956.0,97.0,2.2,36.0,954.0,1002.53,691.71
2016,7,14,10,45,960.0,98.0,2.3,36.5,975.0,979.83,676.94
2016,7,14,11,0,964.0,99.0,2.4,37.0,996.0,953.76,660.1
2016,7,14,11,15,966.0,99.5,2.45,37.0,1010.0,922.24,640.8
2016,7,14,11,30,968.0,100.0,2.5,37.0,1024.0,887.73,619.55
2016,7,14,11,45,968.5,100.5,2.65,37.5,1030.5,849.25,595.09
2016,7,14,12,0,969.0,101.0,2.8,38.0,1037.0,808.27,568.78
2016,7,14,12,15,968.5,101.0,2.9,38.0,1035.5,763.93,539.76
2016,7,14,12,30,968.0,101.0,3.0,38.0,1034.0,717.64,507.81
2016,7,14,12,45,961.0,104.5,3.15,38.0,1023.5,668.3,473.0
2016,7,14,13,0,954.0,108.0,3.3,38.0,1013.0,617.86,436.34
2016,7,14,13,15,950.5,107.0,3.35,38.0,996.5,565.11,396.72
2016,7,14,13,30,947.0,106.0,3.4,38.0,980.0,511.47,355.29
2016,7,14,13,45,942.0,105.5,3.5,38.0,956.0,456.88,312.05
2016,7,14,14,0,937.0,105.0,3.6,38.0,932.0,401.93,267.47
2016,7,14,14,15,930.5,103.5,3.6,37.5,901.0,345.73,221.75
2016,7,14,14,30,924.0,102.0,3.6,37.0,870.0,289.79,176.26
2016,7,14,14,45,915.0,100.5,3.65,37.0,833.5,233.84,132.26
2016,7,14,15,0,906.0,99.0,3.7,37.0,797.0,178.82,93.62
2016,7,14,15,15,894.5,96.5,3.75,36.5,755.0,124.17,64.87
2016,7,14,15,30,883.0,94.0,3.8,36.0,713.0,79.94,58.37
2016,7,14,15,45,868.5,91.5,3.85,35.5,666.5,78.71,57.72
2016,7,14,16,0,854.0,89.0,3.9,35.0,620.0,77.34,56.93
2016,7,14,16,15,835.0,86.0,3.85,34.5,570.0,66.37,48.39
2016,7,14,16,30,816.0,83.0,3.8,34.0,520.0,65.15,47.69
2016,7,14,16,45,790.5,79.5,3.8,33.5,468.0,63.39,46.54
2016,7,14,17,0,765.0,76.0,3.8,33.0,416.0,61.56,45.32
2016,7,14,17,15,730.5,71.5,3.7,32.0,363.0,58.79,43.39
2016,7,14,17,30,696.0,67.0,3.6,31.0,310.0,55.95,41.33
2016,7,14,17,45,647.0,61.5,3.55,30.0,258.0,47.82,34.74
2016,7,14,18,0,598.0,56.0,3.5,29.0,206.0,44.2,31.79
2016,7,14,18,15,523.0,48.5,3.35,27.5,158.0,38.77,27.2
2016,7,14,18,30,448.0,41.0,3.2,26.0,110.0,33.28,22.32
2016,7,14,18,45,326.0,30.5,3.05,25.0,71.0,24.96,14.55
2016,7,14,19,0,204.0,20.0,2.9,24.0,32.0,16.52,0.0
2016,7,14,19,15,102.0,10.0,2.8,23.0,16.0,8.54,0.0
2016,7,14,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,1.6,15.5,26.0,112.38,0.0
2016,7,15,5,30,302.0,27.0,1.7,16.0,52.0,294.95,215.69
2016,7,15,5,45,407.5,36.0,1.85,17.0,95.0,397.09,318.95
2016,7,15,6,0,513.0,45.0,2.0,18.0,138.0,506.86,409.49
2016,7,15,6,15,577.0,51.5,2.05,19.0,187.5,585.51,471.07
2016,7,15,6,30,641.0,58.0,2.1,20.0,237.0,666.97,531.18
2016,7,15,6,45,685.0,62.5,2.15,21.0,289.5,724.38,570.54
2016,7,15,7,0,729.0,67.0,2.2,22.0,342.0,788.16,612.58
2016,7,15,7,15,759.5,71.0,2.2,23.0,394.5,838.14,642.75
2016,7,15,7,30,790.0,75.0,2.2,24.0,447.0,886.71,670.9
2016,7,15,7,45,813.0,78.0,2.2,25.0,498.5,924.8,691.11
2016,7,15,8,0,836.0,81.0,2.2,26.0,550.0,949.2,701.86
2016,7,15,8,15,853.0,84.0,2.2,27.0,599.0,976.16,714.22
2016,7,15,8,30,870.0,87.0,2.2,28.0,648.0,1000.22,724.5
2016,7,15,8,45,884.0,88.5,2.25,29.0,693.0,1016.27,730.18
2016,7,15,9,0,898.0,90.0,2.3,30.0,738.0,1029.05,733.92
2016,7,15,9,15,908.0,92.0,2.4,30.5,778.5,1034.92,735.46
2016,7,15,9,30,918.0,94.0,2.5,31.0,819.0,1037.22,734.95
2016,7,15,9,45,923.5,97.0,2.65,32.0,853.5,1032.49,729.22
2016,7,15,10,0,929.0,100.0,2.8,33.0,888.0,1024.12,721.35
2016,7,15,10,15,935.0,101.0,2.9,33.5,916.5,1010.52,711.35
2016,7,15,10,30,941.0,102.0,3.0,34.0,945.0,993.38,699.27
2016,7,15,10,45,945.5,103.0,3.15,34.5,966.5,971.36,684.57
2016,7,15,11,0,950.0,104.0,3.3,35.0,988.0,945.98,667.75
2016,7,15,11,15,952.5,104.5,3.4,35.0,1002.5,915.16,648.46
2016,7,15,11,30,955.0,105.0,3.5,35.0,1017.0,881.36,627.16
2016,7,15,11,45,957.0,104.5,3.6,35.5,1023.5,843.51,601.82
2016,7,15,12,0,959.0,104.0,3.7,36.0,1030.0,803.14,574.73
2016,7,15,12,15,959.0,104.0,3.75,36.0,1029.0,759.46,544.98
2016,7,15,12,30,959.0,104.0,3.8,36.0,1028.0,713.82,512.47
2016,7,15,12,45,956.5,104.5,3.9,36.0,1019.0,665.25,477.28
2016,7,15,13,0,954.0,105.0,4.0,36.0,1010.0,615.29,440.1
2016,7,15,13,15,951.0,104.5,4.0,36.0,993.5,563.15,400.1
2016,7,15,13,30,948.0,104.0,4.0,36.0,977.0,510.05,358.27
2016,7,15,13,45,943.5,103.0,4.05,36.0,953.5,455.23,314.18
2016,7,15,14,0,939.0,102.0,4.1,36.0,930.0,400.01,268.74
2016,7,15,14,15,933.0,100.5,4.1,35.5,899.5,343.84,222.45
2016,7,15,14,30,927.0,99.0,4.1,35.0,869.0,287.85,176.39
2016,7,15,14,45,919.5,96.5,4.15,35.0,833.0,231.35,131.48
2016,7,15,15,0,912.0,94.0,4.2,35.0,797.0,175.64,91.97
2016,7,15,15,15,901.5,92.0,4.15,34.5,755.0,121.03,63.24
2016,7,15,15,30,891.0,90.0,4.1,34.0,713.0,77.75,57.14
2016,7,15,15,45,878.0,87.5,4.1,33.5,667.0,76.47,56.43
2016,7,15,16,0,865.0,85.0,4.1,33.0,621.0,75.04,55.58
2016,7,15,16,15,846.5,82.0,4.05,32.5,571.5,73.06,54.27
2016,7,15,16,30,828.0,79.0,4.0,32.0,522.0,62.59,46.01
2016,7,15,16,45,804.5,75.5,4.0,31.5,470.0,60.74,44.77
2016,7,15,17,0,781.0,72.0,4.0,31.0,418.0,58.81,43.44
2016,7,15,17,15,747.5,68.0,3.9,30.0,365.0,56.3,41.7
2016,7,15,17,30,714.0,64.0,3.8,29.0,312.0,53.74,39.85
2016,7,15,17,45,666.0,58.5,3.7,28.0,260.0,49.77,36.72
2016,7,15,18,0,618.0,53.0,3.6,27.0,208.0,42.02,30.23
2016,7,15,18,15,544.5,46.0,3.45,26.0,159.5,36.89,25.78
2016,7,15,18,30,471.0,39.0,3.3,25.0,111.0,31.72,21.1
2016,7,15,18,45,347.5,29.0,3.15,24.0,71.5,23.75,13.59
2016,7,15,19,0,224.0,19.0,3.0,23.0,32.0,15.69,0.0
2016,7,15,19,15,112.0,9.5,2.9,22.0,16.0,8.11,0.0
2016,7,15,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,156.0,13.0,2.15,15.5,26.0,115.18,0.0
2016,7,16,5,30,312.0,26.0,2.2,16.0,52.0,299.58,216.46
2016,7,16,5,45,417.0,35.0,2.3,16.5,95.0,402.79,324.42
2016,7,16,6,0,522.0,44.0,2.4,17.0,138.0,512.4,416.33
2016,7,16,6,15,586.5,50.0,2.4,17.5,188.0,590.98,479.27
2016,7,16,6,30,651.0,56.0,2.4,18.0,238.0,666.45,536.4
2016,7,16,6,45,695.0,60.5,2.45,19.0,290.5,730.44,581.26
2016,7,16,7,0,739.0,65.0,2.5,20.0,343.0,794.45,623.95
2016,7,16,7,15,769.5,69.0,2.45,21.0,396.0,844.67,654.33
2016,7,16,7,30,800.0,73.0,2.4,22.0,449.0,893.47,682.56
2016,7,16,7,45,823.5,76.0,2.4,23.0,501.0,932.26,703.47
2016,7,16,8,0,847.0,79.0,2.4,24.0,553.0,957.42,714.85
2016,7,16,8,15,863.5,81.5,2.4,25.0,602.0,983.44,726.71
2016,7,16,8,30,880.0,84.0,2.4,26.0,651.0,1006.53,736.49
2016,7,16,8,45,893.5,86.0,2.45,27.0,696.5,1022.8,742.37
2016,7,16,9,0,907.0,88.0,2.5,28.0,742.0,1035.74,746.21
2016,7,16,9,15,917.0,90.0,2.6,28.5,782.5,1041.63,747.72
2016,7,16,9,30,927.0,92.0,2.7,29.0,823.0,1043.92,747.14
2016,7,16,9,45,934.0,93.5,2.85,30.0,858.0,1039.01,741.13
2016,7,16,10,0,941.0,95.0,3.0,31.0,893.0,1030.46,732.99
2016,7,16,10,15,947.0,96.5,3.1,31.5,921.5,1017.29,723.11
2016,7,16,10,30,953.0,98.0,3.2,32.0,950.0,1000.51,711.07
2016,7,16,10,45,956.5,99.0,3.3,32.5,971.5,977.39,695.1
2016,7,16,11,0,960.0,100.0,3.4,33.0,993.0,950.91,677.05
2016,7,16,11,15,962.5,100.5,3.5,33.0,1007.0,919.88,657.44
2016,7,16,11,30,965.0,101.0,3.6,33.0,1021.0,885.83,635.77
2016,7,16,11,45,966.0,101.5,3.7,33.5,1028.0,847.76,610.07
2016,7,16,12,0,967.0,102.0,3.8,34.0,1035.0,807.17,582.58
2016,7,16,12,15,967.0,102.0,3.9,34.0,1033.5,763.16,552.57
2016,7,16,12,30,967.0,102.0,4.0,34.0,1032.0,717.15,519.64
2016,7,16,12,45,961.5,104.0,4.1,34.0,1022.5,667.52,483.29
2016,7,16,13,0,956.0,106.0,4.2,34.0,1013.0,616.71,445.1
2016,7,16,13,15,953.0,105.5,4.25,34.0,996.5,564.39,404.66
2016,7,16,13,30,950.0,105.0,4.3,34.0,980.0,511.11,362.34
2016,7,16,13,45,945.5,104.0,4.35,34.0,956.0,456.11,317.63
2016,7,16,14,0,941.0,103.0,4.4,34.0,932.0,400.71,271.59
2016,7,16,14,15,934.5,101.5,4.4,33.5,901.5,344.2,224.6
2016,7,16,14,30,928.0,100.0,4.4,33.0,871.0,287.94,177.92
2016,7,16,14,45,920.0,98.5,4.45,33.0,834.5,231.85,132.98
2016,7,16,15,0,912.0,97.0,4.5,33.0,798.0,176.59,93.6
2016,7,16,15,15,901.0,94.5,4.45,32.5,756.0,121.54,64.57
2016,7,16,15,30,890.0,92.0,4.4,32.0,714.0,78.93,58.61
2016,7,16,15,45,876.5,89.5,4.4,31.5,667.5,77.67,57.91
2016,7,16,16,0,863.0,87.0,4.4,31.0,621.0,76.27,57.07
2016,7,16,16,15,844.5,84.0,4.35,30.5,571.5,74.31,55.79
2016,7,16,16,30,826.0,81.0,4.3,30.0,522.0,63.96,47.57
2016,7,16,16,45,802.0,77.5,4.25,29.5,469.5,62.16,46.36
2016,7,16,17,0,778.0,74.0,4.2,29.0,417.0,60.28,45.07
2016,7,16,17,15,744.5,69.5,4.05,28.0,364.0,57.45,43.04
2016,7,16,17,30,711.0,65.0,3.9,27.0,311.0,54.54,40.88
2016,7,16,17,45,663.0,59.5,3.8,26.5,259.0,50.61,37.67
2016,7,16,18,0,615.0,54.0,3.7,26.0,207.0,42.81,31.03
2016,7,16,18,15,540.0,47.0,3.5,25.0,158.5,37.7,26.59
2016,7,16,18,30,465.0,40.0,3.3,24.0,110.0,32.58,21.9
2016,7,16,18,45,340.0,29.5,3.1,23.0,70.5,24.2,13.96
2016,7,16,19,0,215.0,19.0,2.9,22.0,31.0,15.71,0.0
2016,7,16,19,15,107.5,9.5,2.85,21.0,15.5,8.11,0.0
2016,7,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,177.0,12.0,1.8,13.5,26.5,128.22,0.0
2016,7,17,5,30,354.0,24.0,1.9,14.0,53.0,325.72,232.89
2016,7,17,5,45,461.0,32.0,2.0,14.5,97.0,423.05,341.41
2016,7,17,6,0,568.0,40.0,2.1,15.0,141.0,535.58,436.02
2016,7,17,6,15,630.0,45.5,2.0,15.5,192.0,614.21,498.44
2016,7,17,6,30,692.0,51.0,1.9,16.0,243.0,694.97,558.53
2016,7,17,6,45,734.5,55.0,1.85,17.0,296.5,757.95,601.29
2016,7,17,7,0,777.0,59.0,1.8,18.0,350.0,820.89,641.64
2016,7,17,7,15,806.0,62.5,1.75,19.0,403.5,869.9,670.28
2016,7,17,7,30,835.0,66.0,1.7,20.0,457.0,906.74,689.51
2016,7,17,7,45,857.0,68.0,1.65,21.0,509.0,943.2,707.87
2016,7,17,8,0,879.0,70.0,1.6,22.0,561.0,977.35,724.11
2016,7,17,8,15,894.5,72.5,1.65,23.0,610.5,1002.98,735.9
2016,7,17,8,30,910.0,75.0,1.7,24.0,660.0,1025.55,745.72
2016,7,17,8,45,922.5,76.5,1.8,25.0,705.5,1040.55,751.46
2016,7,17,9,0,935.0,78.0,1.9,26.0,751.0,1052.14,755.18
2016,7,17,9,15,944.0,79.5,2.05,26.5,791.5,1056.61,756.69
2016,7,17,9,30,953.0,81.0,2.2,27.0,832.0,1057.43,756.05
2016,7,17,9,45,955.5,85.5,2.35,28.0,866.0,1051.41,749.71
2016,7,17,10,0,958.0,90.0,2.5,29.0,900.0,1041.61,741.11
2016,7,17,10,15,963.5,91.0,2.65,29.5,928.5,1027.27,731.22
2016,7,17,10,30,969.0,92.0,2.8,30.0,957.0,1009.31,719.09
2016,7,17,10,45,971.0,93.5,2.95,30.5,978.5,985.07,702.97
2016,7,17,11,0,973.0,95.0,3.1,31.0,1000.0,957.48,684.7
2016,7,17,11,15,975.5,95.5,3.2,31.5,1014.0,926.16,663.63
2016,7,17,11,30,978.0,96.0,3.3,32.0,1028.0,891.78,640.53
2016,7,17,11,45,977.5,97.0,3.45,32.5,1034.0,852.61,614.48
2016,7,17,12,0,977.0,98.0,3.6,33.0,1040.0,810.94,586.59
2016,7,17,12,15,977.0,98.0,3.75,33.0,1039.0,766.57,556.64
2016,7,17,12,30,977.0,98.0,3.9,33.0,1038.0,720.16,523.55
2016,7,17,12,45,971.0,101.0,4.05,33.0,1028.0,670.56,487.23
2016,7,17,13,0,965.0,104.0,4.2,33.0,1018.0,619.75,448.99
2016,7,17,13,15,962.0,103.0,4.25,32.5,1001.5,566.59,408.6
2016,7,17,13,30,959.0,102.0,4.3,32.0,985.0,512.47,366.13
2016,7,17,13,45,954.0,101.5,4.4,32.0,961.0,457.11,320.8
2016,7,17,14,0,949.0,101.0,4.5,32.0,937.0,401.39,274.11
2016,7,17,14,15,943.0,99.5,4.55,31.5,906.5,344.54,226.45
2016,7,17,14,30,937.0,98.0,4.6,31.0,876.0,287.88,179.03
2016,7,17,14,45,928.5,96.5,4.7,31.0,839.0,231.17,133.28
2016,7,17,15,0,920.0,95.0,4.8,31.0,802.0,175.33,93.29
2016,7,17,15,15,909.5,93.0,4.8,30.5,760.0,120.14,64.26
2016,7,17,15,30,899.0,91.0,4.8,30.0,718.0,78.53,58.81
2016,7,17,15,45,885.0,88.5,4.8,29.5,671.0,77.24,58.07
2016,7,17,16,0,871.0,86.0,4.8,29.0,624.0,75.79,57.19
2016,7,17,16,15,852.5,83.0,4.7,28.5,574.0,73.81,55.86
2016,7,17,16,30,834.0,80.0,4.6,28.0,524.0,63.42,47.54
2016,7,17,16,45,810.0,76.0,4.6,27.5,471.5,61.22,45.98
2016,7,17,17,0,786.0,72.0,4.6,27.0,419.0,58.92,44.32
2016,7,17,17,15,752.0,68.0,4.5,26.0,365.5,56.4,42.53
2016,7,17,17,30,718.0,64.0,4.4,25.0,312.0,53.84,40.64
2016,7,17,17,45,671.0,58.5,4.3,24.0,259.5,49.87,37.45
2016,7,17,18,0,624.0,53.0,4.2,23.0,207.0,42.12,30.85
2016,7,17,18,15,548.5,46.0,4.0,22.0,158.0,36.97,26.31
2016,7,17,18,30,473.0,39.0,3.8,21.0,109.0,31.8,21.53
2016,7,17,18,45,349.0,28.5,3.6,20.0,69.5,23.39,13.44
2016,7,17,19,0,225.0,18.0,3.4,19.0,30.0,14.86,0.0
2016,7,17,19,15,112.5,9.0,3.3,18.5,15.0,7.68,0.0
2016,7,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,5,15,173.5,11.5,1.85,12.5,25.5,125.34,0.0
2016,7,18,5,30,347.0,23.0,1.9,13.0,51.0,318.1,223.83
2016,7,18,5,45,453.5,31.0,2.0,13.5,94.5,416.12,336.78
2016,7,18,6,0,560.0,39.0,2.1,14.0,138.0,527.77,431.39
2016,7,18,6,15,622.5,45.0,2.1,14.5,188.5,607.05,495.29
2016,7,18,6,30,685.0,51.0,2.1,15.0,239.0,688.65,557.25
2016,7,18,6,45,728.5,54.5,2.1,16.0,292.5,751.62,600.98
2016,7,18,7,0,772.0,58.0,2.1,17.0,346.0,814.61,642.45
2016,7,18,7,15,800.5,61.5,2.05,18.0,399.0,863.04,671.28
2016,7,18,7,30,829.0,65.0,2.0,19.0,452.0,899.34,690.63
2016,7,18,7,45,850.5,67.5,2.0,20.0,504.0,935.92,710.12
2016,7,18,8,0,872.0,70.0,2.0,21.0,556.0,970.17,727.52
2016,7,18,8,15,888.0,72.5,1.95,21.5,605.0,996.24,740.0
2016,7,18,8,30,904.0,75.0,1.9,22.0,654.0,1019.28,750.43
2016,7,18,8,45,916.5,76.5,1.9,23.0,699.5,1034.28,754.87
2016,7,18,9,0,929.0,78.0,1.9,24.0,745.0,1045.87,757.28
2016,7,18,9,15,938.0,79.5,1.95,24.5,785.5,1050.37,757.51
2016,7,18,9,30,947.0,81.0,2.0,25.0,826.0,1051.24,755.68
2016,7,18,9,45,951.0,84.0,2.05,26.0,860.0,1045.11,748.18
2016,7,18,10,0,955.0,87.0,2.1,27.0,894.0,1035.27,738.59
2016,7,18,10,15,960.0,88.5,2.2,27.5,922.5,1021.11,728.53
2016,7,18,10,30,965.0,90.0,2.3,28.0,951.0,1003.33,716.28
2016,7,18,10,45,968.5,90.5,2.4,29.0,972.5,979.62,698.93
2016,7,18,11,0,972.0,91.0,2.5,30.0,994.0,952.54,679.54
2016,7,18,11,15,974.0,91.5,2.65,30.0,1008.0,920.92,660.33
2016,7,18,11,30,976.0,92.0,2.8,30.0,1022.0,886.28,638.94
2016,7,18,11,45,977.0,92.5,2.95,30.5,1028.5,848.0,613.64
2016,7,18,12,0,978.0,93.0,3.1,31.0,1035.0,807.14,586.4
2016,7,18,12,15,977.5,93.0,3.25,31.0,1033.5,762.46,556.42
2016,7,18,12,30,977.0,93.0,3.4,31.0,1032.0,715.77,523.14
2016,7,18,12,45,975.5,92.5,3.55,31.5,1023.0,666.28,485.93
2016,7,18,13,0,974.0,92.0,3.7,32.0,1014.0,615.27,446.65
2016,7,18,13,15,971.0,91.5,3.8,31.5,997.0,562.15,406.32
2016,7,18,13,30,968.0,91.0,3.9,31.0,980.0,508.03,363.81
2016,7,18,13,45,964.0,89.5,4.0,31.0,956.5,452.0,317.82
2016,7,18,14,0,960.0,88.0,4.1,31.0,933.0,395.49,270.34
2016,7,18,14,15,954.0,87.0,4.1,30.5,902.5,338.49,222.25
2016,7,18,14,30,948.0,86.0,4.1,30.0,872.0,281.64,174.43
2016,7,18,14,45,941.0,84.0,4.2,30.0,835.5,224.35,128.01
2016,7,18,15,0,934.0,82.0,4.3,30.0,799.0,167.78,87.42
2016,7,18,15,15,923.5,80.5,4.3,29.5,757.0,112.24,58.48
2016,7,18,15,30,913.0,79.0,4.3,29.0,715.0,71.58,53.37
2016,7,18,15,45,900.5,76.5,4.35,29.0,668.5,70.09,52.32
2016,7,18,16,0,888.0,74.0,4.4,29.0,622.0,68.46,51.15
2016,7,18,16,15,870.5,71.5,4.35,28.0,572.0,66.6,50.0
2016,7,18,16,30,853.0,69.0,4.3,27.0,522.0,64.62,48.75
2016,7,18,16,45,831.0,65.5,4.25,26.5,470.0,61.75,46.63
2016,7,18,17,0,809.0,62.0,4.2,26.0,418.0,58.75,44.37
2016,7,18,17,15,777.0,58.5,4.1,25.0,364.5,49.45,36.78
2016,7,18,17,30,745.0,55.0,4.0,24.0,311.0,46.98,34.93
2016,7,18,17,45,700.5,50.5,3.95,23.5,259.0,43.56,32.1
2016,7,18,18,0,656.0,46.0,3.9,23.0,207.0,40.11,29.12
2016,7,18,18,15,585.0,40.0,3.75,22.0,158.5,35.18,24.76
2016,7,18,18,30,514.0,34.0,3.6,21.0,110.0,30.25,20.19
2016,7,18,18,45,392.5,25.0,3.45,20.5,70.0,22.35,12.48
2016,7,18,19,0,271.0,16.0,3.3,20.0,30.0,14.37,0.0
2016,7,18,19,15,135.5,8.0,3.2,19.0,15.0,6.83,0.0
2016,7,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.5,1.8,12.5,25.5,137.01,0.0
2016,7,19,5,30,385.0,21.0,1.8,13.0,51.0,332.75,228.18
2016,7,19,5,45,489.5,28.0,1.85,14.0,95.0,439.6,353.29
2016,7,19,6,0,594.0,35.0,1.9,15.0,139.0,549.31,445.08
2016,7,19,6,15,653.5,39.5,1.9,15.5,189.0,624.78,505.51
2016,7,19,6,30,713.0,44.0,1.9,16.0,239.0,702.46,563.9
2016,7,19,6,45,753.0,47.5,1.9,17.0,292.0,753.41,598.39
2016,7,19,7,0,793.0,51.0,1.9,18.0,345.0,813.41,637.47
2016,7,19,7,15,820.0,54.0,1.85,19.0,398.0,860.03,664.75
2016,7,19,7,30,847.0,57.0,1.8,20.0,451.0,905.19,689.93
2016,7,19,7,45,867.0,59.0,1.75,21.0,502.5,940.21,707.35
2016,7,19,8,0,887.0,61.0,1.7,22.0,554.0,972.82,722.73
2016,7,19,8,15,902.0,63.0,1.7,23.0,602.5,997.69,733.41
2016,7,19,8,30,917.0,65.0,1.7,24.0,651.0,1019.48,742.07
2016,7,19,8,45,928.0,66.5,1.7,25.0,696.0,1033.3,745.65
2016,7,19,9,0,939.0,68.0,1.7,26.0,741.0,1043.66,747.22
2016,7,19,9,15,947.5,69.0,1.75,26.5,781.0,1047.32,746.97
2016,7,19,9,30,956.0,70.0,1.8,27.0,821.0,1047.34,744.7
2016,7,19,9,45,957.5,75.5,1.9,28.0,855.5,1041.83,738.39
2016,7,19,10,0,959.0,81.0,2.0,29.0,890.0,1032.46,729.85
2016,7,19,10,15,964.0,82.0,2.15,29.5,918.5,1017.87,720.22
2016,7,19,10,30,969.0,83.0,2.3,30.0,947.0,999.67,708.35
2016,7,19,10,45,971.5,84.5,2.45,30.5,968.0,976.14,693.09
2016,7,19,11,0,974.0,86.0,2.6,31.0,989.0,949.22,675.63
2016,7,19,11,15,976.0,86.5,2.7,31.0,1003.0,917.66,656.03
2016,7,19,11,30,978.0,87.0,2.8,31.0,1017.0,883.07,634.34
2016,7,19,11,45,978.5,87.5,2.95,31.5,1023.5,844.44,608.88
2016,7,19,12,0,979.0,88.0,3.1,32.0,1030.0,803.25,581.51
2016,7,19,12,15,978.5,88.0,3.2,32.0,1029.0,758.61,551.51
2016,7,19,12,30,978.0,88.0,3.3,32.0,1028.0,711.94,518.17
2016,7,19,12,45,969.5,93.0,3.4,32.0,1017.5,662.48,481.85
2016,7,19,13,0,961.0,98.0,3.5,32.0,1007.0,611.93,443.73
2016,7,19,13,15,958.0,97.5,3.55,32.0,990.5,559.31,402.94
2016,7,19,13,30,955.0,97.0,3.6,32.0,974.0,505.7,360.2
2016,7,19,13,45,951.5,95.5,3.7,32.0,950.5,450.41,315.09
2016,7,19,14,0,948.0,94.0,3.8,32.0,927.0,394.61,268.47
2016,7,19,14,15,942.0,93.0,3.85,31.5,897.0,338.12,221.15
2016,7,19,14,30,936.0,92.0,3.9,31.0,867.0,281.8,174.09
2016,7,19,14,45,929.0,89.5,4.0,31.0,830.5,224.72,128.18
2016,7,19,15,0,922.0,87.0,4.1,31.0,794.0,168.38,88.1
2016,7,19,15,15,911.5,85.0,4.1,30.5,752.0,113.07,59.66
2016,7,19,15,30,901.0,83.0,4.1,30.0,710.0,73.79,54.94
2016,7,19,15,45,889.0,80.0,4.2,29.5,664.0,72.07,53.84
2016,7,19,16,0,877.0,77.0,4.3,29.0,618.0,70.2,52.59
2016,7,19,16,15,859.0,74.5,4.3,28.5,568.0,68.39,51.39
2016,7,19,16,30,841.0,72.0,4.3,28.0,518.0,66.46,50.08
2016,7,19,16,45,818.5,68.5,4.3,27.5,466.0,63.65,48.02
2016,7,19,17,0,796.0,65.0,4.3,27.0,414.0,53.91,40.1
2016,7,19,17,15,763.5,61.5,4.2,26.0,361.0,51.59,38.45
2016,7,19,17,30,731.0,58.0,4.1,25.0,308.0,49.22,36.7
2016,7,19,17,45,685.0,53.0,4.1,24.0,256.0,45.49,33.69
2016,7,19,18,0,639.0,48.0,4.1,23.0,204.0,41.71,30.49
2016,7,19,18,15,566.0,41.5,3.9,22.0,155.5,36.43,25.82
2016,7,19,18,30,493.0,35.0,3.7,21.0,107.0,31.12,20.91
2016,7,19,18,45,368.5,26.0,3.55,20.5,68.0,21.34,11.58
2016,7,19,19,0,244.0,17.0,3.4,20.0,29.0,14.07,0.0
2016,7,19,19,15,122.0,8.5,3.25,19.0,14.5,7.26,0.0
2016,7,19,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,185.5,10.5,1.7,13.5,24.5,132.22,0.0
2016,7,20,5,30,371.0,21.0,1.8,14.0,49.0,321.35,213.3
2016,7,20,5,45,477.5,28.0,1.9,14.5,92.5,430.33,345.05
2016,7,20,6,0,584.0,35.0,2.0,15.0,136.0,541.12,439.02
2016,7,20,6,15,645.0,40.0,2.05,16.0,186.5,618.21,500.36
2016,7,20,6,30,706.0,45.0,2.1,17.0,237.0,697.66,559.61
2016,7,20,6,45,747.0,48.5,2.15,18.0,289.5,758.82,602.05
2016,7,20,7,0,788.0,52.0,2.2,19.0,342.0,810.07,635.27
2016,7,20,7,15,815.5,55.0,2.1,20.0,395.0,857.0,662.67
2016,7,20,7,30,843.0,58.0,2.0,21.0,448.0,902.51,687.78
2016,7,20,7,45,863.5,60.0,1.95,22.0,500.0,937.92,705.62
2016,7,20,8,0,884.0,62.0,1.9,23.0,552.0,970.96,721.41
2016,7,20,8,15,899.0,64.0,1.75,24.0,601.0,995.77,730.13
2016,7,20,8,30,914.0,66.0,1.6,25.0,650.0,1017.52,736.57
2016,7,20,8,45,926.0,68.0,1.5,26.0,695.0,1032.94,739.56
2016,7,20,9,0,938.0,70.0,1.4,27.0,740.0,1044.9,740.38
2016,7,20,9,15,947.0,71.0,1.3,28.0,781.0,1049.0,736.43
2016,7,20,9,30,956.0,72.0,1.2,29.0,822.0,1049.47,730.46
2016,7,20,9,45,955.5,79.0,1.2,30.0,856.0,1043.58,722.7
2016,7,20,10,0,955.0,86.0,1.2,31.0,890.0,1033.77,712.89
2016,7,20,10,15,960.0,87.0,1.35,31.5,918.5,1019.08,704.33
2016,7,20,10,30,965.0,88.0,1.5,32.0,947.0,1000.8,693.52
2016,7,20,10,45,969.5,88.0,1.7,33.0,969.0,977.52,678.78
2016,7,20,11,0,974.0,88.0,1.9,34.0,991.0,950.83,661.71
2016,7,20,11,15,976.5,88.5,2.05,34.0,1005.5,919.61,643.7
2016,7,20,11,30,979.0,89.0,2.2,34.0,1020.0,885.31,623.48
2016,7,20,11,45,980.5,89.0,2.35,34.5,1026.5,846.89,599.05
2016,7,20,12,0,982.0,89.0,2.5,35.0,1033.0,805.85,572.65
2016,7,20,12,15,982.0,89.0,2.6,35.0,1032.0,761.35,543.55
2016,7,20,12,30,982.0,89.0,2.7,35.0,1031.0,714.77,511.12
2016,7,20,12,45,979.0,89.5,2.85,35.0,1021.5,664.88,475.66
2016,7,20,13,0,976.0,90.0,3.0,35.0,1012.0,613.55,438.01
2016,7,20,13,15,973.5,89.5,3.1,35.0,996.0,560.49,397.73
2016,7,20,13,30,971.0,89.0,3.2,35.0,980.0,506.36,355.36
2016,7,20,13,45,966.5,88.0,3.3,35.0,956.0,450.22,310.27
2016,7,20,14,0,962.0,87.0,3.4,35.0,932.0,393.63,263.7
2016,7,20,14,15,956.5,86.0,3.5,34.5,901.5,336.54,216.54
2016,7,20,14,30,951.0,85.0,3.6,34.0,871.0,279.55,169.55
2016,7,20,14,45,943.0,83.5,3.7,34.0,834.5,222.12,124.01
2016,7,20,15,0,935.0,82.0,3.8,34.0,798.0,165.51,84.46
2016,7,20,15,15,925.0,80.0,3.85,33.5,756.0,109.51,56.36
2016,7,20,15,30,915.0,78.0,3.9,33.0,714.0,71.03,52.01
2016,7,20,15,45,901.5,76.0,3.95,32.5,667.0,69.81,51.31
2016,7,20,16,0,888.0,74.0,4.0,32.0,620.0,68.46,50.5
2016,7,20,16,15,870.5,71.5,4.05,31.0,570.0,66.6,49.37
2016,7,20,16,30,853.0,69.0,4.1,30.0,520.0,64.61,48.13
2016,7,20,16,45,829.0,66.0,4.15,29.5,467.5,62.06,46.29
2016,7,20,17,0,805.0,63.0,4.2,29.0,415.0,52.58,38.64
2016,7,20,17,15,773.0,59.5,4.2,28.0,361.5,50.2,36.94
2016,7,20,17,30,741.0,56.0,4.2,27.0,308.0,47.76,35.14
2016,7,20,17,45,693.5,51.5,4.2,26.0,256.0,44.36,32.42
2016,7,20,18,0,646.0,47.0,4.2,25.0,204.0,40.94,29.55
2016,7,20,18,15,573.0,40.5,4.1,24.0,155.0,35.61,24.87
2016,7,20,18,30,500.0,34.0,4.0,23.0,106.0,30.26,19.96
2016,7,20,18,45,373.5,25.0,3.9,22.0,66.5,20.53,10.72
2016,7,20,19,0,247.0,16.0,3.8,21.0,27.0,13.21,0.0
2016,7,20,19,15,123.5,8.0,3.65,20.0,13.5,6.83,0.0
2016,7,20,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,173.0,10.5,2.05,13.5,23.0,123.8,0.0
2016,7,21,5,30,346.0,21.0,2.1,14.0,46.0,302.15,193.91
2016,7,21,5,45,455.0,29.0,2.15,14.5,89.5,414.26,332.64
2016,7,21,6,0,564.0,37.0,2.2,15.0,133.0,527.57,429.17
2016,7,21,6,15,626.0,42.0,2.2,16.0,183.0,605.07,491.1
2016,7,21,6,30,688.0,47.0,2.2,17.0,233.0,684.82,550.76
2016,7,21,6,45,730.5,51.0,2.25,18.0,285.5,747.57,594.7
2016,7,21,7,0,773.0,55.0,2.3,19.0,338.0,810.4,636.46
2016,7,21,7,15,801.0,58.0,2.3,19.5,391.0,847.45,659.07
2016,7,21,7,30,829.0,61.0,2.3,20.0,444.0,893.02,687.0
2016,7,21,7,45,850.5,63.5,2.3,21.0,495.5,929.76,706.69
2016,7,21,8,0,872.0,66.0,2.3,22.0,547.0,964.17,724.37
2016,7,21,8,15,887.0,68.0,2.3,23.0,595.5,988.73,735.17
2016,7,21,8,30,902.0,70.0,2.3,24.0,644.0,1010.27,743.97
2016,7,21,8,45,913.5,71.5,2.35,25.0,689.0,1024.4,748.5
2016,7,21,9,0,925.0,73.0,2.4,26.0,734.0,1035.13,750.99
2016,7,21,9,15,934.0,74.5,2.45,27.0,774.0,1039.8,749.75
2016,7,21,9,30,943.0,76.0,2.5,28.0,814.0,1040.83,746.41
2016,7,21,9,45,948.5,78.0,2.55,29.0,848.5,1035.26,739.1
2016,7,21,10,0,954.0,80.0,2.6,30.0,883.0,1025.99,729.71
2016,7,21,10,15,959.0,81.0,2.7,30.5,911.0,1011.48,719.14
2016,7,21,10,30,964.0,82.0,2.8,31.0,939.0,993.39,706.43
2016,7,21,10,45,967.0,83.0,2.9,31.5,960.0,969.91,690.39
2016,7,21,11,0,970.0,84.0,3.0,32.0,981.0,943.07,672.25
2016,7,21,11,15,972.0,84.5,3.1,32.5,995.0,911.64,651.16
2016,7,21,11,30,974.0,85.0,3.2,33.0,1009.0,877.18,628.07
2016,7,21,11,45,974.5,85.5,3.35,33.5,1015.5,838.68,602.53
2016,7,21,12,0,975.0,86.0,3.5,34.0,1022.0,797.62,575.1
2016,7,21,12,15,975.0,85.5,3.65,34.0,1021.0,753.03,545.27
2016,7,21,12,30,975.0,85.0,3.8,34.0,1020.0,706.39,512.07
2016,7,21,12,45,963.5,92.0,3.95,34.0,1009.0,656.8,475.71
2016,7,21,13,0,952.0,99.0,4.1,34.0,998.0,606.29,437.66
2016,7,21,13,15,949.0,98.5,4.2,33.5,981.5,553.98,398.01
2016,7,21,13,30,946.0,98.0,4.3,33.0,965.0,500.69,356.25
2016,7,21,13,45,943.0,96.0,4.45,33.0,941.5,445.59,311.2
2016,7,21,14,0,940.0,94.0,4.6,33.0,918.0,389.93,264.66
