Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,934.0,93.0,4.6,32.5,888.0,333.75,217.52
2016,7,21,14,30,928.0,92.0,4.6,32.0,858.0,277.74,170.75
2016,7,21,14,45,921.5,89.0,4.65,32.0,822.0,220.75,125.1
2016,7,21,15,0,915.0,86.0,4.7,32.0,786.0,164.44,85.42
2016,7,21,15,15,905.0,84.5,4.7,31.5,744.5,109.76,58.14
2016,7,21,15,30,895.0,83.0,4.7,31.0,703.0,73.7,54.65
2016,7,21,15,45,883.5,79.5,4.7,30.5,657.0,71.67,53.3
2016,7,21,16,0,872.0,76.0,4.7,30.0,611.0,69.48,51.78
2016,7,21,16,15,854.5,73.5,4.65,29.5,561.5,67.66,50.58
2016,7,21,16,30,837.0,71.0,4.6,29.0,512.0,65.72,49.26
2016,7,21,16,45,816.0,67.5,4.55,28.5,460.5,62.91,47.21
2016,7,21,17,0,795.0,64.0,4.5,28.0,409.0,53.21,39.35
2016,7,21,17,15,763.0,60.0,4.4,27.0,356.5,50.48,37.35
2016,7,21,17,30,731.0,56.0,4.3,26.0,304.0,47.69,35.23
2016,7,21,17,45,687.5,51.0,4.2,25.5,252.5,43.92,32.12
2016,7,21,18,0,644.0,46.0,4.1,25.0,201.0,40.1,28.83
2016,7,21,18,15,572.0,39.5,3.9,24.0,152.5,34.75,24.13
2016,7,21,18,30,500.0,33.0,3.7,23.0,104.0,29.38,19.19
2016,7,21,18,45,379.0,24.0,3.5,22.0,65.5,21.47,11.35
2016,7,21,19,0,258.0,15.0,3.3,21.0,27.0,13.49,0.0
2016,7,21,19,15,129.0,7.5,3.15,20.0,13.5,6.4,0.0
2016,7,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,177.0,10.5,1.75,15.5,22.5,126.33,0.0
2016,7,22,5,30,354.0,21.0,1.9,16.0,45.0,306.23,186.29
2016,7,22,5,45,461.5,28.5,2.05,16.5,88.5,418.29,332.28
2016,7,22,6,0,569.0,36.0,2.2,17.0,132.0,529.97,427.47
2016,7,22,6,15,632.5,41.5,2.25,18.0,182.5,609.45,490.79
2016,7,22,6,30,696.0,47.0,2.3,19.0,233.0,691.4,551.98
2016,7,22,6,45,739.0,50.5,2.4,20.0,286.5,754.13,595.91
2016,7,22,7,0,782.0,54.0,2.5,21.0,340.0,816.92,637.72
2016,7,22,7,15,811.0,57.5,2.6,22.0,393.5,855.88,661.06
2016,7,22,7,30,840.0,61.0,2.7,23.0,447.0,903.36,689.6
2016,7,22,7,45,862.0,63.0,2.85,24.0,499.5,940.1,710.34
2016,7,22,8,0,884.0,65.0,3.0,25.0,552.0,974.52,729.19
2016,7,22,8,15,899.5,67.5,3.05,26.0,601.5,1000.4,741.27
2016,7,22,8,30,915.0,70.0,3.1,27.0,651.0,1023.2,751.27
2016,7,22,8,45,927.5,71.5,3.2,28.0,697.0,1038.39,756.73
2016,7,22,9,0,940.0,73.0,3.3,29.0,743.0,1050.12,760.08
2016,7,22,9,15,949.0,74.5,3.35,29.5,784.0,1054.72,760.09
2016,7,22,9,30,958.0,76.0,3.4,30.0,825.0,1055.62,757.97
2016,7,22,9,45,951.0,86.5,3.5,31.0,857.5,1046.99,748.84
2016,7,22,10,0,944.0,97.0,3.6,32.0,890.0,1034.31,737.39
2016,7,22,10,15,949.5,98.0,3.65,32.5,918.5,1019.94,726.19
2016,7,22,10,30,955.0,99.0,3.7,33.0,947.0,1001.98,712.86
2016,7,22,10,45,959.5,99.5,3.8,34.0,969.5,979.07,695.39
2016,7,22,11,0,964.0,100.0,3.9,35.0,992.0,952.74,675.89
2016,7,22,11,15,966.5,100.5,3.95,35.0,1006.0,921.4,655.73
2016,7,22,11,30,969.0,101.0,4.0,35.0,1020.0,887.02,633.55
2016,7,22,11,45,970.5,101.0,4.05,35.5,1027.0,848.54,607.34
2016,7,22,12,0,972.0,101.0,4.1,36.0,1034.0,807.48,579.38
2016,7,22,12,15,971.5,101.0,4.1,36.0,1032.5,762.65,548.43
2016,7,22,12,30,971.0,101.0,4.1,36.0,1031.0,715.82,514.75
2016,7,22,12,45,972.5,99.0,4.2,36.0,1022.5,666.86,479.09
2016,7,22,13,0,974.0,97.0,4.3,36.0,1014.0,616.14,441.14
2016,7,22,13,15,970.5,96.0,4.3,35.5,997.5,562.06,400.33
2016,7,22,13,30,967.0,95.0,4.3,35.0,981.0,507.04,357.48
2016,7,22,13,45,962.5,94.5,4.35,35.0,956.5,451.22,312.1
2016,7,22,14,0,958.0,94.0,4.4,35.0,932.0,394.96,265.36
2016,7,22,14,15,951.5,92.5,4.4,34.5,901.0,337.23,217.46
2016,7,22,14,30,945.0,91.0,4.4,34.0,870.0,279.73,169.98
2016,7,22,14,45,936.5,89.5,4.4,33.5,833.0,222.34,124.8
2016,7,22,15,0,928.0,88.0,4.4,33.0,796.0,165.82,85.75
2016,7,22,15,15,917.0,86.0,4.4,32.5,753.5,109.94,58.36
2016,7,22,15,30,906.0,84.0,4.4,32.0,711.0,74.54,55.1
2016,7,22,15,45,889.0,83.0,4.45,31.5,663.0,73.98,54.94
2016,7,22,16,0,872.0,82.0,4.5,31.0,615.0,73.33,54.71
2016,7,22,16,15,853.0,79.0,4.45,30.5,564.5,71.25,53.31
2016,7,22,16,30,834.0,76.0,4.4,30.0,514.0,69.03,51.79
2016,7,22,16,45,794.0,76.5,4.4,29.5,459.0,61.51,45.85
2016,7,22,17,0,754.0,77.0,4.4,29.0,404.0,62.44,46.91
2016,7,22,17,15,718.0,72.0,4.25,28.0,350.5,59.31,44.63
2016,7,22,17,30,682.0,67.0,4.1,27.0,297.0,51.49,38.31
2016,7,22,17,45,617.0,62.5,3.95,26.5,243.5,48.59,35.95
2016,7,22,18,0,552.0,58.0,3.8,26.0,190.0,45.77,33.53
2016,7,22,18,15,474.0,49.0,3.6,25.0,143.0,39.23,27.81
2016,7,22,18,30,396.0,40.0,3.4,24.0,96.0,32.57,21.74
2016,7,22,18,45,272.5,27.5,3.25,23.5,59.0,22.53,11.93
2016,7,22,19,0,149.0,15.0,3.1,23.0,22.0,12.27,0.0
2016,7,22,19,15,74.5,7.5,3.0,22.5,11.0,6.4,0.0
2016,7,22,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,11.5,1.45,15.5,18.5,75.4,0.0
2016,7,23,5,30,198.0,23.0,1.6,16.0,37.0,205.6,117.39
2016,7,23,5,45,320.5,34.5,1.8,17.0,78.5,328.83,261.81
2016,7,23,6,0,443.0,46.0,2.0,18.0,120.0,451.2,365.07
2016,7,23,6,15,513.0,54.5,2.0,19.0,168.5,535.19,432.12
2016,7,23,6,30,583.0,63.0,2.0,20.0,217.0,622.47,497.76
2016,7,23,6,45,641.5,67.0,2.05,21.0,271.0,695.93,549.8
2016,7,23,7,0,700.0,71.0,2.1,22.0,325.0,764.54,595.78
2016,7,23,7,15,733.0,75.5,2.25,23.0,378.0,817.1,629.31
2016,7,23,7,30,766.0,80.0,2.4,24.0,431.0,868.33,660.93
2016,7,23,7,45,794.0,82.5,2.55,25.5,483.5,910.42,684.12
2016,7,23,8,0,822.0,85.0,2.7,27.0,536.0,950.32,705.28
2016,7,23,8,15,840.5,88.0,2.85,28.0,585.5,978.82,719.9
2016,7,23,8,30,859.0,91.0,3.0,29.0,635.0,992.56,724.84
2016,7,23,8,45,872.5,93.5,3.15,30.0,681.0,1009.2,731.81
2016,7,23,9,0,886.0,96.0,3.3,31.0,727.0,1022.52,736.64
2016,7,23,9,15,897.0,98.0,3.45,32.0,768.0,1029.27,737.33
2016,7,23,9,30,908.0,100.0,3.6,33.0,809.0,1032.46,735.91
2016,7,23,9,45,914.5,103.0,3.75,34.0,843.5,1028.6,730.14
2016,7,23,10,0,921.0,106.0,3.9,35.0,878.0,1021.06,722.24
2016,7,23,10,15,927.0,107.5,3.9,35.5,907.0,1007.83,711.43
2016,7,23,10,30,933.0,109.0,3.9,36.0,936.0,991.02,698.57
2016,7,23,10,45,928.5,115.5,3.95,36.5,955.5,965.89,680.89
2016,7,23,11,0,924.0,122.0,4.0,37.0,975.0,937.53,661.29
2016,7,23,11,15,927.0,122.5,4.05,37.0,989.0,907.21,641.84
2016,7,23,11,30,930.0,123.0,4.1,37.0,1003.0,873.92,620.43
2016,7,23,11,45,905.0,140.0,4.15,37.5,1001.5,829.54,590.44
2016,7,23,12,0,880.0,157.0,4.2,38.0,1000.0,783.53,558.35
2016,7,23,12,15,879.5,157.0,4.25,38.0,999.0,741.21,528.83
2016,7,23,12,30,879.0,157.0,4.3,38.0,998.0,697.2,497.48
2016,7,23,12,45,847.5,175.0,4.35,38.0,980.0,650.24,462.99
2016,7,23,13,0,816.0,193.0,4.4,38.0,962.0,599.09,425.08
2016,7,23,13,15,812.0,191.5,4.45,38.0,945.0,549.21,387.41
2016,7,23,13,30,808.0,190.0,4.5,38.0,928.0,498.88,348.4
2016,7,23,13,45,783.5,198.0,4.55,38.0,899.0,446.78,307.4
2016,7,23,14,0,759.0,206.0,4.6,38.0,870.0,391.13,263.38
2016,7,23,14,15,749.5,202.5,4.6,37.5,839.5,338.5,221.34
2016,7,23,14,30,740.0,199.0,4.6,37.0,809.0,286.88,180.27
2016,7,23,14,45,710.5,203.5,4.6,37.0,768.0,238.07,143.5
2016,7,23,15,0,681.0,208.0,4.6,37.0,727.0,192.82,113.72
2016,7,23,15,15,664.5,202.0,4.6,36.5,685.5,145.56,90.21
2016,7,23,15,30,648.0,196.0,4.6,36.0,644.0,117.95,88.52
2016,7,23,15,45,629.0,188.5,4.6,36.0,599.0,117.05,88.08
2016,7,23,16,0,610.0,181.0,4.6,36.0,554.0,115.93,87.47
2016,7,23,16,15,584.5,172.5,4.5,35.5,505.5,112.97,85.58
2016,7,23,16,30,559.0,164.0,4.4,35.0,457.0,109.42,83.21
2016,7,23,16,45,545.5,148.5,4.35,34.5,410.0,101.36,77.19
2016,7,23,17,0,532.0,133.0,4.3,34.0,363.0,92.82,70.69
2016,7,23,17,15,491.0,122.0,4.05,32.5,312.5,86.47,66.16
2016,7,23,17,30,450.0,111.0,3.8,31.0,262.0,79.86,61.26
2016,7,23,17,45,422.5,94.0,3.55,30.0,216.5,68.93,52.42
2016,7,23,18,0,395.0,77.0,3.3,29.0,171.0,57.52,42.93
2016,7,23,18,15,323.0,62.0,3.05,27.5,126.5,46.85,33.87
2016,7,23,18,30,251.0,47.0,2.8,26.0,82.0,35.91,24.28
2016,7,23,18,45,171.0,30.0,2.55,25.0,49.5,23.17,12.15
2016,7,23,19,0,91.0,13.0,2.3,24.0,17.0,11.1,0.0
2016,7,23,19,15,45.5,6.5,2.25,23.5,8.5,5.55,0.0
2016,7,23,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,17.5,18.0,75.66,0.0
2016,7,24,5,30,199.0,23.0,0.9,18.0,36.0,204.77,107.55
2016,7,24,5,45,316.0,35.0,0.95,19.0,77.0,325.8,255.12
2016,7,24,6,0,433.0,47.0,1.0,20.0,118.0,444.23,353.2
2016,7,24,6,15,504.0,56.0,1.0,20.5,167.0,529.46,420.16
2016,7,24,6,30,575.0,65.0,1.0,21.0,216.0,618.02,485.78
2016,7,24,6,45,628.5,70.5,1.05,22.0,269.0,689.02,534.66
2016,7,24,7,0,682.0,76.0,1.1,23.0,322.0,760.83,581.64
2016,7,24,7,15,716.5,81.0,1.1,24.0,375.5,814.42,613.42
2016,7,24,7,30,751.0,86.0,1.1,25.0,429.0,861.18,639.51
2016,7,24,7,45,772.0,92.0,1.1,26.5,480.5,900.61,658.67
2016,7,24,8,0,793.0,98.0,1.1,28.0,532.0,937.62,675.66
2016,7,24,8,15,812.5,101.5,1.15,29.0,581.5,967.38,689.83
2016,7,24,8,30,832.0,105.0,1.2,30.0,631.0,994.2,702.07
2016,7,24,8,45,838.5,112.0,1.25,31.0,675.0,1008.83,706.78
2016,7,24,9,0,845.0,119.0,1.3,32.0,719.0,1019.93,709.54
2016,7,24,9,15,857.0,122.0,1.35,33.0,760.0,1028.4,710.84
2016,7,24,9,30,869.0,125.0,1.4,34.0,801.0,1020.22,702.3
2016,7,24,9,45,858.0,138.5,1.45,35.0,831.0,1023.07,700.73
2016,7,24,10,0,847.0,152.0,1.5,36.0,861.0,1009.05,689.09
2016,7,24,10,15,854.0,154.0,1.6,36.5,890.0,997.09,681.11
2016,7,24,10,30,861.0,156.0,1.7,37.0,919.0,981.57,671.01
2016,7,24,10,45,842.0,172.5,1.85,37.5,933.5,952.74,653.46
2016,7,24,11,0,823.0,189.0,2.0,38.0,948.0,920.9,633.98
2016,7,24,11,15,827.0,190.0,2.1,38.0,962.5,892.47,617.24
2016,7,24,11,30,831.0,191.0,2.2,38.0,977.0,861.12,598.48
2016,7,24,11,45,794.5,215.5,2.3,38.5,971.5,814.83,567.22
2016,7,24,12,0,758.0,240.0,2.4,39.0,966.0,774.01,538.84
2016,7,24,12,15,757.5,240.0,2.5,39.0,964.5,732.38,511.38
2016,7,24,12,30,757.0,240.0,2.6,39.0,963.0,689.26,482.23
2016,7,24,12,45,727.0,256.0,2.75,39.0,945.5,639.13,447.53
2016,7,24,13,0,697.0,272.0,2.9,39.0,928.0,590.12,412.79
2016,7,24,13,15,691.5,269.5,2.95,38.5,911.0,542.05,378.49
2016,7,24,13,30,686.0,267.0,3.0,38.0,894.0,494.04,343.15
2016,7,24,13,45,642.0,284.5,3.15,38.0,859.5,444.64,305.77
2016,7,24,14,0,598.0,302.0,3.3,38.0,825.0,402.81,273.43
2016,7,24,14,15,587.5,296.0,3.35,37.5,795.0,355.58,237.02
2016,7,24,14,30,577.0,290.0,3.4,37.0,765.0,309.63,201.74
2016,7,24,14,45,529.0,298.5,3.5,37.0,719.0,267.25,171.53
2016,7,24,15,0,481.0,307.0,3.6,37.0,673.0,230.2,148.48
2016,7,24,15,15,464.5,295.0,3.65,36.0,632.5,188.98,127.3
2016,7,24,15,30,448.0,283.0,3.7,35.0,592.0,164.99,125.79
2016,7,24,15,45,408.5,275.0,3.8,34.5,542.0,173.15,132.86
2016,7,24,16,0,369.0,267.0,3.9,34.0,492.0,169.75,130.87
2016,7,24,16,15,346.0,248.5,3.9,33.0,445.5,160.76,124.69
2016,7,24,16,30,323.0,230.0,3.9,32.0,399.0,151.28,118.04
2016,7,24,16,45,290.5,209.0,3.9,31.5,349.0,139.78,109.41
2016,7,24,17,0,258.0,188.0,3.9,31.0,299.0,127.77,100.24
2016,7,24,17,15,229.5,162.5,3.75,29.5,251.5,112.66,88.71
2016,7,24,17,30,201.0,137.0,3.6,28.0,204.0,99.59,78.56
2016,7,24,17,45,170.5,110.5,3.45,27.0,160.5,82.0,64.13
2016,7,24,18,0,140.0,84.0,3.3,26.0,117.0,63.87,48.87
2016,7,24,18,15,106.5,59.0,3.15,25.0,80.5,46.11,33.59
2016,7,24,18,30,73.0,34.0,3.0,24.0,44.0,26.65,16.72
2016,7,24,18,45,36.5,20.0,2.85,23.0,25.0,16.56,7.01
2016,7,24,19,0,0.0,6.0,2.7,22.0,6.0,5.12,0.0
2016,7,24,19,15,0.0,3.0,2.55,21.5,3.0,2.56,0.0
2016,7,24,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,9.0,0.8,15.5,11.5,34.46,0.0
2016,7,25,5,30,81.0,18.0,0.9,16.0,23.0,108.61,50.12
2016,7,25,5,45,158.0,37.5,1.0,17.0,59.0,209.53,164.73
2016,7,25,6,0,235.0,57.0,1.1,18.0,95.0,299.82,242.8
2016,7,25,6,15,297.0,74.5,1.1,18.5,140.5,379.41,308.68
2016,7,25,6,30,359.0,92.0,1.1,19.0,186.0,462.39,374.18
2016,7,25,6,45,416.5,104.5,1.15,20.0,236.5,537.45,430.19
2016,7,25,7,0,474.0,117.0,1.2,21.0,287.0,614.54,484.5
2016,7,25,7,15,513.0,128.0,1.3,22.0,338.5,673.61,523.9
2016,7,25,7,30,552.0,139.0,1.4,23.0,390.0,732.54,561.98
2016,7,25,7,45,590.0,145.0,1.55,24.5,442.0,792.37,598.82
2016,7,25,8,0,628.0,151.0,1.7,26.0,494.0,843.69,628.78
2016,7,25,8,15,651.5,158.0,1.75,27.0,542.5,879.52,648.02
2016,7,25,8,30,675.0,165.0,1.8,28.0,591.0,912.78,665.38
2016,7,25,8,45,700.5,167.5,1.9,29.5,638.0,940.21,677.97
2016,7,25,9,0,726.0,170.0,2.0,31.0,685.0,964.58,688.47
2016,7,25,9,15,740.5,175.0,2.05,31.5,726.0,977.33,693.84
2016,7,25,9,30,755.0,180.0,2.1,32.0,767.0,986.67,697.29
2016,7,25,9,45,831.0,147.5,2.2,33.0,820.5,1005.61,705.95
2016,7,25,10,0,907.0,115.0,2.3,34.0,874.0,1016.09,709.29
2016,7,25,10,15,913.5,116.5,2.3,34.5,903.0,1003.29,698.86
2016,7,25,10,30,920.0,118.0,2.3,35.0,932.0,986.92,686.62
2016,7,25,10,45,917.5,123.5,2.35,36.0,952.0,962.6,668.74
2016,7,25,11,0,915.0,129.0,2.4,37.0,972.0,935.05,649.04
2016,7,25,11,15,918.0,130.0,2.4,37.0,986.5,905.17,630.24
2016,7,25,11,30,921.0,131.0,2.4,37.0,1001.0,872.31,609.54
2016,7,25,11,45,901.5,144.5,2.45,37.5,1001.5,829.3,581.47
2016,7,25,12,0,882.0,158.0,2.5,38.0,1002.0,784.58,551.15
2016,7,25,12,15,882.0,158.0,2.55,38.0,1000.5,742.38,522.61
2016,7,25,12,30,882.0,158.0,2.6,38.0,999.0,698.44,492.17
2016,7,25,12,45,859.0,170.5,2.7,38.0,984.0,652.19,459.28
2016,7,25,13,0,836.0,183.0,2.8,38.0,969.0,601.18,422.44
2016,7,25,13,15,831.5,181.5,2.85,38.0,952.0,550.04,384.51
2016,7,25,13,30,827.0,180.0,2.9,38.0,935.0,498.46,345.15
2016,7,25,13,45,796.0,192.5,2.95,38.0,903.5,445.94,304.37
2016,7,25,14,0,765.0,205.0,3.0,38.0,872.0,390.42,260.98
2016,7,25,14,15,755.5,201.5,3.05,37.5,841.5,337.35,219.04
2016,7,25,14,30,746.0,198.0,3.1,37.0,811.0,285.29,178.03
2016,7,25,14,45,705.5,207.5,3.2,36.5,767.0,237.42,143.1
2016,7,25,15,0,665.0,217.0,3.3,36.0,723.0,194.4,116.07
2016,7,25,15,15,648.0,211.0,3.35,35.5,681.0,147.93,93.65
2016,7,25,15,30,631.0,205.0,3.4,35.0,639.0,123.71,93.38
2016,7,25,15,45,590.0,205.0,3.45,34.5,589.0,127.51,96.89
2016,7,25,16,0,549.0,205.0,3.5,34.0,539.0,129.43,98.92
2016,7,25,16,15,523.0,194.0,3.5,33.0,490.5,125.06,96.16
2016,7,25,16,30,497.0,183.0,3.5,32.0,442.0,120.37,93.12
2016,7,25,16,45,452.5,173.0,3.5,31.5,390.0,115.76,89.9
2016,7,25,17,0,408.0,163.0,3.5,31.0,338.0,110.91,86.45
2016,7,25,17,15,369.0,146.0,3.35,30.0,288.5,104.26,81.59
2016,7,25,17,30,330.0,129.0,3.2,29.0,239.0,93.21,72.91
2016,7,25,17,45,280.5,109.0,3.1,28.0,191.0,79.82,62.02
2016,7,25,18,0,231.0,89.0,3.0,27.0,143.0,66.06,50.49
2016,7,25,18,15,179.0,66.5,2.85,26.0,102.0,50.25,36.91
2016,7,25,18,30,127.0,44.0,2.7,25.0,61.0,33.99,22.71
2016,7,25,18,45,77.0,25.5,2.55,24.0,34.0,20.12,9.44
2016,7,25,19,0,27.0,7.0,2.4,23.0,7.0,5.97,0.0
2016,7,25,19,15,13.5,3.5,2.3,22.5,3.5,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,10.0,0.4,20.0,14.0,50.48,0.0
2016,7,26,5,30,127.0,20.0,0.5,21.0,28.0,144.92,58.78
2016,7,26,5,45,228.5,36.0,0.6,22.0,66.0,259.8,199.58
2016,7,26,6,0,330.0,52.0,0.7,23.0,104.0,366.67,289.17
2016,7,26,6,15,400.5,64.0,0.75,23.5,151.0,448.99,354.52
2016,7,26,6,30,471.0,76.0,0.8,24.0,198.0,541.36,423.77
2016,7,26,6,45,530.0,84.0,0.85,25.0,250.0,618.11,477.29
2016,7,26,7,0,589.0,92.0,0.9,26.0,302.0,695.95,528.9
2016,7,26,7,15,626.5,99.0,0.85,27.0,354.5,753.02,562.73
2016,7,26,7,30,664.0,106.0,0.8,28.0,407.0,809.23,594.52
2016,7,26,7,45,697.5,110.0,0.8,29.5,459.5,856.49,618.73
2016,7,26,8,0,731.0,114.0,0.8,31.0,512.0,901.95,640.96
2016,7,26,8,15,752.5,118.5,0.8,32.0,561.0,933.84,655.41
2016,7,26,8,30,774.0,123.0,0.8,33.0,610.0,956.11,663.9
2016,7,26,8,45,793.5,125.0,0.8,34.0,656.0,977.73,672.03
2016,7,26,9,0,813.0,127.0,0.8,35.0,702.0,996.09,678.16
2016,7,26,9,15,825.0,130.0,0.75,35.5,742.5,1004.56,678.92
2016,7,26,9,30,837.0,133.0,0.7,36.0,783.0,1009.5,677.84
2016,7,26,9,45,839.5,139.5,0.65,37.0,816.0,1005.18,670.19
2016,7,26,10,0,842.0,146.0,0.6,38.0,849.0,997.26,660.78
2016,7,26,10,15,849.0,148.0,0.5,38.0,877.5,985.44,651.06
2016,7,26,10,30,856.0,150.0,0.4,38.0,906.0,970.1,639.55
2016,7,26,10,45,855.0,155.0,0.35,38.5,925.5,946.92,623.5
2016,7,26,11,0,854.0,160.0,0.3,39.0,945.0,920.55,605.92
2016,7,26,11,15,856.5,160.5,0.4,39.0,958.5,890.01,590.13
2016,7,26,11,30,859.0,161.0,0.5,39.0,972.0,856.6,572.49
2016,7,26,11,45,832.0,179.5,0.65,39.5,969.5,813.05,547.46
2016,7,26,12,0,805.0,198.0,0.8,40.0,967.0,768.19,519.89
2016,7,26,12,15,804.0,198.0,0.95,40.0,965.5,726.23,494.7
2016,7,26,12,30,803.0,198.0,1.1,40.0,964.0,682.74,467.39
2016,7,26,12,45,795.5,200.5,1.25,40.5,953.0,635.93,435.81
2016,7,26,13,0,788.0,203.0,1.4,41.0,942.0,588.57,402.76
2016,7,26,13,15,782.5,201.5,1.5,41.0,925.0,539.04,367.75
2016,7,26,13,30,777.0,200.0,1.6,41.0,908.0,489.29,331.37
2016,7,26,13,45,738.5,216.0,1.75,41.0,875.0,434.32,290.87
2016,7,26,14,0,700.0,232.0,1.9,41.0,842.0,385.45,253.86
2016,7,26,14,15,689.0,228.0,1.95,40.5,811.0,334.88,215.15
2016,7,26,14,30,678.0,224.0,2.0,40.0,780.0,285.6,177.51
2016,7,26,14,45,627.0,237.5,2.1,40.0,734.0,242.41,147.11
2016,7,26,15,0,576.0,251.0,2.2,40.0,688.0,206.65,126.01
2016,7,26,15,15,558.5,243.0,2.3,39.5,647.0,162.92,105.11
2016,7,26,15,30,541.0,235.0,2.4,39.0,606.0,140.58,104.69
2016,7,26,15,45,496.5,233.5,2.5,39.0,556.0,142.1,106.21
2016,7,26,16,0,452.0,232.0,2.6,39.0,506.0,143.67,107.77
2016,7,26,16,15,426.0,218.5,2.65,38.0,459.0,138.34,104.44
2016,7,26,16,30,400.0,205.0,2.7,37.0,412.0,138.52,105.42
2016,7,26,16,45,363.0,189.5,2.8,36.5,362.5,129.68,99.02
2016,7,26,17,0,326.0,174.0,2.9,36.0,313.0,120.48,92.26
2016,7,26,17,15,290.5,154.0,2.8,34.5,265.5,108.25,83.24
2016,7,26,17,30,255.0,134.0,2.7,33.0,218.0,95.57,73.59
2016,7,26,17,45,220.0,110.5,2.6,32.0,174.0,80.26,61.31
2016,7,26,18,0,185.0,87.0,2.5,31.0,130.0,64.42,48.24
2016,7,26,18,15,139.5,63.0,2.3,30.0,91.0,47.65,34.08
2016,7,26,18,30,94.0,39.0,2.1,29.0,52.0,30.31,19.22
2016,7,26,18,45,56.5,22.0,1.95,28.0,29.0,17.48,7.02
2016,7,26,19,0,19.0,5.0,1.8,27.0,6.0,4.27,0.0
2016,7,26,19,15,9.5,2.5,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,15,51.0,9.0,0.2,24.5,12.0,41.33,0.0
2016,7,27,5,30,102.0,18.0,0.3,25.0,24.0,122.38,39.54
2016,7,27,5,45,190.5,34.5,0.4,26.0,59.5,229.15,172.21
2016,7,27,6,0,279.0,51.0,0.5,27.0,95.0,325.27,252.31
2016,7,27,6,15,347.0,64.0,0.5,28.0,139.5,405.15,314.7
2016,7,27,6,30,415.0,77.0,0.5,29.0,184.0,489.21,376.06
2016,7,27,6,45,464.0,87.5,0.5,30.0,232.5,556.11,421.7
2016,7,27,7,0,513.0,98.0,0.5,31.0,281.0,633.21,471.95
2016,7,27,7,15,551.0,106.0,0.55,31.5,330.5,690.3,507.89
2016,7,27,7,30,589.0,114.0,0.6,32.0,380.0,746.71,542.38
2016,7,27,7,45,614.0,122.5,0.65,33.0,428.5,789.94,566.24
2016,7,27,8,0,639.0,131.0,0.7,34.0,477.0,831.3,588.43
2016,7,27,8,15,661.5,136.5,0.8,35.0,524.5,864.4,605.82
2016,7,27,8,30,684.0,142.0,0.9,36.0,572.0,895.02,621.52
2016,7,27,8,45,691.0,151.5,1.05,37.0,613.0,911.86,629.46
2016,7,27,9,0,698.0,161.0,1.2,38.0,654.0,925.55,635.58
2016,7,27,9,15,712.5,165.5,1.35,38.0,693.5,937.93,643.57
2016,7,27,9,30,727.0,170.0,1.5,38.0,733.0,947.04,649.62
2016,7,27,9,45,724.5,181.0,1.65,38.5,763.5,942.98,646.39
2016,7,27,10,0,722.0,192.0,1.8,39.0,794.0,935.55,641.25
2016,7,27,10,15,730.5,194.5,1.95,39.5,821.5,926.59,635.2
2016,7,27,10,30,739.0,197.0,2.1,40.0,849.0,914.31,627.12
2016,7,27,10,45,725.5,211.5,2.25,40.5,864.5,890.47,611.93
2016,7,27,11,0,712.0,226.0,2.4,41.0,880.0,863.83,594.44
2016,7,27,11,15,716.0,227.5,2.55,41.0,894.0,837.71,578.46
2016,7,27,11,30,720.0,229.0,2.7,41.0,908.0,808.86,560.41
2016,7,27,11,45,687.0,253.0,2.85,41.0,904.0,767.86,533.45
2016,7,27,12,0,654.0,277.0,3.0,41.0,900.0,725.96,505.52
2016,7,27,12,15,653.5,276.5,3.1,41.0,899.0,687.43,479.74
2016,7,27,12,30,653.0,276.0,3.2,41.0,898.0,647.67,452.54
2016,7,27,12,45,629.0,288.5,3.35,41.0,883.0,602.44,420.94
2016,7,27,13,0,605.0,301.0,3.5,41.0,868.0,558.25,389.4
2016,7,27,13,15,600.0,298.0,3.55,40.5,852.0,514.21,357.94
2016,7,27,13,30,595.0,295.0,3.6,40.0,836.0,470.39,325.73
2016,7,27,13,45,561.0,306.0,3.7,40.0,806.0,428.86,294.03
2016,7,27,14,0,527.0,317.0,3.8,40.0,776.0,385.93,261.24
2016,7,27,14,15,516.5,310.5,3.85,39.5,747.0,341.98,227.71
2016,7,27,14,30,506.0,304.0,3.9,39.0,718.0,299.38,195.42
2016,7,27,14,45,471.0,305.5,3.95,38.5,677.5,258.9,166.95
2016,7,27,15,0,436.0,307.0,4.0,38.0,637.0,222.54,144.46
2016,7,27,15,15,420.0,295.0,4.0,37.5,598.0,183.84,124.85
2016,7,27,15,30,404.0,283.0,4.0,37.0,559.0,175.67,133.11
2016,7,27,15,45,376.0,270.5,4.05,36.5,514.0,170.4,129.68
2016,7,27,16,0,348.0,258.0,4.1,36.0,469.0,164.79,125.97
2016,7,27,16,15,326.0,240.0,4.0,35.0,424.0,155.97,119.93
2016,7,27,16,30,304.0,222.0,3.9,34.0,379.0,146.67,113.43
2016,7,27,16,45,281.0,200.5,3.85,33.5,334.0,134.9,104.62
2016,7,27,17,0,258.0,179.0,3.8,33.0,289.0,122.58,95.24
2016,7,27,17,15,228.5,155.5,3.6,32.0,243.0,108.47,84.38
2016,7,27,17,30,199.0,132.0,3.4,31.0,197.0,93.79,72.79
2016,7,27,17,45,173.5,107.0,3.2,30.5,156.5,77.64,59.54
2016,7,27,18,0,148.0,82.0,3.0,30.0,116.0,60.86,45.48
2016,7,27,18,15,111.5,58.0,2.8,29.0,79.5,44.07,31.22
2016,7,27,18,30,75.0,34.0,2.6,28.0,43.0,26.62,16.25
2016,7,27,18,45,45.0,19.0,2.4,27.5,23.5,15.2,5.12
2016,7,27,19,0,15.0,4.0,2.2,27.0,4.0,3.41,0.0
2016,7,27,19,15,7.5,2.0,2.05,26.5,2.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,5,15,46.5,8.5,1.15,21.5,11.5,37.91,0.0
2016,7,28,5,30,93.0,17.0,1.2,22.0,23.0,113.31,27.53
2016,7,28,5,45,184.0,34.0,1.25,22.5,58.5,223.91,170.96
2016,7,28,6,0,275.0,51.0,1.3,23.0,94.0,322.4,256.07
2016,7,28,6,15,343.5,64.5,1.25,23.5,138.5,403.16,322.0
2016,7,28,6,30,412.0,78.0,1.2,24.0,183.0,488.13,387.24
2016,7,28,6,45,469.5,87.0,1.2,25.0,232.5,560.24,438.87
2016,7,28,7,0,527.0,96.0,1.2,26.0,282.0,643.49,495.77
2016,7,28,7,15,565.5,103.5,1.2,27.0,332.0,700.74,531.72
2016,7,28,7,30,604.0,111.0,1.2,28.0,382.0,757.3,565.89
2016,7,28,7,45,637.5,116.0,1.25,29.5,432.5,804.84,592.2
2016,7,28,8,0,671.0,121.0,1.3,31.0,483.0,850.71,616.61
2016,7,28,8,15,693.0,126.0,1.35,31.5,530.5,883.04,634.23
2016,7,28,8,30,715.0,131.0,1.4,32.0,578.0,912.83,650.19
2016,7,28,8,45,733.5,134.5,1.45,33.0,622.5,934.43,659.59
2016,7,28,9,0,752.0,138.0,1.5,34.0,667.0,945.89,662.75
2016,7,28,9,15,765.5,141.0,1.55,35.0,706.5,955.99,665.25
2016,7,28,9,30,779.0,144.0,1.6,36.0,746.0,962.7,665.77
2016,7,28,9,45,770.0,157.5,1.65,37.0,775.5,954.62,657.44
2016,7,28,10,0,761.0,171.0,1.7,38.0,805.0,943.01,647.29
2016,7,28,10,15,769.0,173.5,1.8,38.0,833.0,933.66,641.93
2016,7,28,10,30,777.0,176.0,1.9,38.0,861.0,920.92,634.51
2016,7,28,10,45,772.5,184.5,2.0,38.5,879.0,899.05,620.19
2016,7,28,11,0,768.0,193.0,2.1,39.0,897.0,874.24,604.12
2016,7,28,11,15,771.5,194.0,2.2,39.0,911.0,846.9,587.68
2016,7,28,11,30,775.0,195.0,2.3,39.0,925.0,816.83,569.0
2016,7,28,11,45,751.5,212.0,2.45,39.5,923.5,782.12,545.09
2016,7,28,12,0,728.0,229.0,2.6,40.0,922.0,740.48,516.52
2016,7,28,12,15,727.5,229.0,2.7,40.0,921.0,700.24,489.68
2016,7,28,12,30,727.0,229.0,2.8,40.0,920.0,658.55,461.18
2016,7,28,12,45,684.0,254.0,2.9,40.0,899.5,609.06,426.31
2016,7,28,13,0,641.0,279.0,3.0,40.0,879.0,561.51,392.18
2016,7,28,13,15,636.0,276.0,3.1,40.0,863.0,515.88,358.9
2016,7,28,13,30,631.0,273.0,3.2,40.0,847.0,470.37,324.8
2016,7,28,13,45,603.0,281.5,3.3,40.0,818.0,424.0,289.57
2016,7,28,14,0,575.0,290.0,3.4,40.0,789.0,383.79,258.28
2016,7,28,14,15,564.5,284.5,3.45,39.5,760.0,338.19,223.28
2016,7,28,14,30,554.0,279.0,3.5,39.0,731.0,293.86,189.49
2016,7,28,14,45,522.0,280.5,3.55,38.5,691.5,251.55,159.51
2016,7,28,15,0,490.0,282.0,3.6,38.0,652.0,212.97,135.62
2016,7,28,15,15,473.5,271.5,3.6,37.5,612.5,172.3,115.8
2016,7,28,15,30,457.0,261.0,3.6,37.0,573.0,153.65,115.98
2016,7,28,15,45,429.0,251.0,3.65,36.5,528.0,151.13,114.62
2016,7,28,16,0,401.0,241.0,3.7,36.0,483.0,156.66,119.57
2016,7,28,16,15,377.0,225.5,3.65,35.5,437.5,148.89,114.07
2016,7,28,16,30,353.0,210.0,3.6,35.0,392.0,140.71,108.21
2016,7,28,16,45,325.5,191.5,3.6,34.5,345.5,130.36,100.54
2016,7,28,17,0,298.0,173.0,3.6,34.0,299.0,119.56,92.4
2016,7,28,17,15,265.5,151.5,3.4,33.0,252.5,106.46,82.39
2016,7,28,17,30,233.0,130.0,3.2,32.0,206.0,92.87,71.72
2016,7,28,17,45,200.5,106.5,3.05,31.0,163.5,77.52,59.31
2016,7,28,18,0,168.0,83.0,2.9,30.0,121.0,61.63,46.1
2016,7,28,18,15,127.0,59.0,2.7,29.0,83.5,44.81,31.82
2016,7,28,18,30,86.0,35.0,2.5,28.0,46.0,27.37,16.82
2016,7,28,18,45,50.5,19.5,2.35,27.0,25.0,15.57,5.08
2016,7,28,19,0,15.0,4.0,2.2,26.0,4.0,3.41,0.0
2016,7,28,19,15,7.5,2.0,2.1,25.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.5,1.05,21.5,9.5,30.44,0.0
2016,7,29,5,30,73.0,15.0,1.1,22.0,19.0,94.21,12.43
2016,7,29,5,45,152.5,33.0,1.15,22.5,53.0,199.13,150.87
2016,7,29,6,0,232.0,51.0,1.2,23.0,87.0,289.02,229.28
2016,7,29,6,15,296.0,67.0,1.2,23.5,130.5,368.14,294.27
2016,7,29,6,30,360.0,83.0,1.2,24.0,174.0,450.93,359.11
2016,7,29,6,45,415.0,94.5,1.2,25.0,222.5,522.49,411.42
2016,7,29,7,0,470.0,106.0,1.2,26.0,271.0,596.03,462.24
2016,7,29,7,15,509.0,116.0,1.2,27.0,321.0,653.82,499.51
2016,7,29,7,30,548.0,126.0,1.2,28.0,371.0,711.54,535.29
2016,7,29,7,45,581.5,132.5,1.2,29.5,421.0,769.36,568.63
2016,7,29,8,0,615.0,139.0,1.2,31.0,471.0,816.4,593.56
2016,7,29,8,15,638.5,145.5,1.2,31.5,518.0,851.45,612.52
2016,7,29,8,30,662.0,152.0,1.2,32.0,565.0,884.02,629.72
2016,7,29,8,45,680.0,157.5,1.25,33.0,609.0,907.15,640.21
2016,7,29,9,0,698.0,163.0,1.3,34.0,653.0,927.29,648.89
2016,7,29,9,15,712.5,167.0,1.3,35.0,692.5,939.04,651.71
2016,7,29,9,30,727.0,171.0,1.3,36.0,732.0,947.52,652.69
2016,7,29,9,45,704.0,193.5,1.35,37.0,757.0,935.4,642.08
2016,7,29,10,0,681.0,216.0,1.4,38.0,782.0,919.61,629.63
2016,7,29,10,15,690.5,219.0,1.45,38.5,810.0,912.39,623.85
2016,7,29,10,30,700.0,222.0,1.5,39.0,838.0,901.86,616.08
2016,7,29,10,45,697.0,230.5,1.6,39.5,856.5,881.9,602.8
2016,7,29,11,0,694.0,239.0,1.7,40.0,875.0,859.05,587.64
2016,7,29,11,15,698.5,240.5,1.8,40.0,889.0,833.54,572.14
2016,7,29,11,30,703.0,242.0,1.9,40.0,903.0,805.3,554.66
2016,7,29,11,45,685.0,256.0,2.05,40.5,903.5,767.61,529.66
2016,7,29,12,0,667.0,270.0,2.2,41.0,904.0,728.64,503.45
2016,7,29,12,15,666.5,270.0,2.3,41.0,903.0,690.0,478.07
2016,7,29,12,30,666.0,270.0,2.4,41.0,902.0,650.07,451.2
2016,7,29,12,45,673.0,262.5,2.55,41.0,896.5,608.01,422.5
2016,7,29,13,0,680.0,255.0,2.7,41.0,891.0,564.64,391.97
2016,7,29,13,15,675.0,253.0,2.75,40.5,875.0,518.04,358.74
2016,7,29,13,30,670.0,251.0,2.8,40.0,859.0,471.43,324.47
2016,7,29,13,45,638.5,262.0,2.9,40.0,829.0,423.55,288.13
2016,7,29,14,0,607.0,273.0,3.0,40.0,799.0,378.66,253.51
2016,7,29,14,15,596.5,267.5,3.1,39.5,769.5,331.97,217.6
2016,7,29,14,30,586.0,262.0,3.2,39.0,740.0,289.42,184.94
2016,7,29,14,45,551.5,265.5,3.3,39.0,699.5,246.35,154.18
2016,7,29,15,0,517.0,269.0,3.4,39.0,659.0,207.2,130.04
2016,7,29,15,15,500.0,259.5,3.45,38.5,619.5,165.69,110.51
2016,7,29,15,30,483.0,250.0,3.5,38.0,580.0,148.22,111.29
2016,7,29,15,45,452.5,242.0,3.6,37.5,534.0,146.58,110.6
2016,7,29,16,0,422.0,234.0,3.7,37.0,488.0,144.76,109.76
2016,7,29,16,15,397.5,219.5,3.7,36.0,442.0,145.93,111.53
2016,7,29,16,30,373.0,205.0,3.7,35.0,396.0,138.21,106.25
2016,7,29,16,45,343.5,187.0,3.7,34.0,348.5,128.02,98.9
2016,7,29,17,0,314.0,169.0,3.7,33.0,301.0,117.4,91.06
2016,7,29,17,15,280.0,148.5,3.6,32.0,254.5,104.8,81.4
2016,7,29,17,30,246.0,128.0,3.5,31.0,208.0,91.74,71.11
2016,7,29,17,45,211.0,105.0,3.4,30.0,165.0,76.63,58.82
2016,7,29,18,0,176.0,82.0,3.3,29.0,122.0,61.0,45.77
2016,7,29,18,15,133.0,58.5,3.1,28.0,84.0,44.48,31.65
2016,7,29,18,30,90.0,35.0,2.9,27.0,46.0,27.37,16.85
2016,7,29,18,45,52.5,19.0,2.75,26.0,25.0,15.19,4.46
2016,7,29,19,0,15.0,3.0,2.6,25.0,4.0,2.56,0.0
2016,7,29,19,15,7.5,1.5,2.45,24.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.35,20.5,9.5,8.11,0.0
2016,7,30,5,30,0.0,19.0,1.5,21.0,19.0,18.61,0.0
2016,7,30,5,45,123.5,34.5,1.7,22.0,53.0,163.13,123.08
2016,7,30,6,0,247.0,50.0,1.9,23.0,87.0,299.42,238.5
2016,7,30,6,15,314.5,65.0,1.9,23.5,131.0,380.42,305.58
2016,7,30,6,30,382.0,80.0,1.9,24.0,175.0,465.47,372.88
2016,7,30,6,45,439.5,90.0,1.9,25.0,224.5,537.87,426.14
2016,7,30,7,0,497.0,100.0,1.9,26.0,274.0,612.42,478.33
2016,7,30,7,15,536.5,109.0,1.95,27.0,324.0,679.46,523.01
2016,7,30,7,30,576.0,118.0,2.0,28.0,374.0,738.25,560.21
2016,7,30,7,45,612.0,123.0,2.05,29.5,425.0,787.91,588.8
2016,7,30,8,0,648.0,128.0,2.1,31.0,476.0,835.96,615.4
2016,7,30,8,15,671.0,133.5,2.15,31.5,524.0,869.63,634.34
2016,7,30,8,30,694.0,139.0,2.2,32.0,572.0,900.79,651.53
2016,7,30,8,45,717.0,141.5,2.25,33.0,617.5,925.59,663.17
2016,7,30,9,0,740.0,144.0,2.3,34.0,663.0,947.42,672.85
2016,7,30,9,15,754.0,148.0,2.4,34.5,703.0,951.19,673.02
2016,7,30,9,30,768.0,152.0,2.5,35.0,743.0,959.42,676.27
2016,7,30,9,45,811.5,136.5,2.65,36.0,786.5,972.63,681.72
2016,7,30,10,0,855.0,121.0,2.8,37.0,830.0,969.41,676.91
2016,7,30,10,15,862.0,122.5,2.9,37.5,858.5,957.71,668.05
2016,7,30,10,30,869.0,124.0,3.0,38.0,887.0,942.58,657.21
2016,7,30,10,45,872.5,126.0,3.1,38.5,908.0,921.33,642.65
2016,7,30,11,0,876.0,128.0,3.2,39.0,929.0,896.9,626.15
2016,7,30,11,15,879.5,129.0,3.25,39.0,943.5,868.49,608.17
2016,7,30,11,30,883.0,130.0,3.3,39.0,958.0,837.17,588.3
2016,7,30,11,45,875.0,136.0,3.4,39.5,962.0,798.32,562.54
2016,7,30,12,0,867.0,142.0,3.5,40.0,966.0,757.53,534.47
2016,7,30,12,15,867.0,142.0,3.55,40.0,965.5,716.07,505.8
2016,7,30,12,30,867.0,142.0,3.6,40.0,965.0,672.84,475.28
2016,7,30,12,45,825.0,168.0,3.65,40.0,944.5,625.28,440.59
2016,7,30,13,0,783.0,194.0,3.7,40.0,924.0,575.42,403.84
2016,7,30,13,15,779.0,192.5,3.75,39.5,908.0,526.75,368.16
2016,7,30,13,30,775.0,191.0,3.8,39.0,892.0,477.68,331.03
2016,7,30,13,45,765.0,190.5,3.85,39.0,868.0,426.78,290.98
2016,7,30,14,0,755.0,190.0,3.9,39.0,844.0,371.02,246.83
2016,7,30,14,15,746.0,187.0,3.9,38.5,814.0,318.9,205.29
2016,7,30,14,30,737.0,184.0,3.9,38.0,784.0,267.71,164.88
2016,7,30,14,45,716.0,184.5,3.9,38.0,746.0,217.9,127.85
2016,7,30,15,0,695.0,185.0,3.9,38.0,708.0,170.69,97.88
2016,7,30,15,15,679.5,180.0,3.9,37.5,667.0,123.16,77.32
2016,7,30,15,30,664.0,175.0,3.9,37.0,626.0,106.33,79.05
2016,7,30,15,45,635.5,172.0,3.9,36.5,579.0,107.61,80.48
2016,7,30,16,0,607.0,169.0,3.9,36.0,532.0,108.93,81.96
2016,7,30,16,15,581.5,160.5,3.85,35.0,484.0,106.47,80.62
2016,7,30,16,30,556.0,152.0,3.8,34.0,436.0,102.5,78.05
2016,7,30,16,45,517.0,143.5,3.75,33.5,385.5,98.3,75.1
2016,7,30,17,0,478.0,135.0,3.7,33.0,335.0,93.91,71.94
2016,7,30,17,15,437.0,122.5,3.55,32.0,286.0,86.63,66.47
2016,7,30,17,30,396.0,110.0,3.4,31.0,237.0,79.04,60.59
2016,7,30,17,45,341.5,94.5,3.25,30.0,189.5,68.94,52.4
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,58.48,43.64
2016,7,30,18,15,223.0,59.5,2.95,28.0,101.0,44.69,31.8
2016,7,30,18,30,159.0,40.0,2.8,27.0,60.0,30.47,19.33
2016,7,30,18,45,92.5,22.5,2.65,26.5,33.0,17.84,5.62
2016,7,30,19,0,26.0,5.0,2.5,26.0,6.0,4.27,0.0
2016,7,30,19,15,13.0,2.5,2.45,25.0,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.0,1.3,18.5,12.0,10.24,0.0
2016,7,31,5,30,0.0,24.0,1.5,19.0,24.0,29.99,0.0
2016,7,31,5,45,195.0,32.5,1.7,20.0,61.5,230.97,175.82
2016,7,31,6,0,390.0,41.0,1.9,21.0,99.0,402.07,320.97
2016,7,31,6,15,463.5,50.0,1.9,21.5,145.5,487.12,390.2
2016,7,31,6,30,537.0,59.0,1.9,22.0,192.0,576.07,458.85
2016,7,31,6,45,588.0,65.5,1.9,23.0,243.0,644.74,507.91
2016,7,31,7,0,639.0,72.0,1.9,24.0,294.0,714.37,555.0
2016,7,31,7,15,674.5,77.0,2.05,25.0,345.5,767.76,589.56
2016,7,31,7,30,710.0,82.0,2.2,26.0,397.0,814.81,618.63
2016,7,31,7,45,737.0,86.0,2.35,27.5,448.0,856.88,642.26
2016,7,31,8,0,764.0,90.0,2.5,29.0,499.0,896.86,663.82
2016,7,31,8,15,784.0,93.5,2.6,30.0,547.5,926.8,679.21
2016,7,31,8,30,804.0,97.0,2.7,31.0,596.0,953.93,692.64
2016,7,31,8,45,820.5,99.0,2.8,32.0,641.5,972.6,700.53
2016,7,31,9,0,837.0,101.0,2.9,33.0,687.0,976.03,698.73
2016,7,31,9,15,849.0,103.5,2.9,33.5,727.5,984.25,700.89
2016,7,31,9,30,861.0,106.0,2.9,34.0,768.0,989.01,700.94
2016,7,31,9,45,844.0,122.5,2.95,34.5,796.0,976.4,690.6
2016,7,31,10,0,827.0,139.0,3.0,35.0,824.0,972.98,686.4
2016,7,31,10,15,834.5,141.0,3.0,35.5,852.5,961.89,677.04
