Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,30,842.0,143.0,3.0,36.0,881.0,947.28,665.7
2016,7,31,10,45,840.5,148.5,3.05,36.5,900.5,924.51,649.72
2016,7,31,11,0,839.0,154.0,3.1,37.0,920.0,898.59,631.89
2016,7,31,11,15,842.5,155.0,3.1,37.0,934.5,869.74,613.24
2016,7,31,11,30,846.0,156.0,3.1,37.0,949.0,837.97,592.72
2016,7,31,11,45,831.0,167.0,3.1,37.0,950.5,797.86,566.22
2016,7,31,12,0,816.0,178.0,3.1,37.0,952.0,756.06,537.29
2016,7,31,12,15,816.0,178.0,3.15,37.0,951.5,714.48,508.53
2016,7,31,12,30,816.0,178.0,3.2,37.0,951.0,671.21,477.96
2016,7,31,12,45,829.0,167.5,3.25,37.5,946.5,626.16,444.64
2016,7,31,13,0,842.0,157.0,3.3,38.0,942.0,578.87,408.91
2016,7,31,13,15,838.0,156.0,3.35,37.5,925.5,528.06,371.3
2016,7,31,13,30,834.0,155.0,3.4,37.0,909.0,476.67,332.01
2016,7,31,13,45,804.5,167.0,3.45,37.0,878.5,424.23,290.48
2016,7,31,14,0,775.0,179.0,3.5,37.0,848.0,374.1,250.12
2016,7,31,14,15,766.0,176.0,3.55,36.5,818.0,322.06,208.3
2016,7,31,14,30,757.0,173.0,3.6,36.0,788.0,263.52,162.24
2016,7,31,14,45,714.5,184.5,3.65,36.0,744.0,216.12,127.66
2016,7,31,15,0,672.0,196.0,3.7,36.0,700.0,173.68,102.04
2016,7,31,15,15,655.5,190.5,3.7,35.5,659.0,127.04,82.1
2016,7,31,15,30,639.0,185.0,3.7,35.0,618.0,112.31,84.48
2016,7,31,15,45,595.5,187.0,3.75,34.5,568.0,116.95,88.62
2016,7,31,16,0,552.0,189.0,3.8,34.0,518.0,120.77,92.14
2016,7,31,16,15,525.5,179.0,3.75,33.5,470.5,116.69,89.36
2016,7,31,16,30,499.0,169.0,3.7,33.0,423.0,112.33,86.34
2016,7,31,16,45,456.5,159.0,3.7,32.5,372.5,107.47,82.9
2016,7,31,17,0,414.0,149.0,3.7,32.0,322.0,102.39,79.21
2016,7,31,17,15,374.0,133.5,3.6,31.0,273.5,93.41,72.38
2016,7,31,17,30,334.0,118.0,3.5,30.0,225.0,86.26,66.88
2016,7,31,17,45,285.0,99.5,3.4,29.0,178.5,73.63,56.56
2016,7,31,18,0,236.0,81.0,3.3,28.0,132.0,60.67,45.65
2016,7,31,18,15,179.5,59.5,3.15,27.0,92.0,45.33,32.44
2016,7,31,18,30,123.0,38.0,3.0,26.0,52.0,29.58,18.62
2016,7,31,18,45,70.5,21.0,2.85,25.0,28.0,16.67,4.25
2016,7,31,19,0,18.0,4.0,2.7,24.0,4.0,3.41,0.0
2016,7,31,19,15,9.0,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,8.0,0.85,17.5,11.0,48.22,0.0
2016,8,1,5,30,126.0,16.0,0.9,18.0,22.0,132.19,0.0
2016,8,1,5,45,241.0,29.5,1.0,18.5,58.5,263.36,199.44
2016,8,1,6,0,356.0,43.0,1.1,19.0,95.0,377.58,301.87
2016,8,1,6,15,430.5,52.5,1.15,20.0,141.0,463.12,371.12
2016,8,1,6,30,505.0,62.0,1.2,21.0,187.0,552.54,439.33
2016,8,1,6,45,563.0,68.0,1.25,22.0,238.0,625.88,491.9
2016,8,1,7,0,621.0,74.0,1.3,23.0,289.0,700.52,542.65
2016,8,1,7,15,657.5,80.0,1.35,24.0,340.5,755.8,577.54
2016,8,1,7,30,694.0,86.0,1.4,25.0,392.0,810.29,610.66
2016,8,1,7,45,724.5,89.0,1.45,26.0,443.5,848.1,631.51
2016,8,1,8,0,755.0,92.0,1.5,27.0,495.0,890.12,654.75
2016,8,1,8,15,775.5,95.5,1.55,27.5,543.5,920.44,671.16
2016,8,1,8,30,796.0,99.0,1.6,28.0,592.0,947.96,685.75
2016,8,1,8,45,814.0,101.0,1.65,29.0,637.5,968.09,694.2
2016,8,1,9,0,832.0,103.0,1.7,30.0,683.0,972.86,693.07
2016,8,1,9,15,843.5,105.5,1.75,30.5,723.5,980.51,695.45
2016,8,1,9,30,855.0,108.0,1.8,31.0,764.0,984.71,695.77
2016,8,1,9,45,867.5,108.0,1.9,32.0,799.5,983.67,692.2
2016,8,1,10,0,880.0,108.0,2.0,33.0,835.0,979.09,686.59
2016,8,1,10,15,886.5,109.5,2.1,33.5,863.5,966.72,677.67
2016,8,1,10,30,893.0,111.0,2.2,34.0,892.0,950.85,666.72
2016,8,1,10,45,893.5,114.5,2.3,35.0,913.0,928.02,650.13
2016,8,1,11,0,894.0,118.0,2.4,36.0,934.0,901.99,631.65
2016,8,1,11,15,897.5,118.5,2.45,36.0,948.0,872.73,613.35
2016,8,1,11,30,901.0,119.0,2.5,36.0,962.0,840.54,593.12
2016,8,1,11,45,896.0,123.5,2.6,36.5,967.0,802.36,568.05
2016,8,1,12,0,891.0,128.0,2.7,37.0,972.0,762.03,540.81
2016,8,1,12,15,891.0,128.0,2.75,37.0,971.0,719.74,511.62
2016,8,1,12,30,891.0,128.0,2.8,37.0,970.0,675.59,480.44
2016,8,1,12,45,880.5,133.0,2.9,37.0,959.0,627.19,445.65
2016,8,1,13,0,870.0,138.0,3.0,37.0,948.0,578.09,409.39
2016,8,1,13,15,866.5,137.0,3.05,37.0,931.5,527.88,371.2
2016,8,1,13,30,863.0,136.0,3.1,37.0,915.0,476.92,331.33
2016,8,1,13,45,851.0,138.5,3.2,37.0,889.5,424.4,289.46
2016,8,1,14,0,839.0,141.0,3.3,37.0,864.0,367.37,243.59
2016,8,1,14,15,831.5,138.5,3.35,36.5,834.0,312.79,199.38
2016,8,1,14,30,824.0,136.0,3.4,36.0,804.0,258.8,156.14
2016,8,1,14,45,807.0,136.5,3.45,36.0,766.0,206.1,116.56
2016,8,1,15,0,790.0,137.0,3.5,36.0,728.0,155.42,84.69
2016,8,1,15,15,776.0,133.5,3.55,35.5,686.5,104.53,64.57
2016,8,1,15,30,762.0,130.0,3.6,35.0,645.0,90.05,66.81
2016,8,1,15,45,736.0,128.5,3.65,34.5,597.5,82.48,61.11
2016,8,1,16,0,710.0,127.0,3.7,34.0,550.0,83.45,62.22
2016,8,1,16,15,686.0,121.5,3.7,33.0,501.0,81.86,61.43
2016,8,1,16,30,662.0,116.0,3.7,32.0,452.0,80.13,60.51
2016,8,1,16,45,621.0,112.0,3.7,31.5,400.0,79.12,60.03
2016,8,1,17,0,580.0,108.0,3.7,31.0,348.0,78.13,59.56
2016,8,1,17,15,537.5,99.0,3.6,30.0,297.0,73.29,55.97
2016,8,1,17,30,495.0,90.0,3.5,29.0,246.0,68.23,52.06
2016,8,1,17,45,431.0,79.5,3.45,28.0,197.0,59.17,44.62
2016,8,1,18,0,367.0,69.0,3.4,27.0,148.0,51.87,38.41
2016,8,1,18,15,290.5,53.5,3.25,26.0,105.5,40.67,28.65
2016,8,1,18,30,214.0,38.0,3.1,25.0,63.0,29.2,18.32
2016,8,1,18,45,107.0,19.0,3.0,24.0,31.5,14.73,2.35
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,5,15,65.5,7.5,0.7,16.5,10.5,49.41,0.0
2016,8,2,5,30,131.0,15.0,0.7,17.0,21.0,136.89,0.0
2016,8,2,5,45,246.0,28.5,0.75,17.5,57.5,265.96,200.05
2016,8,2,6,0,361.0,42.0,0.8,18.0,94.0,380.18,303.55
2016,8,2,6,15,436.5,52.0,0.85,19.0,140.5,467.2,373.81
2016,8,2,6,30,512.0,62.0,0.9,20.0,187.0,558.28,442.99
2016,8,2,6,45,568.5,68.5,0.95,21.0,238.0,631.19,494.95
2016,8,2,7,0,625.0,75.0,1.0,22.0,289.0,705.29,545.04
2016,8,2,7,15,662.0,80.5,1.05,23.0,341.0,760.44,579.61
2016,8,2,7,30,699.0,86.0,1.1,24.0,393.0,814.8,612.43
2016,8,2,7,45,726.5,90.5,1.2,25.0,444.5,851.55,633.14
2016,8,2,8,0,754.0,95.0,1.3,26.0,496.0,892.48,656.3
2016,8,2,8,15,775.0,99.0,1.4,27.0,545.0,923.88,672.78
2016,8,2,8,30,796.0,103.0,1.5,28.0,594.0,952.47,687.32
2016,8,2,8,45,808.5,107.5,1.6,29.0,639.0,969.99,694.77
2016,8,2,9,0,821.0,112.0,1.7,30.0,684.0,984.19,700.24
2016,8,2,9,15,834.0,115.0,1.85,30.5,725.0,993.66,704.88
2016,8,2,9,30,847.0,118.0,2.0,31.0,766.0,987.09,699.59
2016,8,2,9,45,856.5,120.5,2.2,32.0,801.5,985.54,696.77
2016,8,2,10,0,866.0,123.0,2.4,33.0,837.0,980.42,691.63
2016,8,2,10,15,873.5,124.5,2.5,33.5,866.5,968.79,682.92
2016,8,2,10,30,881.0,126.0,2.6,34.0,896.0,953.66,672.15
2016,8,2,10,45,868.5,138.5,2.75,34.5,913.5,927.18,654.7
2016,8,2,11,0,856.0,151.0,2.9,35.0,931.0,897.6,635.27
2016,8,2,11,15,860.5,152.0,3.0,35.0,946.0,869.85,617.9
2016,8,2,11,30,865.0,153.0,3.1,35.0,961.0,839.18,598.52
2016,8,2,11,45,843.5,168.5,3.25,35.5,961.5,806.87,576.43
2016,8,2,12,0,822.0,184.0,3.4,36.0,962.0,763.4,545.51
2016,8,2,12,15,822.5,184.0,3.5,36.0,961.5,721.63,516.57
2016,8,2,12,30,823.0,184.0,3.6,36.0,961.0,678.12,485.7
2016,8,2,12,45,829.5,178.0,3.7,36.0,955.0,632.04,452.35
2016,8,2,13,0,836.0,172.0,3.8,36.0,949.0,584.22,416.77
2016,8,2,13,15,832.0,171.0,3.85,36.0,932.5,533.3,377.8
2016,8,2,13,30,828.0,170.0,3.9,36.0,916.0,481.84,337.37
2016,8,2,13,45,801.5,180.0,3.95,36.0,886.5,429.17,295.37
2016,8,2,14,0,775.0,190.0,4.0,36.0,857.0,378.63,254.4
2016,8,2,14,15,766.0,186.5,4.0,35.5,826.0,319.3,207.06
2016,8,2,14,30,757.0,183.0,4.0,35.0,795.0,266.48,165.01
2016,8,2,14,45,731.0,186.0,4.0,35.0,755.0,216.25,127.78
2016,8,2,15,0,705.0,189.0,4.0,35.0,715.0,169.18,98.71
2016,8,2,15,15,688.5,183.5,3.95,34.5,673.0,120.62,79.25
2016,8,2,15,30,672.0,178.0,3.9,34.0,631.0,108.96,82.22
2016,8,2,15,45,645.5,173.5,3.9,33.5,583.5,109.37,82.97
2016,8,2,16,0,619.0,169.0,3.9,33.0,536.0,109.74,83.71
2016,8,2,16,15,592.5,160.5,3.85,32.0,486.5,107.23,82.32
2016,8,2,16,30,566.0,152.0,3.8,31.0,437.0,102.92,79.44
2016,8,2,16,45,531.5,142.0,3.75,30.5,386.5,97.79,75.68
2016,8,2,17,0,497.0,132.0,3.7,30.0,336.0,92.41,71.66
2016,8,2,17,15,453.5,119.0,3.55,29.0,285.5,84.66,65.72
2016,8,2,17,30,410.0,106.0,3.4,28.0,235.0,76.61,59.34
2016,8,2,17,45,359.5,90.0,3.3,27.0,187.5,66.07,50.64
2016,8,2,18,0,309.0,74.0,3.2,26.0,140.0,55.15,41.33
2016,8,2,18,15,239.0,55.5,3.05,25.0,98.0,41.93,29.8
2016,8,2,18,30,169.0,37.0,2.9,24.0,56.0,28.32,17.6
2016,8,2,18,45,84.5,18.5,2.8,23.0,28.0,14.31,1.18
2016,8,2,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,15.5,10.0,8.54,0.0
2016,8,3,5,30,0.0,20.0,1.2,16.0,20.0,17.07,0.0
2016,8,3,5,45,179.5,32.0,1.3,17.0,57.5,220.61,165.04
2016,8,3,6,0,359.0,44.0,1.4,18.0,95.0,380.3,305.49
2016,8,3,6,15,438.5,54.5,1.4,19.0,142.5,471.49,379.62
2016,8,3,6,30,518.0,65.0,1.4,20.0,190.0,566.81,452.65
2016,8,3,6,45,576.0,72.5,1.45,21.0,243.0,642.78,507.49
2016,8,3,7,0,634.0,80.0,1.5,22.0,296.0,719.91,560.25
2016,8,3,7,15,672.5,86.0,1.5,23.0,349.5,777.44,596.29
2016,8,3,7,30,711.0,92.0,1.5,24.0,403.0,834.12,630.3
2016,8,3,7,45,737.5,97.5,1.55,25.0,455.0,877.15,654.5
2016,8,3,8,0,764.0,103.0,1.6,26.0,507.0,911.6,672.54
2016,8,3,8,15,785.5,107.0,1.65,27.0,557.5,943.61,688.7
2016,8,3,8,30,807.0,111.0,1.7,28.0,608.0,972.69,702.76
2016,8,3,8,45,815.0,118.0,1.8,29.0,652.5,988.48,708.93
2016,8,3,9,0,823.0,125.0,1.9,30.0,697.0,1000.77,713.07
2016,8,3,9,15,836.0,128.0,2.05,31.0,738.5,1010.01,715.99
2016,8,3,9,30,849.0,131.0,2.2,32.0,780.0,1015.63,716.71
2016,8,3,9,45,858.0,134.0,2.35,33.0,815.5,1013.58,712.76
2016,8,3,10,0,867.0,137.0,2.5,34.0,851.0,1007.83,706.63
2016,8,3,10,15,874.5,139.0,2.65,34.0,880.5,983.26,691.74
2016,8,3,10,30,882.0,141.0,2.8,34.0,910.0,968.12,682.86
2016,8,3,10,45,855.5,161.5,2.95,34.5,922.5,948.42,669.6
2016,8,3,11,0,829.0,182.0,3.1,35.0,935.0,913.53,646.67
2016,8,3,11,15,833.0,183.0,3.25,35.0,950.0,884.57,628.84
2016,8,3,11,30,837.0,184.0,3.4,35.0,965.0,852.66,608.86
2016,8,3,11,45,798.0,210.0,3.6,35.5,958.5,805.71,575.97
2016,8,3,12,0,759.0,236.0,3.8,36.0,952.0,763.68,545.71
2016,8,3,12,15,758.5,235.5,3.9,36.0,951.0,721.18,516.26
2016,8,3,12,30,758.0,235.0,4.0,36.0,950.0,677.16,485.09
2016,8,3,12,45,754.0,235.0,4.1,36.0,940.0,630.18,451.09
2016,8,3,13,0,750.0,235.0,4.2,36.0,930.0,582.45,415.69
2016,8,3,13,15,745.0,233.0,4.25,35.5,913.5,532.28,378.36
2016,8,3,13,30,740.0,231.0,4.3,35.0,897.0,481.95,339.78
2016,8,3,13,45,705.5,243.5,4.4,35.0,864.5,430.37,299.08
2016,8,3,14,0,671.0,256.0,4.5,35.0,832.0,381.94,260.36
2016,8,3,14,15,660.5,251.0,4.55,34.5,801.0,331.87,220.4
2016,8,3,14,30,650.0,246.0,4.6,34.0,770.0,283.14,182.07
2016,8,3,14,45,622.0,246.5,4.65,34.0,729.5,236.92,148.27
2016,8,3,15,0,594.0,247.0,4.7,34.0,689.0,195.12,122.83
2016,8,3,15,15,576.5,239.0,4.65,33.0,647.5,150.22,104.51
2016,8,3,15,30,559.0,231.0,4.6,32.0,606.0,139.99,107.81
2016,8,3,15,45,542.5,219.0,4.6,31.5,561.5,135.87,105.05
2016,8,3,16,0,526.0,207.0,4.6,31.0,517.0,131.38,101.98
2016,8,3,16,15,499.0,195.0,4.45,30.0,468.5,126.37,98.66
2016,8,3,16,30,472.0,183.0,4.3,29.0,420.0,121.02,95.03
2016,8,3,16,45,459.5,164.0,4.2,28.5,374.0,111.04,87.32
2016,8,3,17,0,447.0,145.0,4.1,28.0,328.0,100.45,78.99
2016,8,3,17,15,405.0,130.0,3.9,27.0,277.5,91.65,72.16
2016,8,3,17,30,363.0,115.0,3.7,26.0,227.0,82.46,64.8
2016,8,3,17,45,337.0,94.5,3.5,25.5,183.5,69.13,53.56
2016,8,3,18,0,311.0,74.0,3.3,25.0,140.0,55.21,41.54
2016,8,3,18,15,239.5,55.0,3.1,24.0,97.5,41.6,29.61
2016,8,3,18,30,168.0,36.0,2.9,23.0,55.0,27.59,16.98
2016,8,3,18,45,84.0,18.0,2.75,22.0,27.5,13.94,0.0
2016,8,3,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,5.5,2.1,13.5,5.5,4.69,0.0
2016,8,4,5,30,0.0,11.0,2.1,14.0,11.0,9.39,0.0
2016,8,4,5,45,62.5,31.0,2.15,14.5,39.5,99.85,72.16
2016,8,4,6,0,125.0,51.0,2.2,15.0,68.0,190.97,155.13
2016,8,4,6,15,161.0,71.5,2.1,15.5,103.5,248.95,205.99
2016,8,4,6,30,197.0,92.0,2.0,16.0,139.0,308.01,255.9
2016,8,4,6,45,247.0,106.0,1.95,17.0,180.0,370.61,306.66
2016,8,4,7,0,297.0,120.0,1.9,18.0,221.0,435.93,357.29
2016,8,4,7,15,440.5,113.0,1.8,19.0,290.5,585.12,470.31
2016,8,4,7,30,584.0,106.0,1.7,20.0,360.0,730.29,571.21
2016,8,4,7,45,652.5,109.5,1.65,21.0,427.0,809.53,620.74
2016,8,4,8,0,721.0,113.0,1.6,22.0,494.0,888.16,668.26
2016,8,4,8,15,743.0,118.0,1.55,23.0,543.5,920.93,683.69
2016,8,4,8,30,765.0,123.0,1.5,24.0,593.0,950.97,697.44
2016,8,4,8,45,774.5,130.0,1.5,25.0,636.5,960.7,698.64
2016,8,4,9,0,784.0,137.0,1.5,26.0,680.0,974.26,702.61
2016,8,4,9,15,797.5,140.5,1.65,26.5,721.0,984.56,708.04
2016,8,4,9,30,811.0,144.0,1.8,27.0,762.0,991.31,711.3
2016,8,4,9,45,806.5,154.5,1.95,28.0,793.5,984.0,704.33
2016,8,4,10,0,802.0,165.0,2.1,29.0,825.0,973.1,695.27
2016,8,4,10,15,810.0,167.5,2.25,29.5,853.5,962.77,688.01
2016,8,4,10,30,818.0,170.0,2.4,30.0,882.0,948.88,678.49
2016,8,4,10,45,779.0,198.5,2.55,31.0,890.5,913.14,653.62
2016,8,4,11,0,740.0,227.0,2.7,32.0,899.0,884.08,632.66
2016,8,4,11,15,744.0,228.5,2.85,32.0,913.0,856.63,615.03
2016,8,4,11,30,748.0,230.0,3.0,32.0,927.0,826.35,595.18
2016,8,4,11,45,703.0,260.0,3.15,32.5,918.5,779.98,562.06
2016,8,4,12,0,658.0,290.0,3.3,33.0,910.0,733.16,528.39
2016,8,4,12,15,657.0,289.5,3.45,33.0,908.0,693.48,500.96
2016,8,4,12,30,656.0,289.0,3.6,33.0,906.0,652.58,471.97
2016,8,4,12,45,654.5,286.5,3.8,33.0,897.0,608.96,440.5
2016,8,4,13,0,653.0,284.0,4.0,33.0,888.0,564.71,407.7
2016,8,4,13,15,647.5,281.0,4.05,32.5,871.0,517.74,372.57
2016,8,4,13,30,642.0,278.0,4.1,32.0,854.0,470.94,336.55
2016,8,4,13,45,597.5,294.5,4.2,32.0,819.0,426.47,301.28
2016,8,4,14,0,553.0,311.0,4.3,32.0,784.0,381.86,265.99
2016,8,4,14,15,542.0,304.0,4.3,31.5,754.5,335.77,229.47
2016,8,4,14,30,531.0,297.0,4.3,31.0,725.0,291.09,194.58
2016,8,4,14,45,500.5,296.0,4.35,30.5,684.5,248.59,164.09
2016,8,4,15,0,470.0,295.0,4.4,30.0,644.0,209.79,140.45
2016,8,4,15,15,453.0,283.5,4.35,29.0,604.0,169.41,122.9
2016,8,4,15,30,436.0,272.0,4.3,28.0,564.0,160.81,126.4
2016,8,4,15,45,419.0,257.0,4.3,27.5,521.0,164.72,130.2
2016,8,4,16,0,402.0,242.0,4.3,27.0,478.0,157.66,125.11
2016,8,4,16,15,377.5,225.0,4.2,26.0,431.5,148.96,118.89
2016,8,4,16,30,353.0,208.0,4.1,25.0,385.0,139.83,112.22
2016,8,4,16,45,338.5,186.5,4.1,24.5,341.0,127.79,102.8
2016,8,4,17,0,324.0,165.0,4.1,24.0,297.0,115.2,92.76
2016,8,4,17,15,288.5,144.0,4.0,23.0,249.0,102.13,82.29
2016,8,4,17,30,253.0,123.0,3.9,22.0,201.0,88.6,71.15
2016,8,4,17,45,228.0,100.0,3.8,21.5,160.0,73.41,58.14
2016,8,4,18,0,203.0,77.0,3.7,21.0,119.0,57.68,44.36
2016,8,4,18,15,150.0,54.0,3.6,20.0,80.0,41.28,29.83
2016,8,4,18,30,97.0,31.0,3.5,19.0,41.0,24.36,14.52
2016,8,4,18,45,48.5,15.5,3.4,18.5,20.5,12.44,0.0
2016,8,4,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,7.0,2.25,12.5,9.0,0.0,0.0
2016,8,5,5,30,89.0,14.0,2.3,13.0,18.0,73.79,0.0
2016,8,5,5,45,219.5,29.5,2.4,13.5,55.0,246.03,182.65
2016,8,5,6,0,350.0,45.0,2.5,14.0,92.0,373.31,305.64
2016,8,5,6,15,431.0,56.0,2.5,14.5,140.0,466.32,385.12
2016,8,5,6,30,512.0,67.0,2.5,15.0,188.0,563.39,463.53
2016,8,5,6,45,256.0,80.5,2.5,15.5,141.0,362.48,302.19
2016,8,5,7,0,0.0,94.0,2.5,16.0,94.0,84.2,65.56
2016,8,5,7,15,0.0,109.5,2.45,16.5,109.5,98.07,77.16
2016,8,5,7,30,0.0,125.0,2.4,17.0,125.0,111.83,88.14
2016,8,5,7,45,1.5,143.0,2.35,18.0,144.0,129.61,102.09
2016,8,5,8,0,3.0,161.0,2.3,19.0,163.0,147.28,115.67
2016,8,5,8,15,24.0,205.0,2.25,20.0,219.5,211.45,166.88
2016,8,5,8,30,45.0,249.0,2.2,21.0,276.0,297.59,233.28
2016,8,5,8,45,148.5,281.0,2.2,22.0,381.5,455.16,353.71
2016,8,5,9,0,252.0,313.0,2.2,23.0,487.0,611.68,466.26
2016,8,5,9,15,567.0,215.0,2.2,23.5,637.0,841.24,630.75
2016,8,5,9,30,882.0,117.0,2.2,24.0,787.0,1019.05,744.05
2016,8,5,9,45,883.0,123.5,2.2,25.0,821.0,1012.8,733.85
2016,8,5,10,0,884.0,130.0,2.2,26.0,855.0,1002.86,723.5
2016,8,5,10,15,891.0,131.5,2.25,26.5,884.0,990.05,713.52
2016,8,5,10,30,898.0,133.0,2.3,27.0,913.0,973.68,701.42
2016,8,5,10,45,888.0,143.5,2.35,27.5,931.0,946.75,682.68
2016,8,5,11,0,878.0,154.0,2.4,28.0,949.0,916.69,662.05
2016,8,5,11,15,881.0,155.0,2.45,28.5,963.5,886.71,641.5
2016,8,5,11,30,884.0,156.0,2.5,29.0,978.0,853.82,619.04
2016,8,5,11,45,869.5,166.5,2.6,29.5,980.0,821.72,596.86
2016,8,5,12,0,855.0,177.0,2.7,30.0,982.0,778.09,565.55
2016,8,5,12,15,855.0,177.0,2.75,30.0,980.5,734.5,534.87
2016,8,5,12,30,855.0,177.0,2.8,30.0,979.0,689.1,502.17
2016,8,5,12,45,875.5,161.5,2.9,30.5,976.5,642.21,467.05
2016,8,5,13,0,896.0,146.0,3.0,31.0,974.0,591.7,428.28
2016,8,5,13,15,892.0,145.0,3.1,31.0,956.5,539.43,387.72
2016,8,5,13,30,888.0,144.0,3.2,31.0,939.0,486.41,345.34
2016,8,5,13,45,865.5,152.0,3.3,31.0,910.0,428.58,298.6
2016,8,5,14,0,843.0,160.0,3.4,31.0,881.0,374.59,253.92
2016,8,5,14,15,834.5,157.5,3.45,31.0,849.5,319.03,207.6
2016,8,5,14,30,826.0,155.0,3.5,31.0,818.0,264.21,162.84
2016,8,5,14,45,805.5,156.0,3.6,31.0,778.0,210.95,123.04
2016,8,5,15,0,785.0,157.0,3.7,31.0,738.0,160.22,92.27
2016,8,5,15,15,769.5,153.0,3.7,30.5,695.0,99.01,75.18
2016,8,5,15,30,754.0,149.0,3.7,30.0,652.0,93.25,70.91
2016,8,5,15,45,735.0,143.5,3.75,29.5,604.5,92.3,70.52
2016,8,5,16,0,716.0,138.0,3.8,29.0,557.0,91.21,70.0
2016,8,5,16,15,690.5,131.5,3.8,28.5,506.5,89.19,68.73
2016,8,5,16,30,665.0,125.0,3.8,28.0,456.0,87.0,67.3
2016,8,5,16,45,639.5,115.5,3.8,27.5,404.5,82.45,63.9
2016,8,5,17,0,614.0,106.0,3.8,27.0,353.0,77.58,60.17
2016,8,5,17,15,569.0,97.0,3.7,26.0,300.5,72.61,56.39
2016,8,5,17,30,524.0,88.0,3.6,25.0,248.0,67.43,52.29
2016,8,5,17,45,474.0,75.5,3.5,24.0,198.5,59.08,45.28
2016,8,5,18,0,424.0,63.0,3.4,23.0,149.0,50.36,37.7
2016,8,5,18,15,335.0,49.0,3.25,22.0,104.5,37.65,26.44
2016,8,5,18,30,246.0,35.0,3.1,21.0,60.0,27.11,16.48
2016,8,5,18,45,123.0,17.5,3.0,20.0,30.0,13.64,0.0
2016,8,5,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.5,1.7,13.0,8.0,0.0,0.0
2016,8,6,5,30,70.0,13.0,1.7,13.0,16.0,59.69,0.0
2016,8,6,5,45,194.0,29.0,1.75,13.5,51.5,225.25,163.88
2016,8,6,6,0,318.0,45.0,1.8,14.0,87.0,348.53,284.28
2016,8,6,6,15,401.0,56.5,1.75,14.5,134.0,442.01,363.85
2016,8,6,6,30,484.0,68.0,1.7,15.0,181.0,540.38,442.54
2016,8,6,6,45,551.5,74.0,1.7,16.0,234.0,622.2,503.67
2016,8,6,7,0,619.0,80.0,1.7,17.0,287.0,705.36,562.38
2016,8,6,7,15,658.5,86.0,1.7,18.0,340.5,763.41,600.07
2016,8,6,7,30,698.0,92.0,1.7,19.0,394.0,820.67,635.73
2016,8,6,7,45,731.0,95.5,1.7,20.0,447.0,867.05,662.53
2016,8,6,8,0,764.0,99.0,1.7,21.0,500.0,905.52,683.26
2016,8,6,8,15,785.0,103.0,1.8,22.0,549.5,936.94,700.08
2016,8,6,8,30,806.0,107.0,1.9,23.0,599.0,965.44,714.82
2016,8,6,8,45,823.0,110.0,2.0,24.0,645.5,985.57,723.99
2016,8,6,9,0,840.0,113.0,2.1,25.0,692.0,1002.33,731.06
2016,8,6,9,15,852.5,115.5,2.25,25.5,733.0,1010.45,734.66
2016,8,6,9,30,865.0,118.0,2.4,26.0,774.0,1002.52,728.1
2016,8,6,9,45,865.5,125.0,2.55,26.5,807.5,996.43,722.96
2016,8,6,10,0,866.0,132.0,2.7,27.0,841.0,986.67,715.51
2016,8,6,10,15,873.0,133.5,2.85,27.5,870.0,974.1,706.31
2016,8,6,10,30,880.0,135.0,3.0,28.0,899.0,958.02,694.91
2016,8,6,10,45,875.0,142.5,3.2,28.5,918.0,933.2,678.18
2016,8,6,11,0,870.0,150.0,3.4,29.0,937.0,905.24,659.35
2016,8,6,11,15,873.5,151.0,3.55,29.0,951.5,875.98,640.56
2016,8,6,11,30,877.0,152.0,3.7,29.0,966.0,843.82,619.67
2016,8,6,11,45,868.0,159.0,3.85,29.5,969.5,812.84,597.82
2016,8,6,12,0,859.0,166.0,4.0,30.0,973.0,770.54,566.76
2016,8,6,12,15,858.5,166.0,4.1,30.0,972.0,726.63,535.19
2016,8,6,12,30,858.0,166.0,4.2,30.0,971.0,680.93,501.61
2016,8,6,12,45,848.0,170.5,4.3,30.0,959.5,631.58,464.49
2016,8,6,13,0,838.0,175.0,4.4,30.0,948.0,581.63,425.99
2016,8,6,13,15,834.0,173.5,4.45,30.0,931.0,529.89,385.12
2016,8,6,13,30,830.0,172.0,4.5,30.0,914.0,477.62,342.74
2016,8,6,13,45,819.5,172.5,4.55,30.0,888.5,424.01,298.49
2016,8,6,14,0,809.0,173.0,4.6,30.0,863.0,370.94,253.92
2016,8,6,14,15,800.0,170.5,4.6,29.5,832.0,317.0,208.97
2016,8,6,14,30,791.0,168.0,4.6,29.0,801.0,263.92,165.63
2016,8,6,14,45,781.0,163.5,4.65,29.0,764.5,210.42,125.01
2016,8,6,15,0,771.0,159.0,4.7,29.0,728.0,148.98,85.51
2016,8,6,15,15,756.0,155.0,4.65,28.5,685.5,97.67,74.79
2016,8,6,15,30,741.0,151.0,4.6,28.0,643.0,94.39,72.49
2016,8,6,15,45,726.0,143.5,4.6,27.5,597.0,92.31,71.16
2016,8,6,16,0,711.0,136.0,4.6,27.0,551.0,89.98,69.61
2016,8,6,16,15,685.5,130.0,4.55,26.0,501.0,88.25,68.7
2016,8,6,16,30,660.0,124.0,4.5,25.0,451.0,86.38,67.66
2016,8,6,16,45,632.0,115.5,4.45,24.5,399.5,82.5,64.78
2016,8,6,17,0,604.0,107.0,4.4,24.0,348.0,78.37,61.63
2016,8,6,17,15,559.0,98.0,4.3,23.0,296.0,73.44,57.83
2016,8,6,17,30,514.0,89.0,4.2,22.0,244.0,68.31,53.71
2016,8,6,17,45,462.0,76.0,4.1,21.5,195.0,57.11,44.06
2016,8,6,18,0,410.0,63.0,4.0,21.0,146.0,47.95,35.92
2016,8,6,18,15,319.5,49.0,3.8,20.0,101.5,37.6,26.59
2016,8,6,18,30,229.0,35.0,3.6,19.0,57.0,27.07,16.43
2016,8,6,18,45,114.5,17.5,3.45,18.5,28.5,13.63,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,70.0,13.0,2.5,13.0,15.0,59.64,0.0
2016,8,7,5,45,226.5,27.0,2.7,13.5,53.5,245.87,176.12
2016,8,7,6,0,383.0,41.0,2.9,14.0,92.0,394.81,322.26
2016,8,7,6,15,467.0,51.0,2.9,14.5,140.5,489.58,403.81
2016,8,7,6,30,551.0,61.0,2.9,15.0,189.0,588.78,484.19
2016,8,7,6,45,619.0,66.0,2.95,16.0,244.0,670.96,546.47
2016,8,7,7,0,687.0,71.0,3.0,17.0,299.0,754.65,606.52
2016,8,7,7,15,724.5,76.0,3.0,17.5,353.5,804.59,640.02
2016,8,7,7,30,762.0,81.0,3.0,18.0,408.0,860.56,676.76
2016,8,7,7,45,792.5,84.0,3.0,19.0,462.5,905.6,703.22
2016,8,7,8,0,823.0,87.0,3.0,20.0,517.0,948.39,727.41
2016,8,7,8,15,843.0,90.5,3.0,21.0,568.0,978.8,742.58
2016,8,7,8,30,863.0,94.0,3.0,22.0,619.0,1006.15,755.53
2016,8,7,8,45,876.5,97.0,3.0,23.0,665.5,1011.12,753.5
2016,8,7,9,0,890.0,100.0,3.0,24.0,712.0,1024.5,757.37
2016,8,7,9,15,901.5,102.5,3.05,25.0,754.0,1031.71,757.66
2016,8,7,9,30,913.0,105.0,3.1,26.0,796.0,1035.24,755.74
2016,8,7,9,45,898.5,119.5,3.15,27.0,826.5,1022.27,743.34
2016,8,7,10,0,884.0,134.0,3.2,28.0,857.0,1005.24,728.69
2016,8,7,10,15,891.5,135.5,3.25,28.5,886.5,992.67,718.58
2016,8,7,10,30,899.0,137.0,3.3,29.0,916.0,976.51,706.26
2016,8,7,10,45,888.0,148.0,3.35,29.5,933.5,948.85,686.61
2016,8,7,11,0,877.0,159.0,3.4,30.0,951.0,929.96,672.86
2016,8,7,11,15,880.5,160.0,3.4,30.5,965.5,899.29,651.12
2016,8,7,11,30,884.0,161.0,3.4,31.0,980.0,865.58,627.51
2016,8,7,11,45,866.0,173.5,3.45,31.5,980.5,822.52,597.14
2016,8,7,12,0,848.0,186.0,3.5,32.0,981.0,777.83,564.53
2016,8,7,12,15,848.0,185.5,3.55,32.0,979.5,733.81,533.32
2016,8,7,12,30,848.0,185.0,3.6,32.0,978.0,688.01,500.15
2016,8,7,12,45,858.0,177.0,3.7,32.5,972.5,640.76,464.42
2016,8,7,13,0,868.0,169.0,3.8,33.0,967.0,591.4,426.23
2016,8,7,13,15,863.5,167.5,3.85,33.0,949.5,537.87,384.72
2016,8,7,13,30,859.0,166.0,3.9,33.0,932.0,483.81,341.67
2016,8,7,13,45,830.0,177.0,3.95,33.0,901.0,429.14,297.46
2016,8,7,14,0,801.0,188.0,4.0,33.0,870.0,376.85,254.53
2016,8,7,14,15,791.5,185.0,4.0,32.5,838.0,315.75,205.22
2016,8,7,14,30,782.0,182.0,4.0,32.0,806.0,261.42,161.75
2016,8,7,14,45,758.0,183.5,4.05,32.0,765.0,209.03,123.33
2016,8,7,15,0,734.0,185.0,4.1,32.0,724.0,159.63,94.25
2016,8,7,15,15,717.0,179.5,4.1,31.5,680.5,109.29,83.17
2016,8,7,15,30,700.0,174.0,4.1,31.0,637.0,108.11,82.67
2016,8,7,15,45,684.5,165.0,4.1,30.5,591.0,105.6,81.06
2016,8,7,16,0,669.0,156.0,4.1,30.0,545.0,102.8,79.21
2016,8,7,16,15,641.5,148.5,4.05,29.5,494.0,100.56,77.82
2016,8,7,16,30,614.0,141.0,4.0,29.0,443.0,98.14,76.27
2016,8,7,16,45,595.5,127.5,4.0,28.5,393.5,91.12,70.87
2016,8,7,17,0,577.0,114.0,4.0,28.0,344.0,83.6,64.98
2016,8,7,17,15,530.5,103.5,3.8,27.0,291.0,75.32,58.45
2016,8,7,17,30,484.0,93.0,3.6,26.0,238.0,68.56,53.03
2016,8,7,17,45,444.5,78.0,3.45,25.0,190.5,58.44,44.52
2016,8,7,18,0,405.0,63.0,3.3,24.0,143.0,47.95,35.42
2016,8,7,18,15,314.0,48.0,3.1,23.0,98.5,36.86,25.55
2016,8,7,18,30,223.0,33.0,2.9,22.0,54.0,25.56,14.76
2016,8,7,18,45,111.5,16.5,2.7,21.0,27.0,12.86,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,14.0,14.0,11.95,0.0
2016,8,8,5,45,171.5,28.0,1.95,14.5,50.0,204.78,141.69
2016,8,8,6,0,343.0,42.0,2.2,15.0,86.0,364.23,295.57
2016,8,8,6,15,427.5,53.0,2.15,16.0,134.0,459.34,375.94
2016,8,8,6,30,512.0,64.0,2.1,17.0,182.0,558.97,454.86
2016,8,8,6,45,591.0,67.5,2.1,18.0,237.0,648.05,521.33
2016,8,8,7,0,670.0,71.0,2.1,19.0,292.0,738.88,585.29
2016,8,8,7,15,707.5,76.0,2.05,20.0,346.0,794.73,620.59
2016,8,8,7,30,745.0,81.0,2.0,21.0,400.0,843.87,649.78
2016,8,8,7,45,775.5,84.0,2.0,22.0,453.5,888.58,675.26
2016,8,8,8,0,806.0,87.0,2.0,23.0,507.0,931.1,698.49
2016,8,8,8,15,826.0,90.5,2.0,24.0,557.5,961.29,712.98
2016,8,8,8,30,846.0,94.0,2.0,25.0,608.0,988.48,725.37
2016,8,8,8,45,857.5,98.5,2.05,26.0,653.5,1005.11,731.45
2016,8,8,9,0,869.0,103.0,2.1,27.0,699.0,1006.17,727.75
2016,8,8,9,15,880.5,105.5,2.2,27.5,740.5,1013.34,730.29
2016,8,8,9,30,892.0,108.0,2.3,28.0,782.0,1016.9,730.58
2016,8,8,9,45,879.5,121.5,2.4,28.5,812.0,1004.89,721.16
2016,8,8,10,0,867.0,135.0,2.5,29.0,842.0,1001.65,717.59
2016,8,8,10,15,874.0,137.0,2.65,29.5,871.0,976.64,700.62
2016,8,8,10,30,881.0,139.0,2.8,30.0,900.0,960.79,689.69
2016,8,8,10,45,859.0,156.5,2.95,30.5,914.0,941.89,676.72
2016,8,8,11,0,837.0,174.0,3.1,31.0,928.0,908.15,654.13
2016,8,8,11,15,840.5,175.0,3.2,31.0,942.0,878.37,635.1
2016,8,8,11,30,844.0,176.0,3.3,31.0,956.0,845.64,613.98
2016,8,8,11,45,811.0,198.0,3.45,31.5,952.0,800.07,581.38
2016,8,8,12,0,778.0,220.0,3.6,32.0,948.0,758.14,550.61
2016,8,8,12,15,777.5,220.0,3.7,32.0,946.5,715.31,520.36
2016,8,8,12,30,777.0,220.0,3.8,32.0,945.0,670.85,488.26
2016,8,8,12,45,741.0,239.5,3.95,32.0,925.5,619.23,450.16
2016,8,8,13,0,705.0,259.0,4.1,32.0,906.0,569.05,412.35
2016,8,8,13,15,700.0,256.5,4.2,32.0,889.5,520.12,374.63
2016,8,8,13,30,695.0,254.0,4.3,32.0,873.0,471.14,335.89
2016,8,8,13,45,665.0,263.5,4.45,32.0,842.5,421.33,296.11
2016,8,8,14,0,635.0,273.0,4.6,32.0,812.0,374.43,258.23
2016,8,8,14,15,624.0,267.5,4.65,31.5,781.0,325.63,219.04
2016,8,8,14,30,613.0,262.0,4.7,31.0,750.0,278.32,181.82
2016,8,8,14,45,601.5,254.0,4.8,30.5,714.0,232.05,148.12
2016,8,8,15,0,590.0,246.0,4.9,30.0,678.0,185.62,120.08
2016,8,8,15,15,571.5,237.5,4.9,29.5,636.5,141.71,110.12
2016,8,8,15,30,553.0,229.0,4.9,29.0,595.0,139.71,109.07
2016,8,8,15,45,560.5,208.5,4.95,28.5,555.5,130.98,102.51
2016,8,8,16,0,568.0,188.0,5.0,28.0,516.0,121.56,95.34
2016,8,8,16,15,539.5,177.5,4.95,27.0,466.5,117.02,92.32
2016,8,8,16,30,511.0,167.0,4.9,26.0,417.0,112.2,89.01
2016,8,8,16,45,518.5,144.5,4.85,25.5,373.5,99.8,79.11
2016,8,8,17,0,526.0,122.0,4.8,25.0,330.0,86.64,68.4
2016,8,8,17,15,479.5,110.5,4.6,24.0,278.5,79.62,62.88
2016,8,8,17,30,433.0,99.0,4.4,23.0,227.0,72.35,56.96
2016,8,8,17,45,408.5,80.5,4.2,22.5,182.0,60.01,46.33
2016,8,8,18,0,384.0,62.0,4.0,22.0,137.0,47.13,35.0
2016,8,8,18,15,293.5,47.0,3.75,21.0,94.0,36.05,25.05
2016,8,8,18,30,203.0,32.0,3.5,20.0,51.0,24.76,14.01
2016,8,8,18,45,101.5,16.0,3.25,19.0,25.5,12.47,0.0
2016,8,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,13.0,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,16.52,5.77
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,31.69,20.64
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,52.87,39.1
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,72.64,56.2
2016,8,9,6,45,8.0,95.5,2.9,16.0,98.0,99.27,78.96
2016,8,9,7,0,16.0,116.0,2.9,17.0,121.0,125.81,101.11
2016,8,9,7,15,30.5,140.5,2.85,17.5,152.5,179.4,145.42
2016,8,9,7,30,45.0,165.0,2.8,18.0,184.0,218.86,177.18
2016,8,9,7,45,73.0,193.5,2.75,19.0,229.5,276.44,222.78
2016,8,9,8,0,101.0,222.0,2.7,20.0,275.0,333.83,266.8
2016,8,9,8,15,230.5,231.5,2.65,20.5,367.0,511.44,404.27
2016,8,9,8,30,360.0,241.0,2.6,21.0,459.0,648.06,504.62
2016,8,9,8,45,596.0,178.5,2.55,22.0,572.5,841.45,641.12
2016,8,9,9,0,832.0,116.0,2.5,23.0,686.0,995.78,738.58
2016,8,9,9,15,845.0,119.0,2.5,23.5,727.5,1004.81,739.74
2016,8,9,9,30,858.0,122.0,2.5,24.0,769.0,1010.19,740.13
2016,8,9,9,45,856.5,130.5,2.5,25.0,802.0,1003.66,731.58
2016,8,9,10,0,855.0,139.0,2.5,26.0,835.0,993.4,720.95
2016,8,9,10,15,862.5,140.5,2.55,26.5,864.0,980.73,710.89
2016,8,9,10,30,870.0,142.0,2.6,27.0,893.0,952.43,690.89
2016,8,9,10,45,852.0,158.0,2.65,27.5,908.5,935.96,678.78
2016,8,9,11,0,834.0,174.0,2.7,28.0,924.0,904.39,656.81
2016,8,9,11,15,837.5,175.0,2.75,28.5,938.5,874.64,636.18
2016,8,9,11,30,841.0,176.0,2.8,29.0,953.0,841.95,613.57
2016,8,9,11,45,810.0,197.5,2.9,29.5,950.0,797.58,581.6
2016,8,9,12,0,779.0,219.0,3.0,30.0,947.0,756.65,551.42
2016,8,9,12,15,778.5,219.0,3.05,30.0,945.5,713.73,520.97
2016,8,9,12,30,778.0,219.0,3.1,30.0,944.0,669.18,488.69
2016,8,9,12,45,750.0,233.5,3.2,30.5,927.0,618.39,450.27
2016,8,9,13,0,722.0,248.0,3.3,31.0,910.0,568.48,411.83
2016,8,9,13,15,716.5,246.0,3.35,31.0,892.5,518.9,373.61
2016,8,9,13,30,711.0,244.0,3.4,31.0,875.0,469.28,334.35
2016,8,9,13,45,675.0,256.5,3.45,31.0,843.0,418.58,293.92
2016,8,9,14,0,639.0,269.0,3.5,31.0,811.0,371.36,255.85
2016,8,9,14,15,628.0,264.0,3.5,30.5,780.0,322.65,216.72
2016,8,9,14,30,617.0,259.0,3.5,30.0,749.0,275.42,179.64
2016,8,9,14,45,573.5,265.5,3.55,30.0,704.5,233.2,150.17
2016,8,9,15,0,530.0,272.0,3.6,30.0,660.0,193.99,128.5
2016,8,9,15,15,512.0,262.0,3.55,29.5,618.5,154.22,119.99
2016,8,9,15,30,494.0,252.0,3.5,29.0,577.0,151.83,118.69
2016,8,9,15,45,453.0,245.5,3.5,28.5,526.5,150.8,118.45
2016,8,9,16,0,412.0,239.0,3.5,28.0,476.0,156.54,123.74
2016,8,9,16,15,386.0,222.5,3.5,27.0,428.0,147.96,117.64
2016,8,9,16,30,360.0,206.0,3.5,26.0,380.0,138.97,111.12
2016,8,9,16,45,322.0,186.5,3.5,25.5,329.0,127.67,102.35
2016,8,9,17,0,284.0,167.0,3.5,25.0,278.0,115.93,93.06
2016,8,9,17,15,249.5,143.0,3.4,24.0,230.0,101.07,81.09
2016,8,9,17,30,215.0,119.0,3.3,23.0,182.0,85.65,68.33
2016,8,9,17,45,175.0,93.0,3.25,22.5,137.5,68.35,53.48
2016,8,9,18,0,135.0,67.0,3.2,22.0,93.0,50.43,37.79
2016,8,9,18,15,94.5,43.5,3.05,21.0,59.0,33.57,22.89
2016,8,9,18,30,54.0,20.0,2.9,20.0,25.0,16.01,6.87
2016,8,9,18,45,27.0,10.0,2.8,19.5,12.5,8.54,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,16.5,3.5,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,33.0,7.0,1.4,14.0,8.0,28.79,0.0
2016,8,10,5,45,120.0,25.0,1.55,14.5,38.5,158.99,101.56
2016,8,10,6,0,207.0,43.0,1.7,15.0,69.0,260.62,210.27
2016,8,10,6,15,282.5,60.0,1.7,15.5,113.5,348.57,287.0
2016,8,10,6,30,358.0,77.0,1.7,16.0,158.0,441.24,363.73
2016,8,10,6,45,414.5,90.0,1.7,17.0,207.5,515.44,421.26
2016,8,10,7,0,471.0,103.0,1.7,18.0,257.0,591.74,477.17
2016,8,10,7,15,514.5,113.5,1.65,19.0,309.0,653.91,519.55
2016,8,10,7,30,558.0,124.0,1.6,20.0,361.0,716.22,560.11
2016,8,10,7,45,587.5,134.0,1.55,21.0,411.5,772.86,594.93
2016,8,10,8,0,617.0,144.0,1.5,22.0,462.0,819.81,621.8
2016,8,10,8,15,643.0,151.0,1.45,22.5,511.5,857.77,643.07
2016,8,10,8,30,669.0,158.0,1.4,23.0,561.0,893.13,662.2
2016,8,10,8,45,683.5,166.0,1.4,24.0,605.5,915.18,671.71
2016,8,10,9,0,698.0,174.0,1.4,25.0,650.0,934.07,679.25
2016,8,10,9,15,714.0,179.0,1.4,26.0,691.5,947.85,683.53
2016,8,10,9,30,730.0,184.0,1.4,27.0,733.0,958.17,685.75
2016,8,10,9,45,799.0,157.0,1.4,28.0,784.0,974.62,691.91
2016,8,10,10,0,868.0,130.0,1.4,29.0,835.0,983.01,693.0
2016,8,10,10,15,876.0,131.5,1.4,29.5,864.5,971.13,683.17
2016,8,10,10,30,884.0,133.0,1.4,30.0,894.0,955.68,671.55
2016,8,10,10,45,866.5,148.0,1.4,31.0,909.5,937.97,657.39
2016,8,10,11,0,849.0,163.0,1.4,32.0,925.0,905.9,634.52
