Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,852.5,164.0,1.5,32.0,939.5,875.84,616.86
2016,8,10,11,30,856.0,165.0,1.6,32.0,954.0,842.8,597.06
2016,8,10,11,45,833.5,180.5,1.7,32.5,953.0,799.71,568.04
2016,8,10,12,0,811.0,196.0,1.8,33.0,952.0,755.24,537.25
2016,8,10,12,15,810.5,195.5,1.95,33.0,950.5,712.09,508.47
2016,8,10,12,30,810.0,195.0,2.1,33.0,949.0,667.29,477.58
2016,8,10,12,45,807.0,195.0,2.25,33.0,939.0,620.02,443.9
2016,8,10,13,0,804.0,195.0,2.4,33.0,929.0,571.77,408.37
2016,8,10,13,15,799.0,193.0,2.55,33.0,911.5,520.36,369.44
2016,8,10,13,30,794.0,191.0,2.7,33.0,894.0,468.64,329.02
2016,8,10,13,45,766.5,199.5,2.85,33.0,863.0,411.12,283.73
2016,8,10,14,0,739.0,208.0,3.0,33.0,832.0,359.35,241.97
2016,8,10,14,15,728.5,204.5,3.15,32.5,800.5,306.56,199.51
2016,8,10,14,30,718.0,201.0,3.3,32.0,769.0,254.96,158.94
2016,8,10,14,45,696.5,199.5,3.45,32.0,729.0,204.57,122.78
2016,8,10,15,0,675.0,198.0,3.6,32.0,689.0,157.0,95.93
2016,8,10,15,15,657.0,192.0,3.65,31.5,646.5,115.56,88.23
2016,8,10,15,30,639.0,186.0,3.7,31.0,604.0,115.46,88.62
2016,8,10,15,45,619.5,177.0,3.8,30.5,558.0,113.19,87.24
2016,8,10,16,0,600.0,168.0,3.9,30.0,512.0,110.65,85.65
2016,8,10,16,15,571.0,159.0,3.9,29.0,462.0,106.4,82.82
2016,8,10,16,30,542.0,150.0,3.9,28.0,412.0,102.16,79.96
2016,8,10,16,45,512.0,137.5,3.95,27.5,362.0,95.4,74.79
2016,8,10,17,0,482.0,125.0,4.0,27.0,312.0,88.3,69.24
2016,8,10,17,15,435.0,112.0,3.85,26.0,261.5,80.35,62.98
2016,8,10,17,30,388.0,99.0,3.7,25.0,211.0,72.11,56.27
2016,8,10,17,45,332.0,82.0,3.6,24.0,164.0,60.65,46.55
2016,8,10,18,0,276.0,65.0,3.5,23.0,117.0,48.79,36.2
2016,8,10,18,15,199.0,46.0,3.35,22.0,77.0,34.98,23.9
2016,8,10,18,30,122.0,27.0,3.2,21.0,37.0,20.79,10.19
2016,8,10,18,45,61.0,13.5,3.05,20.0,18.5,11.52,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,18.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,36.0,6.0,1.1,14.0,7.0,29.99,0.0
2016,8,11,5,45,133.5,23.5,1.35,15.0,38.0,164.89,100.45
2016,8,11,6,0,231.0,41.0,1.6,16.0,69.0,276.07,221.53
2016,8,11,6,15,310.5,56.5,1.6,16.5,114.0,365.94,299.74
2016,8,11,6,30,390.0,72.0,1.6,17.0,159.0,460.99,377.49
2016,8,11,6,45,457.5,82.5,1.6,18.0,211.0,542.4,439.68
2016,8,11,7,0,525.0,93.0,1.6,19.0,263.0,633.86,505.94
2016,8,11,7,15,568.0,101.5,1.6,20.0,315.5,696.41,547.78
2016,8,11,7,30,611.0,110.0,1.6,21.0,368.0,758.33,587.49
2016,8,11,7,45,651.5,115.0,1.6,22.5,422.0,812.58,619.11
2016,8,11,8,0,692.0,120.0,1.6,24.0,476.0,865.2,648.41
2016,8,11,8,15,716.5,125.5,1.6,25.0,526.0,900.49,666.54
2016,8,11,8,30,741.0,131.0,1.6,26.0,576.0,933.1,682.71
2016,8,11,8,45,766.0,132.5,1.65,27.0,624.0,958.38,694.56
2016,8,11,9,0,791.0,134.0,1.7,28.0,672.0,973.5,699.96
2016,8,11,9,15,805.0,137.5,1.7,28.5,714.0,983.96,703.32
2016,8,11,9,30,819.0,141.0,1.7,29.0,756.0,990.8,704.58
2016,8,11,9,45,853.5,131.5,1.75,30.0,799.0,999.94,706.7
2016,8,11,10,0,888.0,122.0,1.8,31.0,842.0,993.06,698.97
2016,8,11,10,15,895.0,124.0,1.8,31.5,871.5,980.5,688.83
2016,8,11,10,30,902.0,126.0,1.8,32.0,901.0,964.31,676.68
2016,8,11,10,45,905.5,128.0,1.8,32.5,923.0,941.42,660.55
2016,8,11,11,0,909.0,130.0,1.8,33.0,945.0,915.18,642.51
2016,8,11,11,15,912.5,131.0,1.8,33.0,959.5,884.84,623.28
2016,8,11,11,30,916.0,132.0,1.8,33.0,974.0,851.46,602.11
2016,8,11,11,45,913.0,135.0,1.85,33.5,979.5,811.94,576.21
2016,8,11,12,0,910.0,138.0,1.9,34.0,985.0,770.13,547.22
2016,8,11,12,15,909.5,138.0,1.9,34.0,983.5,725.65,516.37
2016,8,11,12,30,909.0,138.0,1.9,34.0,982.0,679.27,483.5
2016,8,11,12,45,891.5,147.0,1.95,34.5,967.5,627.9,445.58
2016,8,11,13,0,874.0,156.0,2.0,35.0,953.0,577.39,407.36
2016,8,11,13,15,869.5,155.0,2.05,34.5,935.5,523.83,367.67
2016,8,11,13,30,865.0,154.0,2.1,34.0,918.0,469.69,326.12
2016,8,11,13,45,851.5,156.0,2.2,34.0,891.0,414.07,281.82
2016,8,11,14,0,838.0,158.0,2.3,34.0,864.0,359.23,237.27
2016,8,11,14,15,828.5,155.5,2.35,34.0,832.0,303.34,191.76
2016,8,11,14,30,819.0,153.0,2.4,34.0,800.0,248.34,148.3
2016,8,11,14,45,799.5,153.0,2.45,34.0,759.5,194.82,110.42
2016,8,11,15,0,780.0,153.0,2.5,34.0,719.0,134.55,75.91
2016,8,11,15,15,764.0,149.0,2.6,33.5,675.5,91.8,68.5
2016,8,11,15,30,748.0,145.0,2.7,33.0,632.0,91.82,68.91
2016,8,11,15,45,721.0,141.5,2.8,32.5,583.0,91.88,69.33
2016,8,11,16,0,694.0,138.0,2.9,32.0,534.0,91.92,69.75
2016,8,11,16,15,666.0,131.5,2.95,31.5,483.0,89.87,68.47
2016,8,11,16,30,638.0,125.0,3.0,31.0,432.0,87.66,67.07
2016,8,11,16,45,598.0,118.0,3.15,30.5,378.5,84.79,65.09
2016,8,11,17,0,558.0,111.0,3.3,30.0,325.0,81.8,62.98
2016,8,11,17,15,509.0,100.5,3.2,28.5,273.0,73.31,56.41
2016,8,11,17,30,460.0,90.0,3.1,27.0,221.0,66.49,51.04
2016,8,11,17,45,393.0,76.5,3.05,26.0,172.0,57.19,43.2
2016,8,11,18,0,326.0,63.0,3.0,25.0,123.0,47.64,34.87
2016,8,11,18,15,238.0,45.5,2.9,24.0,81.5,34.79,23.46
2016,8,11,18,30,150.0,28.0,2.8,23.0,40.0,21.63,10.25
2016,8,11,18,45,75.0,14.0,2.7,22.0,20.0,11.95,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,31.0,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,62.0,8.0,0.9,17.0,9.0,49.62,0.0
2016,8,12,5,45,194.0,22.5,1.0,17.5,42.5,209.29,119.74
2016,8,12,6,0,326.0,37.0,1.1,18.0,76.0,345.34,272.99
2016,8,12,6,15,414.5,48.0,1.05,18.5,123.0,442.07,354.37
2016,8,12,6,30,503.0,59.0,1.0,19.0,170.0,544.09,433.97
2016,8,12,6,45,563.0,66.5,1.0,20.0,222.5,620.86,489.72
2016,8,12,7,0,623.0,74.0,1.0,21.0,275.0,698.98,543.12
2016,8,12,7,15,663.5,80.5,0.9,22.0,328.5,758.42,579.28
2016,8,12,7,30,704.0,87.0,0.8,23.0,382.0,817.16,612.89
2016,8,12,7,45,734.0,91.5,0.75,24.0,434.5,861.82,636.3
2016,8,12,8,0,764.0,96.0,0.7,25.0,487.0,898.62,653.86
2016,8,12,8,15,786.0,100.0,0.65,26.0,537.5,930.81,667.97
2016,8,12,8,30,808.0,104.0,0.6,27.0,588.0,960.07,679.89
2016,8,12,8,45,825.0,107.0,0.55,28.0,634.5,979.93,685.83
2016,8,12,9,0,842.0,110.0,0.5,29.0,681.0,996.4,689.77
2016,8,12,9,15,854.5,112.5,0.5,30.0,722.5,1004.21,689.76
2016,8,12,9,30,867.0,115.0,0.5,31.0,764.0,996.26,680.71
2016,8,12,9,45,879.0,116.0,0.5,32.0,800.5,994.81,675.94
2016,8,12,10,0,891.0,117.0,0.5,33.0,837.0,989.7,669.11
2016,8,12,10,15,898.0,118.5,0.6,33.5,866.5,976.63,661.35
2016,8,12,10,30,905.0,120.0,0.7,34.0,896.0,959.98,651.59
2016,8,12,10,45,910.0,121.0,0.8,34.5,918.0,937.49,638.36
2016,8,12,11,0,915.0,122.0,0.9,35.0,940.0,911.63,623.06
2016,8,12,11,15,918.0,123.0,1.0,35.0,954.5,880.82,605.88
2016,8,12,11,30,921.0,124.0,1.1,35.0,969.0,846.99,586.58
2016,8,12,11,45,920.5,125.5,1.2,35.5,975.0,808.08,562.63
2016,8,12,12,0,920.0,127.0,1.3,36.0,981.0,766.74,535.58
2016,8,12,12,15,919.5,127.0,1.45,36.0,979.5,722.01,506.59
2016,8,12,12,30,919.0,127.0,1.6,36.0,978.0,675.33,475.17
2016,8,12,12,45,911.5,129.5,1.8,36.0,966.5,624.76,440.12
2016,8,12,13,0,904.0,132.0,2.0,36.0,955.0,573.23,402.94
2016,8,12,13,15,900.5,131.0,2.1,36.0,938.0,520.41,363.04
2016,8,12,13,30,897.0,130.0,2.2,36.0,921.0,466.78,321.19
2016,8,12,13,45,889.0,130.0,2.35,36.0,895.5,411.56,277.13
2016,8,12,14,0,881.0,130.0,2.5,36.0,870.0,356.38,232.18
2016,8,12,14,15,872.5,128.0,2.6,35.5,838.0,300.06,186.72
2016,8,12,14,30,864.0,126.0,2.7,35.0,806.0,244.3,143.04
2016,8,12,14,45,850.5,124.5,2.85,35.0,767.0,180.05,97.34
2016,8,12,15,0,837.0,123.0,3.0,35.0,728.0,125.52,68.28
2016,8,12,15,15,822.5,120.0,3.05,34.5,684.5,84.15,62.16
2016,8,12,15,30,808.0,117.0,3.1,34.0,641.0,83.93,62.33
2016,8,12,15,45,788.5,113.0,3.15,34.0,593.0,82.86,61.67
2016,8,12,16,0,769.0,109.0,3.2,34.0,545.0,81.7,60.94
2016,8,12,16,15,743.5,104.5,3.2,33.0,493.5,72.95,54.31
2016,8,12,16,30,718.0,100.0,3.2,32.0,442.0,71.34,53.44
2016,8,12,16,45,685.5,93.5,3.25,31.5,389.0,68.13,51.11
2016,8,12,17,0,653.0,87.0,3.3,31.0,336.0,64.76,48.6
2016,8,12,17,15,605.5,79.5,3.15,30.0,283.0,60.34,45.22
2016,8,12,17,30,558.0,72.0,3.0,29.0,230.0,55.78,41.6
2016,8,12,17,45,494.0,62.0,2.9,28.0,180.0,48.92,35.84
2016,8,12,18,0,430.0,52.0,2.8,27.0,130.0,41.86,29.67
2016,8,12,18,15,325.5,39.0,2.65,26.0,87.0,31.78,20.68
2016,8,12,18,30,221.0,26.0,2.5,25.0,44.0,21.44,9.4
2016,8,12,18,45,110.5,13.0,2.35,24.5,22.0,11.1,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,45,180.5,17.0,0.35,21.0,38.0,190.27,98.76
2016,8,13,6,0,361.0,34.0,0.4,22.0,76.0,368.99,283.39
2016,8,13,6,15,450.5,43.5,0.45,22.5,123.5,465.39,362.2
2016,8,13,6,30,540.0,53.0,0.5,23.0,171.0,567.23,439.5
2016,8,13,6,45,597.5,59.5,0.55,24.0,223.0,641.13,491.58
2016,8,13,7,0,655.0,66.0,0.6,25.0,275.0,716.36,541.6
2016,8,13,7,15,694.0,71.5,0.7,26.0,329.0,773.68,577.67
2016,8,13,7,30,733.0,77.0,0.8,27.0,383.0,824.82,608.36
2016,8,13,7,45,760.5,81.0,0.95,28.5,435.5,867.44,632.1
2016,8,13,8,0,788.0,85.0,1.1,30.0,488.0,907.84,653.76
2016,8,13,8,15,809.0,88.5,1.15,31.0,538.0,938.62,668.61
2016,8,13,8,30,830.0,92.0,1.2,32.0,588.0,966.46,681.5
2016,8,13,8,45,845.0,95.5,1.3,33.0,634.5,985.09,689.43
2016,8,13,9,0,860.0,99.0,1.4,34.0,681.0,988.52,688.19
2016,8,13,9,15,872.0,101.0,1.4,34.5,722.5,995.46,689.3
2016,8,13,9,30,884.0,103.0,1.4,35.0,764.0,998.82,688.34
2016,8,13,9,45,894.5,104.5,1.45,35.5,800.0,996.49,684.91
2016,8,13,10,0,905.0,106.0,1.5,36.0,836.0,990.44,679.45
2016,8,13,10,15,911.5,107.5,1.5,36.5,865.5,976.87,668.96
2016,8,13,10,30,918.0,109.0,1.5,37.0,895.0,959.69,656.54
2016,8,13,10,45,919.0,112.5,1.5,37.5,916.0,935.96,640.35
2016,8,13,11,0,920.0,116.0,1.5,38.0,937.0,908.89,622.31
2016,8,13,11,15,923.0,116.5,1.55,38.0,951.5,877.56,603.6
2016,8,13,11,30,926.0,117.0,1.6,38.0,966.0,843.22,582.92
2016,8,13,11,45,916.5,124.5,1.65,38.5,969.0,802.54,556.94
2016,8,13,12,0,907.0,132.0,1.7,39.0,972.0,759.77,528.0
2016,8,13,12,15,907.0,132.0,1.8,39.0,970.5,715.74,498.82
2016,8,13,12,30,907.0,132.0,1.9,39.0,969.0,669.75,467.41
2016,8,13,12,45,889.5,141.0,2.05,39.5,955.0,618.59,430.71
2016,8,13,13,0,872.0,150.0,2.2,40.0,941.0,567.13,392.78
2016,8,13,13,15,867.5,149.0,2.35,39.5,923.5,515.12,354.9
2016,8,13,13,30,863.0,148.0,2.5,39.0,906.0,460.15,313.48
2016,8,13,13,45,845.0,152.5,2.65,39.0,878.0,404.8,270.02
2016,8,13,14,0,827.0,157.0,2.8,39.0,850.0,350.66,226.74
2016,8,13,14,15,818.0,154.5,2.9,38.5,818.5,295.42,182.9
2016,8,13,14,30,809.0,152.0,3.0,38.0,787.0,241.02,141.06
2016,8,13,14,45,787.0,153.5,3.1,38.0,746.5,188.76,105.26
2016,8,13,15,0,765.0,155.0,3.2,38.0,706.0,129.77,73.33
2016,8,13,15,15,748.5,150.5,3.3,37.5,662.5,92.8,68.17
2016,8,13,15,30,732.0,146.0,3.4,37.0,619.0,92.54,68.35
2016,8,13,15,45,704.5,143.0,3.5,36.5,570.0,92.96,69.06
2016,8,13,16,0,677.0,140.0,3.6,36.0,521.0,93.39,69.79
2016,8,13,16,15,648.5,133.0,3.65,35.0,470.5,91.05,68.46
2016,8,13,16,30,620.0,126.0,3.7,34.0,420.0,88.53,66.97
2016,8,13,16,45,583.0,117.5,3.8,33.5,368.0,84.62,64.18
2016,8,13,17,0,546.0,109.0,3.9,33.0,316.0,80.51,61.15
2016,8,13,17,15,496.0,98.5,3.75,32.0,264.0,71.95,54.46
2016,8,13,17,30,446.0,88.0,3.6,31.0,212.0,65.09,48.99
2016,8,13,17,45,386.5,73.5,3.5,30.0,164.5,55.09,40.66
2016,8,13,18,0,327.0,59.0,3.4,29.0,117.0,44.8,31.8
2016,8,13,18,15,234.0,42.0,3.2,28.0,76.5,32.21,20.74
2016,8,13,18,30,141.0,25.0,3.0,27.0,36.0,19.36,7.12
2016,8,13,18,45,70.5,12.5,2.85,26.0,18.0,10.67,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,19.0,0.35,22.0,33.5,149.08,68.35
2016,8,14,6,0,257.0,38.0,0.4,23.0,67.0,292.05,224.14
2016,8,14,6,15,343.0,51.5,0.45,23.5,112.5,384.6,301.47
2016,8,14,6,30,429.0,65.0,0.5,24.0,158.0,487.63,380.93
2016,8,14,6,45,484.0,76.0,0.6,25.0,208.0,562.48,435.4
2016,8,14,7,0,539.0,87.0,0.7,26.0,258.0,638.5,487.96
2016,8,14,7,15,582.5,95.0,0.65,27.0,310.5,700.93,526.7
2016,8,14,7,30,626.0,103.0,0.6,28.0,363.0,762.77,563.04
2016,8,14,7,45,652.5,111.5,0.6,29.5,414.0,807.78,586.34
2016,8,14,8,0,679.0,120.0,0.6,31.0,465.0,850.77,607.59
2016,8,14,8,15,704.0,125.0,0.65,32.0,514.5,885.67,625.23
2016,8,14,8,30,729.0,130.0,0.7,33.0,564.0,917.91,641.0
2016,8,14,8,45,739.5,138.0,0.8,34.0,608.5,936.31,649.13
2016,8,14,9,0,750.0,146.0,0.9,35.0,653.0,951.39,655.41
2016,8,14,9,15,765.0,150.0,1.0,35.5,694.5,962.86,660.92
2016,8,14,9,30,780.0,154.0,1.1,36.0,736.0,963.19,659.87
2016,8,14,9,45,803.5,150.5,1.25,36.5,774.5,968.38,662.72
2016,8,14,10,0,827.0,147.0,1.4,37.0,813.0,969.63,663.12
2016,8,14,10,15,835.5,149.0,1.55,37.5,842.5,958.43,656.05
2016,8,14,10,30,844.0,151.0,1.7,38.0,872.0,943.6,646.86
2016,8,14,10,45,820.5,170.0,1.85,38.5,885.5,913.12,628.05
2016,8,14,11,0,797.0,189.0,2.0,39.0,899.0,879.74,607.38
2016,8,14,11,15,801.0,190.5,2.15,39.0,913.0,851.38,590.87
2016,8,14,11,30,805.0,192.0,2.3,39.0,927.0,820.11,571.46
2016,8,14,11,45,769.0,216.0,2.45,39.0,922.0,779.88,544.78
2016,8,14,12,0,733.0,240.0,2.6,39.0,917.0,733.9,514.04
2016,8,14,12,15,732.5,240.0,2.7,39.0,916.0,692.16,485.82
2016,8,14,12,30,732.0,240.0,2.8,39.0,915.0,648.9,455.81
2016,8,14,12,45,776.5,210.0,2.95,39.0,919.0,607.01,426.43
2016,8,14,13,0,821.0,180.0,3.1,39.0,923.0,561.9,393.41
2016,8,14,13,15,816.0,178.5,3.2,39.0,905.5,509.89,354.1
2016,8,14,13,30,811.0,177.0,3.3,39.0,888.0,457.5,313.39
2016,8,14,13,45,763.0,197.5,3.4,39.0,851.5,400.19,269.01
2016,8,14,14,0,715.0,218.0,3.5,39.0,815.0,350.62,230.04
2016,8,14,14,15,704.0,214.0,3.6,38.5,783.5,298.46,189.15
2016,8,14,14,30,693.0,210.0,3.7,38.0,752.0,247.62,150.57
2016,8,14,14,45,651.0,218.0,3.8,37.5,707.5,202.32,121.05
2016,8,14,15,0,609.0,226.0,3.9,37.0,663.0,162.43,102.75
2016,8,14,15,15,590.5,218.0,3.9,36.5,620.5,132.64,99.87
2016,8,14,15,30,572.0,210.0,3.9,36.0,578.0,130.51,98.72
2016,8,14,15,45,539.5,203.5,3.95,35.5,529.5,128.81,97.9
2016,8,14,16,0,507.0,197.0,4.0,35.0,481.0,126.99,96.98
2016,8,14,16,15,478.0,184.5,4.0,34.0,432.5,121.35,93.21
2016,8,14,16,30,449.0,172.0,4.0,33.0,384.0,115.38,89.11
2016,8,14,16,45,418.0,156.0,4.0,32.0,334.5,106.76,82.77
2016,8,14,17,0,387.0,140.0,4.0,31.0,285.0,97.7,75.9
2016,8,14,17,15,342.5,122.5,3.85,30.0,236.0,89.22,69.33
2016,8,14,17,30,298.0,105.0,3.7,29.0,187.0,77.32,59.67
2016,8,14,17,45,254.5,83.5,3.6,28.0,143.0,62.49,47.22
2016,8,14,18,0,211.0,62.0,3.5,27.0,99.0,47.23,34.08
2016,8,14,18,15,144.5,40.5,3.3,26.0,62.0,31.44,20.22
2016,8,14,18,30,78.0,19.0,3.1,25.0,25.0,15.22,3.72
2016,8,14,18,45,39.0,9.5,2.95,24.0,12.5,8.11,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,17.0,1.55,16.5,36.5,181.85,75.26
2016,8,15,6,0,344.0,34.0,1.7,17.0,73.0,355.46,280.64
2016,8,15,6,15,435.5,44.5,1.7,17.5,120.5,454.04,366.41
2016,8,15,6,30,527.0,55.0,1.7,18.0,168.0,558.29,449.85
2016,8,15,6,45,588.5,62.0,1.7,19.0,221.0,636.05,507.81
2016,8,15,7,0,650.0,69.0,1.7,20.0,274.0,715.26,563.34
2016,8,15,7,15,690.5,74.5,1.65,21.0,328.0,773.78,600.66
2016,8,15,7,30,731.0,80.0,1.6,22.0,382.0,825.47,631.47
2016,8,15,7,45,760.5,84.5,1.6,23.0,435.5,870.59,657.06
2016,8,15,8,0,790.0,89.0,1.6,24.0,489.0,913.49,680.35
2016,8,15,8,15,811.5,93.0,1.6,25.0,540.0,945.29,695.75
2016,8,15,8,30,833.0,97.0,1.6,26.0,591.0,974.09,709.02
2016,8,15,8,45,847.5,100.5,1.6,27.0,637.5,992.02,715.22
2016,8,15,9,0,862.0,104.0,1.6,28.0,684.0,1006.46,719.34
2016,8,15,9,15,874.5,106.5,1.7,29.0,726.0,1002.21,713.33
2016,8,15,9,30,887.0,109.0,1.8,30.0,768.0,1006.28,712.86
2016,8,15,9,45,893.0,113.0,1.95,31.0,803.5,1001.9,707.75
2016,8,15,10,0,899.0,117.0,2.1,32.0,839.0,993.77,700.43
2016,8,15,10,15,906.0,118.5,2.2,32.5,868.5,980.31,690.75
2016,8,15,10,30,913.0,120.0,2.3,33.0,898.0,963.22,678.92
2016,8,15,10,45,907.0,128.0,2.45,33.5,917.0,937.15,661.96
2016,8,15,11,0,901.0,136.0,2.6,34.0,936.0,907.86,642.92
2016,8,15,11,15,904.0,136.5,2.7,34.0,950.5,876.44,623.35
2016,8,15,11,30,907.0,137.0,2.8,34.0,965.0,842.06,601.71
2016,8,15,11,45,894.5,146.0,2.95,34.5,967.0,800.22,573.76
2016,8,15,12,0,882.0,155.0,3.1,35.0,969.0,756.51,542.66
2016,8,15,12,15,881.5,155.0,3.2,35.0,967.5,712.53,511.81
2016,8,15,12,30,881.0,155.0,3.3,35.0,966.0,666.72,478.85
2016,8,15,12,45,858.5,166.5,3.4,35.5,950.0,618.11,441.91
2016,8,15,13,0,836.0,178.0,3.5,36.0,934.0,565.99,401.86
2016,8,15,13,15,831.5,176.5,3.6,35.5,916.5,513.38,362.13
2016,8,15,13,30,827.0,175.0,3.7,35.0,899.0,460.3,320.72
2016,8,15,13,45,810.0,178.5,3.8,35.0,870.5,406.14,276.98
2016,8,15,14,0,793.0,182.0,3.9,35.0,842.0,353.25,233.69
2016,8,15,14,15,783.0,179.0,3.95,34.5,810.0,291.85,184.71
2016,8,15,14,30,773.0,176.0,4.0,34.0,778.0,237.58,142.55
2016,8,15,14,45,754.0,174.5,4.05,33.5,738.5,184.46,106.13
2016,8,15,15,0,735.0,173.0,4.1,33.0,699.0,133.81,80.88
2016,8,15,15,15,717.5,168.0,4.1,32.5,655.0,103.26,78.14
2016,8,15,15,30,700.0,163.0,4.1,32.0,611.0,103.11,78.44
2016,8,15,15,45,676.0,157.0,4.1,31.5,563.0,102.1,78.03
2016,8,15,16,0,652.0,151.0,4.1,31.0,515.0,100.97,77.54
2016,8,15,16,15,623.0,143.0,4.05,30.0,464.0,98.21,75.88
2016,8,15,16,30,594.0,135.0,4.0,29.0,413.0,95.26,74.03
2016,8,15,16,45,558.5,125.0,3.95,28.5,361.0,88.34,68.69
2016,8,15,17,0,523.0,115.0,3.9,28.0,309.0,82.52,64.18
2016,8,15,17,15,472.5,102.5,3.7,27.0,257.0,74.61,57.9
2016,8,15,17,30,422.0,90.0,3.5,26.0,205.0,66.42,51.18
2016,8,15,17,45,362.0,74.5,3.3,25.0,157.5,55.75,42.07
2016,8,15,18,0,302.0,59.0,3.1,24.0,110.0,44.75,32.39
2016,8,15,18,15,211.5,40.5,2.9,23.0,70.0,31.06,20.09
2016,8,15,18,30,121.0,22.0,2.7,22.0,30.0,17.05,3.84
2016,8,15,18,45,60.5,11.0,2.55,21.0,15.0,9.39,0.0
2016,8,15,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,18.0,0.65,16.5,33.0,151.79,50.04
2016,8,16,6,0,274.0,36.0,0.7,17.0,66.0,302.32,236.64
2016,8,16,6,15,365.0,49.5,0.7,17.5,112.5,402.24,322.68
2016,8,16,6,30,456.0,63.0,0.7,18.0,159.0,507.42,405.71
2016,8,16,6,45,517.0,73.0,0.7,19.0,211.5,587.05,464.21
2016,8,16,7,0,578.0,83.0,0.7,20.0,264.0,668.05,520.19
2016,8,16,7,15,622.0,90.5,0.7,21.0,318.0,731.06,560.44
2016,8,16,7,30,666.0,98.0,0.7,22.0,372.0,793.41,598.39
2016,8,16,7,45,695.0,105.0,0.75,23.5,424.5,839.56,623.61
2016,8,16,8,0,724.0,112.0,0.8,25.0,477.0,883.66,646.78
2016,8,16,8,15,748.5,117.0,0.85,26.0,528.0,918.41,664.59
2016,8,16,8,30,773.0,122.0,0.9,27.0,579.0,950.36,680.43
2016,8,16,8,45,784.5,129.0,0.95,28.0,624.5,961.32,683.06
2016,8,16,9,0,796.0,136.0,1.0,29.0,670.0,976.32,688.54
2016,8,16,9,15,810.5,139.5,1.05,30.0,712.5,986.91,691.32
2016,8,16,9,30,825.0,143.0,1.1,31.0,755.0,993.81,691.99
2016,8,16,9,45,821.5,153.5,1.15,32.0,787.0,986.73,684.37
2016,8,16,10,0,818.0,164.0,1.2,33.0,819.0,975.95,674.84
2016,8,16,10,15,826.5,166.0,1.2,33.5,848.5,964.48,665.67
2016,8,16,10,30,835.0,168.0,1.2,34.0,878.0,949.36,654.46
2016,8,16,10,45,817.5,183.5,1.3,34.5,893.5,920.25,636.37
2016,8,16,11,0,800.0,199.0,1.4,35.0,909.0,888.29,616.52
2016,8,16,11,15,804.0,200.5,1.45,35.0,923.5,859.49,598.99
2016,8,16,11,30,808.0,202.0,1.5,35.0,938.0,827.74,578.67
2016,8,16,11,45,783.5,219.0,1.6,35.5,936.0,789.94,552.79
2016,8,16,12,0,759.0,236.0,1.7,36.0,934.0,745.54,522.41
2016,8,16,12,15,758.0,235.5,1.8,36.0,932.0,701.87,493.39
2016,8,16,12,30,757.0,235.0,1.9,36.0,930.0,656.68,462.47
2016,8,16,12,45,759.5,230.5,2.0,36.5,921.5,609.15,428.15
2016,8,16,13,0,762.0,226.0,2.1,37.0,913.0,560.37,391.98
2016,8,16,13,15,757.0,224.0,2.2,36.5,895.0,508.88,354.39
2016,8,16,13,30,752.0,222.0,2.3,36.0,877.0,457.19,315.33
2016,8,16,13,45,726.0,228.5,2.4,36.0,847.0,404.07,273.88
2016,8,16,14,0,700.0,235.0,2.5,36.0,817.0,353.31,233.75
2016,8,16,14,15,689.0,230.5,2.55,35.5,784.5,301.44,193.11
2016,8,16,14,30,678.0,226.0,2.6,35.0,752.0,250.95,154.97
2016,8,16,14,45,658.5,222.5,2.7,35.0,713.0,201.74,121.93
2016,8,16,15,0,639.0,219.0,2.8,35.0,674.0,155.29,99.3
2016,8,16,15,15,620.5,211.5,2.85,34.5,630.5,129.51,98.19
2016,8,16,15,30,602.0,204.0,2.9,34.0,587.0,128.04,97.55
2016,8,16,15,45,583.5,192.5,3.0,34.0,540.5,123.48,94.23
2016,8,16,16,0,565.0,181.0,3.1,34.0,494.0,118.6,90.65
2016,8,16,16,15,535.0,170.5,3.1,33.0,443.5,113.83,87.52
2016,8,16,16,30,505.0,160.0,3.1,32.0,393.0,108.79,84.12
2016,8,16,16,45,477.5,144.5,3.1,31.5,343.5,100.24,77.58
2016,8,16,17,0,450.0,129.0,3.1,31.0,294.0,91.23,70.56
2016,8,16,17,15,401.0,113.5,2.95,29.5,243.0,81.6,63.11
2016,8,16,17,30,352.0,98.0,2.8,28.0,192.0,71.58,55.06
2016,8,16,17,45,301.5,78.5,2.7,27.0,146.5,58.31,43.83
2016,8,16,18,0,251.0,59.0,2.6,26.0,101.0,44.55,31.88
2016,8,16,18,15,170.0,39.0,2.5,25.0,62.5,29.83,18.76
2016,8,16,18,30,89.0,19.0,2.4,24.0,24.0,14.71,1.12
2016,8,16,18,45,44.5,9.5,2.3,23.0,12.0,8.11,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,18.5,1.0,19.5,29.5,129.35,28.86
2016,8,17,6,0,211.0,37.0,1.1,20.0,59.0,256.42,198.14
2016,8,17,6,15,296.5,52.5,1.2,21.0,103.5,349.37,279.33
2016,8,17,6,30,382.0,68.0,1.3,22.0,148.0,448.33,358.87
2016,8,17,6,45,438.0,81.0,1.45,23.0,197.5,522.54,415.6
2016,8,17,7,0,494.0,94.0,1.6,24.0,247.0,598.78,471.03
2016,8,17,7,15,539.0,103.5,1.6,25.0,299.5,668.92,518.45
2016,8,17,7,30,584.0,113.0,1.6,26.0,352.0,733.14,559.51
2016,8,17,7,45,612.0,123.0,1.6,27.0,403.0,780.57,587.43
2016,8,17,8,0,640.0,133.0,1.6,28.0,454.0,826.05,613.23
2016,8,17,8,15,666.0,139.0,1.7,29.0,503.5,862.68,633.53
2016,8,17,8,30,692.0,145.0,1.8,30.0,553.0,896.65,651.82
2016,8,17,8,45,701.5,155.0,1.95,31.0,597.0,915.81,660.88
2016,8,17,9,0,711.0,165.0,2.1,32.0,641.0,931.67,667.91
2016,8,17,9,15,727.0,170.0,2.15,32.5,682.5,945.0,673.75
2016,8,17,9,30,743.0,175.0,2.2,33.0,724.0,954.83,677.5
2016,8,17,9,45,771.0,170.0,2.25,34.0,764.0,961.78,678.18
2016,8,17,10,0,799.0,165.0,2.3,35.0,804.0,957.57,672.04
2016,8,17,10,15,807.5,167.5,2.35,35.0,833.0,946.88,664.86
2016,8,17,10,30,816.0,170.0,2.4,35.0,862.0,932.57,655.58
2016,8,17,10,45,796.5,187.0,2.45,35.5,876.5,903.47,635.74
2016,8,17,11,0,777.0,204.0,2.5,36.0,891.0,878.87,618.94
2016,8,17,11,15,781.0,205.5,2.55,36.0,905.5,849.84,599.87
2016,8,17,11,30,785.0,207.0,2.6,36.0,920.0,817.89,578.63
2016,8,17,11,45,759.5,224.5,2.65,36.5,918.0,775.13,548.32
2016,8,17,12,0,734.0,242.0,2.7,37.0,916.0,731.23,517.02
2016,8,17,12,15,733.0,241.5,2.75,37.0,914.0,688.47,487.52
2016,8,17,12,30,732.0,241.0,2.8,37.0,912.0,644.26,456.32
2016,8,17,12,45,741.5,232.5,2.9,37.5,905.5,598.65,422.72
2016,8,17,13,0,751.0,224.0,3.0,38.0,899.0,551.27,386.96
2016,8,17,13,15,745.5,222.0,3.05,37.5,881.0,500.11,349.0
2016,8,17,13,30,740.0,220.0,3.1,37.0,863.0,448.83,309.76
2016,8,17,13,45,708.0,230.0,3.15,37.0,831.0,396.75,268.85
2016,8,17,14,0,676.0,240.0,3.2,37.0,799.0,347.67,229.96
2016,8,17,14,15,664.5,235.5,3.25,36.5,767.5,296.99,190.31
2016,8,17,14,30,653.0,231.0,3.3,36.0,736.0,247.8,153.34
2016,8,17,14,45,623.0,231.5,3.35,36.0,694.0,201.55,123.11
2016,8,17,15,0,593.0,232.0,3.4,36.0,652.0,159.54,104.07
2016,8,17,15,15,573.5,223.5,3.4,35.5,609.5,136.08,103.02
2016,8,17,15,30,554.0,215.0,3.4,35.0,567.0,133.71,101.69
2016,8,17,15,45,510.0,211.0,3.45,34.5,515.5,133.36,101.95
2016,8,17,16,0,466.0,207.0,3.5,34.0,464.0,133.0,102.23
2016,8,17,16,15,437.0,193.0,3.5,33.0,415.0,126.61,97.87
2016,8,17,16,30,408.0,179.0,3.5,32.0,366.0,119.82,93.14
2016,8,17,16,45,356.0,164.0,3.5,31.5,312.5,114.97,89.69
2016,8,17,17,0,304.0,149.0,3.5,31.0,259.0,105.35,82.23
2016,8,17,17,15,263.5,126.5,3.35,29.5,211.0,90.91,70.88
2016,8,17,17,30,223.0,104.0,3.2,28.0,163.0,75.98,58.75
2016,8,17,17,45,173.0,78.5,3.05,27.0,118.0,58.55,44.0
2016,8,17,18,0,123.0,53.0,2.9,26.0,73.0,40.51,28.44
2016,8,17,18,15,79.0,32.0,2.75,25.0,43.0,25.05,14.74
2016,8,17,18,30,35.0,11.0,2.6,24.0,13.0,8.98,0.0
2016,8,17,18,45,17.5,5.5,2.5,23.0,6.5,4.69,0.0
2016,8,17,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,33.5,13.5,1.4,16.5,17.0,51.82,2.37
2016,8,18,6,0,67.0,27.0,1.6,17.0,34.0,105.83,80.37
2016,8,18,6,15,110.5,52.5,1.6,17.5,72.0,181.33,146.72
2016,8,18,6,30,154.0,78.0,1.6,18.0,110.0,254.62,208.9
2016,8,18,6,45,200.5,103.0,1.65,19.0,157.0,329.62,270.04
2016,8,18,7,0,247.0,128.0,1.7,20.0,204.0,405.3,329.14
2016,8,18,7,15,283.5,149.5,1.7,21.0,252.5,467.27,375.01
2016,8,18,7,30,320.0,171.0,1.7,22.0,301.0,529.45,419.21
2016,8,18,7,45,398.5,166.0,1.75,23.0,350.5,618.47,482.65
2016,8,18,8,0,477.0,161.0,1.8,24.0,400.0,690.65,531.89
2016,8,18,8,15,480.0,179.0,1.9,25.0,440.5,716.0,545.43
2016,8,18,8,30,483.0,197.0,2.0,26.0,481.0,738.79,557.39
2016,8,18,8,45,522.0,201.0,2.1,27.5,530.0,778.82,580.84
2016,8,18,9,0,561.0,205.0,2.2,29.0,579.0,816.59,602.06
2016,8,18,9,15,540.5,240.5,2.25,29.5,619.5,827.53,605.31
2016,8,18,9,30,520.0,276.0,2.3,30.0,660.0,834.34,606.2
2016,8,18,9,45,548.0,276.5,2.4,31.0,698.0,848.83,613.12
2016,8,18,10,0,576.0,277.0,2.5,32.0,736.0,860.07,617.8
2016,8,18,10,15,586.5,282.5,2.55,32.5,764.5,856.5,613.39
2016,8,18,10,30,597.0,288.0,2.6,33.0,793.0,849.82,607.15
2016,8,18,10,45,558.0,318.5,2.65,33.5,800.0,819.91,584.64
2016,8,18,11,0,519.0,349.0,2.7,34.0,807.0,788.21,561.19
2016,8,18,11,15,524.0,352.0,2.7,34.0,820.5,767.39,546.86
2016,8,18,11,30,529.0,355.0,2.7,34.0,834.0,744.16,530.75
2016,8,18,11,45,490.0,380.0,2.7,34.5,826.0,704.07,501.42
2016,8,18,12,0,451.0,405.0,2.7,35.0,818.0,664.25,472.31
2016,8,18,12,15,450.5,404.5,2.7,35.0,816.5,631.28,449.27
2016,8,18,12,30,450.0,404.0,2.7,35.0,815.0,597.41,425.18
2016,8,18,12,45,488.5,378.5,2.7,35.5,820.5,566.67,402.25
2016,8,18,13,0,527.0,353.0,2.7,36.0,826.0,532.29,376.0
2016,8,18,13,15,521.5,348.5,2.7,35.5,809.0,488.8,344.2
2016,8,18,13,30,516.0,344.0,2.7,35.0,792.0,445.63,311.84
2016,8,18,13,45,465.0,358.5,2.7,35.0,753.5,399.65,277.15
2016,8,18,14,0,414.0,373.0,2.7,35.0,715.0,367.19,252.47
2016,8,18,14,15,403.0,362.0,2.75,34.5,684.5,325.79,221.49
2016,8,18,14,30,392.0,351.0,2.8,34.0,654.0,285.88,192.64
2016,8,18,14,45,362.0,342.5,2.85,34.0,611.5,246.84,167.3
2016,8,18,15,0,332.0,334.0,2.9,34.0,569.0,211.43,149.11
2016,8,18,15,15,316.5,316.0,2.95,33.0,528.0,191.36,147.56
2016,8,18,15,30,301.0,298.0,3.0,32.0,487.0,183.8,142.67
2016,8,18,15,45,279.5,276.5,3.15,31.5,441.5,173.84,135.54
2016,8,18,16,0,258.0,255.0,3.3,31.0,396.0,170.51,133.66
2016,8,18,16,15,237.0,229.5,3.3,30.0,349.5,156.0,122.95
2016,8,18,16,30,216.0,204.0,3.3,29.0,303.0,140.95,111.62
2016,8,18,16,45,193.5,176.5,3.3,28.0,256.5,124.27,98.7
2016,8,18,17,0,171.0,149.0,3.3,27.0,210.0,107.02,85.0
2016,8,18,17,15,144.5,119.5,3.2,26.0,165.5,87.95,69.42
2016,8,18,17,30,118.0,90.0,3.1,25.0,121.0,68.16,52.83
2016,8,18,17,45,92.0,64.5,3.05,24.0,85.0,50.19,37.42
2016,8,18,18,0,66.0,39.0,3.0,23.0,49.0,31.5,21.15
2016,8,18,18,15,41.0,23.0,2.85,22.0,28.5,19.02,9.9
2016,8,18,18,30,16.0,7.0,2.7,21.0,8.0,6.07,0.0
2016,8,18,18,45,8.0,3.5,2.55,20.5,4.0,2.99,0.0
2016,8,18,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,36.0,13.5,1.4,16.5,17.0,53.59,0.0
2016,8,19,6,0,72.0,27.0,1.6,17.0,34.0,110.35,83.56
2016,8,19,6,15,118.5,52.0,1.65,17.5,72.5,187.43,151.71
2016,8,19,6,30,165.0,77.0,1.7,18.0,111.0,262.6,215.6
2016,8,19,6,45,218.0,100.5,1.75,18.5,159.0,341.16,280.31
2016,8,19,7,0,271.0,124.0,1.8,19.0,207.0,420.99,343.52
2016,8,19,7,15,309.5,144.0,1.75,20.0,256.0,483.43,389.64
2016,8,19,7,30,348.0,164.0,1.7,21.0,305.0,546.21,434.07
2016,8,19,7,45,394.5,176.5,1.65,22.0,357.0,606.56,475.29
2016,8,19,8,0,441.0,189.0,1.6,23.0,409.0,688.45,529.58
2016,8,19,8,15,468.0,201.5,1.45,24.0,456.5,729.96,552.81
2016,8,19,8,30,495.0,214.0,1.3,25.0,504.0,769.6,574.11
2016,8,19,8,45,528.0,219.5,1.15,26.5,551.0,805.16,590.92
2016,8,19,9,0,561.0,225.0,1.0,28.0,598.0,838.31,605.29
2016,8,19,9,15,578.5,232.5,0.95,28.5,638.0,855.57,612.51
2016,8,19,9,30,596.0,240.0,0.9,29.0,678.0,869.86,617.97
2016,8,19,9,45,553.0,275.0,0.85,30.0,697.0,851.21,600.0
2016,8,19,10,0,510.0,310.0,0.8,31.0,716.0,829.4,580.79
2016,8,19,10,15,520.0,317.0,0.75,31.5,743.5,827.43,576.85
2016,8,19,10,30,530.0,324.0,0.7,32.0,771.0,822.48,570.88
2016,8,19,10,45,540.5,327.0,0.7,33.0,793.0,811.25,560.85
2016,8,19,11,0,551.0,330.0,0.7,34.0,815.0,797.1,549.14
2016,8,19,11,15,555.5,333.0,0.7,34.0,828.5,775.15,534.78
2016,8,19,11,30,560.0,336.0,0.7,34.0,842.0,750.77,518.85
2016,8,19,11,45,564.5,335.5,0.75,34.5,848.5,721.17,499.11
2016,8,19,12,0,569.0,335.0,0.8,35.0,855.0,689.56,477.81
2016,8,19,12,15,568.5,334.5,0.85,35.0,853.5,652.89,453.75
2016,8,19,12,30,568.0,334.0,0.9,35.0,852.0,615.03,428.31
2016,8,19,12,45,562.0,333.5,1.0,35.5,841.5,573.16,399.06
2016,8,19,13,0,556.0,333.0,1.1,36.0,831.0,531.07,368.85
2016,8,19,13,15,550.5,329.0,1.25,36.0,813.5,486.76,337.28
2016,8,19,13,30,545.0,325.0,1.4,36.0,796.0,442.68,304.8
2016,8,19,13,45,534.5,320.5,1.55,36.0,771.0,396.98,270.4
2016,8,19,14,0,524.0,316.0,1.7,36.0,746.0,352.37,236.26
2016,8,19,14,15,512.5,308.0,1.85,35.5,715.0,306.64,201.96
2016,8,19,14,30,501.0,300.0,2.0,35.0,684.0,262.48,170.02
2016,8,19,14,45,486.5,290.0,2.15,34.5,647.5,218.54,141.66
2016,8,19,15,0,472.0,280.0,2.3,34.0,611.0,176.78,121.64
2016,8,19,15,15,453.0,267.5,2.45,33.5,569.0,159.04,121.88
2016,8,19,15,30,434.0,255.0,2.6,33.0,527.0,155.16,119.48
2016,8,19,15,45,411.5,240.0,2.8,32.5,482.0,156.8,121.46
2016,8,19,16,0,389.0,225.0,3.0,32.0,437.0,149.18,116.06
2016,8,19,16,15,361.0,207.5,3.1,31.0,389.0,139.68,109.3
2016,8,19,16,30,333.0,190.0,3.2,30.0,341.0,129.76,102.06
2016,8,19,16,45,299.5,169.0,3.35,29.5,292.0,117.28,92.38
2016,8,19,17,0,266.0,148.0,3.5,29.0,243.0,104.32,82.1
2016,8,19,17,15,228.5,123.5,3.45,27.5,195.5,88.68,69.61
2016,8,19,17,30,191.0,99.0,3.4,26.0,148.0,72.47,56.24
2016,8,19,17,45,149.0,73.0,3.35,25.0,106.0,54.66,41.01
2016,8,19,18,0,107.0,47.0,3.3,24.0,64.0,36.19,24.94
2016,8,19,18,15,67.0,27.5,3.15,23.0,36.5,21.68,11.83
2016,8,19,18,30,27.0,8.0,3.0,22.0,9.0,6.59,0.0
2016,8,19,18,45,13.5,4.0,2.9,21.5,4.5,3.41,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,13.5,0.6,15.5,17.5,55.01,0.0
2016,8,20,6,0,76.0,27.0,0.7,16.0,35.0,114.15,86.25
2016,8,20,6,15,125.5,51.5,0.7,16.5,73.0,192.72,155.93
2016,8,20,6,30,175.0,76.0,0.7,17.0,111.0,269.71,220.74
2016,8,20,6,45,222.5,99.0,0.7,18.0,157.5,342.98,279.61
2016,8,20,7,0,270.0,122.0,0.7,19.0,204.0,417.26,336.44
2016,8,20,7,15,308.5,142.0,0.7,20.0,252.5,479.7,381.58
2016,8,20,7,30,347.0,162.0,0.7,21.0,301.0,542.47,425.02
2016,8,20,7,45,381.5,177.5,0.7,22.0,350.0,595.24,459.59
2016,8,20,8,0,416.0,193.0,0.7,23.0,399.0,668.29,506.52
2016,8,20,8,15,442.5,206.5,0.7,24.0,446.0,710.06,530.64
2016,8,20,8,30,469.0,220.0,0.7,25.0,493.0,750.02,553.22
