Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,488.0,232.0,0.75,26.0,536.5,778.69,568.53
2016,8,20,9,0,507.0,244.0,0.8,27.0,580.0,804.88,582.14
2016,8,20,9,15,524.0,253.0,0.85,28.0,619.5,823.15,590.58
2016,8,20,9,30,541.0,262.0,0.9,29.0,659.0,838.58,597.26
2016,8,20,9,45,630.0,228.5,1.0,30.0,712.0,882.6,624.64
2016,8,20,10,0,719.0,195.0,1.1,31.0,765.0,916.78,643.95
2016,8,20,10,15,728.5,198.0,1.15,31.5,793.5,907.78,636.46
2016,8,20,10,30,738.0,201.0,1.2,32.0,822.0,895.3,627.46
2016,8,20,10,45,725.0,214.5,1.3,33.0,838.0,869.77,609.6
2016,8,20,11,0,712.0,228.0,1.4,34.0,854.0,841.52,589.4
2016,8,20,11,15,716.5,229.5,1.45,34.0,867.5,814.27,571.95
2016,8,20,11,30,721.0,231.0,1.5,34.0,881.0,784.23,552.41
2016,8,20,11,45,702.0,245.0,1.6,34.5,881.0,744.86,525.41
2016,8,20,12,0,683.0,259.0,1.7,35.0,881.0,704.31,497.25
2016,8,20,12,15,682.5,258.5,1.8,35.0,879.5,663.61,469.75
2016,8,20,12,30,682.0,258.0,1.9,35.0,878.0,621.54,440.52
2016,8,20,12,45,689.5,250.5,2.0,35.5,871.5,577.48,408.27
2016,8,20,13,0,697.0,243.0,2.1,36.0,865.0,531.91,374.04
2016,8,20,13,15,692.0,240.5,2.2,36.0,847.5,482.97,337.23
2016,8,20,13,30,687.0,238.0,2.3,36.0,830.0,433.99,299.33
2016,8,20,13,45,654.5,248.0,2.45,36.0,798.5,384.56,260.87
2016,8,20,14,0,622.0,258.0,2.6,36.0,767.0,338.36,224.63
2016,8,20,14,15,610.5,252.5,2.75,35.5,736.0,289.97,187.2
2016,8,20,14,30,599.0,247.0,2.9,35.0,705.0,244.49,153.62
2016,8,20,14,45,572.5,245.0,3.05,34.5,665.0,199.11,125.01
2016,8,20,15,0,546.0,243.0,3.2,34.0,625.0,157.0,107.03
2016,8,20,15,15,526.5,233.5,3.3,33.5,582.5,141.57,108.31
2016,8,20,15,30,507.0,224.0,3.4,33.0,540.0,138.78,106.67
2016,8,20,15,45,480.0,213.5,3.5,32.5,493.5,135.03,104.24
2016,8,20,16,0,453.0,203.0,3.6,32.0,447.0,131.02,101.59
2016,8,20,16,15,423.5,188.5,3.65,31.0,399.0,124.2,96.84
2016,8,20,16,30,394.0,174.0,3.7,30.0,351.0,121.23,95.17
2016,8,20,16,45,359.0,156.5,3.75,29.5,302.0,110.52,86.86
2016,8,20,17,0,324.0,139.0,3.8,29.0,253.0,99.42,78.05
2016,8,20,17,15,280.5,118.5,3.65,27.5,205.0,85.98,67.35
2016,8,20,17,30,237.0,98.0,3.5,26.0,157.0,72.12,55.93
2016,8,20,17,45,188.5,74.5,3.35,25.0,114.5,55.84,41.98
2016,8,20,18,0,140.0,51.0,3.2,24.0,72.0,39.07,27.31
2016,8,20,18,15,86.5,30.0,3.1,23.0,41.0,23.52,13.07
2016,8,20,18,30,33.0,9.0,3.0,22.0,10.0,7.38,0.0
2016,8,20,18,45,16.5,4.5,2.9,21.5,5.0,3.84,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,15.0,0.95,15.5,19.5,63.8,0.0
2016,8,21,6,0,91.0,30.0,1.1,16.0,39.0,133.46,100.82
2016,8,21,6,15,149.5,53.0,1.1,16.5,78.5,215.6,174.93
2016,8,21,6,30,208.0,76.0,1.1,17.0,118.0,297.78,244.47
2016,8,21,6,45,266.5,95.0,1.1,18.0,165.5,374.96,306.9
2016,8,21,7,0,325.0,114.0,1.1,19.0,213.0,454.51,368.12
2016,8,21,7,15,368.0,130.0,1.1,20.0,262.0,537.29,427.98
2016,8,21,7,30,411.0,146.0,1.1,21.0,311.0,601.7,472.08
2016,8,21,7,45,451.0,157.5,1.1,22.0,361.0,657.52,508.5
2016,8,21,8,0,491.0,169.0,1.1,23.0,411.0,712.59,543.1
2016,8,21,8,15,518.5,179.0,1.1,24.0,459.0,752.31,565.95
2016,8,21,8,30,546.0,189.0,1.1,25.0,507.0,790.11,587.05
2016,8,21,8,45,569.0,197.0,1.15,26.0,551.5,818.84,602.34
2016,8,21,9,0,592.0,205.0,1.2,27.0,596.0,844.98,615.82
2016,8,21,9,15,609.5,211.5,1.25,27.5,636.5,868.57,628.51
2016,8,21,9,30,627.0,218.0,1.3,28.0,677.0,881.78,634.72
2016,8,21,9,45,645.0,220.5,1.4,29.0,712.5,888.04,636.15
2016,8,21,10,0,663.0,223.0,1.5,30.0,748.0,890.72,635.39
2016,8,21,10,15,673.5,227.0,1.55,30.5,776.5,884.24,629.42
2016,8,21,10,30,684.0,231.0,1.6,31.0,805.0,874.31,621.4
2016,8,21,10,45,677.0,242.0,1.65,32.0,822.5,852.12,604.02
2016,8,21,11,0,670.0,253.0,1.7,33.0,840.0,827.19,585.04
2016,8,21,11,15,674.5,254.5,1.8,33.0,853.5,800.77,568.17
2016,8,21,11,30,679.0,256.0,1.9,33.0,867.0,771.64,549.21
2016,8,21,11,45,669.5,264.0,2.05,33.5,869.5,735.11,524.0
2016,8,21,12,0,660.0,272.0,2.2,34.0,872.0,697.09,497.35
2016,8,21,12,15,659.0,271.5,2.35,34.0,869.5,656.79,469.75
2016,8,21,12,30,658.0,271.0,2.5,34.0,867.0,615.22,440.46
2016,8,21,12,45,668.0,261.5,2.65,34.5,860.5,571.94,408.36
2016,8,21,13,0,678.0,252.0,2.8,35.0,854.0,526.99,374.14
2016,8,21,13,15,672.0,249.5,2.9,34.5,836.0,478.42,337.74
2016,8,21,13,30,666.0,247.0,3.0,34.0,818.0,429.97,300.3
2016,8,21,13,45,641.0,252.0,3.2,34.0,788.5,380.7,261.32
2016,8,21,14,0,616.0,257.0,3.4,34.0,759.0,333.96,224.02
2016,8,21,14,15,603.5,251.5,3.5,33.5,727.5,285.7,186.22
2016,8,21,14,30,591.0,246.0,3.6,33.0,696.0,240.4,152.54
2016,8,21,14,45,569.5,241.5,3.7,33.0,657.0,194.57,123.11
2016,8,21,15,0,548.0,237.0,3.8,33.0,618.0,151.51,104.7
2016,8,21,15,15,528.0,228.0,3.85,32.5,576.0,138.76,106.63
2016,8,21,15,30,508.0,219.0,3.9,32.0,534.0,136.15,105.09
2016,8,21,15,45,482.5,208.0,3.95,31.5,488.0,132.03,102.33
2016,8,21,16,0,457.0,197.0,4.0,31.0,442.0,127.63,99.33
2016,8,21,16,15,427.0,183.0,4.0,30.0,394.0,120.99,94.68
2016,8,21,16,30,397.0,169.0,4.0,29.0,346.0,113.98,89.64
2016,8,21,16,45,361.0,152.0,4.05,28.0,297.0,107.83,85.2
2016,8,21,17,0,325.0,135.0,4.1,27.0,248.0,96.95,76.66
2016,8,21,17,15,280.5,115.0,4.0,26.0,200.5,83.74,65.89
2016,8,21,17,30,236.0,95.0,3.9,25.0,153.0,70.13,54.47
2016,8,21,17,45,186.0,72.0,3.8,24.0,111.0,54.11,40.64
2016,8,21,18,0,136.0,49.0,3.7,23.0,69.0,37.62,26.14
2016,8,21,18,15,83.0,28.5,3.55,22.0,39.0,22.38,11.94
2016,8,21,18,30,30.0,8.0,3.4,21.0,9.0,6.83,0.0
2016,8,21,18,45,15.0,4.0,3.25,20.5,4.5,3.41,0.0
2016,8,21,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,45.5,14.5,2.15,14.5,19.0,62.63,0.0
2016,8,22,6,0,91.0,29.0,2.2,15.0,38.0,131.99,99.34
2016,8,22,6,15,151.0,52.0,2.2,15.5,77.5,215.5,176.06
2016,8,22,6,30,211.0,75.0,2.2,16.0,117.0,298.99,247.9
2016,8,22,6,45,270.5,94.0,2.2,16.5,164.5,377.06,312.98
2016,8,22,7,0,330.0,113.0,2.2,17.0,212.0,457.55,377.28
2016,8,22,7,15,373.5,128.5,2.15,17.5,261.0,540.21,439.62
2016,8,22,7,30,417.0,144.0,2.1,18.0,310.0,604.53,486.03
2016,8,22,7,45,427.5,155.5,2.05,19.0,346.0,632.15,502.38
2016,8,22,8,0,438.0,167.0,2.0,20.0,382.0,658.19,517.25
2016,8,22,8,15,498.5,175.0,1.9,21.0,444.5,727.32,563.0
2016,8,22,8,30,559.0,183.0,1.8,22.0,507.0,795.21,605.5
2016,8,22,8,45,585.5,188.5,1.75,23.0,552.5,824.54,620.24
2016,8,22,9,0,612.0,194.0,1.7,24.0,598.0,859.72,638.94
2016,8,22,9,15,629.0,200.0,1.7,24.5,637.5,875.11,645.94
2016,8,22,9,30,646.0,206.0,1.7,25.0,677.0,887.13,650.99
2016,8,22,9,45,632.5,225.0,1.7,26.0,705.0,879.25,641.35
2016,8,22,10,0,619.0,244.0,1.7,27.0,733.0,868.11,629.72
2016,8,22,10,15,629.5,248.5,1.85,27.5,761.0,862.67,625.45
2016,8,22,10,30,640.0,253.0,2.0,28.0,789.0,853.84,618.84
2016,8,22,10,45,637.5,261.5,2.15,29.0,807.0,833.89,603.41
2016,8,22,11,0,635.0,270.0,2.3,30.0,825.0,811.19,586.17
2016,8,22,11,15,639.5,272.0,2.45,30.5,838.5,786.01,568.51
2016,8,22,11,30,644.0,274.0,2.6,31.0,852.0,758.18,548.81
2016,8,22,11,45,634.5,282.0,2.8,31.5,854.0,722.53,523.55
2016,8,22,12,0,625.0,290.0,3.0,32.0,856.0,685.52,496.92
2016,8,22,12,15,624.0,289.5,3.1,32.0,854.0,646.42,469.11
2016,8,22,12,30,623.0,289.0,3.2,32.0,852.0,606.13,439.82
2016,8,22,12,45,581.0,311.0,3.35,32.0,831.0,561.75,406.78
2016,8,22,13,0,539.0,333.0,3.5,32.0,810.0,517.39,373.33
2016,8,22,13,15,533.0,329.0,3.6,32.0,793.0,473.66,339.71
2016,8,22,13,30,527.0,325.0,3.7,32.0,776.0,430.23,305.56
2016,8,22,13,45,512.5,322.0,3.8,32.0,750.0,385.13,269.85
2016,8,22,14,0,498.0,319.0,3.9,32.0,724.0,341.54,235.13
2016,8,22,14,15,486.0,311.0,3.95,31.5,693.5,297.11,200.69
2016,8,22,14,30,474.0,303.0,4.0,31.0,663.0,254.34,169.15
2016,8,22,14,45,460.5,292.0,4.05,31.0,627.0,211.47,141.16
2016,8,22,15,0,447.0,281.0,4.1,31.0,591.0,170.69,122.48
2016,8,22,15,15,428.0,268.5,4.1,30.5,550.0,160.13,124.68
2016,8,22,15,30,409.0,256.0,4.1,30.0,509.0,164.47,128.8
2016,8,22,15,45,392.5,239.0,4.1,29.5,465.5,156.22,122.8
2016,8,22,16,0,376.0,222.0,4.1,29.0,422.0,147.52,116.4
2016,8,22,16,15,348.0,204.5,4.05,28.0,375.0,137.94,109.43
2016,8,22,16,30,320.0,187.0,4.0,27.0,328.0,127.93,101.98
2016,8,22,16,45,294.5,165.0,3.95,26.5,282.0,114.87,91.62
2016,8,22,17,0,269.0,143.0,3.9,26.0,236.0,101.27,80.62
2016,8,22,17,15,229.0,119.5,3.75,25.0,189.0,86.09,68.15
2016,8,22,17,30,189.0,96.0,3.6,24.0,142.0,70.39,54.89
2016,8,22,17,45,149.5,71.0,3.5,23.0,102.0,53.19,39.99
2016,8,22,18,0,110.0,46.0,3.4,22.0,62.0,35.38,24.29
2016,8,22,18,15,65.5,26.0,3.25,21.5,34.5,20.48,10.13
2016,8,22,18,30,21.0,6.0,3.1,21.0,7.0,5.12,0.0
2016,8,22,18,45,10.5,3.0,3.0,20.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,15.0,1.8,15.5,20.0,50.29,0.0
2016,8,23,6,0,104.0,30.0,2.1,16.0,40.0,145.34,108.3
2016,8,23,6,15,172.0,52.0,2.1,16.5,80.0,232.99,189.63
2016,8,23,6,30,240.0,74.0,2.1,17.0,120.0,321.84,265.66
2016,8,23,6,45,305.0,90.5,2.15,18.0,168.5,419.88,345.19
2016,8,23,7,0,370.0,107.0,2.2,19.0,217.0,503.98,410.61
2016,8,23,7,15,415.5,120.5,2.15,19.5,267.0,568.26,458.31
2016,8,23,7,30,461.0,134.0,2.1,20.0,317.0,632.95,504.39
2016,8,23,7,45,502.0,143.5,2.1,21.0,368.0,688.11,540.76
2016,8,23,8,0,543.0,153.0,2.1,22.0,419.0,742.45,575.27
2016,8,23,8,15,570.5,161.5,2.1,23.0,467.0,780.98,597.67
2016,8,23,8,30,598.0,170.0,2.1,24.0,515.0,825.99,624.08
2016,8,23,8,45,622.0,176.0,2.15,25.0,560.5,854.44,639.07
2016,8,23,9,0,646.0,182.0,2.2,26.0,606.0,879.78,651.94
2016,8,23,9,15,663.0,187.0,2.25,26.5,646.5,893.87,658.6
2016,8,23,9,30,680.0,192.0,2.3,27.0,687.0,904.56,663.2
2016,8,23,9,45,663.5,212.5,2.4,28.0,714.5,895.36,654.02
2016,8,23,10,0,647.0,233.0,2.5,29.0,742.0,882.72,642.11
2016,8,23,10,15,657.5,237.0,2.6,29.5,770.5,876.28,636.3
2016,8,23,10,30,668.0,241.0,2.7,30.0,799.0,866.4,628.21
2016,8,23,10,45,672.0,245.5,2.85,31.0,819.0,847.89,613.45
2016,8,23,11,0,676.0,250.0,3.0,32.0,839.0,826.33,596.68
2016,8,23,11,15,680.5,251.5,3.1,32.0,853.0,799.61,578.57
2016,8,23,11,30,685.0,253.0,3.2,32.0,867.0,770.18,558.39
2016,8,23,11,45,685.5,255.0,3.3,32.5,872.0,735.7,533.33
2016,8,23,12,0,686.0,257.0,3.4,33.0,877.0,699.17,506.52
2016,8,23,12,15,685.5,256.5,3.5,33.0,875.0,658.21,477.24
2016,8,23,12,30,685.0,256.0,3.6,33.0,873.0,615.86,446.29
2016,8,23,12,45,705.5,240.0,3.7,33.5,869.0,572.07,412.86
2016,8,23,13,0,726.0,224.0,3.8,34.0,865.0,525.68,376.57
2016,8,23,13,15,720.5,221.5,3.85,33.5,847.0,475.16,337.73
2016,8,23,13,30,715.0,219.0,3.9,33.0,829.0,424.58,297.71
2016,8,23,13,45,705.5,216.5,3.95,33.0,803.5,372.84,255.5
2016,8,23,14,0,696.0,214.0,4.0,33.0,778.0,321.87,213.63
2016,8,23,14,15,684.5,210.0,4.05,32.5,746.0,270.48,172.67
2016,8,23,14,30,673.0,206.0,4.1,32.0,714.0,220.51,135.28
2016,8,23,14,45,666.5,196.5,4.15,32.0,678.0,169.06,102.23
2016,8,23,15,0,660.0,187.0,4.2,32.0,642.0,118.86,90.74
2016,8,23,15,15,640.5,180.5,4.2,31.5,598.5,112.21,85.86
2016,8,23,15,30,621.0,174.0,4.2,31.0,555.0,111.37,85.63
2016,8,23,15,45,606.5,163.0,4.2,31.0,510.0,107.36,82.64
2016,8,23,16,0,592.0,152.0,4.2,31.0,465.0,103.0,79.38
2016,8,23,16,15,560.0,143.0,4.15,30.0,415.0,97.98,75.87
2016,8,23,16,30,528.0,134.0,4.1,29.0,365.0,93.32,72.6
2016,8,23,16,45,494.5,121.5,4.05,28.5,315.5,86.1,66.97
2016,8,23,17,0,461.0,109.0,4.0,28.0,266.0,78.55,60.94
2016,8,23,17,15,407.0,95.5,3.8,27.0,216.5,69.82,53.86
2016,8,23,17,30,353.0,82.0,3.6,26.0,167.0,60.79,46.28
2016,8,23,17,45,286.5,65.0,3.45,25.0,122.5,48.86,35.93
2016,8,23,18,0,220.0,48.0,3.3,24.0,78.0,36.57,24.98
2016,8,23,18,15,133.5,29.0,3.15,23.0,44.5,22.35,10.96
2016,8,23,18,30,47.0,10.0,3.0,22.0,11.0,8.54,0.0
2016,8,23,18,45,23.5,5.0,2.9,21.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,73.5,15.0,1.6,15.5,21.5,65.72,0.0
2016,8,24,6,0,147.0,30.0,1.8,16.0,43.0,198.37,147.0
2016,8,24,6,15,229.0,48.5,1.8,16.5,85.0,290.42,235.69
2016,8,24,6,30,311.0,67.0,1.8,17.0,127.0,387.57,318.14
2016,8,24,6,45,375.5,81.0,1.8,18.0,175.5,467.4,382.45
2016,8,24,7,0,440.0,95.0,1.8,19.0,224.0,549.98,444.86
2016,8,24,7,15,487.0,105.5,1.75,20.0,275.0,613.59,489.58
2016,8,24,7,30,534.0,116.0,1.7,21.0,326.0,677.59,532.45
2016,8,24,7,45,569.5,125.0,1.7,22.0,377.0,737.21,570.66
2016,8,24,8,0,605.0,134.0,1.7,23.0,428.0,787.86,601.25
2016,8,24,8,15,632.0,141.0,1.7,24.0,477.0,825.85,622.35
2016,8,24,8,30,659.0,148.0,1.7,25.0,526.0,861.22,641.3
2016,8,24,8,45,676.5,155.0,1.7,26.0,571.0,884.32,651.78
2016,8,24,9,0,694.0,162.0,1.7,27.0,616.0,904.25,660.21
2016,8,24,9,15,710.5,166.5,1.75,27.5,657.0,917.06,665.93
2016,8,24,9,30,727.0,171.0,1.8,28.0,698.0,926.4,669.58
2016,8,24,9,45,748.5,170.0,1.9,29.0,735.5,930.95,669.54
2016,8,24,10,0,770.0,169.0,2.0,30.0,773.0,931.73,667.23
2016,8,24,10,15,779.0,171.5,2.1,30.5,801.5,913.84,654.47
2016,8,24,10,30,788.0,174.0,2.2,31.0,830.0,899.98,644.54
2016,8,24,10,45,772.0,189.0,2.35,32.0,845.5,879.22,629.32
2016,8,24,11,0,756.0,204.0,2.5,33.0,861.0,849.17,607.69
2016,8,24,11,15,760.5,205.5,2.6,33.0,875.0,820.66,588.83
2016,8,24,11,30,765.0,207.0,2.7,33.0,889.0,789.26,567.71
2016,8,24,11,45,746.0,220.0,2.85,33.5,889.0,748.03,538.37
2016,8,24,12,0,727.0,233.0,3.0,34.0,889.0,705.54,507.75
2016,8,24,12,15,726.5,233.0,3.05,34.0,887.0,663.58,477.88
2016,8,24,12,30,726.0,233.0,3.1,34.0,885.0,620.11,446.22
2016,8,24,12,45,730.0,227.5,3.2,34.5,876.5,573.6,410.98
2016,8,24,13,0,734.0,222.0,3.3,35.0,868.0,525.75,373.89
2016,8,24,13,15,728.5,220.0,3.4,34.5,850.0,475.15,335.33
2016,8,24,13,30,723.0,218.0,3.5,34.0,832.0,424.45,295.52
2016,8,24,13,45,702.0,221.5,3.6,34.0,803.5,372.67,253.81
2016,8,24,14,0,681.0,225.0,3.7,34.0,775.0,322.83,213.47
2016,8,24,14,15,669.5,220.5,3.75,33.5,743.0,271.85,173.27
2016,8,24,14,30,658.0,216.0,3.8,33.0,711.0,222.35,136.74
2016,8,24,14,45,648.0,208.0,3.85,33.0,674.0,172.36,105.53
2016,8,24,15,0,638.0,200.0,3.9,33.0,637.0,124.05,94.49
2016,8,24,15,15,618.5,193.0,3.9,32.5,594.0,120.41,92.08
2016,8,24,15,30,599.0,186.0,3.9,32.0,551.0,119.21,91.59
2016,8,24,15,45,592.0,171.0,3.95,31.5,507.0,112.31,86.49
2016,8,24,16,0,585.0,156.0,4.0,31.0,463.0,104.94,80.97
2016,8,24,16,15,553.5,146.5,3.95,30.0,413.0,100.24,77.75
2016,8,24,16,30,522.0,137.0,3.9,29.0,363.0,95.32,74.27
2016,8,24,16,45,500.5,121.5,3.9,28.5,315.0,86.27,67.13
2016,8,24,17,0,479.0,106.0,3.9,28.0,267.0,76.78,59.46
2016,8,24,17,15,424.5,93.0,3.75,27.0,217.0,68.3,52.57
2016,8,24,17,30,370.0,80.0,3.6,26.0,167.0,59.55,45.2
2016,8,24,17,45,309.5,62.5,3.45,25.0,122.5,47.21,34.49
2016,8,24,18,0,249.0,45.0,3.3,24.0,78.0,34.47,23.15
2016,8,24,18,15,151.5,27.0,3.2,23.0,44.0,20.89,9.23
2016,8,24,18,30,54.0,9.0,3.1,22.0,10.0,7.68,0.0
2016,8,24,18,45,27.0,4.5,3.05,21.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,72.5,15.5,2.1,14.5,21.5,65.37,0.0
2016,8,25,6,0,145.0,31.0,2.2,15.0,43.0,199.25,146.07
2016,8,25,6,15,229.5,49.0,2.2,15.5,85.0,291.95,237.83
2016,8,25,6,30,314.0,67.0,2.2,16.0,127.0,390.08,321.97
2016,8,25,6,45,385.5,80.0,2.2,17.0,176.5,474.43,390.54
2016,8,25,7,0,457.0,93.0,2.2,18.0,226.0,562.04,457.42
2016,8,25,7,15,504.5,103.5,2.2,18.5,277.5,626.47,504.39
2016,8,25,7,30,552.0,114.0,2.2,19.0,329.0,698.8,555.3
2016,8,25,7,45,590.0,121.5,2.2,20.0,381.0,752.1,589.38
2016,8,25,8,0,628.0,129.0,2.2,21.0,433.0,803.62,621.15
2016,8,25,8,15,655.0,135.5,2.2,22.0,482.5,841.13,642.25
2016,8,25,8,30,682.0,142.0,2.2,23.0,532.0,875.97,661.16
2016,8,25,8,45,700.0,148.5,2.2,24.0,577.5,899.0,671.78
2016,8,25,9,0,718.0,155.0,2.2,25.0,623.0,918.79,680.26
2016,8,25,9,15,734.5,159.0,2.2,25.5,664.5,930.88,685.01
2016,8,25,9,30,751.0,163.0,2.2,26.0,706.0,939.45,687.63
2016,8,25,9,45,765.5,165.5,2.25,27.0,742.0,940.79,684.85
2016,8,25,10,0,780.0,168.0,2.3,28.0,778.0,930.95,675.06
2016,8,25,10,15,789.0,170.0,2.35,28.5,806.5,919.88,666.08
2016,8,25,10,30,798.0,172.0,2.4,29.0,835.0,905.23,654.93
2016,8,25,10,45,783.0,187.0,2.5,29.5,851.0,878.26,636.29
2016,8,25,11,0,768.0,202.0,2.6,30.0,867.0,855.39,620.09
2016,8,25,11,15,772.0,203.0,2.65,30.5,880.5,825.57,598.5
2016,8,25,11,30,776.0,204.0,2.7,31.0,894.0,792.89,574.84
2016,8,25,11,45,754.0,219.0,2.8,31.5,893.0,750.85,544.41
2016,8,25,12,0,732.0,234.0,2.9,32.0,892.0,707.64,512.83
2016,8,25,12,15,731.0,233.5,2.95,32.0,889.5,664.65,482.05
2016,8,25,12,30,730.0,233.0,3.0,32.0,887.0,620.2,449.49
2016,8,25,12,45,721.0,235.5,3.05,32.5,874.5,572.51,412.95
2016,8,25,13,0,712.0,238.0,3.1,33.0,862.0,524.5,375.43
2016,8,25,13,15,706.0,235.5,3.15,33.0,843.5,474.17,336.17
2016,8,25,13,30,700.0,233.0,3.2,33.0,825.0,423.87,295.98
2016,8,25,13,45,672.5,239.0,3.3,33.0,794.5,372.85,255.09
2016,8,25,14,0,645.0,245.0,3.4,33.0,764.0,324.57,216.31
2016,8,25,14,15,633.0,240.0,3.45,32.5,731.5,275.1,177.51
2016,8,25,14,30,621.0,235.0,3.5,32.0,699.0,227.25,142.52
2016,8,25,14,45,597.5,231.5,3.6,32.0,659.0,181.78,115.35
2016,8,25,15,0,574.0,228.0,3.7,32.0,619.0,137.88,105.92
2016,8,25,15,15,553.5,219.0,3.75,31.5,576.0,135.22,104.35
2016,8,25,15,30,533.0,210.0,3.8,31.0,533.0,132.35,102.58
2016,8,25,15,45,512.0,197.5,3.85,30.5,487.0,127.16,98.92
2016,8,25,16,0,491.0,185.0,3.9,30.0,441.0,121.62,94.97
2016,8,25,16,15,459.0,172.0,3.9,29.0,392.0,115.28,90.48
2016,8,25,16,30,427.0,159.0,3.9,28.0,343.0,108.6,85.64
2016,8,25,16,45,399.0,141.0,3.9,27.0,295.0,98.28,77.64
2016,8,25,17,0,371.0,123.0,3.9,26.0,247.0,87.46,69.0
2016,8,25,17,15,321.0,105.0,3.8,25.0,198.0,77.57,60.9
2016,8,25,17,30,271.0,87.0,3.7,24.0,149.0,64.97,50.19
2016,8,25,17,45,219.0,65.5,3.6,23.0,107.0,49.7,36.86
2016,8,25,18,0,167.0,44.0,3.5,22.0,65.0,34.03,22.89
2016,8,25,18,15,97.0,24.5,3.4,21.0,35.5,19.34,7.4
2016,8,25,18,30,27.0,5.0,3.3,20.0,6.0,4.27,0.0
2016,8,25,18,45,13.5,2.5,3.2,19.5,3.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,14.5,1.75,13.5,22.5,83.48,0.0
2016,8,26,6,0,198.0,29.0,2.0,14.0,45.0,234.2,170.19
2016,8,26,6,15,294.5,43.5,2.0,14.5,88.5,334.47,273.12
2016,8,26,6,30,391.0,58.0,2.0,15.0,132.0,440.03,362.64
2016,8,26,6,45,210.0,82.5,2.0,16.0,123.5,307.09,254.99
2016,8,26,7,0,29.0,107.0,2.0,17.0,115.0,145.69,117.64
2016,8,26,7,15,37.5,128.5,2.0,17.5,141.5,175.55,142.56
2016,8,26,7,30,46.0,150.0,2.0,18.0,168.0,205.16,166.25
2016,8,26,7,45,58.5,175.0,2.0,19.0,201.0,243.03,195.75
2016,8,26,8,0,71.0,200.0,2.0,20.0,234.0,280.39,224.02
2016,8,26,8,15,104.5,227.0,2.0,20.5,284.0,340.19,270.18
2016,8,26,8,30,138.0,254.0,2.0,21.0,334.0,420.33,330.14
2016,8,26,8,45,315.0,238.5,2.0,22.0,438.0,590.57,457.91
2016,8,26,9,0,492.0,223.0,2.0,23.0,542.0,762.28,578.19
2016,8,26,9,15,644.5,182.0,2.0,23.5,628.5,866.89,647.43
2016,8,26,9,30,797.0,141.0,2.0,24.0,715.0,951.02,699.28
2016,8,26,9,45,780.0,159.0,2.05,25.0,743.5,938.45,686.65
2016,8,26,10,0,763.0,177.0,2.1,26.0,772.0,930.5,678.27
2016,8,26,10,15,772.0,180.0,2.15,26.5,801.0,919.92,669.61
2016,8,26,10,30,781.0,183.0,2.2,27.0,830.0,905.76,658.8
2016,8,26,10,45,788.0,184.5,2.25,28.0,851.5,878.4,638.23
2016,8,26,11,0,795.0,186.0,2.3,29.0,873.0,854.84,620.39
2016,8,26,11,15,799.0,187.0,2.4,29.0,886.5,825.21,600.93
2016,8,26,11,30,803.0,188.0,2.5,29.0,900.0,792.69,578.78
2016,8,26,11,45,805.0,188.0,2.6,29.5,906.0,755.16,551.69
2016,8,26,12,0,807.0,188.0,2.7,30.0,912.0,715.29,522.51
2016,8,26,12,15,806.0,188.0,2.8,30.0,909.5,671.4,490.92
2016,8,26,12,30,805.0,188.0,2.9,30.0,907.0,625.87,457.31
2016,8,26,12,45,789.5,194.5,3.0,30.5,892.5,576.15,418.86
2016,8,26,13,0,774.0,201.0,3.1,31.0,878.0,524.49,378.23
2016,8,26,13,15,768.0,199.0,3.2,31.0,859.5,471.85,336.64
2016,8,26,13,30,762.0,197.0,3.3,31.0,841.0,419.07,293.85
2016,8,26,13,45,753.5,194.5,3.4,31.0,814.5,365.24,249.52
2016,8,26,14,0,745.0,192.0,3.5,31.0,788.0,311.98,205.41
2016,8,26,14,15,733.5,188.0,3.55,30.5,755.0,257.94,162.19
2016,8,26,14,30,722.0,184.0,3.6,30.0,722.0,205.26,123.2
2016,8,26,14,45,708.0,179.0,3.65,30.0,683.5,153.3,91.93
2016,8,26,15,0,694.0,174.0,3.7,30.0,645.0,106.57,81.62
2016,8,26,15,15,674.5,168.0,3.7,29.5,601.0,105.8,81.43
2016,8,26,15,30,655.0,162.0,3.7,29.0,557.0,104.92,81.13
2016,8,26,15,45,631.0,154.5,3.7,28.5,509.0,102.83,79.85
2016,8,26,16,0,607.0,147.0,3.7,28.0,461.0,100.57,78.43
2016,8,26,16,15,575.0,138.0,3.65,27.5,410.5,95.42,74.59
2016,8,26,16,30,543.0,129.0,3.6,27.0,360.0,90.62,71.0
2016,8,26,16,45,501.0,118.0,3.55,26.5,308.5,84.16,65.94
2016,8,26,17,0,459.0,107.0,3.5,26.0,257.0,77.45,60.55
2016,8,26,17,15,403.0,92.5,3.35,25.0,207.0,67.93,52.69
2016,8,26,17,30,347.0,78.0,3.2,24.0,157.0,58.1,44.29
2016,8,26,17,45,273.5,60.5,3.1,23.0,112.0,45.66,33.37
2016,8,26,18,0,200.0,43.0,3.0,22.0,67.0,32.87,21.81
2016,8,26,18,15,115.0,24.5,2.9,21.0,36.5,18.94,6.0
2016,8,26,18,30,30.0,6.0,2.8,20.0,6.0,5.12,0.0
2016,8,26,18,45,15.0,3.0,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,14.0,1.85,13.5,20.0,63.59,0.0
2016,8,27,6,0,144.0,28.0,1.9,14.0,40.0,190.12,134.41
2016,8,27,6,15,232.0,46.0,1.85,14.5,81.5,289.47,235.76
2016,8,27,6,30,320.0,64.0,1.8,15.0,123.0,390.54,322.5
2016,8,27,6,45,178.5,86.5,1.75,15.5,121.0,286.84,237.92
2016,8,27,7,0,37.0,109.0,1.7,16.0,119.0,156.43,127.23
2016,8,27,7,15,48.0,130.5,1.65,16.5,147.0,188.51,154.02
2016,8,27,7,30,59.0,152.0,1.6,17.0,175.0,220.46,179.56
2016,8,27,7,45,154.0,174.5,1.6,18.0,246.0,352.97,286.44
2016,8,27,8,0,249.0,197.0,1.6,19.0,317.0,489.5,390.15
2016,8,27,8,15,471.5,166.5,1.6,19.5,423.5,687.57,537.47
2016,8,27,8,30,694.0,136.0,1.6,20.0,530.0,878.57,666.34
2016,8,27,8,45,718.0,139.5,1.6,21.0,576.5,903.87,676.54
2016,8,27,9,0,742.0,143.0,1.6,22.0,623.0,925.94,686.38
2016,8,27,9,15,757.5,147.0,1.65,22.5,664.0,936.86,690.89
2016,8,27,9,30,773.0,151.0,1.7,23.0,705.0,944.22,693.33
2016,8,27,9,45,764.0,165.0,1.8,24.0,735.5,935.66,684.86
2016,8,27,10,0,755.0,179.0,1.9,25.0,766.0,923.47,674.34
2016,8,27,10,15,764.0,181.5,1.95,25.5,794.5,912.4,665.47
2016,8,27,10,30,773.0,184.0,2.0,26.0,823.0,897.79,654.42
2016,8,27,10,45,779.5,186.0,2.15,27.0,844.0,870.5,634.86
2016,8,27,11,0,786.0,188.0,2.3,28.0,865.0,847.13,617.94
2016,8,27,11,15,790.0,189.0,2.4,28.0,878.5,817.69,598.28
2016,8,27,11,30,794.0,190.0,2.5,28.0,892.0,785.38,576.13
2016,8,27,11,45,795.0,191.0,2.65,28.5,897.5,748.22,549.38
2016,8,27,12,0,796.0,192.0,2.8,29.0,903.0,708.79,520.5
2016,8,27,12,15,795.0,191.5,2.9,29.0,900.5,664.86,488.64
2016,8,27,12,30,794.0,191.0,3.0,29.0,898.0,619.34,454.79
2016,8,27,12,45,799.0,185.5,3.1,29.5,889.5,571.8,417.72
2016,8,27,13,0,804.0,180.0,3.2,30.0,881.0,522.62,378.43
2016,8,27,13,15,799.0,178.5,3.2,30.0,862.5,470.67,336.63
2016,8,27,13,30,794.0,177.0,3.2,30.0,844.0,418.38,293.57
2016,8,27,13,45,785.5,175.0,3.25,30.0,818.0,364.54,248.74
2016,8,27,14,0,777.0,173.0,3.3,30.0,792.0,304.57,199.29
2016,8,27,14,15,766.0,169.5,3.3,30.0,759.0,249.35,154.57
2016,8,27,14,30,755.0,166.0,3.3,30.0,726.0,195.36,114.51
2016,8,27,14,45,741.0,162.0,3.35,30.0,687.0,142.26,83.38
2016,8,27,15,0,727.0,158.0,3.4,30.0,648.0,97.69,74.44
2016,8,27,15,15,708.5,153.0,3.35,29.5,604.0,97.16,74.41
2016,8,27,15,30,690.0,148.0,3.3,29.0,560.0,96.55,74.29
2016,8,27,15,45,667.0,141.0,3.3,28.5,512.0,94.42,72.94
2016,8,27,16,0,644.0,134.0,3.3,28.0,464.0,92.13,71.46
2016,8,27,16,15,611.5,126.0,3.25,27.5,413.0,88.82,69.11
2016,8,27,16,30,579.0,118.0,3.2,27.0,362.0,85.33,66.58
2016,8,27,16,45,538.5,108.0,3.15,26.5,310.5,80.0,62.44
2016,8,27,17,0,498.0,98.0,3.1,26.0,259.0,71.74,55.7
2016,8,27,17,15,439.5,85.5,3.0,25.0,208.5,63.38,48.8
2016,8,27,17,30,381.0,73.0,2.9,24.0,158.0,54.79,41.44
2016,8,27,17,45,303.0,57.0,2.8,23.0,113.0,43.28,31.3
2016,8,27,18,0,225.0,41.0,2.7,22.0,68.0,31.49,20.53
2016,8,27,18,15,112.5,20.5,2.65,21.0,34.0,15.89,2.78
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,13.5,1.25,13.5,20.0,69.55,0.0
2016,8,28,6,0,162.0,27.0,1.3,14.0,40.0,200.61,138.22
2016,8,28,6,15,255.5,44.0,1.25,14.5,82.0,304.94,247.13
2016,8,28,6,30,349.0,61.0,1.2,15.0,124.0,409.9,336.17
2016,8,28,6,45,422.5,72.5,1.15,16.0,174.5,494.65,403.16
2016,8,28,7,0,496.0,84.0,1.1,17.0,225.0,588.67,472.98
2016,8,28,7,15,544.5,93.5,1.0,17.5,277.5,655.78,519.35
2016,8,28,7,30,593.0,103.0,0.9,18.0,330.0,722.42,562.97
2016,8,28,7,45,633.5,108.5,0.8,19.0,383.5,775.82,594.03
2016,8,28,8,0,674.0,114.0,0.7,20.0,437.0,827.45,622.41
2016,8,28,8,15,700.5,120.0,0.7,21.0,487.0,863.96,641.36
2016,8,28,8,30,727.0,126.0,0.7,22.0,537.0,897.74,658.25
2016,8,28,8,45,751.5,128.5,0.7,23.5,584.5,922.29,667.66
2016,8,28,9,0,776.0,131.0,0.7,25.0,632.0,936.56,670.56
2016,8,28,9,15,791.0,134.5,0.85,26.0,673.5,946.77,675.36
2016,8,28,9,30,806.0,138.0,1.0,27.0,715.0,953.3,677.87
2016,8,28,9,45,828.0,135.5,1.2,28.0,753.5,956.28,679.0
2016,8,28,10,0,850.0,133.0,1.4,29.0,792.0,955.26,677.49
2016,8,28,10,15,858.0,135.0,1.55,29.5,820.5,942.11,668.97
2016,8,28,10,30,866.0,137.0,1.7,30.0,849.0,925.27,658.18
2016,8,28,10,45,870.5,139.0,1.9,30.5,870.5,891.72,637.21
2016,8,28,11,0,875.0,141.0,2.1,31.0,892.0,865.58,620.79
2016,8,28,11,15,878.0,141.5,2.2,31.5,905.5,833.75,599.55
2016,8,28,11,30,881.0,142.0,2.3,32.0,919.0,799.03,576.36
2016,8,28,11,45,881.0,143.5,2.45,32.5,924.0,760.24,549.01
2016,8,28,12,0,881.0,145.0,2.6,33.0,929.0,719.07,519.38
2016,8,28,12,15,880.5,144.5,2.7,33.0,926.5,673.89,487.09
2016,8,28,12,30,880.0,144.0,2.8,33.0,924.0,626.87,452.57
2016,8,28,12,45,893.0,134.0,2.9,33.0,917.5,578.4,416.01
2016,8,28,13,0,906.0,124.0,3.0,33.0,911.0,527.31,376.23
2016,8,28,13,15,901.5,123.0,3.1,33.0,892.0,472.76,332.66
2016,8,28,13,30,897.0,122.0,3.2,33.0,873.0,417.51,287.34
2016,8,28,13,45,889.5,121.0,3.3,33.0,846.5,360.84,240.14
2016,8,28,14,0,882.0,120.0,3.4,33.0,820.0,304.21,192.86
2016,8,28,14,15,873.0,118.0,3.45,32.5,786.5,246.92,146.91
2016,8,28,14,30,864.0,116.0,3.5,32.0,753.0,181.5,99.08
2016,8,28,14,45,852.5,113.0,3.55,32.0,714.0,124.13,66.82
2016,8,28,15,0,841.0,110.0,3.6,32.0,675.0,79.0,58.77
2016,8,28,15,15,825.0,107.0,3.55,31.5,630.0,78.38,58.6
2016,8,28,15,30,809.0,104.0,3.5,31.0,585.0,77.72,58.37
2016,8,28,15,45,781.5,102.0,3.5,31.0,534.5,77.53,58.42
2016,8,28,16,0,754.0,100.0,3.5,31.0,484.0,70.68,52.99
2016,8,28,16,15,724.5,94.5,3.4,30.0,431.5,68.16,51.33
2016,8,28,16,30,695.0,89.0,3.3,29.0,379.0,65.52,49.54
2016,8,28,16,45,646.5,84.0,3.25,28.5,324.5,62.95,47.64
2016,8,28,17,0,598.0,79.0,3.2,28.0,270.0,60.39,45.68
2016,8,28,17,15,538.5,70.0,3.05,26.5,217.5,54.53,40.97
2016,8,28,17,30,479.0,61.0,2.9,25.0,165.0,48.53,35.9
2016,8,28,17,45,389.5,48.5,2.75,24.0,118.0,39.19,27.64
2016,8,28,18,0,300.0,36.0,2.6,23.0,71.0,29.59,18.72
2016,8,28,18,15,150.0,18.0,2.5,22.0,35.5,14.59,0.3
2016,8,28,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.0,13.0,1.75,13.5,20.5,81.2,0.0
2016,8,29,6,0,196.0,26.0,1.9,14.0,41.0,223.14,149.63
2016,8,29,6,15,298.5,40.5,1.9,14.5,84.0,332.96,270.47
2016,8,29,6,30,401.0,55.0,1.9,15.0,127.0,446.53,366.76
2016,8,29,6,45,478.5,64.5,1.95,16.0,179.0,537.04,439.18
2016,8,29,7,0,556.0,74.0,2.0,17.0,231.0,629.78,509.21
2016,8,29,7,15,603.0,81.5,2.0,18.0,284.0,693.91,554.0
2016,8,29,7,30,650.0,89.0,2.0,19.0,337.0,757.52,596.3
2016,8,29,7,45,685.5,94.5,2.0,20.0,389.5,806.65,626.5
2016,8,29,8,0,721.0,100.0,2.0,21.0,442.0,853.93,654.41
2016,8,29,8,15,745.5,104.5,2.0,21.5,492.5,886.99,673.08
2016,8,29,8,30,770.0,109.0,2.0,22.0,543.0,910.99,685.48
2016,8,29,8,45,784.0,115.0,2.05,23.0,588.0,929.98,693.73
2016,8,29,9,0,798.0,121.0,2.1,24.0,633.0,945.5,699.71
2016,8,29,9,15,812.0,124.0,2.1,25.0,674.5,954.03,700.66
2016,8,29,9,30,826.0,127.0,2.1,26.0,716.0,958.87,699.41
2016,8,29,9,45,850.0,122.5,2.15,27.0,754.5,961.15,697.23
2016,8,29,10,0,874.0,118.0,2.2,28.0,793.0,948.64,685.71
2016,8,29,10,15,881.5,119.5,2.2,28.5,821.5,934.79,674.53
2016,8,29,10,30,889.0,121.0,2.2,29.0,850.0,917.34,661.21
2016,8,29,10,45,865.0,139.0,2.25,30.0,863.5,894.82,643.96
2016,8,29,11,0,841.0,157.0,2.3,31.0,877.0,859.79,618.77
2016,8,29,11,15,844.5,157.5,2.35,31.5,890.5,828.06,597.11
2016,8,29,11,30,848.0,158.0,2.4,32.0,904.0,793.4,572.61
2016,8,29,11,45,824.5,173.5,2.45,32.5,902.0,749.72,540.91
2016,8,29,12,0,801.0,189.0,2.5,33.0,900.0,704.86,508.04
2016,8,29,12,15,800.5,188.5,2.6,33.0,897.0,660.93,476.83
2016,8,29,12,30,800.0,188.0,2.7,33.0,894.0,615.34,443.54
2016,8,29,12,45,797.5,186.5,2.8,33.5,883.5,566.51,406.17
2016,8,29,13,0,795.0,185.0,2.9,34.0,873.0,516.68,367.1
2016,8,29,13,15,789.5,183.0,2.9,34.0,854.0,464.46,325.85
2016,8,29,13,30,784.0,181.0,2.9,34.0,835.0,412.01,283.43
2016,8,29,13,45,755.5,189.5,2.95,34.5,803.5,354.02,236.5
2016,8,29,14,0,727.0,198.0,3.0,35.0,772.0,303.11,195.1
2016,8,29,14,15,715.0,194.0,3.05,34.5,739.0,249.9,153.8
2016,8,29,14,30,703.0,190.0,3.1,34.0,706.0,198.15,117.24
2016,8,29,14,45,683.5,186.5,3.2,34.0,666.0,147.89,89.85
2016,8,29,15,0,664.0,183.0,3.3,34.0,626.0,112.8,85.25
2016,8,29,15,15,644.0,176.5,3.35,33.5,582.0,111.89,84.99
2016,8,29,15,30,624.0,170.0,3.4,33.0,538.0,110.88,84.62
2016,8,29,15,45,606.0,159.5,3.45,32.5,491.5,106.95,81.91
2016,8,29,16,0,588.0,149.0,3.5,32.0,445.0,101.42,77.88
2016,8,29,16,15,554.0,139.5,3.55,31.0,394.5,96.51,74.47
2016,8,29,16,30,520.0,130.0,3.6,30.0,344.0,91.37,70.8
2016,8,29,16,45,488.5,115.5,3.65,29.0,294.5,82.68,64.06
2016,8,29,17,0,457.0,101.0,3.7,28.0,245.0,73.59,56.81
2016,8,29,17,15,398.0,87.0,3.65,27.0,195.5,64.26,49.11
2016,8,29,17,30,339.0,73.0,3.6,26.0,146.0,54.65,40.89
2016,8,29,17,45,270.0,55.0,3.55,25.0,102.5,41.74,29.59
2016,8,29,18,0,201.0,37.0,3.5,24.0,59.0,28.46,17.51
2016,8,29,18,15,100.5,18.5,3.45,23.0,29.5,14.37,0.0
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,13.0,2.25,14.5,21.5,96.11,0.0
2016,8,30,6,0,238.0,26.0,2.4,15.0,43.0,253.78,163.45
2016,8,30,6,15,348.0,38.0,2.45,15.5,87.0,371.3,299.73
2016,8,30,6,30,458.0,50.0,2.5,16.0,131.0,487.73,398.7
2016,8,30,6,45,549.0,55.0,2.65,17.0,185.0,584.88,476.52
