Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,640.0,60.0,2.8,18.0,239.0,684.68,552.02
2016,8,30,7,15,684.0,65.5,2.8,19.0,293.0,738.64,589.08
2016,8,30,7,30,728.0,71.0,2.8,20.0,347.0,798.91,628.94
2016,8,30,7,45,763.5,74.0,2.85,21.0,401.0,846.54,658.36
2016,8,30,8,0,799.0,77.0,2.9,22.0,455.0,892.04,685.39
2016,8,30,8,15,821.0,80.5,2.95,23.0,506.0,922.64,701.47
2016,8,30,8,30,843.0,84.0,3.0,24.0,557.0,950.19,715.29
2016,8,30,8,45,859.0,87.0,3.05,25.0,603.5,956.92,715.02
2016,8,30,9,0,875.0,90.0,3.1,26.0,650.0,971.2,720.08
2016,8,30,9,15,887.5,92.0,3.15,26.5,691.5,977.27,721.13
2016,8,30,9,30,900.0,94.0,3.2,27.0,733.0,979.63,719.98
2016,8,30,9,45,905.0,97.5,3.25,28.0,767.5,972.74,711.53
2016,8,30,10,0,910.0,101.0,3.3,29.0,802.0,962.09,700.91
2016,8,30,10,15,916.5,102.5,3.35,29.5,831.0,946.96,688.97
2016,8,30,10,30,923.0,104.0,3.4,30.0,860.0,928.16,674.82
2016,8,30,10,45,915.0,112.5,3.45,31.0,877.5,900.19,653.47
2016,8,30,11,0,907.0,121.0,3.5,32.0,895.0,869.04,630.24
2016,8,30,11,15,909.5,122.0,3.55,32.0,908.5,836.51,608.69
2016,8,30,11,30,912.0,123.0,3.6,32.0,922.0,801.0,585.07
2016,8,30,11,45,899.0,131.5,3.65,32.5,923.0,757.98,553.57
2016,8,30,12,0,886.0,140.0,3.7,33.0,924.0,713.15,519.96
2016,8,30,12,15,885.0,140.0,3.8,33.0,921.0,667.77,486.71
2016,8,30,12,30,884.0,140.0,3.9,33.0,918.0,620.55,451.25
2016,8,30,12,45,897.0,130.0,4.0,33.5,911.0,571.65,412.78
2016,8,30,13,0,910.0,120.0,4.1,34.0,904.0,520.11,371.26
2016,8,30,13,15,905.0,118.5,4.15,33.5,884.5,464.72,327.18
2016,8,30,13,30,900.0,117.0,4.2,33.0,865.0,408.69,281.33
2016,8,30,13,45,875.5,124.5,4.3,33.0,833.5,352.43,234.41
2016,8,30,14,0,851.0,132.0,4.4,33.0,802.0,291.55,184.46
2016,8,30,14,15,840.5,130.0,4.4,32.5,768.0,234.5,138.98
2016,8,30,14,30,830.0,128.0,4.4,32.0,734.0,178.48,98.98
2016,8,30,14,45,813.0,126.0,4.45,32.0,693.0,123.31,69.89
2016,8,30,15,0,796.0,124.0,4.5,32.0,652.0,87.61,65.8
2016,8,30,15,15,778.0,120.0,4.5,31.5,607.0,86.65,65.37
2016,8,30,15,30,760.0,116.0,4.5,31.0,562.0,77.9,58.57
2016,8,30,15,45,747.0,108.0,4.55,30.5,514.5,74.43,56.05
2016,8,30,16,0,734.0,100.0,4.6,30.0,467.0,70.7,53.29
2016,8,30,16,15,703.0,94.5,4.5,29.5,415.0,68.18,51.51
2016,8,30,16,30,672.0,89.0,4.4,29.0,363.0,65.55,49.6
2016,8,30,16,45,646.5,79.0,4.35,28.5,312.5,59.51,44.78
2016,8,30,17,0,621.0,69.0,4.3,28.0,262.0,53.14,39.57
2016,8,30,17,15,560.5,61.5,4.1,27.0,210.0,48.16,35.46
2016,8,30,17,30,500.0,54.0,3.9,26.0,158.0,43.1,31.07
2016,8,30,17,45,419.0,42.5,3.7,25.0,112.0,34.44,23.39
2016,8,30,18,0,338.0,31.0,3.5,24.0,66.0,25.53,14.93
2016,8,30,18,15,169.0,15.5,3.35,23.0,33.0,12.6,0.0
2016,8,30,18,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,157.5,11.0,2.5,14.5,22.0,121.75,0.0
2016,8,31,6,0,315.0,22.0,2.7,15.0,44.0,306.28,187.72
2016,8,31,6,15,428.0,31.0,2.7,15.5,89.0,425.38,341.32
2016,8,31,6,30,541.0,40.0,2.7,16.0,134.0,534.17,434.64
2016,8,31,6,45,612.5,45.0,2.7,17.0,187.0,617.64,501.26
2016,8,31,7,0,684.0,50.0,2.7,18.0,240.0,702.57,564.62
2016,8,31,7,15,726.5,54.5,2.7,18.5,294.5,761.57,606.37
2016,8,31,7,30,769.0,59.0,2.7,19.0,349.0,819.7,645.56
2016,8,31,7,45,800.5,62.0,2.7,20.0,402.5,863.94,672.07
2016,8,31,8,0,832.0,65.0,2.7,21.0,456.0,895.54,688.92
2016,8,31,8,15,853.0,67.5,2.65,22.0,507.0,924.18,702.95
2016,8,31,8,30,874.0,70.0,2.6,23.0,558.0,949.85,714.63
2016,8,31,8,45,890.0,72.0,2.55,24.0,605.0,966.73,720.27
2016,8,31,9,0,906.0,74.0,2.5,25.0,652.0,980.1,723.64
2016,8,31,9,15,917.5,76.0,2.55,25.5,694.0,985.4,724.23
2016,8,31,9,30,929.0,78.0,2.6,26.0,736.0,986.89,722.58
2016,8,31,9,45,935.0,81.5,2.7,26.5,771.5,981.0,716.79
2016,8,31,10,0,941.0,85.0,2.8,27.0,807.0,971.2,708.66
2016,8,31,10,15,947.5,86.0,2.9,27.5,836.0,955.26,696.69
2016,8,31,10,30,954.0,87.0,3.0,28.0,865.0,935.57,682.42
2016,8,31,10,45,956.0,90.0,3.15,28.5,886.0,910.36,664.95
2016,8,31,11,0,958.0,93.0,3.3,29.0,907.0,881.64,645.17
2016,8,31,11,15,961.0,93.5,3.45,29.0,921.0,847.97,623.28
2016,8,31,11,30,964.0,94.0,3.6,29.0,935.0,811.14,599.08
2016,8,31,11,45,962.5,96.0,3.75,29.5,940.0,769.47,569.55
2016,8,31,12,0,961.0,98.0,3.9,30.0,945.0,725.27,536.29
2016,8,31,12,15,960.5,98.0,4.0,30.0,942.5,677.69,500.81
2016,8,31,12,30,960.0,98.0,4.1,30.0,940.0,628.01,462.83
2016,8,31,12,45,950.5,102.0,4.25,30.0,927.0,574.93,421.34
2016,8,31,13,0,941.0,106.0,4.4,30.0,914.0,520.89,377.9
2016,8,31,13,15,937.0,105.0,4.45,30.0,895.0,464.79,331.53
2016,8,31,13,30,933.0,104.0,4.5,30.0,876.0,407.87,283.39
2016,8,31,13,45,926.0,103.0,4.6,30.0,849.0,349.46,233.52
2016,8,31,14,0,919.0,102.0,4.7,30.0,822.0,291.01,183.77
2016,8,31,14,15,910.5,100.5,4.75,29.5,788.0,232.15,136.1
2016,8,31,14,30,902.0,99.0,4.8,29.0,754.0,173.86,94.37
2016,8,31,14,45,891.5,96.0,4.85,29.0,714.0,115.34,64.26
2016,8,31,15,0,881.0,93.0,4.9,29.0,674.0,79.93,60.39
2016,8,31,15,15,865.5,90.0,4.9,28.5,628.0,78.19,59.28
2016,8,31,15,30,850.0,87.0,4.9,28.0,582.0,67.3,50.57
2016,8,31,15,45,821.5,86.5,4.9,27.5,530.5,67.63,51.14
2016,8,31,16,0,793.0,86.0,4.9,27.0,479.0,68.08,51.81
2016,8,31,16,15,763.5,81.5,4.8,26.0,426.0,65.6,50.13
2016,8,31,16,30,734.0,77.0,4.7,25.0,373.0,63.05,48.35
2016,8,31,16,45,682.5,73.0,4.65,24.5,317.5,55.57,42.19
2016,8,31,17,0,631.0,69.0,4.6,24.0,262.0,53.36,40.45
2016,8,31,17,15,568.0,61.5,4.35,23.0,209.5,48.35,36.23
2016,8,31,17,30,505.0,54.0,4.1,22.0,157.0,43.27,31.75
2016,8,31,17,45,403.5,43.0,3.95,21.5,109.5,34.94,24.14
2016,8,31,18,0,302.0,32.0,3.8,21.0,62.0,26.47,15.65
2016,8,31,18,15,151.0,16.0,3.6,20.0,31.0,13.11,0.0
2016,8,31,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.5,2.3,13.5,19.5,79.77,0.0
2016,9,1,6,0,194.0,25.0,2.5,14.0,39.0,216.43,124.06
2016,9,1,6,15,305.0,39.5,2.5,14.5,82.5,337.54,272.99
2016,9,1,6,30,416.0,54.0,2.5,15.0,126.0,455.87,374.72
2016,9,1,6,45,520.5,59.0,2.5,16.0,180.5,564.42,461.91
2016,9,1,7,0,625.0,64.0,2.5,17.0,235.0,675.5,545.85
2016,9,1,7,15,671.5,70.0,2.45,17.5,289.5,738.15,590.21
2016,9,1,7,30,718.0,76.0,2.4,18.0,344.0,800.24,632.18
2016,9,1,7,45,759.0,78.0,2.4,19.0,399.5,845.03,659.24
2016,9,1,8,0,800.0,80.0,2.4,20.0,455.0,894.29,688.5
2016,9,1,8,15,823.0,83.5,2.35,21.0,506.5,925.64,704.11
2016,9,1,8,30,846.0,87.0,2.3,22.0,558.0,953.91,717.38
2016,9,1,8,45,860.0,91.5,2.25,23.0,604.5,971.3,723.2
2016,9,1,9,0,874.0,96.0,2.2,24.0,651.0,973.96,719.43
2016,9,1,9,15,887.0,98.5,2.2,24.5,693.5,980.69,720.59
2016,9,1,9,30,900.0,101.0,2.2,25.0,736.0,983.67,719.43
2016,9,1,9,45,886.5,115.0,2.2,26.0,766.0,970.3,706.51
2016,9,1,10,0,873.0,129.0,2.2,27.0,796.0,964.17,698.69
2016,9,1,10,15,880.5,130.5,2.3,27.5,825.0,949.22,687.68
2016,9,1,10,30,888.0,132.0,2.4,28.0,854.0,920.43,667.85
2016,9,1,10,45,864.5,150.0,2.5,28.5,867.5,898.22,652.44
2016,9,1,11,0,841.0,168.0,2.6,29.0,881.0,862.96,628.4
2016,9,1,11,15,844.5,169.0,2.75,29.5,894.5,831.18,606.8
2016,9,1,11,30,848.0,170.0,2.9,30.0,908.0,796.42,581.92
2016,9,1,11,45,820.5,187.5,3.05,30.5,904.5,751.1,548.89
2016,9,1,12,0,793.0,205.0,3.2,31.0,901.0,707.4,516.41
2016,9,1,12,15,792.0,204.5,3.35,31.0,898.0,661.86,483.51
2016,9,1,12,30,791.0,204.0,3.5,31.0,895.0,614.7,448.5
2016,9,1,12,45,831.5,178.0,3.7,31.0,896.5,569.13,413.76
2016,9,1,13,0,872.0,152.0,3.9,31.0,898.0,518.64,373.84
2016,9,1,13,15,866.5,150.5,4.0,30.5,878.0,462.98,329.34
2016,9,1,13,30,861.0,149.0,4.1,30.0,858.0,406.89,283.22
2016,9,1,13,45,817.5,165.5,4.25,30.0,821.5,352.39,237.97
2016,9,1,14,0,774.0,182.0,4.4,30.0,785.0,294.65,191.13
2016,9,1,14,15,762.0,178.0,4.4,29.5,751.0,238.87,147.02
2016,9,1,14,30,750.0,174.0,4.4,29.0,717.0,184.5,108.8
2016,9,1,14,45,720.5,175.5,4.45,28.5,673.5,134.28,84.4
2016,9,1,15,0,691.0,177.0,4.5,28.0,630.0,110.65,85.83
2016,9,1,15,15,670.0,170.5,4.4,27.5,584.5,109.51,85.34
2016,9,1,15,30,649.0,164.0,4.3,27.0,539.0,108.28,84.76
2016,9,1,15,45,628.0,154.0,4.25,26.5,491.0,104.44,82.03
2016,9,1,16,0,607.0,144.0,4.2,26.0,443.0,100.33,79.05
2016,9,1,16,15,572.0,134.5,4.15,25.5,391.5,93.94,74.14
2016,9,1,16,30,537.0,125.0,4.1,25.0,340.0,88.65,70.07
2016,9,1,16,45,502.5,111.0,4.05,24.5,289.0,80.1,63.14
2016,9,1,17,0,468.0,97.0,4.0,24.0,238.0,71.19,55.73
2016,9,1,17,15,405.5,83.0,3.9,22.5,187.5,61.71,47.81
2016,9,1,17,30,343.0,69.0,3.8,21.0,137.0,51.96,39.33
2016,9,1,17,45,265.5,50.5,3.75,20.0,93.5,38.52,27.29
2016,9,1,18,0,188.0,32.0,3.7,19.0,50.0,24.72,14.06
2016,9,1,18,15,94.0,16.0,3.55,18.5,25.0,13.66,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,12.0,2.05,13.5,17.0,66.09,0.0
2016,9,2,6,0,157.0,24.0,2.3,14.0,34.0,185.57,96.89
2016,9,2,6,15,264.0,39.5,2.4,14.5,76.0,305.08,246.06
2016,9,2,6,30,371.0,55.0,2.5,15.0,118.0,418.17,344.72
2016,9,2,6,45,471.5,61.5,2.65,16.0,171.0,524.93,431.78
2016,9,2,7,0,572.0,68.0,2.8,17.0,224.0,633.33,515.53
2016,9,2,7,15,620.0,75.0,2.75,18.0,277.5,697.48,561.0
2016,9,2,7,30,668.0,82.0,2.7,19.0,331.0,761.18,603.92
2016,9,2,7,45,707.5,86.0,2.7,20.0,384.5,811.86,635.83
2016,9,2,8,0,747.0,90.0,2.7,21.0,438.0,854.77,661.17
2016,9,2,8,15,771.0,94.0,2.65,22.0,488.5,887.16,678.15
2016,9,2,8,30,795.0,98.0,2.6,23.0,539.0,916.55,692.71
2016,9,2,8,45,812.0,102.0,2.6,24.0,585.0,935.89,700.68
2016,9,2,9,0,829.0,106.0,2.6,25.0,631.0,951.73,706.37
2016,9,2,9,15,842.5,109.0,2.65,25.5,672.5,959.35,708.54
2016,9,2,9,30,856.0,112.0,2.7,26.0,714.0,963.22,708.46
2016,9,2,9,45,885.0,104.5,2.75,26.5,754.0,955.49,700.97
2016,9,2,10,0,914.0,97.0,2.8,27.0,794.0,954.96,698.49
2016,9,2,10,15,920.5,98.0,2.9,27.5,822.0,939.02,686.4
2016,9,2,10,30,927.0,99.0,3.0,28.0,850.0,919.42,672.14
2016,9,2,10,45,910.5,112.0,3.1,28.5,865.5,888.55,650.52
2016,9,2,11,0,894.0,125.0,3.2,29.0,881.0,854.63,626.94
2016,9,2,11,15,897.0,125.5,3.35,29.0,894.0,822.11,605.72
2016,9,2,11,30,900.0,126.0,3.5,29.0,907.0,786.63,582.26
2016,9,2,11,45,882.5,137.0,3.7,29.5,906.5,742.77,549.78
2016,9,2,12,0,865.0,148.0,3.9,30.0,906.0,702.14,518.83
2016,9,2,12,15,864.0,148.0,4.0,30.0,903.0,655.97,484.4
2016,9,2,12,30,863.0,148.0,4.1,30.0,900.0,607.99,447.76
2016,9,2,12,45,859.0,147.5,4.2,30.0,888.0,556.49,407.56
2016,9,2,13,0,855.0,147.0,4.3,30.0,876.0,503.96,365.43
2016,9,2,13,15,850.0,146.0,4.3,30.0,856.5,449.83,320.85
2016,9,2,13,30,845.0,145.0,4.3,30.0,837.0,395.24,274.92
2016,9,2,13,45,821.5,150.5,4.3,30.0,806.5,339.72,228.24
2016,9,2,14,0,798.0,156.0,4.3,30.0,776.0,286.18,183.67
2016,9,2,14,15,787.0,153.0,4.25,29.5,742.0,231.17,140.14
2016,9,2,14,30,776.0,150.0,4.2,29.0,708.0,169.07,96.43
2016,9,2,14,45,759.5,147.0,4.2,29.0,668.0,115.44,70.32
2016,9,2,15,0,743.0,144.0,4.2,29.0,628.0,91.23,69.66
2016,9,2,15,15,723.0,139.0,4.2,28.5,582.5,90.26,69.23
2016,9,2,15,30,703.0,134.0,4.2,28.0,537.0,89.22,68.74
2016,9,2,15,45,679.0,127.5,4.2,27.5,488.5,87.01,67.28
2016,9,2,16,0,655.0,121.0,4.2,27.0,440.0,84.65,65.7
2016,9,2,16,15,620.5,113.5,4.15,26.5,388.5,81.29,63.25
2016,9,2,16,30,586.0,106.0,4.1,26.0,337.0,77.77,60.63
2016,9,2,16,45,542.0,96.0,4.1,25.5,285.5,72.04,56.05
2016,9,2,17,0,498.0,86.0,4.1,25.0,234.0,66.07,51.14
2016,9,2,17,15,432.0,74.5,3.95,24.0,184.0,55.92,42.54
2016,9,2,17,30,366.0,63.0,3.8,23.0,134.0,47.78,35.38
2016,9,2,17,45,278.0,47.0,3.7,22.0,91.0,36.01,24.84
2016,9,2,18,0,190.0,31.0,3.6,21.0,48.0,23.99,12.89
2016,9,2,18,15,95.0,15.5,3.45,20.0,24.0,13.23,0.0
2016,9,2,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,13.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,3.5,14.0,21.0,20.27,4.19
2016,9,3,6,15,33.0,41.5,3.6,14.0,47.0,80.83,61.56
2016,9,3,6,30,66.0,62.0,3.7,14.0,73.0,146.09,119.33
2016,9,3,6,45,88.5,85.0,3.8,14.5,105.5,193.56,160.92
2016,9,3,7,0,111.0,108.0,3.9,15.0,138.0,240.55,201.04
2016,9,3,7,15,129.5,128.5,3.9,15.5,171.0,279.94,233.58
2016,9,3,7,30,148.0,149.0,3.9,16.0,204.0,319.41,265.22
2016,9,3,7,45,136.0,173.0,3.9,16.5,229.5,334.92,275.67
2016,9,3,8,0,124.0,197.0,3.9,17.0,255.0,348.84,284.62
2016,9,3,8,15,66.0,188.5,3.85,17.5,220.0,256.02,207.12
2016,9,3,8,30,8.0,180.0,3.8,18.0,185.0,169.7,134.32
2016,9,3,8,45,409.0,145.5,3.8,19.0,403.5,590.3,474.82
2016,9,3,9,0,810.0,111.0,3.8,20.0,622.0,937.45,722.06
2016,9,3,9,15,824.0,114.0,3.8,20.5,663.0,945.49,721.7
2016,9,3,9,30,838.0,117.0,3.8,21.0,704.0,949.82,721.59
2016,9,3,9,45,852.0,117.5,3.85,22.0,740.0,947.52,716.08
2016,9,3,10,0,866.0,118.0,3.9,23.0,776.0,930.91,701.03
2016,9,3,10,15,874.0,119.5,3.95,23.0,804.5,917.15,690.96
2016,9,3,10,30,882.0,121.0,4.0,23.0,833.0,899.8,678.52
2016,9,3,10,45,856.0,140.5,4.05,23.5,846.0,876.83,661.05
2016,9,3,11,0,830.0,160.0,4.1,24.0,859.0,841.66,635.28
2016,9,3,11,15,834.0,160.5,4.2,24.0,872.5,810.2,613.37
2016,9,3,11,30,838.0,161.0,4.3,24.0,886.0,775.79,588.12
2016,9,3,11,45,814.5,177.0,4.4,24.5,884.5,732.78,554.72
2016,9,3,12,0,791.0,193.0,4.5,25.0,883.0,688.64,520.23
2016,9,3,12,15,791.0,192.5,4.65,25.0,881.0,645.07,487.2
2016,9,3,12,30,791.0,192.0,4.8,25.0,879.0,599.82,451.97
2016,9,3,12,45,809.0,179.0,5.0,25.0,873.5,552.63,414.41
2016,9,3,13,0,827.0,166.0,5.2,25.0,868.0,502.6,373.3
2016,9,3,13,15,822.0,164.5,5.3,24.5,849.0,449.24,328.96
2016,9,3,13,30,817.0,163.0,5.4,24.0,830.0,395.51,283.16
2016,9,3,13,45,781.5,175.5,5.5,24.0,797.0,336.96,233.4
2016,9,3,14,0,746.0,188.0,5.6,24.0,764.0,286.12,190.43
2016,9,3,14,15,734.0,184.0,5.6,23.5,730.5,231.89,146.74
2016,9,3,14,30,722.0,180.0,5.6,23.0,697.0,179.13,109.6
2016,9,3,14,45,714.0,171.5,5.6,22.5,658.5,125.34,82.73
2016,9,3,15,0,706.0,163.0,5.6,22.0,620.0,102.71,81.42
2016,9,3,15,15,685.0,157.5,5.45,21.5,575.0,101.87,81.12
2016,9,3,15,30,664.0,152.0,5.3,21.0,530.0,100.97,80.77
2016,9,3,15,45,647.5,141.5,5.2,20.5,483.0,96.53,77.42
2016,9,3,16,0,631.0,131.0,5.1,20.0,436.0,91.77,73.76
2016,9,3,16,15,595.5,122.5,4.95,19.5,384.5,87.94,70.87
2016,9,3,16,30,560.0,114.0,4.8,19.0,333.0,83.93,67.77
2016,9,3,16,45,514.5,103.0,4.7,18.5,281.0,74.99,60.28
2016,9,3,17,0,469.0,92.0,4.6,18.0,229.0,67.89,54.23
2016,9,3,17,15,403.0,79.0,4.4,17.5,179.5,58.99,46.38
2016,9,3,17,30,337.0,66.0,4.2,17.0,130.0,49.85,38.07
2016,9,3,17,45,248.0,48.0,4.05,16.5,87.0,36.67,25.94
2016,9,3,18,0,159.0,30.0,3.9,16.0,44.0,23.17,12.0
2016,9,3,18,15,79.5,15.0,3.8,15.5,22.0,12.8,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,11.5,10.5,19.88,0.0
2016,9,4,6,0,32.0,20.0,3.8,12.0,21.0,55.97,18.38
2016,9,4,6,15,91.5,47.0,3.75,12.0,60.0,155.43,124.07
2016,9,4,6,30,151.0,74.0,3.7,12.0,99.0,255.95,213.36
2016,9,4,6,45,211.0,98.5,3.7,12.5,147.0,338.4,285.0
2016,9,4,7,0,271.0,123.0,3.7,13.0,195.0,422.82,355.7
2016,9,4,7,15,319.5,142.5,3.6,13.5,246.0,490.82,410.24
2016,9,4,7,30,368.0,162.0,3.5,14.0,297.0,560.01,463.55
2016,9,4,7,45,406.0,178.0,3.45,14.5,348.0,614.93,503.94
2016,9,4,8,0,444.0,194.0,3.4,15.0,399.0,687.09,555.66
2016,9,4,8,15,474.5,206.0,3.35,15.5,447.0,729.97,584.36
2016,9,4,8,30,505.0,218.0,3.3,16.0,495.0,770.87,611.14
2016,9,4,8,45,529.5,227.5,3.25,16.5,540.0,800.89,629.51
2016,9,4,9,0,554.0,237.0,3.2,17.0,585.0,828.25,645.76
2016,9,4,9,15,573.0,243.5,3.25,17.5,624.5,844.18,654.36
2016,9,4,9,30,592.0,250.0,3.3,18.0,664.0,857.07,660.9
2016,9,4,9,45,683.5,213.0,3.4,19.0,713.5,895.85,686.61
2016,9,4,10,0,775.0,176.0,3.5,20.0,763.0,923.57,702.23
2016,9,4,10,15,784.5,178.5,3.6,20.5,791.0,911.75,692.08
2016,9,4,10,30,794.0,181.0,3.7,21.0,819.0,896.3,679.88
2016,9,4,10,45,722.5,228.5,3.8,21.5,820.5,852.34,646.58
2016,9,4,11,0,651.0,276.0,3.9,22.0,822.0,805.5,610.25
2016,9,4,11,15,655.5,277.5,4.0,22.0,834.5,778.36,590.61
2016,9,4,11,30,660.0,279.0,4.1,22.0,847.0,748.54,568.66
2016,9,4,11,45,621.5,303.5,4.25,22.5,841.0,705.55,535.29
2016,9,4,12,0,583.0,328.0,4.4,23.0,835.0,663.47,502.37
2016,9,4,12,15,582.0,327.0,4.5,23.0,831.5,624.81,473.1
2016,9,4,12,30,581.0,326.0,4.6,23.0,828.0,585.01,442.27
2016,9,4,12,45,674.5,266.0,4.75,23.5,841.5,546.77,411.39
2016,9,4,13,0,768.0,206.0,4.9,24.0,855.0,500.34,372.47
2016,9,4,13,15,762.0,204.0,4.95,24.0,835.5,447.51,328.18
2016,9,4,13,30,756.0,202.0,5.0,24.0,816.0,394.59,282.91
2016,9,4,13,45,688.0,229.5,5.1,24.0,774.5,344.84,241.53
2016,9,4,14,0,620.0,257.0,5.2,24.0,733.0,302.64,207.42
2016,9,4,14,15,606.5,250.5,5.2,23.5,699.5,252.77,168.19
2016,9,4,14,30,593.0,244.0,5.2,23.0,666.0,204.59,134.97
2016,9,4,14,45,574.0,237.0,5.25,23.0,626.5,157.74,112.08
2016,9,4,15,0,555.0,230.0,5.3,23.0,587.0,141.74,113.6
2016,9,4,15,15,532.5,220.0,5.2,22.5,542.5,138.3,111.29
2016,9,4,15,30,510.0,210.0,5.1,22.0,498.0,134.65,108.79
2016,9,4,15,45,509.5,189.5,5.1,21.5,455.5,124.62,100.9
2016,9,4,16,0,509.0,169.0,5.1,21.0,413.0,113.96,92.4
2016,9,4,16,15,472.5,156.5,4.95,20.5,362.5,107.41,87.3
2016,9,4,16,30,436.0,144.0,4.8,20.0,312.0,100.56,81.86
2016,9,4,16,45,421.5,123.0,4.65,19.5,265.5,87.82,71.18
2016,9,4,17,0,407.0,102.0,4.5,19.0,219.0,74.44,59.71
2016,9,4,17,15,343.0,85.5,4.2,18.0,170.0,63.29,50.02
2016,9,4,17,30,279.0,69.0,3.9,17.0,121.0,51.8,39.7
2016,9,4,17,45,210.0,49.0,3.6,16.5,80.5,37.32,26.39
2016,9,4,18,0,141.0,29.0,3.3,16.0,40.0,22.39,10.6
2016,9,4,18,15,70.5,14.5,3.15,15.5,20.0,12.38,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.0,10.0,1.35,10.5,11.5,26.95,0.0
2016,9,5,6,0,52.0,20.0,1.5,11.0,23.0,81.91,22.52
2016,9,5,6,15,125.5,44.0,1.5,11.5,61.5,190.49,152.24
2016,9,5,6,30,199.0,68.0,1.5,12.0,100.0,283.97,235.71
2016,9,5,6,45,318.5,79.0,1.5,13.0,153.0,413.58,344.23
2016,9,5,7,0,438.0,90.0,1.5,14.0,206.0,536.61,441.53
2016,9,5,7,15,490.0,100.5,1.4,15.0,257.5,603.2,489.27
2016,9,5,7,30,542.0,111.0,1.3,16.0,309.0,670.39,535.03
2016,9,5,7,45,593.0,116.0,1.25,17.0,362.5,737.92,579.02
2016,9,5,8,0,644.0,121.0,1.2,18.0,416.0,797.84,615.65
2016,9,5,8,15,672.0,127.0,1.25,19.0,465.5,834.8,636.58
2016,9,5,8,30,700.0,133.0,1.3,20.0,515.0,868.99,655.43
2016,9,5,8,45,712.5,141.5,1.4,21.0,559.0,888.06,664.61
2016,9,5,9,0,725.0,150.0,1.5,22.0,603.0,903.76,671.7
2016,9,5,9,15,741.5,154.0,1.6,22.5,644.0,914.71,677.02
2016,9,5,9,30,758.0,158.0,1.7,23.0,685.0,922.06,680.11
2016,9,5,9,45,802.0,145.5,1.85,24.0,728.0,926.78,680.88
2016,9,5,10,0,846.0,133.0,2.0,25.0,771.0,934.75,683.84
2016,9,5,10,15,854.0,134.5,2.15,25.5,799.5,920.32,673.51
2016,9,5,10,30,862.0,136.0,2.3,26.0,828.0,902.22,661.0
2016,9,5,10,45,810.0,170.5,2.5,26.5,833.5,862.13,634.29
2016,9,5,11,0,758.0,205.0,2.7,27.0,839.0,825.79,608.67
2016,9,5,11,15,762.0,206.0,2.85,27.0,852.0,795.3,587.89
2016,9,5,11,30,766.0,207.0,3.0,27.0,865.0,761.99,564.66
2016,9,5,11,45,726.5,232.0,3.15,27.5,858.5,716.56,530.7
2016,9,5,12,0,687.0,257.0,3.3,28.0,852.0,670.9,496.21
2016,9,5,12,15,686.0,256.5,3.4,28.0,849.0,628.9,465.11
2016,9,5,12,30,685.0,256.0,3.5,28.0,846.0,585.56,432.21
2016,9,5,12,45,718.5,233.0,3.6,28.5,844.5,541.34,397.08
2016,9,5,13,0,752.0,210.0,3.7,29.0,843.0,493.25,357.86
2016,9,5,13,15,745.5,207.5,3.75,29.0,823.0,440.63,315.04
2016,9,5,13,30,739.0,205.0,3.8,29.0,803.0,388.02,271.34
2016,9,5,13,45,686.5,224.0,3.9,29.0,765.0,337.83,230.42
2016,9,5,14,0,634.0,243.0,4.0,29.0,727.0,293.08,194.8
2016,9,5,14,15,620.0,237.0,4.05,28.5,693.5,243.37,156.83
2016,9,5,14,30,606.0,231.0,4.1,28.0,660.0,195.48,125.12
2016,9,5,14,45,585.5,225.0,4.15,28.0,620.0,148.65,104.06
2016,9,5,15,0,565.0,219.0,4.2,28.0,580.0,135.93,106.53
2016,9,5,15,15,542.0,210.0,4.2,27.5,535.5,132.87,104.57
2016,9,5,15,30,519.0,201.0,4.2,27.0,491.0,129.64,102.46
2016,9,5,15,45,510.5,183.0,4.25,27.0,447.0,120.84,95.54
2016,9,5,16,0,502.0,165.0,4.3,27.0,403.0,111.52,88.15
2016,9,5,16,15,465.0,152.5,4.2,26.5,353.0,104.89,83.1
2016,9,5,16,30,428.0,140.0,4.1,26.0,303.0,97.97,77.71
2016,9,5,16,45,412.0,119.5,4.0,25.5,257.0,85.47,67.47
2016,9,5,17,0,396.0,99.0,3.9,25.0,211.0,72.35,56.46
2016,9,5,17,15,331.5,82.5,3.45,23.5,162.5,61.15,47.03
2016,9,5,17,30,267.0,66.0,3.0,22.0,114.0,49.61,36.94
2016,9,5,17,45,204.0,46.0,2.6,21.0,75.0,35.1,23.88
2016,9,5,18,0,141.0,26.0,2.2,20.0,36.0,20.13,7.74
2016,9,5,18,15,70.5,13.0,2.05,19.5,18.0,11.1,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,9.5,0.5,14.5,13.5,60.79,0.0
2016,9,6,6,0,149.0,19.0,0.5,15.0,27.0,165.32,32.33
2016,9,6,6,15,263.5,34.0,0.6,15.5,68.0,297.76,233.2
2016,9,6,6,30,378.0,49.0,0.7,16.0,109.0,416.44,335.27
2016,9,6,6,45,451.5,60.0,0.8,17.0,159.0,503.28,404.65
2016,9,6,7,0,525.0,71.0,0.9,18.0,209.0,592.41,471.83
2016,9,6,7,15,576.5,79.5,1.0,19.0,262.0,660.28,519.89
2016,9,6,7,30,628.0,88.0,1.1,20.0,315.0,727.83,565.52
2016,9,6,7,45,665.0,94.0,1.2,21.5,367.5,777.81,595.91
2016,9,6,8,0,702.0,100.0,1.3,23.0,420.0,825.95,624.03
2016,9,6,8,15,729.0,104.5,1.45,24.0,470.0,860.35,643.93
2016,9,6,8,30,756.0,109.0,1.6,25.0,520.0,891.98,661.76
2016,9,6,8,45,773.5,114.0,1.8,26.0,566.0,905.85,668.26
2016,9,6,9,0,791.0,119.0,2.0,27.0,612.0,922.81,676.89
2016,9,6,9,15,806.0,122.5,2.05,27.5,653.5,932.08,680.22
2016,9,6,9,30,821.0,126.0,2.1,28.0,695.0,937.6,681.33
2016,9,6,9,45,831.5,129.0,2.2,29.0,730.0,934.56,676.24
2016,9,6,10,0,842.0,132.0,2.3,30.0,765.0,927.73,668.93
2016,9,6,10,15,850.0,134.0,2.35,30.5,793.5,913.82,658.11
2016,9,6,10,30,858.0,136.0,2.4,31.0,822.0,896.23,645.13
2016,9,6,10,45,819.5,162.0,2.45,31.5,830.5,859.55,619.87
2016,9,6,11,0,781.0,188.0,2.5,32.0,839.0,825.64,595.88
2016,9,6,11,15,785.0,189.0,2.55,32.0,852.0,794.67,574.65
2016,9,6,11,30,789.0,190.0,2.6,32.0,865.0,757.17,548.78
2016,9,6,11,45,753.0,212.0,2.65,32.5,859.0,715.1,517.47
2016,9,6,12,0,717.0,234.0,2.7,33.0,853.0,668.94,483.19
2016,9,6,12,15,716.0,234.0,2.75,33.0,850.0,626.37,452.31
2016,9,6,12,30,715.0,234.0,2.8,33.0,847.0,582.35,419.59
2016,9,6,12,45,736.0,219.0,2.85,33.5,842.5,536.6,384.02
2016,9,6,13,0,757.0,204.0,2.9,34.0,838.0,488.04,345.34
2016,9,6,13,15,751.0,201.5,2.95,33.5,818.5,435.44,304.19
2016,9,6,13,30,745.0,199.0,3.0,33.0,799.0,382.76,261.92
2016,9,6,13,45,697.5,215.0,3.05,33.0,762.0,331.76,221.06
2016,9,6,14,0,650.0,231.0,3.1,33.0,725.0,285.61,184.94
2016,9,6,14,15,636.0,225.5,3.15,32.5,691.5,235.38,147.47
2016,9,6,14,30,622.0,220.0,3.2,32.0,658.0,187.07,116.61
2016,9,6,14,45,599.0,215.5,3.25,32.0,617.0,140.94,97.94
2016,9,6,15,0,576.0,211.0,3.3,32.0,576.0,131.83,101.46
2016,9,6,15,15,552.0,202.5,3.3,31.5,532.0,128.9,99.62
2016,9,6,15,30,528.0,194.0,3.3,31.0,488.0,125.81,97.65
2016,9,6,15,45,517.5,177.5,3.35,31.0,443.5,117.76,91.45
2016,9,6,16,0,507.0,161.0,3.4,31.0,399.0,109.24,84.82
2016,9,6,16,15,468.5,148.5,3.2,30.0,348.5,102.51,79.92
2016,9,6,16,30,430.0,136.0,3.0,29.0,298.0,95.48,74.65
2016,9,6,16,45,410.5,116.5,2.85,28.5,252.0,83.53,64.98
2016,9,6,17,0,391.0,97.0,2.7,28.0,206.0,71.01,54.6
2016,9,6,17,15,323.5,80.5,2.3,26.5,157.5,59.75,45.2
2016,9,6,17,30,256.0,64.0,1.9,25.0,109.0,48.15,35.17
2016,9,6,17,45,189.5,44.0,1.55,24.0,71.0,33.59,22.18
2016,9,6,18,0,123.0,24.0,1.2,23.0,33.0,18.58,5.24
2016,9,6,18,15,61.5,12.0,1.15,22.0,16.5,10.24,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,56.5,8.5,0.9,19.0,11.5,47.14,0.0
2016,9,7,6,0,113.0,17.0,0.9,19.0,23.0,133.3,7.03
2016,9,7,6,15,218.0,34.5,1.0,20.0,63.0,261.44,201.12
2016,9,7,6,30,323.0,52.0,1.1,21.0,103.0,373.7,298.0
2016,9,7,6,45,398.0,65.5,1.2,22.0,152.0,460.32,367.31
2016,9,7,7,0,473.0,79.0,1.3,23.0,201.0,550.41,435.42
2016,9,7,7,15,525.5,89.0,1.4,24.0,253.5,624.61,488.31
2016,9,7,7,30,578.0,99.0,1.5,25.0,306.0,694.03,535.32
2016,9,7,7,45,614.5,107.0,1.6,26.0,358.5,745.37,567.84
2016,9,7,8,0,651.0,115.0,1.7,27.0,411.0,794.84,598.11
2016,9,7,8,15,679.5,121.5,1.65,27.5,461.0,832.64,619.43
2016,9,7,8,30,708.0,128.0,1.6,28.0,511.0,867.69,638.49
2016,9,7,8,45,726.0,134.0,1.6,29.0,556.5,888.99,647.53
2016,9,7,9,0,744.0,140.0,1.6,30.0,602.0,906.96,654.48
2016,9,7,9,15,760.0,144.5,1.55,30.5,643.0,917.75,657.58
2016,9,7,9,30,776.0,149.0,1.5,31.0,684.0,924.91,658.53
2016,9,7,9,45,835.0,129.0,1.45,31.5,731.0,935.54,661.8
2016,9,7,10,0,894.0,109.0,1.4,32.0,778.0,937.72,659.84
2016,9,7,10,15,901.0,110.5,1.4,32.0,806.5,922.28,649.2
2016,9,7,10,30,908.0,112.0,1.4,32.0,835.0,903.2,636.61
2016,9,7,10,45,890.5,125.5,1.4,32.5,849.5,871.66,615.06
2016,9,7,11,0,873.0,139.0,1.4,33.0,864.0,845.61,597.19
2016,9,7,11,15,876.0,139.5,1.45,33.0,876.5,804.56,571.47
2016,9,7,11,30,879.0,140.0,1.5,33.0,889.0,769.05,548.11
2016,9,7,11,45,859.0,152.5,1.55,33.5,888.0,730.89,520.44
2016,9,7,12,0,839.0,165.0,1.6,34.0,887.0,685.04,487.41
2016,9,7,12,15,838.0,165.0,1.65,34.0,883.5,639.34,455.04
2016,9,7,12,30,837.0,165.0,1.7,34.0,880.0,591.91,420.46
2016,9,7,12,45,827.0,167.5,1.8,34.5,866.0,540.5,381.49
2016,9,7,13,0,817.0,170.0,1.9,35.0,852.0,488.66,341.13
2016,9,7,13,15,810.5,168.5,1.95,35.0,832.0,435.05,298.94
2016,9,7,13,30,804.0,167.0,2.0,35.0,812.0,381.26,255.61
2016,9,7,13,45,774.5,175.0,2.1,35.0,779.0,321.87,208.56
2016,9,7,14,0,745.0,183.0,2.2,35.0,746.0,270.07,167.81
2016,9,7,14,15,732.0,179.0,2.3,34.5,711.5,215.85,127.74
2016,9,7,14,30,719.0,175.0,2.4,34.0,677.0,163.21,95.01
2016,9,7,14,45,694.0,173.0,2.5,34.0,635.0,113.3,85.56
2016,9,7,15,0,669.0,171.0,2.6,34.0,593.0,108.72,82.22
2016,9,7,15,15,646.0,164.5,2.65,33.5,547.5,107.36,81.55
2016,9,7,15,30,623.0,158.0,2.7,33.0,502.0,105.92,80.84
2016,9,7,15,45,585.5,152.5,2.75,32.5,452.0,103.41,79.26
2016,9,7,16,0,548.0,147.0,2.8,32.0,402.0,101.05,77.79
2016,9,7,16,15,509.0,136.0,2.75,31.0,351.0,94.99,73.41
2016,9,7,16,30,470.0,125.0,2.7,30.0,300.0,88.68,68.72
2016,9,7,16,45,411.0,112.5,2.7,29.5,248.0,80.92,62.53
2016,9,7,17,0,352.0,100.0,2.7,29.0,196.0,72.92,55.95
2016,9,7,17,15,287.0,81.5,2.45,27.5,148.5,60.32,45.45
2016,9,7,17,30,222.0,63.0,2.2,26.0,101.0,47.88,34.71
2016,9,7,17,45,145.0,41.0,2.0,25.0,62.0,31.71,20.37
2016,9,7,18,0,68.0,19.0,1.8,24.0,23.0,15.14,1.61
2016,9,7,18,15,34.0,9.5,1.7,23.5,11.5,8.11,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.0,7.5,1.05,14.5,9.0,25.44,0.0
2016,9,8,6,0,54.0,15.0,1.1,15.0,18.0,71.31,0.0
2016,9,8,6,15,132.0,37.0,1.15,15.5,55.0,182.01,141.2
2016,9,8,6,30,210.0,59.0,1.2,16.0,92.0,276.88,225.95
2016,9,8,6,45,291.0,76.0,1.25,17.0,140.5,385.46,315.49
2016,9,8,7,0,372.0,93.0,1.3,18.0,189.0,481.76,391.56
2016,9,8,7,15,424.5,106.5,1.2,19.0,239.5,550.67,441.98
2016,9,8,7,30,477.0,120.0,1.1,20.0,290.0,620.25,489.65
2016,9,8,7,45,527.0,127.0,1.05,21.0,342.0,679.11,527.54
2016,9,8,8,0,577.0,134.0,1.0,22.0,394.0,737.35,563.34
2016,9,8,8,15,606.5,141.5,0.95,22.5,443.0,784.3,591.12
2016,9,8,8,30,636.0,149.0,0.9,23.0,492.0,821.05,611.37
2016,9,8,8,45,652.5,158.0,0.9,24.0,536.0,844.0,621.79
2016,9,8,9,0,669.0,167.0,0.9,25.0,580.0,863.69,630.13
2016,9,8,9,15,686.5,172.0,0.9,26.0,620.5,876.63,634.13
2016,9,8,9,30,704.0,177.0,0.9,27.0,661.0,886.03,636.01
2016,9,8,9,45,724.5,177.0,0.95,28.0,697.0,889.25,634.95
2016,9,8,10,0,745.0,177.0,1.0,29.0,733.0,888.67,631.7
2016,9,8,10,15,754.5,180.0,1.05,29.5,761.0,877.58,623.28
2016,9,8,10,30,764.0,183.0,1.1,30.0,789.0,862.93,612.85
2016,9,8,10,45,730.0,208.0,1.2,31.0,798.5,829.99,589.38
2016,9,8,11,0,696.0,233.0,1.3,32.0,808.0,794.69,563.88
2016,9,8,11,15,700.0,234.5,1.4,32.0,820.5,766.02,545.49
2016,9,8,11,30,704.0,236.0,1.5,32.0,833.0,734.67,524.81
2016,9,8,11,45,671.0,256.5,1.6,32.5,828.0,691.46,494.18
2016,9,8,12,0,638.0,277.0,1.7,33.0,823.0,648.12,463.07
2016,9,8,12,15,636.5,276.5,1.75,33.0,819.5,607.65,434.36
2016,9,8,12,30,635.0,276.0,1.8,33.0,816.0,566.02,404.06
2016,9,8,12,45,693.5,239.0,1.9,33.5,821.0,525.33,373.0
2016,9,8,13,0,752.0,202.0,2.0,34.0,826.0,478.37,335.96
2016,9,8,13,15,745.5,199.5,2.05,33.5,806.5,425.83,295.2
2016,9,8,13,30,739.0,197.0,2.1,33.0,787.0,373.29,253.37
2016,9,8,13,45,683.5,217.0,2.2,33.0,748.0,323.64,214.2
2016,9,8,14,0,628.0,237.0,2.3,33.0,709.0,279.78,180.65
2016,9,8,14,15,614.0,231.0,2.4,33.0,675.5,230.56,144.39
2016,9,8,14,30,600.0,225.0,2.5,33.0,642.0,183.1,115.06
2016,9,8,14,45,567.5,223.5,2.6,33.0,599.5,139.16,106.5
2016,9,8,15,0,535.0,222.0,2.7,33.0,557.0,138.05,105.99
2016,9,8,15,15,512.0,211.5,2.75,32.5,513.0,134.13,103.39
2016,9,8,15,30,489.0,201.0,2.8,32.0,469.0,129.98,100.61
2016,9,8,15,45,468.5,186.0,2.9,31.5,423.5,122.82,95.38
2016,9,8,16,0,448.0,171.0,3.0,31.0,378.0,115.26,89.77
2016,9,8,16,15,410.5,156.5,3.05,30.0,328.5,107.42,84.01
2016,9,8,16,30,373.0,142.0,3.1,29.0,279.0,101.82,79.97
2016,9,8,16,45,342.5,122.0,3.15,28.5,232.0,88.84,69.44
2016,9,8,17,0,312.0,102.0,3.2,28.0,185.0,75.41,58.28
2016,9,8,17,15,252.0,81.5,3.05,26.5,139.0,61.04,46.22
2016,9,8,17,30,192.0,61.0,2.9,25.0,93.0,46.31,33.48
2016,9,8,17,45,131.0,39.0,2.8,24.0,57.0,30.2,19.04
2016,9,8,18,0,70.0,17.0,2.7,23.0,21.0,13.62,0.0
2016,9,8,18,15,35.0,8.5,2.65,22.5,10.5,7.26,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,60.0,8.0,0.4,15.5,11.0,49.06,0.0
2016,9,9,6,0,120.0,16.0,0.4,16.0,22.0,134.83,0.0
2016,9,9,6,15,232.0,32.0,0.4,16.5,61.0,268.19,205.39
2016,9,9,6,30,344.0,48.0,0.4,17.0,100.0,385.6,308.0
2016,9,9,6,45,423.0,59.5,0.4,17.5,149.5,476.27,380.23
2016,9,9,7,0,502.0,71.0,0.4,18.0,199.0,569.58,450.14
2016,9,9,7,15,554.5,80.0,0.45,19.0,251.5,638.12,497.9
2016,9,9,7,30,607.0,89.0,0.5,20.0,304.0,706.39,543.14
2016,9,9,7,45,647.5,95.0,0.55,21.5,356.5,758.96,574.48
2016,9,9,8,0,688.0,101.0,0.6,23.0,409.0,809.77,603.47
2016,9,9,8,15,715.0,106.0,0.7,24.0,459.0,844.33,622.88
2016,9,9,8,30,742.0,111.0,0.8,25.0,509.0,876.11,640.33
2016,9,9,8,45,764.0,114.5,0.95,26.0,555.0,898.15,652.17
2016,9,9,9,0,786.0,118.0,1.1,27.0,601.0,911.08,658.18
2016,9,9,9,15,801.0,121.5,1.2,27.5,642.0,920.04,662.29
