Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,816.0,125.0,1.3,28.0,683.0,925.28,664.16
2016,9,9,9,45,850.5,116.0,1.4,29.0,724.0,930.88,665.07
2016,9,9,10,0,885.0,107.0,1.5,30.0,765.0,922.48,657.22
2016,9,9,10,15,892.5,108.5,1.55,30.5,793.0,907.52,646.17
2016,9,9,10,30,900.0,110.0,1.6,31.0,821.0,888.92,633.0
2016,9,9,10,45,899.0,114.5,1.65,32.0,840.0,862.61,613.8
2016,9,9,11,0,898.0,119.0,1.7,33.0,859.0,833.09,592.72
2016,9,9,11,15,901.0,119.5,1.65,33.0,872.0,799.93,570.79
2016,9,9,11,30,904.0,120.0,1.6,33.0,885.0,763.81,546.17
2016,9,9,11,45,899.0,123.5,1.6,33.5,887.5,722.03,515.86
2016,9,9,12,0,894.0,127.0,1.6,34.0,890.0,678.13,483.66
2016,9,9,12,15,893.0,127.0,1.6,34.0,886.5,631.92,450.24
2016,9,9,12,30,892.0,127.0,1.6,34.0,883.0,583.85,414.57
2016,9,9,12,45,878.0,133.0,1.6,34.5,868.0,532.27,374.63
2016,9,9,13,0,864.0,139.0,1.6,35.0,853.0,478.73,332.44
2016,9,9,13,15,858.5,137.5,1.65,35.0,833.0,423.37,288.7
2016,9,9,13,30,853.0,136.0,1.7,35.0,813.0,367.62,243.6
2016,9,9,13,45,837.5,137.5,1.75,35.0,783.5,311.25,197.9
2016,9,9,14,0,822.0,139.0,1.8,35.0,754.0,256.03,154.01
2016,9,9,14,15,810.5,136.5,1.85,34.5,719.5,200.01,113.03
2016,9,9,14,30,799.0,134.0,1.9,34.0,685.0,145.24,80.66
2016,9,9,14,45,782.0,131.0,2.0,34.0,644.0,92.41,68.96
2016,9,9,15,0,765.0,128.0,2.1,34.0,603.0,83.68,62.22
2016,9,9,15,15,744.0,123.5,2.2,33.5,557.5,82.56,61.66
2016,9,9,15,30,723.0,119.0,2.3,33.0,512.0,81.38,61.04
2016,9,9,15,45,693.5,114.0,2.4,32.5,462.0,79.67,60.0
2016,9,9,16,0,664.0,109.0,2.5,32.0,412.0,77.9,58.91
2016,9,9,16,15,626.0,102.0,2.6,31.0,360.0,74.5,56.56
2016,9,9,16,30,588.0,95.0,2.7,30.0,308.0,70.99,54.05
2016,9,9,16,45,532.0,86.5,2.8,29.5,255.5,66.01,50.09
2016,9,9,17,0,476.0,78.0,2.9,29.0,203.0,60.92,45.88
2016,9,9,17,15,399.0,65.5,2.85,27.5,154.0,49.62,36.37
2016,9,9,17,30,322.0,53.0,2.8,26.0,105.0,40.52,28.41
2016,9,9,17,45,214.0,36.0,2.75,24.5,65.0,27.76,16.81
2016,9,9,18,0,106.0,19.0,2.7,23.0,25.0,14.77,0.0
2016,9,9,18,15,53.0,9.5,2.6,22.0,12.5,8.11,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,7.5,1.0,14.5,9.0,6.4,0.0
2016,9,10,6,0,60.0,15.0,1.1,15.0,18.0,75.58,0.0
2016,9,10,6,15,157.0,34.0,1.1,15.5,54.5,214.69,164.22
2016,9,10,6,30,254.0,53.0,1.1,16.0,91.0,319.41,259.28
2016,9,10,6,45,332.0,67.5,1.15,17.0,138.5,406.98,332.3
2016,9,10,7,0,410.0,82.0,1.2,18.0,186.0,498.41,403.97
2016,9,10,7,15,465.0,93.0,1.2,19.0,236.5,567.07,454.12
2016,9,10,7,30,520.0,104.0,1.2,20.0,287.0,636.53,502.31
2016,9,10,7,45,561.0,112.0,1.2,21.0,338.0,697.61,542.19
2016,9,10,8,0,602.0,120.0,1.2,22.0,389.0,750.38,574.69
2016,9,10,8,15,631.5,126.5,1.2,23.0,437.5,788.43,596.08
2016,9,10,8,30,661.0,133.0,1.2,24.0,486.0,823.83,615.25
2016,9,10,8,45,681.0,139.5,1.25,25.0,530.5,847.21,626.73
2016,9,10,9,0,701.0,146.0,1.3,26.0,575.0,867.35,636.11
2016,9,10,9,15,718.0,150.0,1.4,26.5,615.5,878.4,641.5
2016,9,10,9,30,735.0,154.0,1.5,27.0,656.0,885.93,644.78
2016,9,10,9,45,738.0,162.5,1.65,28.0,688.0,881.85,639.97
2016,9,10,10,0,741.0,171.0,1.8,29.0,720.0,874.25,633.04
2016,9,10,10,15,750.5,173.5,1.9,29.5,747.5,862.64,624.33
2016,9,10,10,30,760.0,176.0,2.0,30.0,775.0,847.53,613.46
2016,9,10,10,45,747.0,189.0,2.1,31.0,790.0,820.75,593.35
2016,9,10,11,0,734.0,202.0,2.2,32.0,805.0,791.3,570.87
2016,9,10,11,15,738.0,203.0,2.3,32.0,817.5,761.34,550.58
2016,9,10,11,30,742.0,204.0,2.4,32.0,830.0,728.64,528.03
2016,9,10,11,45,724.0,216.5,2.55,32.5,829.0,688.47,498.8
2016,9,10,12,0,706.0,229.0,2.7,33.0,828.0,647.17,468.31
2016,9,10,12,15,704.5,228.5,2.75,33.0,824.5,604.35,436.95
2016,9,10,12,30,703.0,228.0,2.8,33.0,821.0,560.19,403.84
2016,9,10,12,45,732.5,208.0,2.9,33.5,818.0,514.9,368.38
2016,9,10,13,0,762.0,188.0,3.0,34.0,815.0,466.07,329.12
2016,9,10,13,15,755.5,185.5,3.05,33.5,795.0,413.23,287.31
2016,9,10,13,30,749.0,183.0,3.1,33.0,775.0,360.36,244.49
2016,9,10,13,45,716.5,192.0,3.2,33.0,742.5,308.98,202.83
2016,9,10,14,0,684.0,201.0,3.3,33.0,710.0,260.73,164.83
2016,9,10,14,15,670.5,196.5,3.35,32.5,676.5,209.58,127.49
2016,9,10,14,30,657.0,192.0,3.4,32.0,643.0,160.2,98.29
2016,9,10,14,45,629.5,190.0,3.45,32.0,601.0,118.28,90.46
2016,9,10,15,0,602.0,188.0,3.5,32.0,559.0,120.07,92.21
2016,9,10,15,15,578.5,180.0,3.5,31.5,515.0,117.01,90.19
2016,9,10,15,30,555.0,172.0,3.5,31.0,471.0,113.78,88.06
2016,9,10,15,45,526.5,162.0,3.55,30.5,423.5,109.06,84.69
2016,9,10,16,0,498.0,152.0,3.6,30.0,376.0,104.12,81.11
2016,9,10,16,15,459.0,139.5,3.55,29.0,326.5,97.17,75.95
2016,9,10,16,30,420.0,127.0,3.5,28.0,277.0,89.94,70.43
2016,9,10,16,45,376.0,110.5,3.45,27.5,228.5,79.6,61.98
2016,9,10,17,0,332.0,94.0,3.4,27.0,180.0,68.85,52.96
2016,9,10,17,15,267.0,75.0,3.25,26.0,134.0,55.77,41.77
2016,9,10,17,30,202.0,56.0,3.1,25.0,88.0,42.81,30.39
2016,9,10,17,45,130.0,35.0,3.0,24.0,52.5,27.24,16.17
2016,9,10,18,0,58.0,14.0,2.9,23.0,17.0,11.27,0.0
2016,9,10,18,15,29.0,7.0,2.75,22.0,8.5,5.97,0.0
2016,9,10,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.5,7.0,1.5,14.5,8.5,5.97,0.0
2016,9,11,6,0,75.0,14.0,1.7,15.0,17.0,67.14,0.0
2016,9,11,6,15,177.5,32.5,1.75,15.5,54.5,228.14,173.66
2016,9,11,6,30,280.0,51.0,1.8,16.0,92.0,337.15,274.66
2016,9,11,6,45,363.0,64.0,1.85,16.5,140.0,427.3,351.05
2016,9,11,7,0,446.0,77.0,1.9,17.0,188.0,521.72,426.42
2016,9,11,7,15,500.0,87.0,1.85,18.0,239.0,595.44,480.89
2016,9,11,7,30,554.0,97.0,1.8,19.0,290.0,665.17,529.49
2016,9,11,7,45,595.5,104.0,1.8,20.0,341.5,719.11,564.68
2016,9,11,8,0,637.0,111.0,1.8,21.0,393.0,771.3,597.33
2016,9,11,8,15,665.5,117.0,1.75,21.5,442.0,807.88,618.75
2016,9,11,8,30,694.0,123.0,1.7,22.0,491.0,841.76,637.92
2016,9,11,8,45,682.0,135.0,1.7,23.0,523.5,841.2,632.8
2016,9,11,9,0,670.0,147.0,1.7,24.0,556.0,837.27,625.94
2016,9,11,9,15,718.0,144.0,1.75,25.0,608.5,869.6,644.03
2016,9,11,9,30,766.0,141.0,1.8,26.0,661.0,897.91,658.86
2016,9,11,9,45,805.0,130.5,1.9,27.0,702.0,900.24,657.22
2016,9,11,10,0,844.0,120.0,2.0,28.0,743.0,904.38,657.15
2016,9,11,10,15,852.0,121.5,2.1,28.5,770.5,889.62,646.16
2016,9,11,10,30,860.0,123.0,2.2,29.0,798.0,862.32,627.23
2016,9,11,10,45,853.0,131.5,2.35,29.5,815.0,844.01,614.72
2016,9,11,11,0,846.0,140.0,2.5,30.0,832.0,813.76,594.17
2016,9,11,11,15,849.0,140.5,2.6,30.5,844.0,780.73,570.96
2016,9,11,11,30,852.0,141.0,2.7,31.0,856.0,744.82,544.67
2016,9,11,11,45,841.0,148.5,2.85,31.5,857.0,703.02,513.9
2016,9,11,12,0,830.0,156.0,3.0,32.0,858.0,659.5,481.34
2016,9,11,12,15,828.5,155.5,3.15,32.0,854.0,613.49,447.35
2016,9,11,12,30,827.0,155.0,3.3,32.0,850.0,565.84,411.14
2016,9,11,12,45,822.5,155.0,3.45,32.0,837.5,515.74,372.04
2016,9,11,13,0,818.0,155.0,3.6,32.0,825.0,464.72,331.07
2016,9,11,13,15,812.0,153.5,3.7,31.5,805.0,411.36,287.85
2016,9,11,13,30,806.0,152.0,3.8,31.0,785.0,357.76,243.43
2016,9,11,13,45,790.0,153.0,3.95,31.0,755.5,303.44,198.1
2016,9,11,14,0,774.0,154.0,4.1,31.0,726.0,250.45,155.12
2016,9,11,14,15,761.5,151.0,4.15,30.5,692.0,188.74,109.46
2016,9,11,14,30,749.0,148.0,4.2,30.0,658.0,135.46,78.49
2016,9,11,14,45,734.0,143.5,4.3,30.0,618.5,90.98,69.17
2016,9,11,15,0,719.0,139.0,4.4,30.0,579.0,90.3,68.84
2016,9,11,15,15,697.0,133.5,4.4,29.5,533.5,88.8,67.97
2016,9,11,15,30,675.0,128.0,4.4,29.0,488.0,87.21,67.02
2016,9,11,15,45,628.5,126.5,4.45,28.5,436.5,88.04,68.09
2016,9,11,16,0,582.0,125.0,4.5,28.0,385.0,89.12,69.38
2016,9,11,16,15,542.5,116.0,4.4,27.0,334.5,82.76,64.56
2016,9,11,16,30,503.0,107.0,4.3,26.0,284.0,77.38,60.45
2016,9,11,16,45,429.5,98.0,4.2,25.0,231.5,71.52,55.78
2016,9,11,17,0,356.0,89.0,4.1,24.0,179.0,65.58,50.83
2016,9,11,17,15,287.5,71.5,3.95,23.0,132.5,53.43,40.27
2016,9,11,17,30,219.0,54.0,3.8,22.0,86.0,40.9,29.09
2016,9,11,17,45,135.0,33.0,3.65,21.0,50.5,25.77,14.89
2016,9,11,18,0,51.0,12.0,3.5,20.0,15.0,10.24,0.0
2016,9,11,18,15,25.5,6.0,3.4,19.5,7.5,5.12,0.0
2016,9,11,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,4.5,2.35,12.5,5.0,0.0,0.0
2016,9,12,6,0,19.0,9.0,2.4,13.0,10.0,21.63,0.0
2016,9,12,6,15,69.0,33.0,2.45,13.5,42.0,112.35,83.13
2016,9,12,6,30,119.0,57.0,2.5,14.0,74.0,202.07,165.08
2016,9,12,6,45,200.5,80.0,2.55,14.5,123.0,300.11,250.04
2016,9,12,7,0,282.0,103.0,2.6,15.0,172.0,400.91,334.35
2016,9,12,7,15,141.0,94.0,2.6,15.5,128.5,240.39,200.83
2016,9,12,7,30,0.0,85.0,2.6,16.0,85.0,73.81,56.95
2016,9,12,7,45,0.0,107.0,2.6,17.0,107.0,94.75,74.22
2016,9,12,8,0,0.0,129.0,2.6,18.0,129.0,115.42,90.73
2016,9,12,8,15,6.0,155.0,2.6,18.5,158.0,145.7,115.22
2016,9,12,8,30,12.0,181.0,2.6,19.0,187.0,175.68,139.0
2016,9,12,8,45,15.5,199.5,2.65,20.0,208.5,195.08,153.56
2016,9,12,9,0,19.0,218.0,2.7,21.0,230.0,214.24,167.72
2016,9,12,9,15,162.0,258.5,2.8,21.5,368.0,424.41,333.54
2016,9,12,9,30,305.0,299.0,2.9,22.0,506.0,612.71,473.18
2016,9,12,9,45,534.5,233.0,3.0,23.0,617.5,758.29,578.65
2016,9,12,10,0,764.0,167.0,3.1,24.0,729.0,885.87,665.44
2016,9,12,10,15,773.5,169.5,3.25,24.0,756.5,873.61,655.96
2016,9,12,10,30,783.0,172.0,3.4,24.0,784.0,857.78,645.23
2016,9,12,10,45,691.0,228.5,3.6,24.5,779.0,807.3,607.35
2016,9,12,11,0,599.0,285.0,3.8,25.0,774.0,752.94,566.01
2016,9,12,11,15,603.5,287.0,3.9,25.0,785.5,727.74,547.72
2016,9,12,11,30,608.0,289.0,4.0,25.0,797.0,700.09,527.23
2016,9,12,11,45,540.5,328.0,4.15,25.0,781.5,652.94,491.48
2016,9,12,12,0,473.0,367.0,4.3,25.0,766.0,607.51,456.83
2016,9,12,12,15,471.5,366.0,4.4,25.0,762.5,572.56,430.2
2016,9,12,12,30,470.0,365.0,4.5,25.0,759.0,536.78,402.48
2016,9,12,12,45,563.5,308.5,4.6,25.5,773.5,505.11,376.26
2016,9,12,13,0,657.0,252.0,4.7,26.0,788.0,463.4,340.79
2016,9,12,13,15,650.0,248.5,4.75,25.5,768.0,414.32,300.56
2016,9,12,13,30,643.0,245.0,4.8,25.0,748.0,365.57,259.86
2016,9,12,13,45,558.5,276.0,4.85,25.0,702.0,321.38,224.73
2016,9,12,14,0,474.0,307.0,4.9,25.0,656.0,284.25,197.21
2016,9,12,14,15,460.0,297.5,4.9,24.5,623.0,240.4,165.07
2016,9,12,14,30,446.0,288.0,4.9,24.0,590.0,198.54,139.78
2016,9,12,14,45,406.5,283.0,4.95,23.5,545.5,177.63,142.88
2016,9,12,15,0,367.0,278.0,5.0,23.0,501.0,175.61,141.92
2016,9,12,15,15,345.5,261.5,4.9,22.0,458.5,167.7,136.3
2016,9,12,15,30,324.0,245.0,4.8,21.0,416.0,159.41,130.31
2016,9,12,15,45,312.5,222.0,4.75,20.5,374.0,147.28,120.76
2016,9,12,16,0,301.0,199.0,4.7,20.0,332.0,134.58,110.6
2016,9,12,16,15,269.5,176.5,4.5,19.0,284.5,121.34,100.02
2016,9,12,16,30,238.0,154.0,4.3,18.0,237.0,107.59,88.74
2016,9,12,16,45,228.0,128.0,4.15,17.5,196.5,91.37,74.87
2016,9,12,17,0,218.0,102.0,4.0,17.0,156.0,74.46,60.07
2016,9,12,17,15,168.0,76.0,3.75,16.5,112.0,56.64,44.15
2016,9,12,17,30,118.0,50.0,3.5,16.0,68.0,38.21,27.45
2016,9,12,17,45,75.5,29.5,3.3,15.5,39.5,23.06,12.7
2016,9,12,18,0,33.0,9.0,3.1,15.0,11.0,7.68,0.0
2016,9,12,18,15,16.5,4.5,3.0,14.5,5.5,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.0,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,11.0,12.0,25.51,0.0
2016,9,13,6,15,89.0,35.5,1.9,11.5,47.5,151.14,112.34
2016,9,13,6,30,156.0,60.0,2.0,12.0,83.0,238.99,196.72
2016,9,13,6,45,241.5,80.5,2.1,12.5,131.5,335.61,280.92
2016,9,13,7,0,327.0,101.0,2.2,13.0,180.0,436.37,365.23
2016,9,13,7,15,211.0,119.0,2.25,13.5,175.0,358.34,299.4
2016,9,13,7,30,95.0,137.0,2.3,14.0,170.0,255.87,212.25
2016,9,13,7,45,268.5,140.5,2.4,14.5,254.0,432.55,359.19
2016,9,13,8,0,442.0,144.0,2.5,15.0,338.0,618.11,503.56
2016,9,13,8,15,349.0,183.0,2.5,15.5,347.5,556.11,450.21
2016,9,13,8,30,256.0,222.0,2.5,16.0,357.0,511.82,411.46
2016,9,13,8,45,170.5,245.0,2.5,16.5,338.5,431.49,345.75
2016,9,13,9,0,85.0,268.0,2.5,17.0,320.0,350.8,279.26
2016,9,13,9,15,67.5,277.0,2.45,17.5,320.0,337.47,267.23
2016,9,13,9,30,50.0,286.0,2.4,18.0,320.0,324.57,255.39
2016,9,13,9,45,43.5,293.0,2.35,18.5,324.0,319.99,250.52
2016,9,13,10,0,37.0,300.0,2.3,19.0,328.0,315.65,245.91
2016,9,13,10,15,27.0,284.0,2.3,19.0,304.5,285.66,222.18
2016,9,13,10,30,17.0,268.0,2.3,19.0,281.0,245.45,190.58
2016,9,13,10,45,26.0,302.0,2.3,19.5,323.0,292.75,226.69
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,326.14,251.35
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.5,324.84,249.98
2016,9,13,11,30,33.0,348.0,2.4,20.0,376.0,323.3,248.6
2016,9,13,11,45,66.0,378.5,2.5,20.5,434.5,364.54,279.6
2016,9,13,12,0,99.0,409.0,2.6,21.0,493.0,401.05,306.25
2016,9,13,12,15,94.5,410.5,2.65,21.0,490.0,388.47,296.31
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,375.92,286.6
2016,9,13,12,45,97.0,406.5,2.75,21.5,486.5,363.69,276.55
2016,9,13,13,0,104.0,401.0,2.8,22.0,486.0,350.63,265.75
2016,9,13,13,15,103.0,391.0,2.8,22.0,473.5,330.84,250.33
2016,9,13,13,30,102.0,381.0,2.8,22.0,461.0,311.24,235.02
2016,9,13,13,45,94.5,367.0,2.85,22.0,439.5,287.79,217.08
2016,9,13,14,0,87.0,353.0,2.9,22.0,418.0,265.42,200.23
2016,9,13,14,15,332.5,296.5,2.9,21.5,523.0,230.44,164.06
2016,9,13,14,30,578.0,240.0,2.9,21.0,628.0,176.41,120.88
2016,9,13,14,45,539.5,239.0,2.95,21.0,584.5,146.94,118.54
2016,9,13,15,0,501.0,238.0,3.0,21.0,541.0,148.52,120.24
2016,9,13,15,15,477.0,226.0,2.95,20.5,496.5,143.83,116.9
2016,9,13,15,30,453.0,214.0,2.9,20.0,452.0,138.89,113.34
2016,9,13,15,45,419.5,200.0,2.9,20.0,403.5,136.46,111.68
2016,9,13,16,0,386.0,186.0,2.9,20.0,355.0,128.22,105.06
2016,9,13,16,15,349.0,167.5,2.8,19.5,305.5,116.96,95.97
2016,9,13,16,30,312.0,149.0,2.7,19.0,256.0,105.3,86.35
2016,9,13,16,45,272.0,126.0,2.65,18.5,207.5,90.46,73.73
2016,9,13,17,0,232.0,103.0,2.6,18.0,159.0,75.12,60.36
2016,9,13,17,15,178.5,77.0,2.3,17.5,114.0,57.27,44.45
2016,9,13,17,30,125.0,51.0,2.0,17.0,69.0,38.85,27.8
2016,9,13,17,45,74.0,29.0,1.75,16.5,38.5,22.64,11.76
2016,9,13,18,0,23.0,7.0,1.5,16.0,8.0,5.97,0.0
2016,9,13,18,15,11.5,3.5,1.4,15.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,31.0,6.0,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,62.0,12.0,0.4,11.0,15.0,55.58,0.0
2016,9,14,6,15,169.5,31.0,0.35,11.5,51.5,219.76,161.73
2016,9,14,6,30,277.0,50.0,0.3,12.0,88.0,333.09,270.05
2016,9,14,6,45,364.0,63.0,0.3,13.0,136.5,425.57,346.48
2016,9,14,7,0,451.0,76.0,0.3,14.0,185.0,522.67,421.03
2016,9,14,7,15,507.0,86.5,0.45,15.0,237.0,597.6,476.45
2016,9,14,7,30,563.0,97.0,0.6,16.0,289.0,669.44,527.28
2016,9,14,7,45,609.5,103.0,0.8,17.0,341.5,726.64,566.43
2016,9,14,8,0,656.0,109.0,1.0,18.0,394.0,782.03,603.24
2016,9,14,8,15,685.0,115.0,1.05,18.5,444.0,818.85,625.46
2016,9,14,8,30,714.0,121.0,1.1,19.0,494.0,852.88,645.59
2016,9,14,8,45,740.0,124.0,1.15,20.0,540.5,877.38,657.88
2016,9,14,9,0,766.0,127.0,1.2,21.0,587.0,898.52,667.93
2016,9,14,9,15,782.0,130.5,1.15,21.5,628.0,907.33,669.67
2016,9,14,9,30,798.0,134.0,1.1,22.0,669.0,906.6,665.47
2016,9,14,9,45,859.5,112.0,1.05,22.5,715.0,921.94,671.92
2016,9,14,10,0,921.0,90.0,1.0,23.0,761.0,922.78,668.91
2016,9,14,10,15,928.0,91.0,0.9,23.5,789.0,906.0,654.16
2016,9,14,10,30,935.0,92.0,0.8,24.0,817.0,885.51,637.48
2016,9,14,10,45,940.0,93.0,0.75,24.5,837.5,859.73,618.56
2016,9,14,11,0,945.0,94.0,0.7,25.0,858.0,830.45,597.62
2016,9,14,11,15,948.0,94.5,0.7,25.5,870.5,795.84,574.2
2016,9,14,11,30,951.0,95.0,0.7,26.0,883.0,758.13,548.01
2016,9,14,11,45,952.0,95.0,0.7,26.5,887.0,715.71,517.22
2016,9,14,12,0,953.0,95.0,0.7,27.0,891.0,670.7,484.07
2016,9,14,12,15,952.5,95.0,0.8,27.0,887.0,622.44,449.81
2016,9,14,12,30,952.0,95.0,0.9,27.0,883.0,572.12,412.67
2016,9,14,12,45,939.5,100.0,1.05,27.5,868.0,518.33,371.11
2016,9,14,13,0,927.0,105.0,1.2,28.0,853.0,463.91,327.54
2016,9,14,13,15,922.5,104.0,1.35,28.0,832.5,407.59,281.66
2016,9,14,13,30,918.0,103.0,1.5,28.0,812.0,350.57,233.99
2016,9,14,13,45,911.0,101.0,1.65,28.0,784.0,291.78,184.78
2016,9,14,14,0,904.0,99.0,1.8,28.0,756.0,233.06,137.21
2016,9,14,14,15,893.5,97.5,1.95,27.5,721.0,174.52,95.3
2016,9,14,14,30,883.0,96.0,2.1,27.0,686.0,116.87,65.52
2016,9,14,14,45,870.0,93.0,2.25,27.0,644.5,80.01,61.01
2016,9,14,15,0,857.0,90.0,2.4,27.0,603.0,68.98,52.08
2016,9,14,15,15,838.5,87.0,2.45,26.5,556.5,67.73,51.33
2016,9,14,15,30,820.0,84.0,2.5,26.0,510.0,66.42,50.52
2016,9,14,15,45,795.0,80.0,2.6,26.0,459.5,64.26,48.88
2016,9,14,16,0,770.0,76.0,2.7,26.0,409.0,62.02,47.17
2016,9,14,16,15,734.0,71.5,2.7,25.5,355.5,59.2,45.03
2016,9,14,16,30,698.0,67.0,2.7,25.0,302.0,56.34,42.8
2016,9,14,16,45,645.5,61.0,2.7,24.5,248.5,47.77,35.56
2016,9,14,17,0,593.0,55.0,2.7,24.0,195.0,43.77,32.1
2016,9,14,17,15,507.5,46.5,2.45,22.5,144.5,37.5,26.6
2016,9,14,17,30,422.0,38.0,2.2,21.0,94.0,31.19,20.74
2016,9,14,17,45,274.0,25.0,1.95,20.0,55.0,20.63,9.3
2016,9,14,18,0,126.0,12.0,1.7,19.0,16.0,10.24,0.0
2016,9,14,18,15,63.0,6.0,1.7,18.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,76.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,153.0,13.0,0.5,13.0,17.0,122.74,0.0
2016,9,15,6,15,299.5,25.0,0.6,13.5,57.0,309.85,222.46
2016,9,15,6,30,446.0,37.0,0.7,14.0,97.0,451.45,360.21
2016,9,15,6,45,530.5,45.0,0.8,15.0,148.5,542.87,435.02
2016,9,15,7,0,615.0,53.0,0.9,16.0,200.0,637.4,507.2
2016,9,15,7,15,666.5,59.0,1.05,17.0,253.5,695.63,549.41
2016,9,15,7,30,718.0,65.0,1.2,18.0,307.0,760.8,594.48
2016,9,15,7,45,754.5,69.0,1.4,19.5,360.5,808.44,624.66
2016,9,15,8,0,791.0,73.0,1.6,21.0,414.0,853.89,652.27
2016,9,15,8,15,815.5,76.5,1.7,22.0,465.0,884.88,669.35
2016,9,15,8,30,840.0,80.0,1.8,23.0,516.0,912.78,684.14
2016,9,15,8,45,858.5,82.5,1.9,24.0,563.0,920.13,685.13
2016,9,15,9,0,877.0,85.0,2.0,25.0,610.0,934.28,690.89
2016,9,15,9,15,890.5,87.0,2.0,25.5,651.0,939.49,691.03
2016,9,15,9,30,904.0,89.0,2.0,26.0,692.0,940.93,688.97
2016,9,15,9,45,917.0,89.0,2.0,26.5,728.0,935.76,682.84
2016,9,15,10,0,930.0,89.0,2.0,27.0,764.0,926.73,674.46
2016,9,15,10,15,937.0,90.5,2.0,27.5,792.0,910.19,661.46
2016,9,15,10,30,944.0,92.0,2.0,28.0,820.0,889.88,646.26
2016,9,15,10,45,948.0,93.0,2.0,28.5,840.5,862.93,626.9
2016,9,15,11,0,952.0,94.0,2.0,29.0,861.0,832.52,605.44
2016,9,15,11,15,954.5,94.5,2.05,29.0,873.0,797.19,582.38
2016,9,15,11,30,957.0,95.0,2.1,29.0,885.0,758.79,556.15
2016,9,15,11,45,957.0,95.5,2.15,29.5,888.5,715.83,524.21
2016,9,15,12,0,957.0,96.0,2.2,30.0,892.0,670.33,489.84
2016,9,15,12,15,956.0,96.0,2.3,30.0,887.5,621.51,453.45
2016,9,15,12,30,955.0,96.0,2.4,30.0,883.0,570.67,414.39
2016,9,15,12,45,950.5,96.0,2.5,30.0,869.5,516.41,371.56
2016,9,15,13,0,946.0,96.0,2.6,30.0,856.0,460.93,326.41
2016,9,15,13,15,941.0,95.0,2.7,30.0,835.0,403.54,278.56
2016,9,15,13,30,936.0,94.0,2.8,30.0,814.0,345.47,229.29
2016,9,15,13,45,927.5,93.5,2.9,30.0,785.5,286.5,179.51
2016,9,15,14,0,919.0,93.0,3.0,30.0,757.0,227.69,131.92
2016,9,15,14,15,909.0,91.0,3.05,29.5,721.5,168.12,89.78
2016,9,15,14,30,899.0,89.0,3.1,29.0,686.0,109.39,60.65
2016,9,15,14,45,884.5,87.0,3.2,29.0,644.0,76.61,57.76
2016,9,15,15,0,870.0,85.0,3.3,29.0,602.0,75.32,56.9
2016,9,15,15,15,852.0,82.5,3.35,28.5,555.0,64.98,48.64
2016,9,15,15,30,834.0,80.0,3.4,28.0,508.0,63.91,48.03
2016,9,15,15,45,806.0,77.0,3.45,28.0,457.0,62.32,46.87
2016,9,15,16,0,778.0,74.0,3.5,28.0,406.0,60.7,45.68
2016,9,15,16,15,742.0,69.5,3.4,27.0,352.5,57.82,43.59
2016,9,15,16,30,706.0,65.0,3.3,26.0,299.0,54.89,41.39
2016,9,15,16,45,649.0,59.0,3.25,25.5,245.0,46.37,34.2
2016,9,15,17,0,592.0,53.0,3.2,25.0,191.0,42.28,30.65
2016,9,15,17,15,506.5,44.5,2.85,24.0,140.5,35.95,25.04
2016,9,15,17,30,421.0,36.0,2.5,23.0,90.0,29.58,19.09
2016,9,15,17,45,270.5,23.0,2.2,22.0,51.5,18.96,7.06
2016,9,15,18,0,120.0,10.0,1.9,21.0,13.0,8.54,0.0
2016,9,15,18,15,60.0,5.0,1.85,20.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,5,45,72.5,6.0,0.7,12.5,8.0,0.0,0.0
2016,9,16,6,0,145.0,12.0,0.7,13.0,16.0,115.82,0.0
2016,9,16,6,15,292.5,24.5,0.65,13.5,55.5,301.68,211.72
2016,9,16,6,30,440.0,37.0,0.6,14.0,95.0,445.87,354.81
2016,9,16,6,45,525.5,45.0,0.6,15.0,146.0,537.78,429.24
2016,9,16,7,0,611.0,53.0,0.6,16.0,197.0,632.81,500.45
2016,9,16,7,15,663.5,59.0,0.5,17.0,251.0,691.52,539.51
2016,9,16,7,30,716.0,65.0,0.4,18.0,305.0,757.37,580.71
2016,9,16,7,45,752.5,69.5,0.35,19.0,358.5,805.49,608.03
2016,9,16,8,0,789.0,74.0,0.3,20.0,412.0,851.41,632.67
2016,9,16,8,15,814.0,77.5,0.35,21.0,463.0,882.72,648.8
2016,9,16,8,30,839.0,81.0,0.4,22.0,514.0,910.92,662.81
2016,9,16,8,45,856.0,84.0,0.5,23.5,560.0,927.58,669.17
2016,9,16,9,0,873.0,87.0,0.6,25.0,606.0,930.53,667.09
2016,9,16,9,15,886.5,89.0,0.65,26.0,647.5,935.58,666.91
2016,9,16,9,30,900.0,91.0,0.7,27.0,689.0,936.86,664.5
2016,9,16,9,45,912.0,92.0,0.75,28.0,724.5,931.8,658.35
2016,9,16,10,0,924.0,93.0,0.8,29.0,760.0,922.86,650.06
2016,9,16,10,15,931.0,94.0,0.8,29.5,788.0,905.69,637.28
2016,9,16,10,30,938.0,95.0,0.8,30.0,816.0,884.81,622.46
2016,9,16,10,45,934.0,100.5,0.85,30.5,834.0,855.94,603.64
2016,9,16,11,0,930.0,106.0,0.9,31.0,852.0,823.86,582.87
2016,9,16,11,15,933.0,106.5,0.95,31.0,864.0,789.27,561.58
2016,9,16,11,30,936.0,107.0,1.0,31.0,876.0,751.63,536.63
2016,9,16,11,45,928.5,111.5,1.05,31.5,877.5,707.77,505.45
2016,9,16,12,0,921.0,116.0,1.1,32.0,879.0,661.87,472.21
2016,9,16,12,15,920.0,116.0,1.15,32.0,874.5,614.19,437.84
2016,9,16,12,30,919.0,116.0,1.2,32.0,870.0,564.59,400.94
2016,9,16,12,45,912.5,117.0,1.3,32.5,856.5,511.53,359.87
2016,9,16,13,0,906.0,118.0,1.4,33.0,843.0,457.49,316.79
2016,9,16,13,15,900.5,117.0,1.5,32.5,821.5,401.63,272.33
2016,9,16,13,30,895.0,116.0,1.6,32.0,800.0,345.22,226.31
2016,9,16,13,45,877.5,118.5,1.7,32.0,769.0,288.06,179.6
2016,9,16,14,0,860.0,121.0,1.8,32.0,738.0,224.95,130.55
2016,9,16,14,15,848.0,118.5,1.85,31.5,702.5,166.93,90.75
2016,9,16,14,30,836.0,116.0,1.9,31.0,667.0,110.19,63.78
2016,9,16,14,45,816.0,114.5,2.0,31.0,624.5,83.66,62.97
2016,9,16,15,0,796.0,113.0,2.1,31.0,582.0,84.01,63.48
2016,9,16,15,15,774.5,109.0,2.15,30.5,535.0,82.59,62.66
2016,9,16,15,30,753.0,105.0,2.2,30.0,488.0,74.01,55.94
2016,9,16,15,45,716.0,101.5,2.25,30.0,436.5,72.82,55.17
2016,9,16,16,0,679.0,98.0,2.3,30.0,385.0,71.67,54.41
2016,9,16,16,15,638.0,91.0,2.25,29.0,332.0,67.9,51.66
2016,9,16,16,30,597.0,84.0,2.2,28.0,279.0,64.02,48.72
2016,9,16,16,45,530.5,76.0,2.15,27.5,226.0,59.04,44.62
2016,9,16,17,0,464.0,68.0,2.1,27.0,173.0,54.02,40.28
2016,9,16,17,15,375.5,54.5,1.85,25.5,125.0,41.77,29.73
2016,9,16,17,30,287.0,41.0,1.6,24.0,77.0,31.68,20.62
2016,9,16,17,45,165.5,24.0,1.4,23.0,42.5,18.66,5.51
2016,9,16,18,0,44.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,9,16,18,15,22.0,3.5,1.15,21.0,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,42.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,9,17,6,0,84.0,10.0,0.9,17.0,13.0,69.55,0.0
2016,9,17,6,15,222.0,25.0,0.95,18.0,50.0,246.13,165.38
2016,9,17,6,30,360.0,40.0,1.0,19.0,87.0,384.58,303.94
2016,9,17,6,45,447.0,50.5,1.05,20.0,136.0,479.05,381.21
2016,9,17,7,0,534.0,61.0,1.1,21.0,185.0,576.72,455.75
2016,9,17,7,15,590.0,68.5,1.1,21.5,238.0,645.59,505.51
2016,9,17,7,30,646.0,76.0,1.1,22.0,291.0,714.28,552.5
2016,9,17,7,45,684.0,82.0,1.1,23.0,343.5,763.82,582.86
2016,9,17,8,0,722.0,88.0,1.1,24.0,396.0,811.49,610.76
2016,9,17,8,15,749.5,92.5,1.25,25.0,446.0,845.1,630.33
2016,9,17,8,30,777.0,97.0,1.4,26.0,496.0,870.46,644.18
2016,9,17,8,45,794.5,101.5,1.6,27.5,541.5,889.12,652.82
2016,9,17,9,0,812.0,106.0,1.8,29.0,587.0,904.23,659.0
2016,9,17,9,15,827.0,108.5,1.85,29.5,627.5,911.03,660.78
2016,9,17,9,30,842.0,111.0,1.9,30.0,668.0,914.06,660.35
2016,9,17,9,45,851.0,114.5,1.95,31.0,702.0,908.94,653.56
2016,9,17,10,0,860.0,118.0,2.0,32.0,736.0,900.02,644.6
2016,9,17,10,15,868.0,119.5,2.0,32.5,763.5,884.29,632.3
2016,9,17,10,30,876.0,121.0,2.0,33.0,791.0,856.5,612.5
2016,9,17,10,45,854.0,136.5,2.0,33.5,803.5,831.9,594.99
2016,9,17,11,0,832.0,152.0,2.0,34.0,816.0,796.27,570.06
2016,9,17,11,15,835.5,153.0,1.95,34.0,828.0,763.81,547.11
2016,9,17,11,30,839.0,154.0,1.9,34.0,840.0,728.46,521.88
2016,9,17,11,45,812.5,169.0,1.9,34.5,836.0,683.08,488.48
2016,9,17,12,0,786.0,184.0,1.9,35.0,832.0,637.8,454.76
2016,9,17,12,15,784.5,184.0,1.9,35.0,827.5,592.39,421.54
2016,9,17,12,30,783.0,184.0,1.9,35.0,823.0,545.43,386.32
2016,9,17,12,45,807.0,168.0,1.95,35.5,818.0,498.72,349.58
2016,9,17,13,0,831.0,152.0,2.0,36.0,813.0,447.2,308.18
2016,9,17,13,15,824.5,150.0,2.1,36.0,791.5,392.51,264.46
2016,9,17,13,30,818.0,148.0,2.2,36.0,770.0,337.64,219.86
2016,9,17,13,45,776.0,160.5,2.3,36.0,733.5,278.72,173.76
2016,9,17,14,0,734.0,173.0,2.4,36.0,697.0,228.93,136.62
2016,9,17,14,15,720.0,169.0,2.45,35.5,662.0,175.65,101.16
2016,9,17,14,30,706.0,165.0,2.5,35.0,627.0,124.11,77.38
2016,9,17,14,45,676.0,164.0,2.55,35.0,584.0,105.11,79.04
2016,9,17,15,0,646.0,163.0,2.6,35.0,541.0,107.04,80.83
2016,9,17,15,15,621.0,156.0,2.6,34.5,495.0,105.02,79.63
2016,9,17,15,30,596.0,149.0,2.6,34.0,449.0,102.92,78.38
2016,9,17,15,45,560.0,140.5,2.6,33.5,399.5,97.18,74.17
2016,9,17,16,0,524.0,132.0,2.6,33.0,350.0,92.63,70.87
2016,9,17,16,15,480.5,120.5,2.3,32.0,299.5,85.83,65.77
2016,9,17,16,30,437.0,109.0,2.0,31.0,249.0,78.78,60.33
2016,9,17,16,45,380.5,94.0,1.75,30.0,199.5,68.92,52.36
2016,9,17,17,0,324.0,79.0,1.5,29.0,150.0,58.75,43.84
2016,9,17,17,15,248.0,60.0,1.4,27.5,105.5,45.23,32.28
2016,9,17,17,30,172.0,41.0,1.3,26.0,61.0,31.32,19.98
2016,9,17,17,45,86.0,20.5,1.2,25.0,30.5,16.28,2.35
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,22.5,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,45.0,7.0,0.7,21.0,8.0,38.59,0.0
2016,9,18,6,15,154.0,24.5,0.7,21.5,42.0,189.01,119.78
2016,9,18,6,30,263.0,42.0,0.7,22.0,76.0,308.27,241.06
2016,9,18,6,45,347.0,56.5,0.7,23.0,123.0,399.8,316.01
2016,9,18,7,0,431.0,71.0,0.7,24.0,170.0,495.46,388.77
2016,9,18,7,15,488.5,81.5,0.85,25.0,221.0,571.1,443.98
2016,9,18,7,30,546.0,92.0,1.0,26.0,272.0,643.11,494.05
2016,9,18,7,45,589.5,99.5,1.15,27.0,323.5,698.3,530.33
2016,9,18,8,0,633.0,107.0,1.3,28.0,375.0,751.77,564.28
2016,9,18,8,15,663.5,113.5,1.25,29.0,424.5,789.87,584.74
2016,9,18,8,30,694.0,120.0,1.2,30.0,474.0,825.23,602.83
2016,9,18,8,45,709.0,127.5,1.2,31.0,518.0,844.28,610.52
2016,9,18,9,0,724.0,135.0,1.2,32.0,562.0,859.98,616.18
2016,9,18,9,15,741.5,139.0,1.1,32.5,602.5,870.47,618.43
2016,9,18,9,30,759.0,143.0,1.0,33.0,643.0,877.34,618.45
2016,9,18,9,45,770.0,147.5,0.9,34.0,677.0,875.2,611.71
2016,9,18,10,0,781.0,152.0,0.8,35.0,711.0,869.37,602.94
2016,9,18,10,15,790.0,154.5,0.75,35.0,738.5,850.71,589.8
2016,9,18,10,30,799.0,157.0,0.7,35.0,766.0,834.37,578.39
2016,9,18,10,45,750.5,187.0,0.65,35.5,770.0,800.03,553.77
2016,9,18,11,0,702.0,217.0,0.6,36.0,774.0,758.95,524.38
2016,9,18,11,15,706.0,218.5,0.6,36.0,786.0,729.71,505.16
2016,9,18,11,30,710.0,220.0,0.6,36.0,798.0,697.81,483.78
2016,9,18,11,45,663.5,245.5,0.6,36.5,787.5,651.06,450.94
2016,9,18,12,0,617.0,271.0,0.6,37.0,777.0,605.12,418.47
2016,9,18,12,15,615.0,270.5,0.65,37.0,772.5,565.26,391.2
2016,9,18,12,30,613.0,270.0,0.7,37.0,768.0,524.35,362.32
2016,9,18,12,45,611.0,266.0,0.8,37.5,756.0,480.1,329.92
2016,9,18,13,0,609.0,262.0,0.9,38.0,744.0,435.29,296.16
2016,9,18,13,15,601.0,258.0,1.0,37.5,723.5,388.02,261.08
2016,9,18,13,30,593.0,254.0,1.1,37.0,703.0,341.15,225.49
2016,9,18,13,45,540.5,266.5,1.2,37.0,664.0,295.71,192.05
2016,9,18,14,0,488.0,279.0,1.3,37.0,625.0,255.5,164.21
2016,9,18,14,15,472.5,269.5,1.4,36.5,591.5,211.38,135.91
2016,9,18,14,30,457.0,260.0,1.5,36.0,558.0,169.41,115.93
2016,9,18,14,45,423.5,252.5,1.6,36.0,515.0,162.93,123.84
2016,9,18,15,0,390.0,245.0,1.7,36.0,472.0,159.36,121.45
2016,9,18,15,15,366.5,229.5,1.6,35.5,428.5,151.4,115.8
2016,9,18,15,30,343.0,214.0,1.5,35.0,385.0,143.09,109.84
2016,9,18,15,45,311.5,195.0,1.45,34.5,338.5,132.33,101.88
2016,9,18,16,0,280.0,176.0,1.4,34.0,292.0,121.16,93.47
2016,9,18,16,15,247.0,153.0,1.3,33.0,245.0,107.15,82.78
2016,9,18,16,30,214.0,130.0,1.2,32.0,198.0,92.63,71.38
2016,9,18,16,45,177.5,104.0,1.1,31.0,153.5,75.65,57.64
2016,9,18,17,0,141.0,78.0,1.0,30.0,109.0,58.04,42.99
2016,9,18,17,15,100.5,52.5,1.0,29.0,71.5,41.14,28.61
2016,9,18,17,30,60.0,27.0,1.0,28.0,34.0,21.35,11.59
2016,9,18,17,45,30.0,13.5,1.05,27.0,17.0,11.31,0.0
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.0,2.5,0.85,22.5,3.0,0.0,0.0
2016,9,19,6,0,30.0,5.0,0.9,23.0,6.0,25.96,0.0
2016,9,19,6,15,117.0,23.5,0.9,23.5,36.5,157.62,93.66
2016,9,19,6,30,204.0,42.0,0.9,24.0,67.0,261.69,203.05
2016,9,19,6,45,278.0,60.0,0.9,25.0,112.5,348.39,274.76
2016,9,19,7,0,352.0,78.0,0.9,26.0,158.0,438.13,344.55
2016,9,19,7,15,407.5,91.5,1.1,26.5,207.5,507.65,397.48
2016,9,19,7,30,463.0,105.0,1.3,27.0,257.0,577.99,448.64
2016,9,19,7,45,501.5,116.5,1.5,28.0,306.0,630.33,484.16
2016,9,19,8,0,540.0,128.0,1.7,29.0,355.0,681.58,517.84
2016,9,19,8,15,571.0,136.5,1.7,30.0,403.0,720.5,540.6
2016,9,19,8,30,602.0,145.0,1.7,31.0,451.0,765.99,567.19
2016,9,19,8,45,613.0,156.5,1.75,32.0,492.5,785.34,576.1
2016,9,19,9,0,624.0,168.0,1.8,33.0,534.0,801.49,583.06
2016,9,19,9,15,642.5,174.0,1.8,33.5,573.5,815.53,589.41
2016,9,19,9,30,661.0,180.0,1.8,34.0,613.0,826.08,593.55
2016,9,19,9,45,675.0,184.5,1.85,34.5,646.5,827.45,592.35
