Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,689.0,189.0,1.9,35.0,680.0,825.25,589.0
2016,9,19,10,15,699.0,192.5,1.95,35.5,706.5,815.04,580.33
2016,9,19,10,30,709.0,196.0,2.0,36.0,733.0,801.38,569.52
2016,9,19,10,45,648.0,232.5,2.15,36.5,733.5,758.75,539.18
2016,9,19,11,0,587.0,269.0,2.3,37.0,734.0,712.84,506.71
2016,9,19,11,15,591.0,271.5,2.35,37.0,745.0,688.07,489.63
2016,9,19,11,30,595.0,274.0,2.4,37.0,756.0,660.95,470.54
2016,9,19,11,45,542.5,302.0,2.5,37.0,743.0,616.8,439.16
2016,9,19,12,0,490.0,330.0,2.6,37.0,730.0,574.0,408.48
2016,9,19,12,15,488.0,329.0,2.65,37.0,725.0,538.68,382.84
2016,9,19,12,30,486.0,328.0,2.7,37.0,720.0,502.55,356.03
2016,9,19,12,45,526.0,302.5,2.75,37.5,721.0,466.63,327.86
2016,9,19,13,0,566.0,277.0,2.8,38.0,722.0,426.6,295.73
2016,9,19,13,15,557.5,272.5,2.85,37.5,701.5,380.89,260.59
2016,9,19,13,30,549.0,268.0,2.9,37.0,681.0,335.71,225.4
2016,9,19,13,45,479.5,285.5,2.95,37.0,636.5,292.21,193.49
2016,9,19,14,0,410.0,303.0,3.0,37.0,592.0,262.98,174.1
2016,9,19,14,15,395.5,291.5,3.05,36.5,558.5,222.66,148.14
2016,9,19,14,30,381.0,280.0,3.1,36.0,525.0,184.25,129.64
2016,9,19,14,45,341.5,270.0,3.2,35.5,479.0,170.89,130.8
2016,9,19,15,0,302.0,260.0,3.3,35.0,433.0,166.05,127.68
2016,9,19,15,15,281.5,240.0,3.35,34.5,391.0,155.91,120.32
2016,9,19,15,30,261.0,220.0,3.4,34.0,349.0,145.33,112.53
2016,9,19,15,45,232.5,196.5,3.45,33.5,302.5,136.98,106.45
2016,9,19,16,0,204.0,173.0,3.5,33.0,256.0,122.35,95.16
2016,9,19,16,15,178.0,146.0,3.25,32.0,211.0,105.32,81.86
2016,9,19,16,30,152.0,119.0,3.0,31.0,166.0,87.71,67.77
2016,9,19,16,45,125.0,91.5,2.8,30.0,125.5,69.17,52.55
2016,9,19,17,0,98.0,64.0,2.6,29.0,85.0,49.92,36.38
2016,9,19,17,15,69.5,41.5,2.5,28.0,54.0,33.32,22.16
2016,9,19,17,30,41.0,19.0,2.4,27.0,23.0,15.26,6.6
2016,9,19,17,45,20.5,9.5,2.3,26.0,11.5,8.12,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,64.5,20.0,0.65,19.5,27.5,92.09,50.35
2016,9,20,6,30,129.0,40.0,0.8,20.0,55.0,179.94,141.22
2016,9,20,6,45,185.0,62.0,1.0,20.5,96.5,257.22,207.43
2016,9,20,7,0,241.0,84.0,1.2,21.0,138.0,334.76,271.42
2016,9,20,7,15,290.0,103.0,1.2,22.0,185.0,402.23,324.0
2016,9,20,7,30,339.0,122.0,1.2,23.0,232.0,470.34,374.54
2016,9,20,7,45,374.5,138.0,1.3,24.0,278.5,541.74,425.11
2016,9,20,8,0,410.0,154.0,1.4,25.0,325.0,593.49,460.05
2016,9,20,8,15,440.5,166.5,1.4,25.5,371.0,635.08,487.12
2016,9,20,8,30,471.0,179.0,1.4,26.0,417.0,674.83,512.27
2016,9,20,8,45,484.5,192.5,1.4,27.0,457.0,697.71,523.95
2016,9,20,9,0,498.0,206.0,1.4,28.0,497.0,717.99,533.78
2016,9,20,9,15,517.0,215.0,1.45,28.5,535.5,735.62,543.44
2016,9,20,9,30,536.0,224.0,1.5,29.0,574.0,750.34,551.13
2016,9,20,9,45,607.5,204.5,1.6,30.0,620.5,785.14,572.75
2016,9,20,10,0,679.0,185.0,1.7,31.0,667.0,810.06,587.39
2016,9,20,10,15,689.0,188.5,1.75,31.5,693.0,800.05,578.55
2016,9,20,10,30,699.0,192.0,1.8,32.0,719.0,786.64,567.82
2016,9,20,10,45,646.0,225.5,1.9,32.5,722.5,748.27,539.72
2016,9,20,11,0,593.0,259.0,2.0,33.0,726.0,705.79,509.01
2016,9,20,11,15,597.0,261.0,2.1,33.0,737.0,680.55,491.68
2016,9,20,11,30,601.0,263.0,2.2,33.0,748.0,652.98,472.27
2016,9,20,11,45,550.5,291.0,2.3,33.5,737.0,610.42,440.61
2016,9,20,12,0,500.0,319.0,2.4,34.0,726.0,569.0,409.61
2016,9,20,12,15,498.5,319.0,2.5,34.0,722.0,534.48,384.32
2016,9,20,12,30,497.0,319.0,2.6,34.0,718.0,499.02,357.69
2016,9,20,12,45,581.0,269.5,2.75,34.0,729.5,464.13,330.43
2016,9,20,13,0,665.0,220.0,2.9,34.0,741.0,420.4,294.93
2016,9,20,13,15,657.0,217.0,3.0,33.5,720.5,371.43,255.97
2016,9,20,13,30,649.0,214.0,3.1,33.0,700.0,322.86,216.77
2016,9,20,13,45,577.5,237.5,3.25,33.0,657.5,279.74,183.99
2016,9,20,14,0,506.0,261.0,3.4,33.0,615.0,242.38,158.14
2016,9,20,14,15,490.5,253.0,3.45,32.5,582.0,198.51,129.81
2016,9,20,14,30,475.0,245.0,3.5,32.0,549.0,156.72,111.29
2016,9,20,14,45,435.5,241.0,3.6,32.0,506.0,148.9,115.37
2016,9,20,15,0,396.0,237.0,3.7,32.0,463.0,155.36,120.89
2016,9,20,15,15,372.0,222.0,3.7,31.5,420.5,147.51,115.18
2016,9,20,15,30,348.0,207.0,3.7,31.0,378.0,139.35,109.19
2016,9,20,15,45,318.5,189.0,3.75,30.5,332.5,129.04,101.38
2016,9,20,16,0,289.0,171.0,3.8,30.0,287.0,118.35,93.13
2016,9,20,16,15,254.5,149.0,3.7,29.0,241.0,104.8,82.51
2016,9,20,16,30,220.0,127.0,3.6,28.0,195.0,90.76,71.22
2016,9,20,16,45,184.5,102.0,3.55,27.5,151.5,74.33,57.46
2016,9,20,17,0,149.0,77.0,3.5,27.0,108.0,57.32,42.89
2016,9,20,17,15,105.0,51.5,3.35,26.0,70.5,39.31,27.32
2016,9,20,17,30,61.0,26.0,3.2,25.0,33.0,20.56,10.77
2016,9,20,17,45,30.5,13.0,3.1,24.0,16.5,10.48,0.0
2016,9,20,18,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,6,15,32.0,21.5,2.3,15.5,25.5,59.0,27.96
2016,9,21,6,30,64.0,43.0,2.3,16.0,51.0,120.75,94.47
2016,9,21,6,45,112.0,67.5,2.3,16.5,89.5,192.89,157.77
2016,9,21,7,0,160.0,92.0,2.3,17.0,128.0,264.16,218.59
2016,9,21,7,15,195.0,114.5,2.35,17.0,169.5,337.86,279.41
2016,9,21,7,30,230.0,137.0,2.4,17.0,211.0,395.58,325.87
2016,9,21,7,45,289.5,144.5,2.45,17.5,253.5,454.04,371.91
2016,9,21,8,0,349.0,152.0,2.5,18.0,296.0,514.21,417.79
2016,9,21,8,15,423.0,157.0,2.55,18.5,353.5,606.51,486.27
2016,9,21,8,30,497.0,162.0,2.6,19.0,411.0,677.53,537.11
2016,9,21,8,45,446.0,194.0,2.7,19.5,433.0,662.39,521.5
2016,9,21,9,0,395.0,226.0,2.8,20.0,455.0,624.67,490.55
2016,9,21,9,15,351.0,255.0,2.85,20.5,469.0,608.1,474.95
2016,9,21,9,30,307.0,284.0,2.9,21.0,483.0,589.58,457.96
2016,9,21,9,45,352.0,289.0,3.0,21.5,528.5,622.36,481.15
2016,9,21,10,0,397.0,294.0,3.1,22.0,574.0,652.13,501.52
2016,9,21,10,15,592.0,223.5,3.25,22.0,659.0,749.68,574.63
2016,9,21,10,30,787.0,153.0,3.4,22.0,744.0,811.95,620.43
2016,9,21,10,45,739.0,184.0,3.6,22.5,750.0,779.49,594.83
2016,9,21,11,0,691.0,215.0,3.8,23.0,756.0,740.52,564.45
2016,9,21,11,15,696.0,216.0,3.95,23.0,768.0,711.82,543.17
2016,9,21,11,30,701.0,217.0,4.1,23.0,780.0,680.44,519.47
2016,9,21,11,45,664.0,238.5,4.25,23.5,773.5,637.26,485.21
2016,9,21,12,0,627.0,260.0,4.4,24.0,767.0,594.36,450.89
2016,9,21,12,15,589.0,275.0,4.5,24.0,749.0,546.52,413.53
2016,9,21,12,30,551.0,290.0,4.6,24.0,731.0,501.24,377.58
2016,9,21,12,45,584.5,269.5,4.7,24.5,730.5,463.01,345.28
2016,9,21,13,0,618.0,249.0,4.8,25.0,730.0,421.13,309.08
2016,9,21,13,15,618.5,239.5,4.85,24.5,710.0,372.45,268.48
2016,9,21,13,30,619.0,230.0,4.9,24.0,690.0,323.45,227.1
2016,9,21,13,45,574.5,240.0,4.95,24.0,654.0,278.03,190.27
2016,9,21,14,0,530.0,250.0,5.0,24.0,618.0,236.65,159.22
2016,9,21,14,15,516.5,242.0,5.05,23.5,585.5,191.78,129.4
2016,9,21,14,30,503.0,234.0,5.1,23.0,553.0,148.73,119.41
2016,9,21,14,45,520.0,214.5,5.2,22.5,525.5,135.14,108.68
2016,9,21,15,0,537.0,195.0,5.3,22.0,498.0,126.09,101.63
2016,9,21,15,15,511.5,185.0,5.25,21.5,454.5,121.73,98.46
2016,9,21,15,30,486.0,175.0,5.2,21.0,411.0,117.19,95.12
2016,9,21,15,45,492.5,153.5,5.2,20.5,370.0,105.4,85.54
2016,9,21,16,0,499.0,132.0,5.2,20.0,329.0,92.95,75.27
2016,9,21,16,15,455.5,119.5,5.05,19.0,280.0,85.43,69.23
2016,9,21,16,30,412.0,107.0,4.9,18.0,231.0,77.65,62.78
2016,9,21,16,45,403.0,86.5,4.75,17.5,188.0,64.17,50.97
2016,9,21,17,0,394.0,66.0,4.6,17.0,145.0,50.05,38.35
2016,9,21,17,15,302.0,50.5,4.3,16.5,100.0,38.66,27.87
2016,9,21,17,30,210.0,35.0,4.0,16.0,55.0,27.04,16.31
2016,9,21,17,45,105.0,17.5,3.75,15.5,27.5,13.64,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,135.5,22.0,4.15,11.0,37.5,165.21,80.69
2016,9,22,6,30,271.0,44.0,4.3,11.0,75.0,318.34,260.73
2016,9,22,6,45,369.5,57.0,4.5,11.5,123.5,417.42,351.28
2016,9,22,7,0,468.0,70.0,4.7,12.0,172.0,524.03,442.2
2016,9,22,7,15,531.0,79.0,4.7,12.5,224.5,599.77,503.94
2016,9,22,7,30,594.0,88.0,4.7,13.0,277.0,675.04,562.39
2016,9,22,7,45,639.0,94.5,4.75,13.5,330.0,730.42,603.26
2016,9,22,8,0,684.0,101.0,4.8,14.0,383.0,783.89,641.34
2016,9,22,8,15,714.5,106.5,4.7,14.0,433.0,820.54,666.15
2016,9,22,8,30,745.0,112.0,4.6,14.0,483.0,854.3,688.35
2016,9,22,8,45,767.0,116.5,4.6,14.5,529.0,875.8,700.57
2016,9,22,9,0,789.0,121.0,4.6,15.0,575.0,893.83,710.26
2016,9,22,9,15,805.0,124.0,4.6,15.5,616.0,895.09,707.85
2016,9,22,9,30,821.0,127.0,4.6,16.0,657.0,899.03,707.68
2016,9,22,9,45,844.5,123.5,4.7,16.5,693.5,898.71,705.33
2016,9,22,10,0,868.0,120.0,4.8,17.0,730.0,894.17,700.13
2016,9,22,10,15,876.0,121.5,4.85,17.5,757.0,877.69,686.23
2016,9,22,10,30,884.0,123.0,4.9,18.0,784.0,857.5,669.9
2016,9,22,10,45,870.0,135.0,5.0,18.5,799.0,826.95,646.53
2016,9,22,11,0,856.0,147.0,5.1,19.0,814.0,793.55,620.42
2016,9,22,11,15,859.5,147.5,5.1,19.0,825.5,759.5,593.74
2016,9,22,11,30,863.0,148.0,5.1,19.0,837.0,722.52,564.48
2016,9,22,11,45,855.0,153.0,5.2,19.5,838.0,679.52,529.4
2016,9,22,12,0,847.0,158.0,5.3,20.0,839.0,634.72,492.38
2016,9,22,12,15,845.5,157.5,5.35,20.0,834.0,587.36,453.53
2016,9,22,12,30,844.0,157.0,5.4,20.0,829.0,538.36,412.4
2016,9,22,12,45,859.0,145.5,5.5,20.5,820.0,486.35,367.16
2016,9,22,13,0,874.0,134.0,5.6,21.0,811.0,431.71,318.64
2016,9,22,13,15,868.0,132.5,5.55,21.0,789.0,375.45,268.68
2016,9,22,13,30,862.0,131.0,5.5,21.0,767.0,318.87,218.25
2016,9,22,13,45,838.5,135.5,5.5,21.0,735.0,263.0,170.22
2016,9,22,14,0,815.0,140.0,5.5,21.0,703.0,209.23,127.64
2016,9,22,14,15,801.5,137.0,5.45,20.5,666.5,153.43,91.37
2016,9,22,14,30,788.0,134.0,5.4,20.0,630.0,90.28,71.61
2016,9,22,14,45,776.5,127.0,5.4,20.0,589.5,84.64,67.04
2016,9,22,15,0,765.0,120.0,5.4,20.0,549.0,81.86,64.86
2016,9,22,15,15,741.0,115.5,5.3,19.5,501.5,80.4,63.95
2016,9,22,15,30,717.0,111.0,5.2,19.0,454.0,78.91,63.01
2016,9,22,15,45,706.5,99.0,5.15,19.0,407.0,72.14,57.35
2016,9,22,16,0,696.0,87.0,5.1,19.0,360.0,64.97,51.3
2016,9,22,16,15,651.0,81.0,4.95,18.5,307.0,61.58,48.57
2016,9,22,16,30,606.0,75.0,4.8,18.0,254.0,58.15,45.7
2016,9,22,16,45,559.0,64.0,4.65,17.5,203.5,50.58,39.03
2016,9,22,17,0,512.0,53.0,4.5,17.0,153.0,42.72,31.89
2016,9,22,17,15,405.0,42.0,4.25,16.5,105.5,34.33,24.04
2016,9,22,17,30,298.0,31.0,4.0,16.0,58.0,25.82,14.85
2016,9,22,17,45,149.0,15.5,3.75,15.5,29.0,13.23,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,198.5,16.5,1.7,10.5,39.0,205.57,87.11
2016,9,23,6,30,397.0,33.0,1.8,11.0,78.0,401.32,323.32
2016,9,23,6,45,497.0,41.0,1.9,12.0,128.0,501.74,411.93
2016,9,23,7,0,597.0,49.0,2.0,13.0,178.0,606.26,496.38
2016,9,23,7,15,653.5,54.5,2.2,14.0,231.0,666.18,542.79
2016,9,23,7,30,710.0,60.0,2.4,15.0,284.0,733.34,592.07
2016,9,23,7,45,751.0,63.5,2.65,16.0,337.5,782.91,626.42
2016,9,23,8,0,792.0,67.0,2.9,17.0,391.0,830.37,658.07
2016,9,23,8,15,721.0,90.5,3.15,18.0,413.5,804.05,635.72
2016,9,23,8,30,650.0,114.0,3.4,19.0,436.0,767.41,606.28
2016,9,23,8,45,766.0,96.0,3.65,20.0,510.0,842.21,657.48
2016,9,23,9,0,882.0,78.0,3.9,21.0,584.0,909.52,701.38
2016,9,23,9,15,895.0,80.0,4.0,21.5,624.5,913.42,700.98
2016,9,23,9,30,908.0,82.0,4.1,22.0,665.0,913.52,698.58
2016,9,23,9,45,921.5,81.5,4.25,22.5,699.5,907.32,692.24
2016,9,23,10,0,935.0,81.0,4.4,23.0,734.0,897.23,683.41
2016,9,23,10,15,941.0,82.5,4.45,23.5,761.0,879.14,668.68
2016,9,23,10,30,947.0,84.0,4.5,24.0,788.0,857.32,651.74
2016,9,23,10,45,949.5,85.5,4.55,24.5,807.0,829.12,630.49
2016,9,23,11,0,952.0,87.0,4.6,25.0,826.0,797.54,606.98
2016,9,23,11,15,954.0,87.0,4.6,25.0,836.5,760.93,580.64
2016,9,23,11,30,956.0,87.0,4.6,25.0,847.0,721.33,550.14
2016,9,23,11,45,954.5,88.0,4.65,25.5,849.0,677.63,515.2
2016,9,23,12,0,953.0,89.0,4.7,26.0,851.0,631.52,477.83
2016,9,23,12,15,951.0,89.0,4.75,26.0,845.5,582.1,438.08
2016,9,23,12,30,949.0,89.0,4.8,26.0,840.0,530.79,395.78
2016,9,23,12,45,937.0,93.0,4.85,26.0,824.0,476.75,350.29
2016,9,23,13,0,925.0,97.0,4.9,26.0,808.0,422.11,303.25
2016,9,23,13,15,919.0,96.0,4.95,26.0,786.0,365.34,253.66
2016,9,23,13,30,913.0,95.0,5.0,26.0,764.0,308.07,203.44
2016,9,23,13,45,903.5,94.0,5.05,26.5,734.5,249.84,153.51
2016,9,23,14,0,894.0,93.0,5.1,27.0,705.0,191.95,108.11
2016,9,23,14,15,882.0,91.0,5.1,26.5,669.0,133.8,72.22
2016,9,23,14,30,870.0,89.0,5.1,26.0,633.0,77.62,59.4
2016,9,23,14,45,853.5,87.0,5.1,26.0,591.0,76.32,58.5
2016,9,23,15,0,837.0,85.0,5.1,26.0,549.0,66.46,50.42
2016,9,23,15,15,815.5,81.5,4.95,25.5,502.0,64.67,49.18
2016,9,23,15,30,794.0,78.0,4.8,25.0,455.0,62.81,47.89
2016,9,23,15,45,765.5,74.0,4.7,24.5,405.0,60.44,46.14
2016,9,23,16,0,737.0,70.0,4.6,24.0,355.0,58.03,44.32
2016,9,23,16,15,695.0,65.0,4.35,23.5,302.5,54.63,41.6
2016,9,23,16,30,653.0,60.0,4.1,23.0,250.0,47.0,35.14
2016,9,23,16,45,595.5,52.5,3.9,22.5,199.0,41.71,30.54
2016,9,23,17,0,538.0,45.0,3.7,22.0,148.0,36.32,25.67
2016,9,23,17,15,432.0,35.5,3.3,21.0,101.5,28.95,18.92
2016,9,23,17,30,326.0,26.0,2.9,20.0,55.0,21.52,10.67
2016,9,23,17,45,163.0,13.0,2.55,19.0,27.5,11.1,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,221.5,14.5,1.0,14.0,39.0,217.41,71.51
2016,9,24,6,30,443.0,29.0,1.2,15.0,78.0,420.94,330.39
2016,9,24,6,45,537.0,36.0,1.45,16.0,128.0,518.12,415.89
2016,9,24,7,0,631.0,43.0,1.7,17.0,178.0,618.05,495.88
2016,9,24,7,15,685.0,48.0,1.85,18.0,231.0,683.04,544.88
2016,9,24,7,30,739.0,53.0,2.0,19.0,284.0,747.48,590.69
2016,9,24,7,45,775.0,57.0,2.15,20.0,337.0,793.36,620.99
2016,9,24,8,0,811.0,61.0,2.3,21.0,390.0,837.08,648.63
2016,9,24,8,15,835.5,63.5,2.5,21.5,440.0,856.02,659.84
2016,9,24,8,30,860.0,66.0,2.7,22.0,490.0,881.59,675.64
2016,9,24,8,45,877.0,68.5,2.9,23.0,535.5,897.03,682.88
2016,9,24,9,0,894.0,71.0,3.1,24.0,581.0,908.91,687.72
2016,9,24,9,15,907.0,73.0,3.15,24.5,621.5,912.81,687.51
2016,9,24,9,30,920.0,75.0,3.2,25.0,662.0,912.88,684.92
2016,9,24,9,45,929.5,76.5,3.25,26.0,696.5,905.37,676.08
2016,9,24,10,0,939.0,78.0,3.3,27.0,731.0,893.98,664.9
2016,9,24,10,15,945.5,79.0,3.25,27.5,758.0,875.65,649.98
2016,9,24,10,30,952.0,80.0,3.2,28.0,785.0,853.6,632.81
2016,9,24,10,45,956.0,81.0,3.2,28.5,804.0,825.93,612.32
2016,9,24,11,0,960.0,82.0,3.2,29.0,823.0,794.81,589.64
2016,9,24,11,15,962.5,82.5,3.15,29.0,834.5,758.8,564.34
2016,9,24,11,30,965.0,83.0,3.1,29.0,846.0,719.72,534.94
2016,9,24,11,45,965.0,83.0,3.05,29.5,848.5,675.71,500.52
2016,9,24,12,0,965.0,83.0,3.0,30.0,851.0,629.19,463.7
2016,9,24,12,15,964.0,83.0,2.95,30.0,846.0,579.83,424.94
2016,9,24,12,30,963.0,83.0,2.9,30.0,841.0,528.45,383.62
2016,9,24,12,45,954.0,85.5,2.9,30.5,826.0,473.93,338.33
2016,9,24,13,0,945.0,88.0,2.9,31.0,811.0,418.54,291.42
2016,9,24,13,15,940.0,87.0,2.9,31.0,789.5,361.16,242.75
2016,9,24,13,30,935.0,86.0,2.9,31.0,768.0,303.14,193.33
2016,9,24,13,45,926.0,85.5,2.95,31.0,738.5,244.29,144.72
2016,9,24,14,0,917.0,85.0,3.0,31.0,709.0,185.69,100.51
2016,9,24,14,15,906.0,83.0,3.0,31.0,673.0,126.44,65.52
2016,9,24,14,30,895.0,81.0,3.0,31.0,637.0,73.08,54.42
2016,9,24,14,45,879.5,79.0,3.05,31.0,594.5,71.66,53.45
2016,9,24,15,0,864.0,77.0,3.1,31.0,552.0,70.16,52.38
2016,9,24,15,15,843.5,74.0,3.05,30.5,505.0,67.81,50.74
2016,9,24,15,30,823.0,71.0,3.0,30.0,458.0,58.21,43.05
2016,9,24,15,45,779.5,71.0,3.0,30.0,404.5,58.45,43.41
2016,9,24,16,0,736.0,71.0,3.0,30.0,351.0,58.92,43.94
2016,9,24,16,15,692.5,66.0,2.6,29.0,298.5,55.54,41.39
2016,9,24,16,30,649.0,61.0,2.2,28.0,246.0,47.84,35.08
2016,9,24,16,45,564.0,55.5,1.85,27.0,192.0,44.01,31.86
2016,9,24,17,0,479.0,50.0,1.5,26.0,138.0,40.32,28.55
2016,9,24,17,15,369.0,38.0,1.4,25.0,93.0,31.0,20.19
2016,9,24,17,30,259.0,26.0,1.3,24.0,48.0,21.5,9.69
2016,9,24,17,45,129.5,13.0,1.2,23.0,24.0,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,195.0,15.5,1.5,17.0,36.0,198.0,42.22
2016,9,25,6,30,390.0,31.0,1.8,18.0,72.0,391.82,305.04
2016,9,25,6,45,490.5,39.0,2.1,19.0,121.5,491.5,393.37
2016,9,25,7,0,591.0,47.0,2.4,20.0,171.0,595.56,476.92
2016,9,25,7,15,648.0,53.0,2.55,21.0,224.0,656.18,522.97
2016,9,25,7,30,705.0,59.0,2.7,22.0,277.0,723.87,571.53
2016,9,25,7,45,741.5,63.5,2.85,23.0,329.5,770.32,602.38
2016,9,25,8,0,778.0,68.0,3.0,24.0,382.0,814.59,630.51
2016,9,25,8,15,804.0,71.5,3.2,25.0,432.0,845.44,648.64
2016,9,25,8,30,830.0,75.0,3.4,26.0,482.0,873.21,664.29
2016,9,25,8,45,843.0,80.0,3.65,27.0,526.5,887.7,670.85
2016,9,25,9,0,856.0,85.0,3.9,28.0,571.0,898.52,674.95
2016,9,25,9,15,870.5,87.5,4.0,29.0,611.5,894.52,668.24
2016,9,25,9,30,885.0,90.0,4.1,30.0,652.0,896.34,665.77
2016,9,25,9,45,887.5,95.5,4.25,31.0,684.0,887.19,656.25
2016,9,25,10,0,890.0,101.0,4.4,32.0,716.0,874.31,644.46
2016,9,25,10,15,898.0,102.5,4.35,32.5,743.5,858.11,631.1
2016,9,25,10,30,906.0,104.0,4.3,33.0,771.0,838.25,615.49
2016,9,25,10,45,875.5,122.5,4.3,33.5,780.5,808.68,593.71
2016,9,25,11,0,845.0,141.0,4.3,34.0,790.0,769.71,564.7
2016,9,25,11,15,848.5,142.0,4.2,34.0,801.5,736.47,539.96
2016,9,25,11,30,852.0,143.0,4.1,34.0,813.0,700.33,512.81
2016,9,25,11,45,822.5,159.0,4.0,34.5,808.0,654.27,477.0
2016,9,25,12,0,793.0,175.0,3.9,35.0,803.0,607.81,440.61
2016,9,25,12,15,791.5,175.0,3.8,35.0,798.0,562.05,405.3
2016,9,25,12,30,790.0,175.0,3.7,35.0,793.0,514.73,368.03
2016,9,25,12,45,798.0,167.5,3.6,35.0,783.0,467.26,329.62
2016,9,25,13,0,806.0,160.0,3.5,35.0,773.0,415.9,287.42
2016,9,25,13,15,799.0,158.0,3.4,35.0,751.5,362.33,243.13
2016,9,25,13,30,792.0,156.0,3.3,35.0,730.0,302.76,194.43
2016,9,25,13,45,746.5,168.5,3.2,35.0,692.5,251.03,154.19
2016,9,25,14,0,701.0,181.0,3.1,35.0,655.0,203.91,121.29
2016,9,25,14,15,685.0,176.5,3.0,34.5,619.5,152.48,91.82
2016,9,25,14,30,669.0,172.0,2.9,34.0,584.0,110.72,83.88
2016,9,25,14,45,635.0,170.0,2.85,34.0,540.0,111.93,85.12
2016,9,25,15,0,601.0,168.0,2.8,34.0,496.0,111.75,85.23
2016,9,25,15,15,573.0,159.5,2.65,33.5,450.5,107.75,82.44
2016,9,25,15,30,545.0,151.0,2.5,33.0,405.0,103.6,79.51
2016,9,25,15,45,511.5,139.5,2.35,33.0,356.5,97.25,74.59
2016,9,25,16,0,478.0,128.0,2.2,33.0,308.0,90.67,69.42
2016,9,25,16,15,430.5,114.5,1.95,31.5,258.0,82.32,63.11
2016,9,25,16,30,383.0,101.0,1.7,30.0,208.0,73.69,56.34
2016,9,25,16,45,326.5,83.0,1.5,29.0,161.0,61.49,46.18
2016,9,25,17,0,270.0,65.0,1.3,28.0,114.0,48.89,35.37
2016,9,25,17,15,189.0,44.5,1.3,27.0,73.0,33.91,22.27
2016,9,25,17,30,108.0,24.0,1.3,26.0,32.0,18.53,6.58
2016,9,25,17,45,54.0,12.0,1.3,25.0,16.0,10.24,0.0
2016,9,25,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,142.5,17.5,1.1,21.5,32.0,156.4,9.98
2016,9,26,6,30,285.0,35.0,1.1,22.0,64.0,313.09,239.0
2016,9,26,6,45,390.5,46.0,1.1,23.0,112.0,418.62,329.33
2016,9,26,7,0,496.0,57.0,1.1,24.0,160.0,528.53,414.21
2016,9,26,7,15,559.0,65.0,1.3,25.0,211.5,601.57,468.69
2016,9,26,7,30,622.0,73.0,1.5,26.0,263.0,674.65,520.54
2016,9,26,7,45,669.0,78.0,1.75,27.0,316.0,729.03,557.32
2016,9,26,8,0,716.0,83.0,2.0,28.0,369.0,781.74,591.68
2016,9,26,8,15,745.5,87.5,2.1,29.0,418.5,815.78,611.12
2016,9,26,8,30,775.0,92.0,2.2,30.0,468.0,841.84,624.84
2016,9,26,8,45,798.0,95.0,2.35,31.0,514.5,862.63,635.28
2016,9,26,9,0,821.0,98.0,2.5,32.0,561.0,879.85,643.29
2016,9,26,9,15,837.0,100.5,2.5,32.5,601.0,886.45,644.5
2016,9,26,9,30,853.0,103.0,2.5,33.0,641.0,889.24,643.45
2016,9,26,9,45,862.5,106.0,2.5,34.0,675.0,883.02,635.44
2016,9,26,10,0,872.0,109.0,2.5,35.0,709.0,872.99,625.26
2016,9,26,10,15,880.0,110.5,2.4,35.0,736.0,848.29,607.62
2016,9,26,10,30,888.0,112.0,2.3,35.0,763.0,828.59,593.5
2016,9,26,10,45,890.0,115.0,2.25,35.5,781.5,802.19,574.28
2016,9,26,11,0,892.0,118.0,2.2,36.0,800.0,772.56,553.02
2016,9,26,11,15,895.0,118.5,2.1,36.0,811.0,738.28,528.11
2016,9,26,11,30,898.0,119.0,2.0,36.0,822.0,701.1,500.91
2016,9,26,11,45,894.0,121.5,1.95,36.5,824.0,658.59,468.93
2016,9,26,12,0,890.0,124.0,1.9,37.0,826.0,614.01,435.02
2016,9,26,12,15,888.5,124.0,1.9,37.0,820.0,566.87,399.75
2016,9,26,12,30,887.0,124.0,1.9,37.0,814.0,517.95,362.2
2016,9,26,12,45,904.0,112.5,1.9,37.0,805.5,466.43,321.55
2016,9,26,13,0,921.0,101.0,1.9,37.0,797.0,411.85,277.34
2016,9,26,13,15,915.0,100.0,1.95,37.0,775.0,355.2,231.06
2016,9,26,13,30,909.0,99.0,2.0,37.0,753.0,298.06,184.22
2016,9,26,13,45,895.5,99.5,2.15,37.0,722.5,240.29,138.65
2016,9,26,14,0,882.0,100.0,2.3,37.0,692.0,183.29,98.05
2016,9,26,14,15,869.5,98.0,2.4,36.5,656.0,116.84,60.32
2016,9,26,14,30,857.0,96.0,2.5,36.0,620.0,72.57,52.86
2016,9,26,14,45,837.5,94.0,2.7,36.0,577.0,72.01,52.6
2016,9,26,15,0,818.0,92.0,2.9,36.0,534.0,71.48,52.34
2016,9,26,15,15,795.0,88.5,2.95,35.5,486.5,69.83,51.29
2016,9,26,15,30,772.0,85.0,3.0,35.0,439.0,68.14,50.22
2016,9,26,15,45,740.0,80.5,3.15,35.0,388.5,65.55,48.27
2016,9,26,16,0,708.0,76.0,3.3,35.0,338.0,57.66,41.95
2016,9,26,16,15,661.5,70.0,2.9,33.5,285.5,53.94,39.25
2016,9,26,16,30,615.0,64.0,2.5,32.0,233.0,50.16,36.36
2016,9,26,16,45,542.5,56.0,2.2,31.0,181.5,44.54,31.67
2016,9,26,17,0,470.0,48.0,1.9,30.0,130.0,38.88,26.72
2016,9,26,17,15,354.5,36.0,1.75,28.5,85.5,29.5,18.39
2016,9,26,17,30,239.0,24.0,1.6,27.0,41.0,19.94,6.08
2016,9,26,17,45,119.5,12.0,1.5,26.0,20.5,10.24,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,177.0,15.5,0.2,23.5,33.5,181.34,0.0
2016,9,27,6,30,354.0,31.0,0.2,24.0,67.0,362.19,268.15
2016,9,27,6,45,455.5,40.5,0.2,25.0,115.5,463.26,353.22
2016,9,27,7,0,557.0,50.0,0.2,26.0,164.0,568.85,431.31
2016,9,27,7,15,617.0,56.5,0.2,26.5,216.5,637.92,479.78
2016,9,27,7,30,677.0,63.0,0.2,27.0,269.0,707.03,525.45
2016,9,27,7,45,718.0,68.0,0.25,28.0,321.5,751.05,551.7
2016,9,27,8,0,759.0,73.0,0.3,29.0,374.0,799.44,579.81
2016,9,27,8,15,786.5,77.0,0.65,30.0,424.0,831.87,602.01
2016,9,27,8,30,814.0,81.0,1.0,31.0,474.0,861.22,621.72
2016,9,27,8,45,833.5,84.0,1.35,32.0,519.5,878.71,633.05
2016,9,27,9,0,853.0,87.0,1.7,33.0,565.0,892.6,641.56
2016,9,27,9,15,867.5,89.5,1.85,33.5,605.5,888.36,637.34
2016,9,27,9,30,882.0,92.0,2.0,34.0,646.0,889.9,637.06
2016,9,27,9,45,896.0,92.5,2.2,34.5,681.0,884.9,633.04
2016,9,27,10,0,910.0,93.0,2.4,35.0,716.0,876.05,626.6
2016,9,27,10,15,917.5,94.0,2.45,35.0,742.5,858.48,614.72
2016,9,27,10,30,925.0,95.0,2.5,35.0,769.0,837.24,600.63
2016,9,27,10,45,927.5,97.0,2.65,35.5,788.0,809.57,581.83
2016,9,27,11,0,930.0,99.0,2.8,36.0,807.0,778.58,560.83
2016,9,27,11,15,932.5,99.5,2.9,36.0,818.0,743.0,536.2
2016,9,27,11,30,935.0,100.0,3.0,36.0,829.0,704.44,508.59
2016,9,27,11,45,927.5,104.5,3.1,36.5,829.5,660.54,475.55
2016,9,27,12,0,920.0,109.0,3.2,37.0,830.0,614.64,440.44
2016,9,27,12,15,918.5,108.5,3.3,36.5,824.0,566.0,404.31
2016,9,27,12,30,917.0,108.0,3.4,36.0,818.0,515.53,365.58
2016,9,27,12,45,898.5,114.5,3.5,36.0,800.0,461.87,322.68
2016,9,27,13,0,880.0,121.0,3.6,36.0,782.0,404.94,276.52
2016,9,27,13,15,873.0,119.5,3.65,36.0,760.0,348.32,229.6
2016,9,27,13,30,866.0,118.0,3.7,36.0,738.0,291.49,182.52
2016,9,27,13,45,844.0,121.5,3.75,36.0,705.5,235.59,138.32
2016,9,27,14,0,822.0,125.0,3.8,36.0,673.0,181.59,100.24
2016,9,27,14,15,807.5,122.0,3.8,35.5,636.5,125.72,70.48
2016,9,27,14,30,793.0,119.0,3.8,35.0,600.0,87.31,64.98
2016,9,27,14,45,751.0,123.0,3.85,35.0,553.0,82.97,61.7
2016,9,27,15,0,709.0,127.0,3.9,35.0,506.0,86.97,65.12
2016,9,27,15,15,682.0,121.0,3.85,34.5,459.5,84.62,63.56
2016,9,27,15,30,655.0,115.0,3.8,34.0,413.0,82.21,61.94
2016,9,27,15,45,590.0,114.0,3.75,33.5,359.0,83.07,62.99
2016,9,27,16,0,525.0,113.0,3.7,33.0,305.0,81.37,61.9
2016,9,27,16,15,475.0,101.5,3.25,31.5,255.0,74.04,56.32
2016,9,27,16,30,425.0,90.0,2.8,30.0,205.0,66.5,50.35
2016,9,27,16,45,338.5,75.5,2.4,29.0,154.5,56.35,41.83
2016,9,27,17,0,252.0,61.0,2.0,28.0,104.0,45.99,32.83
2016,9,27,17,15,172.0,40.5,1.8,27.0,65.0,30.94,19.56
2016,9,27,17,30,92.0,20.0,1.6,26.0,26.0,15.48,1.94
2016,9,27,17,45,46.0,10.0,1.45,25.0,13.0,8.54,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,16.5,1.05,21.0,29.0,140.8,0.0
2016,9,28,6,30,254.0,33.0,1.1,22.0,58.0,285.49,215.0
2016,9,28,6,45,350.5,46.0,1.2,23.0,103.5,384.32,303.1
2016,9,28,7,0,447.0,59.0,1.3,24.0,149.0,487.47,384.67
2016,9,28,7,15,510.0,68.5,1.35,24.5,199.5,561.17,440.63
2016,9,28,7,30,573.0,78.0,1.4,25.0,250.0,634.94,493.78
2016,9,28,7,45,618.5,84.5,1.45,26.0,301.0,689.07,529.5
2016,9,28,8,0,664.0,91.0,1.5,27.0,352.0,741.51,562.59
2016,9,28,8,15,695.0,96.5,1.4,28.0,401.0,777.51,581.79
2016,9,28,8,30,726.0,102.0,1.3,29.0,450.0,810.74,598.44
2016,9,28,8,45,750.0,105.5,1.25,30.0,495.0,832.07,607.3
2016,9,28,9,0,774.0,109.0,1.2,31.0,540.0,844.77,610.5
2016,9,28,9,15,790.5,112.5,1.2,31.5,580.0,853.01,612.84
2016,9,28,9,30,807.0,116.0,1.2,32.0,620.0,857.51,612.95
2016,9,28,9,45,827.0,115.0,1.2,33.0,655.5,856.26,608.35
2016,9,28,10,0,847.0,114.0,1.2,34.0,691.0,851.01,601.48
2016,9,28,10,15,855.5,116.0,1.25,34.0,717.5,835.53,591.43
2016,9,28,10,30,864.0,118.0,1.3,34.0,744.0,816.37,579.23
2016,9,28,10,45,871.0,118.5,1.4,34.5,763.5,790.93,562.45
2016,9,28,11,0,878.0,119.0,1.5,35.0,783.0,756.4,539.25
2016,9,28,11,15,881.0,119.5,1.6,35.0,794.0,722.49,516.27
2016,9,28,11,30,884.0,120.0,1.7,35.0,805.0,685.73,490.73
2016,9,28,11,45,885.5,119.5,1.85,35.5,807.5,644.51,460.77
2016,9,28,12,0,887.0,119.0,2.0,36.0,810.0,600.9,428.28
2016,9,28,12,15,885.0,119.0,2.15,36.0,804.5,553.72,393.11
2016,9,28,12,30,883.0,119.0,2.3,36.0,799.0,504.82,355.48
2016,9,28,12,45,864.5,125.0,2.5,36.0,781.0,450.27,312.86
2016,9,28,13,0,846.0,131.0,2.7,36.0,763.0,397.09,270.08
2016,9,28,13,15,838.5,129.5,2.85,35.5,741.0,342.04,225.39
2016,9,28,13,30,831.0,128.0,3.0,35.0,719.0,286.91,180.42
2016,9,28,13,45,820.5,126.0,3.15,35.0,689.5,231.04,136.18
2016,9,28,14,0,810.0,124.0,3.3,35.0,660.0,175.92,97.21
2016,9,28,14,15,795.5,121.0,3.4,34.5,624.0,120.86,68.78
2016,9,28,14,30,781.0,118.0,3.5,34.0,588.0,86.66,64.75
2016,9,28,14,45,757.5,115.5,3.6,33.5,545.5,78.48,58.49
2016,9,28,15,0,734.0,113.0,3.7,33.0,503.0,78.19,58.56
2016,9,28,15,15,708.0,108.5,3.7,32.5,456.5,76.54,57.53
2016,9,28,15,30,682.0,104.0,3.7,32.0,410.0,74.87,56.48
2016,9,28,15,45,637.5,99.5,3.7,31.5,359.0,72.96,55.21
2016,9,28,16,0,593.0,95.0,3.7,31.0,308.0,71.12,53.95
2016,9,28,16,15,542.0,86.0,3.5,30.0,257.5,65.68,49.72
2016,9,28,16,30,491.0,77.0,3.3,29.0,207.0,60.1,45.2
2016,9,28,16,45,409.0,66.0,3.15,28.0,158.0,50.01,36.65
2016,9,28,17,0,327.0,55.0,3.0,27.0,109.0,41.99,29.56
2016,9,28,17,15,224.5,38.0,2.85,25.5,68.5,29.27,18.16
2016,9,28,17,30,122.0,21.0,2.7,24.0,28.0,16.31,0.01
2016,9,28,17,45,61.0,10.5,2.55,23.0,14.0,8.96,0.0
2016,9,28,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,139.0,15.5,0.4,16.5,29.0,149.97,0.0
2016,9,29,6,30,278.0,31.0,0.4,17.0,58.0,301.93,228.0
2016,9,29,6,45,379.0,42.5,0.4,17.5,103.5,402.38,319.21
2016,9,29,7,0,480.0,54.0,0.4,18.0,149.0,507.69,402.31
2016,9,29,7,15,543.0,62.0,0.4,18.5,200.0,579.61,455.97
2016,9,29,7,30,606.0,70.0,0.4,19.0,251.0,651.65,506.74
2016,9,29,7,45,651.0,75.5,0.4,20.0,302.0,704.08,540.08
2016,9,29,8,0,696.0,81.0,0.4,21.0,353.0,754.87,570.81
2016,9,29,8,15,726.0,85.5,0.4,22.0,402.0,788.75,588.97
2016,9,29,8,30,756.0,90.0,0.4,23.0,451.0,814.84,601.64
2016,9,29,8,45,780.0,93.0,0.45,24.5,496.0,836.13,610.72
2016,9,29,9,0,804.0,96.0,0.5,26.0,541.0,853.92,617.46
2016,9,29,9,15,820.0,99.0,0.6,27.0,581.0,860.91,619.49
2016,9,29,9,30,836.0,102.0,0.7,28.0,621.0,864.13,619.35
2016,9,29,9,45,853.5,101.0,0.85,29.0,655.5,860.22,615.64
2016,9,29,10,0,871.0,100.0,1.0,30.0,690.0,844.42,604.39
2016,9,29,10,15,879.5,101.5,1.1,30.5,717.0,828.73,593.79
2016,9,29,10,30,888.0,103.0,1.2,31.0,744.0,809.42,580.87
2016,9,29,10,45,893.0,104.0,1.3,31.5,762.5,783.4,563.6
