Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,898.0,105.0,1.4,32.0,781.0,754.09,543.93
2016,9,29,11,15,901.0,106.0,1.5,32.5,792.0,720.22,519.61
2016,9,29,11,30,904.0,107.0,1.6,33.0,803.0,683.41,492.76
2016,9,29,11,45,905.0,107.0,1.75,33.5,806.0,641.74,462.25
2016,9,29,12,0,906.0,107.0,1.9,34.0,809.0,597.66,429.12
2016,9,29,12,15,904.5,106.5,1.95,34.0,803.0,549.68,392.65
2016,9,29,12,30,903.0,106.0,2.0,34.0,797.0,499.92,353.75
2016,9,29,12,45,900.5,104.5,2.15,34.0,783.5,447.41,311.91
2016,9,29,13,0,898.0,103.0,2.3,34.0,770.0,393.67,267.87
2016,9,29,13,15,892.0,102.0,2.4,33.5,748.0,338.26,222.17
2016,9,29,13,30,886.0,101.0,2.5,33.0,726.0,282.4,176.02
2016,9,29,13,45,878.0,99.0,2.6,33.0,697.0,225.29,130.45
2016,9,29,14,0,870.0,97.0,2.7,33.0,668.0,168.43,90.45
2016,9,29,14,15,857.5,95.0,2.75,32.5,632.5,102.82,55.61
2016,9,29,14,30,845.0,93.0,2.8,32.0,597.0,70.84,52.48
2016,9,29,14,45,828.5,90.0,2.9,32.0,555.0,69.58,51.62
2016,9,29,15,0,812.0,87.0,3.0,32.0,513.0,68.29,50.73
2016,9,29,15,15,789.0,83.5,3.1,31.5,466.5,66.51,49.55
2016,9,29,15,30,766.0,80.0,3.2,31.0,420.0,64.7,48.33
2016,9,29,15,45,734.0,75.0,3.3,30.5,370.0,61.58,46.0
2016,9,29,16,0,702.0,70.0,3.4,30.0,320.0,58.39,43.55
2016,9,29,16,15,655.0,64.5,3.35,29.0,268.5,50.08,36.81
2016,9,29,16,30,608.0,59.0,3.3,28.0,217.0,46.55,33.93
2016,9,29,16,45,534.5,51.0,3.3,27.0,166.5,40.8,29.0
2016,9,29,17,0,461.0,43.0,3.3,26.0,116.0,35.0,23.78
2016,9,29,17,15,337.5,31.0,3.3,24.5,73.5,25.46,14.96
2016,9,29,17,30,214.0,19.0,3.3,23.0,31.0,15.75,0.0
2016,9,29,17,45,107.0,9.5,3.35,22.0,15.5,8.11,0.0
2016,9,29,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,173.5,14.0,1.8,12.5,30.0,139.07,0.0
2016,9,30,6,30,347.0,28.0,1.9,13.0,60.0,351.11,268.94
2016,9,30,6,45,453.5,37.0,2.05,13.5,107.5,453.69,369.63
2016,9,30,7,0,560.0,46.0,2.2,14.0,155.0,561.46,459.58
2016,9,30,7,15,621.0,52.0,2.15,14.5,207.0,629.85,513.63
2016,9,30,7,30,682.0,58.0,2.1,15.0,259.0,692.76,560.31
2016,9,30,7,45,724.5,62.0,2.1,16.0,311.0,742.67,594.1
2016,9,30,8,0,767.0,66.0,2.1,17.0,363.0,790.53,624.79
2016,9,30,8,15,794.5,69.5,2.1,17.5,412.5,821.89,643.77
2016,9,30,8,30,822.0,73.0,2.1,18.0,462.0,850.21,660.25
2016,9,30,8,45,843.0,75.5,2.1,19.0,508.0,868.08,667.94
2016,9,30,9,0,864.0,78.0,2.1,20.0,554.0,873.29,666.94
2016,9,30,9,15,878.5,80.0,2.1,20.5,594.0,877.78,666.96
2016,9,30,9,30,893.0,82.0,2.1,21.0,634.0,878.52,664.59
2016,9,30,9,45,907.0,82.5,2.15,22.0,668.5,873.26,657.55
2016,9,30,10,0,921.0,83.0,2.2,23.0,703.0,864.1,648.14
2016,9,30,10,15,928.5,84.0,2.3,23.5,729.5,846.29,634.74
2016,9,30,10,30,936.0,85.0,2.4,24.0,756.0,824.78,618.98
2016,9,30,10,45,941.0,86.0,2.55,25.0,775.5,797.72,598.66
2016,9,30,11,0,946.0,87.0,2.7,26.0,795.0,767.23,576.01
2016,9,30,11,15,949.0,87.5,2.85,26.0,806.0,731.54,550.28
2016,9,30,11,30,952.0,88.0,3.0,26.0,817.0,692.81,521.39
2016,9,30,11,45,952.5,88.0,3.2,26.5,819.5,649.24,487.44
2016,9,30,12,0,953.0,88.0,3.4,27.0,822.0,603.17,450.73
2016,9,30,12,15,952.0,88.0,3.55,27.0,816.5,554.05,411.43
2016,9,30,12,30,951.0,88.0,3.7,27.0,811.0,502.96,369.39
2016,9,30,12,45,942.0,90.5,3.9,27.0,796.0,448.95,324.03
2016,9,30,13,0,933.0,93.0,4.1,27.0,781.0,394.13,276.88
2016,9,30,13,15,927.0,92.0,4.2,26.5,759.0,337.0,227.61
2016,9,30,13,30,921.0,91.0,4.3,26.0,737.0,279.38,178.07
2016,9,30,13,45,912.5,89.5,4.4,26.0,707.0,220.73,129.75
2016,9,30,14,0,904.0,88.0,4.5,26.0,677.0,162.35,87.87
2016,9,30,14,15,892.0,86.0,4.55,25.5,641.0,103.97,59.44
2016,9,30,14,30,880.0,84.0,4.6,25.0,605.0,74.87,57.51
2016,9,30,14,45,863.5,81.5,4.65,24.5,562.5,73.09,56.31
2016,9,30,15,0,847.0,79.0,4.7,24.0,520.0,63.28,48.3
2016,9,30,15,15,824.5,76.0,4.65,23.5,472.5,61.64,47.18
2016,9,30,15,30,802.0,73.0,4.6,23.0,425.0,59.98,46.01
2016,9,30,15,45,769.5,69.0,4.6,22.5,374.0,57.41,44.05
2016,9,30,16,0,737.0,65.0,4.6,22.0,323.0,54.81,42.01
2016,9,30,16,15,690.0,60.0,4.55,21.0,270.5,51.24,39.13
2016,9,30,16,30,643.0,55.0,4.5,20.0,218.0,43.76,32.71
2016,9,30,16,45,567.5,47.5,4.45,19.5,167.0,38.25,27.73
2016,9,30,17,0,492.0,40.0,4.4,19.0,116.0,32.7,22.52
2016,9,30,17,15,359.0,29.0,4.25,18.0,72.5,23.89,13.92
2016,9,30,17,30,226.0,18.0,4.1,17.0,29.0,14.97,0.0
2016,9,30,17,45,113.0,9.0,3.95,16.5,14.5,7.68,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,187.5,14.0,2.75,10.5,31.0,148.89,0.0
2016,10,1,6,30,375.0,28.0,3.0,11.0,62.0,371.62,283.9
2016,10,1,6,45,485.0,37.0,3.25,11.5,111.0,477.5,393.08
2016,10,1,7,0,595.0,46.0,3.5,12.0,160.0,588.56,487.88
2016,10,1,7,15,657.5,52.0,3.65,12.5,214.0,651.87,540.2
2016,10,1,7,30,720.0,58.0,3.8,13.0,268.0,723.24,595.73
2016,10,1,7,45,763.5,62.0,3.95,13.5,321.5,774.41,633.32
2016,10,1,8,0,807.0,66.0,4.1,14.0,375.0,823.37,667.86
2016,10,1,8,15,834.0,69.0,4.1,14.5,426.0,853.75,686.94
2016,10,1,8,30,861.0,72.0,4.1,15.0,477.0,880.93,703.3
2016,10,1,8,45,882.0,74.5,4.1,16.0,523.5,889.4,704.55
2016,10,1,9,0,903.0,77.0,4.1,17.0,570.0,903.59,710.06
2016,10,1,9,15,916.5,79.0,4.05,17.5,610.5,906.76,708.78
2016,10,1,9,30,930.0,81.0,4.0,18.0,651.0,906.06,704.99
2016,10,1,9,45,942.5,81.5,4.0,19.0,686.0,898.81,695.76
2016,10,1,10,0,955.0,82.0,4.0,20.0,721.0,887.61,684.02
2016,10,1,10,15,961.5,83.0,3.9,20.5,748.0,868.11,667.52
2016,10,1,10,30,968.0,84.0,3.8,21.0,775.0,844.86,648.66
2016,10,1,10,45,972.5,85.0,3.75,21.5,794.0,816.4,626.59
2016,10,1,11,0,977.0,86.0,3.7,22.0,813.0,784.42,602.22
2016,10,1,11,15,979.0,86.0,3.65,22.5,823.5,746.39,571.86
2016,10,1,11,30,981.0,86.0,3.6,23.0,834.0,705.34,538.67
2016,10,1,11,45,981.0,86.5,3.6,23.5,836.5,660.68,502.47
2016,10,1,12,0,981.0,87.0,3.6,24.0,839.0,613.48,463.67
2016,10,1,12,15,979.5,86.5,3.6,24.0,832.5,562.33,421.91
2016,10,1,12,30,978.0,86.0,3.6,24.0,826.0,509.23,377.48
2016,10,1,12,45,974.5,85.5,3.65,24.0,811.0,453.61,330.0
2016,10,1,13,0,971.0,85.0,3.7,24.0,796.0,396.69,280.34
2016,10,1,13,15,965.0,84.0,3.75,24.0,773.5,337.63,228.4
2016,10,1,13,30,959.0,83.0,3.8,24.0,751.0,278.04,176.44
2016,10,1,13,45,950.0,82.0,3.85,24.0,720.0,217.65,126.65
2016,10,1,14,0,941.0,81.0,3.9,24.0,689.0,157.55,83.96
2016,10,1,14,15,929.0,79.0,3.9,24.0,652.0,97.17,55.67
2016,10,1,14,30,917.0,77.0,3.9,24.0,615.0,71.0,54.51
2016,10,1,14,45,900.0,75.0,3.95,24.0,571.5,69.41,53.34
2016,10,1,15,0,883.0,73.0,4.0,24.0,528.0,67.74,52.1
2016,10,1,15,15,860.5,70.0,4.0,23.5,479.5,65.21,50.23
2016,10,1,15,30,838.0,67.0,4.0,23.0,431.0,56.04,42.65
2016,10,1,15,45,805.5,64.0,4.0,22.5,379.0,54.04,41.16
2016,10,1,16,0,773.0,61.0,4.0,22.0,327.0,52.05,39.63
2016,10,1,16,15,725.5,56.0,3.85,21.0,273.5,48.31,36.58
2016,10,1,16,30,678.0,51.0,3.7,20.0,220.0,44.55,33.38
2016,10,1,16,45,599.5,44.0,3.55,19.5,167.5,38.83,28.21
2016,10,1,17,0,521.0,37.0,3.4,19.0,115.0,33.11,22.81
2016,10,1,17,15,379.5,26.5,3.2,18.0,71.0,21.87,11.99
2016,10,1,17,30,238.0,16.0,3.0,17.0,27.0,13.28,0.0
2016,10,1,17,45,119.0,8.0,2.85,16.5,13.5,6.83,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,180.5,13.5,2.65,10.5,29.0,142.93,0.0
2016,10,2,6,30,361.0,27.0,2.8,11.0,58.0,358.79,269.71
2016,10,2,6,45,470.5,36.0,3.0,11.5,106.5,463.49,380.93
2016,10,2,7,0,580.0,45.0,3.2,12.0,155.0,573.36,474.86
2016,10,2,7,15,642.5,51.0,3.25,12.5,207.5,636.18,526.6
2016,10,2,7,30,705.0,57.0,3.3,13.0,260.0,707.0,581.39
2016,10,2,7,45,750.0,60.5,3.4,13.5,313.0,758.38,618.97
2016,10,2,8,0,795.0,64.0,3.5,14.0,366.0,807.63,653.51
2016,10,2,8,15,821.5,67.5,3.5,14.5,416.0,837.99,672.54
2016,10,2,8,30,848.0,71.0,3.5,15.0,466.0,865.2,688.9
2016,10,2,8,45,868.5,73.0,3.55,16.0,512.0,872.55,689.69
2016,10,2,9,0,889.0,75.0,3.6,17.0,558.0,885.65,694.78
2016,10,2,9,15,902.5,77.0,3.65,17.5,597.5,888.89,694.16
2016,10,2,9,30,916.0,79.0,3.7,18.0,637.0,888.32,691.08
2016,10,2,9,45,926.5,80.0,3.8,18.5,671.0,880.14,683.11
2016,10,2,10,0,937.0,81.0,3.9,19.0,705.0,868.11,672.64
2016,10,2,10,15,943.5,82.0,4.0,19.0,731.0,848.99,658.58
2016,10,2,10,30,950.0,83.0,4.1,19.0,757.0,826.18,642.02
2016,10,2,10,45,952.5,84.5,4.2,19.5,775.0,797.27,619.96
2016,10,2,11,0,955.0,86.0,4.3,20.0,793.0,765.02,595.57
2016,10,2,11,15,956.5,86.5,4.4,20.0,803.0,727.92,566.79
2016,10,2,11,30,958.0,87.0,4.5,20.0,813.0,687.87,535.28
2016,10,2,11,45,957.0,87.5,4.6,20.5,814.5,643.57,498.83
2016,10,2,12,0,956.0,88.0,4.7,21.0,816.0,596.87,459.75
2016,10,2,12,15,953.5,87.5,4.8,21.0,809.0,546.4,417.69
2016,10,2,12,30,951.0,87.0,4.9,21.0,802.0,494.14,373.0
2016,10,2,12,45,937.5,91.5,5.0,21.0,785.5,440.05,325.77
2016,10,2,13,0,924.0,96.0,5.1,21.0,769.0,385.52,277.24
2016,10,2,13,15,917.5,95.0,5.1,20.5,746.5,328.71,226.68
2016,10,2,13,30,911.0,94.0,5.1,20.0,724.0,271.48,176.24
2016,10,2,13,45,903.0,91.5,5.2,20.0,694.0,212.8,127.2
2016,10,2,14,0,895.0,89.0,5.3,20.0,664.0,154.38,85.48
2016,10,2,14,15,883.0,87.0,5.25,19.5,627.5,96.6,59.29
2016,10,2,14,30,871.0,85.0,5.2,19.0,591.0,75.4,59.46
2016,10,2,14,45,858.0,81.0,5.2,19.0,549.5,72.69,57.31
2016,10,2,15,0,845.0,77.0,5.2,19.0,508.0,62.05,48.3
2016,10,2,15,15,822.5,74.0,5.1,18.5,461.0,60.37,47.1
2016,10,2,15,30,800.0,71.0,5.0,18.0,414.0,58.65,45.86
2016,10,2,15,45,770.0,66.5,4.9,17.5,363.5,55.67,43.48
2016,10,2,16,0,740.0,62.0,4.8,17.0,313.0,52.62,40.98
2016,10,2,16,15,692.0,57.0,4.6,16.5,261.0,48.95,37.85
2016,10,2,16,30,644.0,52.0,4.4,16.0,209.0,45.27,34.58
2016,10,2,16,45,565.0,45.0,4.25,15.5,158.0,36.39,26.52
2016,10,2,17,0,486.0,38.0,4.1,15.0,107.0,31.2,21.49
2016,10,2,17,15,341.0,27.0,3.8,14.5,65.5,22.31,12.19
2016,10,2,17,30,196.0,16.0,3.5,14.0,24.0,13.66,0.0
2016,10,2,17,45,98.0,8.0,3.2,13.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,151.0,13.5,1.45,10.5,26.5,121.09,0.0
2016,10,3,6,30,302.0,27.0,1.6,11.0,53.0,311.07,228.7
2016,10,3,6,45,420.5,36.0,1.8,11.5,99.0,423.02,345.95
2016,10,3,7,0,539.0,45.0,2.0,12.0,145.0,538.56,443.6
2016,10,3,7,15,602.5,51.0,2.0,12.5,196.0,607.87,499.53
2016,10,3,7,30,666.0,57.0,2.0,13.0,247.0,671.66,548.06
2016,10,3,7,45,711.5,60.5,2.05,13.5,298.5,722.75,584.88
2016,10,3,8,0,757.0,64.0,2.1,14.0,350.0,771.85,618.72
2016,10,3,8,15,784.5,67.5,2.15,14.5,398.5,802.68,638.23
2016,10,3,8,30,812.0,71.0,2.2,15.0,447.0,830.52,655.26
2016,10,3,8,45,833.0,73.5,2.25,16.0,491.5,848.0,663.46
2016,10,3,9,0,854.0,76.0,2.3,17.0,536.0,853.09,662.97
2016,10,3,9,15,606.0,163.5,2.35,17.5,502.0,739.9,579.75
2016,10,3,9,30,358.0,251.0,2.4,18.0,468.0,584.01,459.06
2016,10,3,9,45,264.5,282.5,2.5,18.5,447.5,526.62,413.33
2016,10,3,10,0,171.0,314.0,2.6,19.0,427.0,454.59,355.85
2016,10,3,10,15,274.0,308.0,2.7,19.5,497.5,533.3,415.9
2016,10,3,10,30,377.0,302.0,2.8,20.0,568.0,590.8,458.16
2016,10,3,10,45,191.5,246.5,2.95,20.5,382.0,382.13,298.61
2016,10,3,11,0,6.0,191.0,3.1,21.0,196.0,165.21,126.85
2016,10,3,11,15,88.0,280.5,3.15,21.0,347.5,302.15,235.27
2016,10,3,11,30,170.0,370.0,3.2,21.0,499.0,429.14,331.28
2016,10,3,11,45,337.0,325.0,3.3,21.5,580.5,478.1,367.53
2016,10,3,12,0,504.0,280.0,3.4,22.0,662.0,510.53,389.74
2016,10,3,12,15,457.0,297.0,3.4,22.0,641.5,467.69,355.22
2016,10,3,12,30,410.0,314.0,3.4,22.0,621.0,427.71,323.11
2016,10,3,12,45,395.5,312.5,3.45,22.0,604.0,391.5,293.52
2016,10,3,13,0,381.0,311.0,3.5,22.0,587.0,356.18,264.34
2016,10,3,13,15,223.0,309.0,3.5,21.5,470.0,288.12,215.14
2016,10,3,13,30,65.0,307.0,3.5,21.0,353.0,239.9,183.29
2016,10,3,13,45,36.5,253.5,3.5,21.0,279.5,193.2,148.13
2016,10,3,14,0,8.0,200.0,3.5,21.0,206.0,157.88,121.83
2016,10,3,14,15,15.5,208.5,3.45,20.5,218.5,161.29,125.19
2016,10,3,14,30,23.0,217.0,3.4,20.0,231.0,165.07,134.85
2016,10,3,14,45,16.0,194.0,3.4,20.0,203.0,148.97,121.7
2016,10,3,15,0,9.0,171.0,3.4,20.0,175.0,132.59,108.24
2016,10,3,15,15,4.5,128.5,3.3,19.5,130.5,102.48,83.11
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,70.78,56.19
2016,10,3,15,45,357.5,73.0,3.15,19.0,192.5,52.51,40.46
2016,10,3,16,0,715.0,60.0,3.1,19.0,299.0,50.85,39.11
2016,10,3,16,15,666.5,55.0,2.9,18.5,248.0,47.16,35.97
2016,10,3,16,30,618.0,50.0,2.7,18.0,197.0,43.45,32.68
2016,10,3,16,45,539.5,42.5,2.55,17.5,148.0,34.3,24.44
2016,10,3,17,0,461.0,35.0,2.4,17.0,99.0,28.64,19.03
2016,10,3,17,15,317.0,24.5,2.2,16.5,59.5,20.16,9.89
2016,10,3,17,30,173.0,14.0,2.0,16.0,20.0,11.95,0.0
2016,10,3,17,45,86.5,7.0,1.85,16.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,136.0,14.0,1.15,11.5,25.0,110.3,0.0
2016,10,4,6,30,272.0,28.0,1.4,12.0,50.0,286.12,204.26
2016,10,4,6,45,378.0,39.0,1.65,13.0,94.5,392.15,318.96
2016,10,4,7,0,484.0,50.0,1.9,14.0,139.0,499.07,409.23
2016,10,4,7,15,552.0,57.5,1.95,14.5,189.5,573.31,469.31
2016,10,4,7,30,620.0,65.0,2.0,15.0,240.0,647.83,526.36
2016,10,4,7,45,662.5,71.5,2.1,15.5,290.5,698.63,563.29
2016,10,4,8,0,705.0,78.0,2.2,16.0,341.0,747.69,597.58
2016,10,4,8,15,561.0,120.0,2.25,16.5,347.5,673.05,539.79
2016,10,4,8,30,417.0,162.0,2.3,17.0,354.0,586.08,470.76
2016,10,4,8,45,620.0,125.5,2.35,17.5,442.0,725.76,575.24
2016,10,4,9,0,823.0,89.0,2.4,18.0,530.0,847.9,659.01
2016,10,4,9,15,839.5,91.5,2.4,18.5,570.0,854.07,659.22
2016,10,4,9,30,856.0,94.0,2.4,19.0,610.0,856.44,658.02
2016,10,4,9,45,879.5,91.0,2.45,19.5,646.0,846.44,648.83
2016,10,4,10,0,903.0,88.0,2.5,20.0,682.0,841.06,643.15
2016,10,4,10,15,911.5,89.0,2.5,20.5,709.0,823.97,629.11
2016,10,4,10,30,920.0,90.0,2.5,21.0,736.0,803.2,612.79
2016,10,4,10,45,927.5,90.0,2.55,21.5,755.5,777.04,593.21
2016,10,4,11,0,935.0,90.0,2.6,22.0,775.0,747.38,570.72
2016,10,4,11,15,938.5,90.5,2.65,22.0,786.0,712.14,543.86
2016,10,4,11,30,942.0,91.0,2.7,22.0,797.0,673.86,514.24
2016,10,4,11,45,942.5,91.5,2.8,22.5,799.5,630.95,479.77
2016,10,4,12,0,943.0,92.0,2.9,23.0,802.0,585.56,442.63
2016,10,4,12,15,942.0,92.0,3.0,23.0,796.5,536.74,402.73
2016,10,4,12,30,941.0,92.0,3.1,23.0,791.0,485.98,360.12
2016,10,4,12,45,927.0,97.0,3.25,23.5,774.5,432.54,313.83
2016,10,4,13,0,913.0,102.0,3.4,24.0,758.0,378.7,266.44
2016,10,4,13,15,906.5,100.5,3.5,24.0,735.5,322.03,216.85
2016,10,4,13,30,900.0,99.0,3.6,24.0,713.0,265.0,167.67
2016,10,4,13,45,891.0,97.5,3.75,24.0,683.5,207.43,121.3
2016,10,4,14,0,882.0,96.0,3.9,24.0,654.0,150.21,82.78
2016,10,4,14,15,869.0,93.5,4.0,23.5,617.0,83.86,52.97
2016,10,4,14,30,856.0,91.0,4.1,23.0,580.0,70.43,54.34
2016,10,4,14,45,838.5,88.0,4.25,23.0,537.5,69.07,53.35
2016,10,4,15,0,821.0,85.0,4.4,23.0,495.0,67.68,52.33
2016,10,4,15,15,796.0,81.5,4.4,22.5,448.0,65.79,51.0
2016,10,4,15,30,771.0,78.0,4.4,22.0,401.0,63.89,49.64
2016,10,4,15,45,736.0,73.0,4.45,21.5,350.5,60.67,47.1
2016,10,4,16,0,701.0,68.0,4.5,21.0,300.0,52.66,40.35
2016,10,4,16,15,648.5,62.0,4.35,20.0,248.0,48.68,37.06
2016,10,4,16,30,596.0,56.0,4.2,19.0,196.0,44.68,33.58
2016,10,4,16,45,511.5,47.5,4.05,18.5,146.0,38.4,27.84
2016,10,4,17,0,427.0,39.0,3.9,18.0,96.0,32.1,21.79
2016,10,4,17,15,277.5,26.0,3.65,17.0,56.5,21.52,10.2
2016,10,4,17,30,128.0,13.0,3.4,16.0,17.0,11.1,0.0
2016,10,4,17,45,64.0,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,133.5,14.0,2.1,9.5,24.5,108.17,0.0
2016,10,5,6,30,267.0,28.0,2.3,10.0,49.0,279.24,195.35
2016,10,5,6,45,392.0,38.5,2.5,10.5,95.5,401.35,330.24
2016,10,5,7,0,517.0,49.0,2.7,11.0,142.0,522.95,434.7
2016,10,5,7,15,587.5,56.0,2.8,11.5,194.0,599.0,497.71
2016,10,5,7,30,658.0,63.0,2.9,12.0,246.0,675.28,557.58
2016,10,5,7,45,707.0,67.5,3.05,13.0,299.0,729.22,596.77
2016,10,5,8,0,756.0,72.0,3.2,14.0,352.0,776.15,629.07
2016,10,5,8,15,786.5,76.0,3.2,14.5,402.5,810.02,650.99
2016,10,5,8,30,817.0,80.0,3.2,15.0,453.0,840.76,670.09
2016,10,5,8,45,841.5,82.0,3.25,16.0,499.5,860.35,679.84
2016,10,5,9,0,866.0,84.0,3.3,17.0,546.0,876.26,686.92
2016,10,5,9,15,882.0,86.5,3.3,17.5,586.5,872.85,681.31
2016,10,5,9,30,898.0,89.0,3.3,18.0,627.0,874.58,679.68
2016,10,5,9,45,914.5,88.5,3.35,19.0,662.0,869.4,672.34
2016,10,5,10,0,931.0,88.0,3.4,20.0,697.0,860.28,662.48
2016,10,5,10,15,939.0,89.5,3.45,20.0,724.5,842.57,649.33
2016,10,5,10,30,947.0,91.0,3.5,20.0,752.0,821.08,633.68
2016,10,5,10,45,954.0,91.0,3.6,20.5,771.5,793.61,612.94
2016,10,5,11,0,961.0,91.0,3.7,21.0,791.0,762.59,589.0
2016,10,5,11,15,964.5,91.5,3.75,21.5,802.0,726.3,559.65
2016,10,5,11,30,968.0,92.0,3.8,22.0,813.0,686.88,527.56
2016,10,5,11,45,971.0,91.0,3.9,22.5,816.0,642.87,491.64
2016,10,5,12,0,974.0,90.0,4.0,23.0,819.0,596.16,452.86
2016,10,5,12,15,973.0,90.0,4.1,23.0,813.0,545.86,411.21
2016,10,5,12,30,972.0,90.0,4.2,23.0,807.0,493.58,366.78
2016,10,5,12,45,968.0,89.5,4.35,23.0,792.5,437.99,318.72
2016,10,5,13,0,964.0,89.0,4.5,23.0,778.0,381.19,268.66
2016,10,5,13,15,958.5,88.0,4.55,23.0,755.5,322.62,216.68
2016,10,5,13,30,953.0,87.0,4.6,23.0,733.0,263.49,165.18
2016,10,5,13,45,946.0,85.0,4.7,23.0,703.0,203.09,116.36
2016,10,5,14,0,939.0,83.0,4.8,23.0,673.0,142.81,76.21
2016,10,5,14,15,927.5,81.0,4.8,23.0,635.5,82.72,54.26
2016,10,5,14,30,916.0,79.0,4.8,23.0,598.0,72.3,55.95
2016,10,5,14,45,900.5,76.5,4.8,23.0,555.0,70.39,54.49
2016,10,5,15,0,885.0,74.0,4.8,23.0,512.0,68.37,52.95
2016,10,5,15,15,861.5,71.0,4.7,22.5,463.0,58.97,45.18
2016,10,5,15,30,838.0,68.0,4.6,22.0,414.0,57.11,43.83
2016,10,5,15,45,804.5,64.0,4.6,21.5,362.0,54.35,41.66
2016,10,5,16,0,771.0,60.0,4.6,21.0,310.0,51.56,39.4
2016,10,5,16,15,719.0,55.0,4.15,20.0,256.0,47.77,36.25
2016,10,5,16,30,667.0,50.0,3.7,19.0,202.0,43.99,32.95
2016,10,5,16,45,578.0,42.5,3.3,18.5,150.0,37.78,27.25
2016,10,5,17,0,489.0,35.0,2.9,18.0,98.0,28.97,19.03
2016,10,5,17,15,321.0,23.5,2.6,17.0,57.0,19.5,7.84
2016,10,5,17,30,153.0,12.0,2.3,16.0,16.0,10.24,0.0
2016,10,5,17,45,76.5,6.0,2.0,15.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,156.0,12.5,1.3,10.0,24.0,122.72,0.0
2016,10,6,6,30,312.0,25.0,1.4,11.0,48.0,308.02,205.14
2016,10,6,6,45,431.5,34.5,1.55,12.0,94.5,426.26,344.82
2016,10,6,7,0,551.0,44.0,1.7,13.0,141.0,542.27,442.35
2016,10,6,7,15,618.0,50.5,1.85,14.0,193.0,614.72,500.58
2016,10,6,7,30,685.0,57.0,2.0,15.0,245.0,681.24,550.99
2016,10,6,7,45,729.5,61.0,2.15,16.0,297.0,731.9,586.97
2016,10,6,8,0,774.0,65.0,2.3,17.0,349.0,780.39,619.76
2016,10,6,8,15,802.5,68.5,2.4,18.0,398.5,811.76,638.71
2016,10,6,8,30,831.0,72.0,2.5,19.0,448.0,840.02,655.01
2016,10,6,8,45,852.5,74.5,2.7,20.0,493.5,857.49,664.14
2016,10,6,9,0,874.0,77.0,2.9,21.0,539.0,862.58,664.58
2016,10,6,9,15,889.0,79.0,2.95,21.5,579.0,866.7,664.76
2016,10,6,9,30,904.0,81.0,3.0,22.0,619.0,867.03,662.46
2016,10,6,9,45,920.0,80.0,3.05,22.5,654.0,860.85,655.84
2016,10,6,10,0,936.0,79.0,3.1,23.0,689.0,850.75,646.75
2016,10,6,10,15,943.5,80.5,3.1,23.5,715.0,832.73,632.08
2016,10,6,10,30,951.0,82.0,3.1,24.0,741.0,810.94,615.05
2016,10,6,10,45,955.5,82.5,3.1,24.5,759.5,782.24,593.39
2016,10,6,11,0,960.0,83.0,3.1,25.0,778.0,750.12,568.79
2016,10,6,11,15,962.5,83.5,3.1,25.0,788.5,713.4,540.61
2016,10,6,11,30,965.0,84.0,3.1,25.0,799.0,673.64,509.7
2016,10,6,11,45,965.5,84.0,3.15,25.5,801.0,629.42,474.09
2016,10,6,12,0,966.0,84.0,3.2,26.0,803.0,582.7,435.84
2016,10,6,12,15,964.5,84.0,3.2,26.0,796.5,532.71,394.91
2016,10,6,12,30,963.0,84.0,3.2,26.0,790.0,480.8,351.36
2016,10,6,12,45,959.5,83.0,3.2,26.5,775.0,425.63,303.62
2016,10,6,13,0,956.0,82.0,3.2,27.0,760.0,369.23,254.14
2016,10,6,13,15,950.0,81.0,3.2,27.0,737.0,311.17,203.69
2016,10,6,13,30,944.0,80.0,3.2,27.0,714.0,252.62,153.86
2016,10,6,13,45,934.5,78.5,3.2,27.0,683.5,192.96,107.01
2016,10,6,14,0,925.0,77.0,3.2,27.0,653.0,133.68,69.17
2016,10,6,14,15,912.5,75.5,3.15,26.5,616.0,74.95,57.15
2016,10,6,14,30,900.0,74.0,3.1,26.0,579.0,68.75,52.29
2016,10,6,14,45,882.0,72.0,3.1,26.0,536.0,67.08,51.05
2016,10,6,15,0,864.0,70.0,3.1,26.0,493.0,65.33,49.73
2016,10,6,15,15,840.0,67.0,3.0,25.5,445.0,55.83,41.96
2016,10,6,15,30,816.0,64.0,2.9,25.0,397.0,53.89,40.54
2016,10,6,15,45,781.0,60.5,2.85,25.0,346.0,51.43,38.56
2016,10,6,16,0,746.0,57.0,2.8,25.0,295.0,48.97,36.51
2016,10,6,16,15,694.5,52.0,2.4,23.5,242.5,45.13,33.43
2016,10,6,16,30,643.0,47.0,2.0,22.0,190.0,41.29,30.18
2016,10,6,16,45,556.0,39.5,1.6,21.0,140.0,35.03,24.56
2016,10,6,17,0,469.0,32.0,1.2,20.0,90.0,28.78,18.6
2016,10,6,17,15,309.0,21.0,1.15,19.0,51.5,17.35,5.18
2016,10,6,17,30,149.0,10.0,1.1,18.0,13.0,8.54,0.0
2016,10,6,17,45,74.5,5.0,1.1,17.5,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,112.0,12.0,1.1,12.0,20.0,90.41,0.0
2016,10,7,6,30,224.0,24.0,1.2,13.0,40.0,238.55,149.32
2016,10,7,6,45,305.0,38.0,1.35,14.0,79.5,330.9,267.03
2016,10,7,7,0,386.0,52.0,1.5,15.0,119.0,418.23,342.64
2016,10,7,7,15,437.0,64.0,1.65,15.5,164.0,481.47,395.4
2016,10,7,7,30,488.0,76.0,1.8,16.0,209.0,544.72,445.52
2016,10,7,7,45,525.0,84.5,2.0,17.0,253.5,591.36,480.1
2016,10,7,8,0,562.0,93.0,2.2,18.0,298.0,636.29,512.03
2016,10,7,8,15,677.5,80.0,2.25,19.0,360.5,720.12,570.57
2016,10,7,8,30,793.0,67.0,2.3,20.0,423.0,797.49,621.93
2016,10,7,8,45,825.0,72.5,2.35,21.0,475.5,827.98,638.88
2016,10,7,9,0,857.0,78.0,2.4,22.0,528.0,846.01,647.3
2016,10,7,9,15,872.0,80.5,2.35,22.5,567.5,850.73,647.08
2016,10,7,9,30,887.0,83.0,2.3,23.0,607.0,851.71,644.53
2016,10,7,9,45,894.5,86.0,2.25,24.0,639.5,843.19,634.47
2016,10,7,10,0,902.0,89.0,2.2,25.0,672.0,830.94,622.21
2016,10,7,10,15,909.5,90.5,2.15,25.5,698.0,813.35,607.8
2016,10,7,10,30,917.0,92.0,2.1,26.0,724.0,792.13,591.18
2016,10,7,10,45,887.0,107.0,2.1,27.0,731.5,753.71,562.14
2016,10,7,11,0,857.0,122.0,2.1,28.0,739.0,718.41,533.4
2016,10,7,11,15,893.5,109.0,2.0,28.0,760.0,688.94,511.05
2016,10,7,11,30,930.0,96.0,1.9,28.0,781.0,659.64,488.01
2016,10,7,11,45,929.5,96.5,1.8,28.5,782.5,616.48,453.46
2016,10,7,12,0,929.0,97.0,1.7,29.0,784.0,570.97,416.71
2016,10,7,12,15,817.5,143.5,1.55,29.0,744.5,509.22,368.6
2016,10,7,12,30,706.0,190.0,1.4,29.0,705.0,450.74,323.11
2016,10,7,12,45,700.5,187.0,1.3,29.5,689.5,402.44,283.32
2016,10,7,13,0,695.0,184.0,1.2,30.0,674.0,353.77,242.72
2016,10,7,13,15,692.5,178.0,1.1,30.0,653.0,303.51,201.24
2016,10,7,13,30,690.0,172.0,1.0,30.0,632.0,253.06,160.37
2016,10,7,13,45,776.0,135.0,0.9,30.0,631.5,193.35,111.69
2016,10,7,14,0,862.0,98.0,0.8,30.0,631.0,130.85,68.76
2016,10,7,14,15,847.5,95.5,0.75,29.5,594.0,74.04,55.55
2016,10,7,14,30,833.0,93.0,0.7,29.0,557.0,71.9,54.16
2016,10,7,14,45,731.5,105.5,0.7,29.0,490.5,73.52,55.66
2016,10,7,15,0,630.0,118.0,0.7,29.0,424.0,82.38,63.14
2016,10,7,15,15,507.0,130.0,0.75,28.5,360.5,90.26,69.98
2016,10,7,15,30,384.0,142.0,0.8,28.0,297.0,97.99,76.74
2016,10,7,15,45,356.5,128.5,0.85,28.0,257.5,90.2,70.46
2016,10,7,16,0,329.0,115.0,0.9,28.0,218.0,84.27,65.64
2016,10,7,16,15,436.5,85.5,0.85,26.5,196.5,63.46,48.48
2016,10,7,16,30,544.0,56.0,0.8,25.0,175.0,44.74,32.69
2016,10,7,16,45,450.5,46.5,0.8,24.0,127.0,37.67,26.41
2016,10,7,17,0,357.0,37.0,0.8,23.0,79.0,30.54,19.66
2016,10,7,17,15,178.5,18.5,0.85,22.5,39.5,14.99,2.24
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,101.5,12.5,1.05,16.5,19.5,83.06,0.0
2016,10,8,6,30,203.0,25.0,1.0,17.0,39.0,221.19,126.48
2016,10,8,6,45,326.0,37.5,1.0,18.0,82.5,345.5,272.85
2016,10,8,7,0,449.0,50.0,1.0,19.0,126.0,464.92,370.75
2016,10,8,7,15,523.5,58.0,1.15,19.5,176.5,543.73,433.57
2016,10,8,7,30,598.0,66.0,1.3,20.0,227.0,622.9,493.62
2016,10,8,7,45,646.5,72.0,1.45,21.0,278.0,677.13,531.84
2016,10,8,8,0,695.0,78.0,1.6,22.0,329.0,729.72,567.32
2016,10,8,8,15,728.5,82.5,1.75,23.0,378.0,765.19,589.52
2016,10,8,8,30,762.0,87.0,1.9,24.0,427.0,792.75,605.71
2016,10,8,8,45,785.5,91.0,2.05,25.5,472.0,813.56,615.76
2016,10,8,9,0,809.0,95.0,2.2,27.0,517.0,830.81,623.21
2016,10,8,9,15,826.5,97.5,2.3,27.5,556.5,837.44,625.5
2016,10,8,9,30,844.0,100.0,2.4,28.0,596.0,840.25,625.4
2016,10,8,9,45,892.5,87.0,2.5,29.0,637.0,839.26,621.66
2016,10,8,10,0,941.0,74.0,2.6,30.0,678.0,841.88,620.5
2016,10,8,10,15,948.5,75.0,2.6,30.5,704.5,823.2,605.76
2016,10,8,10,30,956.0,76.0,2.6,31.0,731.0,800.77,588.86
2016,10,8,10,45,961.0,76.5,2.6,31.5,749.5,772.33,568.09
2016,10,8,11,0,966.0,77.0,2.6,32.0,768.0,740.44,544.24
2016,10,8,11,15,969.0,77.5,2.55,32.0,778.5,703.91,516.8
2016,10,8,11,30,972.0,78.0,2.5,32.0,789.0,664.3,486.7
2016,10,8,11,45,973.0,77.5,2.45,32.5,791.0,619.72,451.57
2016,10,8,12,0,974.0,77.0,2.4,33.0,793.0,572.6,413.92
2016,10,8,12,15,972.5,77.0,2.3,33.0,786.5,522.4,373.83
2016,10,8,12,30,971.0,77.0,2.2,33.0,780.0,470.27,331.27
2016,10,8,12,45,965.0,78.0,2.1,33.0,765.0,415.61,285.86
2016,10,8,13,0,959.0,79.0,2.0,33.0,750.0,359.88,238.83
2016,10,8,13,15,953.0,78.0,1.9,33.0,727.5,301.79,189.91
2016,10,8,13,30,947.0,77.0,1.8,33.0,705.0,243.21,141.84
2016,10,8,13,45,937.5,76.0,1.75,33.0,674.5,183.89,97.46
2016,10,8,14,0,928.0,75.0,1.7,33.0,644.0,124.94,62.67
2016,10,8,14,15,916.0,73.5,1.65,32.5,607.0,68.69,50.61
2016,10,8,14,30,904.0,72.0,1.6,32.0,570.0,67.47,49.92
2016,10,8,14,45,886.0,70.0,1.6,32.0,527.0,65.76,48.66
2016,10,8,15,0,868.0,68.0,1.6,32.0,484.0,63.96,47.34
2016,10,8,15,15,844.0,65.0,1.6,31.5,436.5,61.29,45.4
2016,10,8,15,30,820.0,62.0,1.6,31.0,389.0,52.56,38.39
2016,10,8,15,45,784.0,58.5,1.6,30.5,337.5,50.03,36.47
2016,10,8,16,0,748.0,55.0,1.6,30.0,286.0,47.5,34.48
2016,10,8,16,15,694.5,50.0,1.4,28.5,234.0,43.6,31.38
2016,10,8,16,30,641.0,45.0,1.2,27.0,182.0,39.7,28.11
2016,10,8,16,45,549.5,37.5,1.05,26.0,132.0,33.37,22.5
2016,10,8,17,0,458.0,30.0,0.9,25.0,82.0,27.07,16.47
2016,10,8,17,15,229.0,15.0,0.9,24.0,41.0,12.13,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,10.5,0.95,18.5,21.0,122.66,0.0
2016,10,9,6,30,320.0,21.0,0.9,19.0,42.0,301.53,155.35
2016,10,9,6,45,440.0,30.5,0.9,19.5,88.0,423.95,328.1
2016,10,9,7,0,560.0,40.0,0.9,20.0,134.0,530.48,416.33
2016,10,9,7,15,627.5,46.0,1.05,20.5,185.5,603.75,474.47
2016,10,9,7,30,695.0,52.0,1.2,21.0,237.0,676.62,529.1
2016,10,9,7,45,737.0,57.0,1.35,22.0,288.5,725.8,563.1
2016,10,9,8,0,779.0,62.0,1.5,23.0,340.0,772.88,594.12
2016,10,9,8,15,807.5,65.0,1.5,24.0,389.0,803.14,610.8
2016,10,9,8,30,836.0,68.0,1.5,25.0,438.0,830.32,624.88
2016,10,9,8,45,855.5,71.0,1.55,26.5,482.5,837.62,624.62
2016,10,9,9,0,875.0,74.0,1.6,28.0,527.0,850.24,628.06
2016,10,9,9,15,889.0,76.5,1.65,28.5,566.5,853.85,627.99
2016,10,9,9,30,903.0,79.0,1.7,29.0,606.0,853.67,625.65
2016,10,9,9,45,915.5,79.5,1.75,30.0,639.5,846.08,617.39
2016,10,9,10,0,928.0,80.0,1.8,31.0,673.0,834.65,606.87
2016,10,9,10,15,935.0,81.5,1.8,31.0,698.5,816.18,593.89
2016,10,9,10,30,942.0,83.0,1.8,31.0,724.0,794.02,578.66
2016,10,9,10,45,946.5,83.5,1.85,31.5,742.0,765.4,558.53
2016,10,9,11,0,951.0,84.0,1.9,32.0,760.0,733.42,534.91
2016,10,9,11,15,568.5,219.5,1.9,32.0,625.0,576.36,421.65
2016,10,9,11,30,186.0,355.0,1.9,32.0,490.0,420.85,308.03
2016,10,9,11,45,571.0,220.0,1.95,32.5,637.0,516.03,377.01
2016,10,9,12,0,956.0,85.0,2.0,33.0,784.0,566.59,408.59
2016,10,9,12,15,954.0,85.0,2.0,33.0,777.0,516.82,368.72
2016,10,9,12,30,952.0,85.0,2.0,33.0,770.0,465.21,326.98
2016,10,9,12,45,935.0,90.5,2.0,33.0,752.0,411.03,282.47
2016,10,9,13,0,918.0,96.0,2.0,33.0,734.0,356.73,237.15
2016,10,9,13,15,911.0,94.5,2.05,33.0,711.0,299.94,189.72
2016,10,9,13,30,904.0,93.0,2.1,33.0,688.0,242.84,143.27
