Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,892.5,92.0,2.15,33.0,657.0,185.41,100.82
2016,10,9,14,0,881.0,91.0,2.2,33.0,626.0,128.61,68.14
2016,10,9,14,15,867.0,88.5,2.25,32.5,589.0,68.71,50.67
2016,10,9,14,30,853.0,86.0,2.3,32.0,552.0,67.63,50.09
2016,10,9,14,45,833.0,83.0,2.4,31.5,509.0,66.09,49.09
2016,10,9,15,0,813.0,80.0,2.5,31.0,466.0,64.54,48.07
2016,10,9,15,15,786.0,76.5,2.5,30.5,419.0,62.51,46.65
2016,10,9,15,30,759.0,73.0,2.5,30.0,372.0,60.47,45.18
2016,10,9,15,45,720.0,68.5,2.55,29.5,321.5,57.48,42.9
2016,10,9,16,0,681.0,64.0,2.6,29.0,271.0,50.01,36.75
2016,10,9,16,15,622.5,57.5,2.4,27.5,220.0,45.52,33.14
2016,10,9,16,30,564.0,51.0,2.2,26.0,169.0,41.0,29.3
2016,10,9,16,45,468.0,42.0,2.0,25.0,121.0,34.17,23.21
2016,10,9,17,0,372.0,33.0,1.8,24.0,73.0,27.32,16.56
2016,10,9,17,15,186.0,16.5,1.75,23.0,36.5,13.43,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,44.0,11.0,1.0,13.5,14.0,40.55,0.0
2016,10,10,6,30,88.0,22.0,1.1,14.0,28.0,112.47,49.26
2016,10,10,6,45,141.5,40.5,1.25,15.0,59.5,189.34,150.35
2016,10,10,7,0,195.0,59.0,1.4,16.0,91.0,255.16,209.2
2016,10,10,7,15,224.0,78.5,1.45,16.5,127.5,303.84,250.93
2016,10,10,7,30,253.0,98.0,1.5,17.0,164.0,352.06,290.47
2016,10,10,7,45,274.5,115.0,1.6,17.5,200.5,389.67,320.1
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,426.5,348.08
2016,10,10,8,15,273.0,156.0,1.8,19.0,263.5,433.23,350.2
2016,10,10,8,30,250.0,180.0,1.9,20.0,290.0,437.56,350.44
2016,10,10,8,45,313.0,189.5,2.05,21.0,341.0,495.85,393.81
2016,10,10,9,0,376.0,199.0,2.2,22.0,392.0,552.54,434.47
2016,10,10,9,15,617.5,141.0,2.3,22.5,487.0,709.01,550.3
2016,10,10,9,30,859.0,83.0,2.4,23.0,582.0,818.48,624.24
2016,10,10,9,45,884.5,85.5,2.55,24.0,623.5,824.24,624.6
2016,10,10,10,0,910.0,88.0,2.7,25.0,665.0,825.67,622.97
2016,10,10,10,15,917.0,89.0,2.75,25.5,690.5,806.79,608.1
2016,10,10,10,30,924.0,90.0,2.8,26.0,716.0,784.32,591.06
2016,10,10,10,45,878.5,109.0,2.9,26.5,716.5,744.36,561.36
2016,10,10,11,0,833.0,128.0,3.0,27.0,717.0,697.51,525.42
2016,10,10,11,15,885.0,111.0,3.05,27.0,744.0,674.51,507.99
2016,10,10,11,30,937.0,94.0,3.1,27.0,771.0,650.59,488.85
2016,10,10,11,45,936.5,94.0,3.15,27.5,772.0,606.7,453.4
2016,10,10,12,0,936.0,94.0,3.2,28.0,773.0,560.49,415.56
2016,10,10,12,15,934.0,93.5,3.25,28.0,766.0,511.04,375.18
2016,10,10,12,30,932.0,93.0,3.3,28.0,759.0,459.82,332.32
2016,10,10,12,45,922.0,95.0,3.35,28.0,742.5,406.2,286.68
2016,10,10,13,0,912.0,97.0,3.4,28.0,726.0,351.97,239.83
2016,10,10,13,15,904.5,96.0,3.4,27.5,703.0,295.77,191.77
2016,10,10,13,30,897.0,95.0,3.4,27.0,680.0,239.31,144.86
2016,10,10,13,45,882.5,94.5,3.4,27.0,649.0,182.26,101.94
2016,10,10,14,0,868.0,94.0,3.4,27.0,618.0,118.02,63.27
2016,10,10,14,15,853.5,92.0,3.4,26.5,581.0,71.01,53.98
2016,10,10,14,30,839.0,90.0,3.4,26.0,544.0,70.34,53.72
2016,10,10,14,45,814.5,81.5,3.4,26.0,494.0,64.87,49.28
2016,10,10,15,0,790.0,73.0,3.4,26.0,444.0,59.21,44.65
2016,10,10,15,15,448.0,117.5,3.35,25.5,323.5,81.84,64.05
2016,10,10,15,30,106.0,162.0,3.3,25.0,203.0,114.53,91.95
2016,10,10,15,45,96.5,141.5,3.25,24.5,175.0,101.42,81.21
2016,10,10,16,0,87.0,121.0,3.2,24.0,147.0,90.01,71.76
2016,10,10,16,15,75.5,99.0,2.9,23.0,118.5,74.6,58.75
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,58.89,45.15
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,43.49,31.5
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,27.83,17.07
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,14.33,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,113.0,10.5,1.1,10.5,17.5,88.7,0.0
2016,10,11,6,30,226.0,21.0,1.2,11.0,35.0,226.94,86.01
2016,10,11,6,45,353.0,32.0,1.3,11.5,78.0,357.2,286.02
2016,10,11,7,0,480.0,43.0,1.4,12.0,121.0,476.8,390.26
2016,10,11,7,15,240.0,58.0,1.4,12.5,97.0,302.99,253.17
2016,10,11,7,30,0.0,73.0,1.4,13.0,73.0,65.94,50.77
2016,10,11,7,45,0.0,90.0,1.4,14.0,90.0,81.65,64.27
2016,10,11,8,0,0.0,107.0,1.4,15.0,107.0,97.09,76.89
2016,10,11,8,15,5.0,129.5,1.45,15.5,131.5,122.65,98.03
2016,10,11,8,30,10.0,152.0,1.5,16.0,156.0,147.82,118.43
2016,10,11,8,45,32.0,182.0,1.55,16.5,198.0,210.88,169.77
2016,10,11,9,0,54.0,212.0,1.6,17.0,240.0,258.93,207.72
2016,10,11,9,15,120.5,237.5,1.6,17.5,305.5,354.14,282.76
2016,10,11,9,30,187.0,263.0,1.6,18.0,371.0,429.29,339.78
2016,10,11,9,45,113.0,261.0,1.65,19.0,327.5,357.34,280.88
2016,10,11,10,0,39.0,259.0,1.7,20.0,284.0,274.16,213.89
2016,10,11,10,15,481.0,172.0,1.65,20.5,495.0,559.31,437.3
2016,10,11,10,30,923.0,85.0,1.6,21.0,706.0,774.71,589.65
2016,10,11,10,45,928.0,86.0,1.6,21.5,724.5,747.4,566.76
2016,10,11,11,0,933.0,87.0,1.6,22.0,743.0,716.73,542.36
2016,10,11,11,15,936.0,87.5,1.55,22.5,753.0,681.06,513.73
2016,10,11,11,30,939.0,88.0,1.5,23.0,763.0,642.43,482.59
2016,10,11,11,45,937.0,89.5,1.5,23.5,764.0,599.14,447.87
2016,10,11,12,0,935.0,91.0,1.5,24.0,765.0,553.59,410.73
2016,10,11,12,15,933.0,91.0,1.55,24.0,758.5,504.69,371.19
2016,10,11,12,30,931.0,91.0,1.6,24.0,752.0,454.01,329.03
2016,10,11,12,45,717.0,168.5,1.7,24.0,671.5,382.23,274.25
2016,10,11,13,0,503.0,246.0,1.8,24.0,591.0,329.94,236.17
2016,10,11,13,15,557.5,218.0,1.9,24.0,589.0,287.96,199.39
2016,10,11,13,30,612.0,190.0,2.0,24.0,587.0,240.8,158.72
2016,10,11,13,45,724.0,147.5,2.1,24.0,596.5,182.99,110.26
2016,10,11,14,0,836.0,105.0,2.2,24.0,606.0,120.34,68.0
2016,10,11,14,15,791.0,104.0,2.3,23.5,554.5,78.48,60.95
2016,10,11,14,30,746.0,103.0,2.4,23.0,503.0,71.51,55.39
2016,10,11,14,45,640.0,121.0,2.5,23.0,445.0,83.67,65.86
2016,10,11,15,0,534.0,139.0,2.6,23.0,387.0,95.77,76.3
2016,10,11,15,15,618.0,111.5,2.65,22.5,370.0,80.71,63.85
2016,10,11,15,30,702.0,84.0,2.7,22.0,353.0,63.08,49.04
2016,10,11,15,45,658.5,78.0,2.8,21.5,303.0,59.51,46.18
2016,10,11,16,0,615.0,72.0,2.9,21.0,253.0,55.9,43.18
2016,10,11,16,15,549.5,64.5,2.85,20.0,203.0,50.89,38.9
2016,10,11,16,30,484.0,57.0,2.8,19.0,153.0,45.85,34.38
2016,10,11,16,45,379.0,45.5,2.75,18.5,107.0,37.12,26.31
2016,10,11,17,0,274.0,34.0,2.7,18.0,61.0,28.26,17.27
2016,10,11,17,15,137.0,17.0,2.65,17.0,30.5,13.29,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,11.0,1.2,11.0,15.5,61.42,0.0
2016,10,12,6,30,148.0,22.0,1.2,11.0,31.0,168.56,44.07
2016,10,12,6,45,278.0,35.5,1.3,11.5,72.0,302.31,241.67
2016,10,12,7,0,408.0,49.0,1.4,12.0,113.0,425.22,349.85
2016,10,12,7,15,485.5,58.0,1.3,12.5,162.0,506.04,416.28
2016,10,12,7,30,563.0,67.0,1.2,13.0,211.0,587.27,479.03
2016,10,12,7,45,623.5,71.5,1.2,14.0,262.0,648.5,523.0
2016,10,12,8,0,684.0,76.0,1.2,15.0,313.0,708.19,563.64
2016,10,12,8,15,718.0,80.5,1.1,15.5,361.0,743.36,584.83
2016,10,12,8,30,752.0,85.0,1.0,16.0,409.0,770.67,599.77
2016,10,12,8,45,783.0,86.0,0.95,17.0,454.5,793.86,610.93
2016,10,12,9,0,814.0,87.0,0.9,18.0,500.0,813.43,619.33
2016,10,12,9,15,831.0,89.5,0.95,19.0,539.0,819.24,619.85
2016,10,12,9,30,848.0,92.0,1.0,20.0,578.0,821.28,618.1
2016,10,12,9,45,863.5,93.0,1.05,21.0,611.0,816.49,611.94
2016,10,12,10,0,879.0,94.0,1.1,22.0,644.0,800.86,598.74
2016,10,12,10,15,887.5,95.5,1.25,22.5,670.0,784.1,587.41
2016,10,12,10,30,896.0,97.0,1.4,23.0,696.0,763.76,573.53
2016,10,12,10,45,903.0,97.5,1.55,24.0,714.5,737.81,553.96
2016,10,12,11,0,910.0,98.0,1.7,25.0,733.0,708.48,530.88
2016,10,12,11,15,913.0,98.5,1.85,25.0,743.0,673.34,505.2
2016,10,12,11,30,916.0,99.0,2.0,25.0,753.0,635.31,476.64
2016,10,12,11,45,916.5,99.0,2.2,25.5,754.5,592.73,443.19
2016,10,12,12,0,917.0,99.0,2.4,26.0,756.0,547.8,406.94
2016,10,12,12,15,915.5,98.5,2.45,26.0,749.5,499.39,367.31
2016,10,12,12,30,914.0,98.0,2.5,26.0,743.0,449.21,325.18
2016,10,12,12,45,913.5,95.5,2.65,26.0,729.0,396.24,279.98
2016,10,12,13,0,913.0,93.0,2.8,26.0,715.0,341.89,232.76
2016,10,12,13,15,906.0,92.0,2.8,26.0,692.0,285.94,184.36
2016,10,12,13,30,899.0,91.0,2.8,26.0,669.0,229.68,137.5
2016,10,12,13,45,893.5,87.5,2.85,26.0,640.0,171.77,94.38
2016,10,12,14,0,888.0,84.0,2.9,26.0,611.0,113.91,62.42
2016,10,12,14,15,874.5,82.0,2.9,25.5,574.0,73.58,56.4
2016,10,12,14,30,861.0,80.0,2.9,25.0,537.0,63.93,48.59
2016,10,12,14,45,854.5,71.0,2.95,25.0,494.0,65.9,50.4
2016,10,12,15,0,848.0,62.0,3.0,25.0,451.0,59.37,45.02
2016,10,12,15,15,466.0,108.5,3.15,24.5,319.0,76.44,59.78
2016,10,12,15,30,84.0,155.0,3.3,24.0,187.0,113.49,91.5
2016,10,12,15,45,386.5,106.5,3.5,23.5,222.0,76.27,60.13
2016,10,12,16,0,689.0,58.0,3.7,23.0,257.0,49.83,37.56
2016,10,12,16,15,628.0,52.0,3.45,22.0,206.5,41.52,30.44
2016,10,12,16,30,567.0,46.0,3.2,21.0,156.0,37.23,26.6
2016,10,12,16,45,467.0,37.0,2.95,20.0,109.0,30.25,20.21
2016,10,12,17,0,367.0,28.0,2.7,19.0,62.0,23.23,12.79
2016,10,12,17,15,183.5,14.0,2.4,18.0,31.0,11.95,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,134.0,9.0,0.5,11.5,16.0,101.54,0.0
2016,10,13,6,30,268.0,18.0,0.5,12.0,32.0,249.74,32.07
2016,10,13,6,45,391.0,28.0,0.5,12.5,75.0,378.85,295.08
2016,10,13,7,0,514.0,38.0,0.5,13.0,118.0,493.67,394.97
2016,10,13,7,15,585.5,45.0,0.55,13.5,167.5,560.46,449.39
2016,10,13,7,30,657.0,52.0,0.6,14.0,217.0,636.12,507.0
2016,10,13,7,45,406.0,95.5,0.7,14.5,205.0,489.05,396.68
2016,10,13,8,0,155.0,139.0,0.8,15.0,193.0,298.37,243.88
2016,10,13,8,15,77.5,101.5,0.8,15.5,128.5,178.05,145.57
2016,10,13,8,30,0.0,64.0,0.8,16.0,64.0,53.03,39.2
2016,10,13,8,45,4.0,117.0,0.85,16.5,119.0,104.43,82.09
2016,10,13,9,0,8.0,170.0,0.9,17.0,174.0,158.89,126.04
2016,10,13,9,15,201.5,196.5,0.95,17.5,311.0,374.06,300.1
2016,10,13,9,30,395.0,223.0,1.0,18.0,448.0,570.05,446.27
2016,10,13,9,45,639.0,156.5,1.05,18.5,544.0,706.42,544.13
2016,10,13,10,0,883.0,90.0,1.1,19.0,640.0,796.2,603.98
2016,10,13,10,15,798.5,125.5,1.1,19.5,637.5,751.28,570.08
2016,10,13,10,30,714.0,161.0,1.1,20.0,635.0,701.49,531.88
2016,10,13,10,45,699.0,173.0,1.15,20.5,647.5,674.04,510.69
2016,10,13,11,0,684.0,185.0,1.2,21.0,660.0,644.5,487.59
2016,10,13,11,15,684.0,188.5,1.25,21.0,669.0,614.97,465.34
2016,10,13,11,30,684.0,192.0,1.3,21.0,678.0,583.19,440.97
2016,10,13,11,45,689.5,188.5,1.4,21.5,679.5,546.35,411.93
2016,10,13,12,0,695.0,185.0,1.5,22.0,681.0,507.37,380.54
2016,10,13,12,15,557.0,237.0,1.55,22.5,632.0,445.07,331.84
2016,10,13,12,30,419.0,289.0,1.6,23.0,583.0,393.87,292.17
2016,10,13,12,45,455.5,267.5,1.65,23.5,581.0,360.14,263.27
2016,10,13,13,0,492.0,246.0,1.7,24.0,579.0,322.52,230.47
2016,10,13,13,15,438.5,255.0,1.7,24.0,544.5,281.25,198.09
2016,10,13,13,30,385.0,264.0,1.7,24.0,510.0,249.7,174.68
2016,10,13,13,45,496.5,215.0,1.75,24.5,516.5,196.41,130.11
2016,10,13,14,0,608.0,166.0,1.8,25.0,523.0,136.03,88.28
2016,10,13,14,15,442.5,195.5,1.85,24.5,447.0,125.19,99.56
2016,10,13,14,30,277.0,225.0,1.9,24.0,371.0,147.79,118.76
2016,10,13,14,45,319.5,198.5,1.95,24.0,354.0,134.07,107.67
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,119.6,95.94
2016,10,13,15,15,269.5,163.0,2.0,23.5,278.5,113.33,91.16
2016,10,13,15,30,177.0,154.0,2.0,23.0,220.0,110.33,89.07
2016,10,13,15,45,164.5,134.0,2.0,23.0,188.5,97.26,78.13
2016,10,13,16,0,152.0,114.0,2.0,23.0,157.0,83.81,66.7
2016,10,13,16,15,135.5,92.5,1.8,22.0,125.5,69.07,54.15
2016,10,13,16,30,119.0,71.0,1.6,21.0,94.0,53.95,40.94
2016,10,13,16,45,90.0,50.5,1.45,20.0,65.0,39.04,27.61
2016,10,13,17,0,61.0,30.0,1.3,19.0,36.0,23.81,12.82
2016,10,13,17,15,30.5,15.0,1.25,18.5,18.0,12.8,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,12.5,11.5,9.82,0.0
2016,10,14,6,30,0.0,23.0,1.5,13.0,23.0,27.71,0.0
2016,10,14,6,45,120.5,37.0,1.8,13.5,55.0,168.88,131.55
2016,10,14,7,0,241.0,51.0,2.1,14.0,87.0,294.67,242.98
2016,10,14,7,15,276.0,68.0,2.2,14.5,125.0,345.52,287.61
2016,10,14,7,30,311.0,85.0,2.3,15.0,163.0,396.37,330.29
2016,10,14,7,45,334.5,101.5,2.4,15.5,201.0,436.49,362.36
2016,10,14,8,0,358.0,118.0,2.5,16.0,239.0,475.36,392.19
2016,10,14,8,15,224.0,148.5,2.6,16.5,228.0,379.26,311.75
2016,10,14,8,30,90.0,179.0,2.7,17.0,217.0,264.23,215.16
2016,10,14,8,45,150.0,198.5,2.85,17.5,270.0,348.2,283.04
2016,10,14,9,0,210.0,218.0,3.0,18.0,323.0,413.81,334.25
2016,10,14,9,15,479.5,165.0,3.1,18.0,428.5,603.19,484.07
2016,10,14,9,30,749.0,112.0,3.2,18.0,534.0,760.64,601.06
2016,10,14,9,45,526.0,192.0,3.3,18.5,497.0,643.53,508.85
2016,10,14,10,0,303.0,272.0,3.4,19.0,460.0,521.05,411.1
2016,10,14,10,15,306.5,281.5,3.45,19.0,478.0,518.54,408.76
2016,10,14,10,30,310.0,291.0,3.5,19.0,496.0,514.35,404.57
2016,10,14,10,45,232.5,311.5,3.6,19.5,468.0,452.09,354.62
2016,10,14,11,0,155.0,332.0,3.7,20.0,440.0,405.33,316.53
2016,10,14,11,15,153.0,337.0,3.75,20.0,444.5,395.53,308.51
2016,10,14,11,30,151.0,342.0,3.8,20.0,449.0,385.22,299.92
2016,10,14,11,45,80.5,281.0,3.85,20.5,338.0,279.17,217.07
2016,10,14,12,0,10.0,220.0,3.9,21.0,227.0,186.46,144.05
2016,10,14,12,15,110.5,277.0,3.95,21.0,354.0,275.33,213.05
2016,10,14,12,30,211.0,334.0,4.0,21.0,481.0,344.74,264.02
2016,10,14,12,45,111.0,276.0,4.05,21.0,353.5,252.32,193.27
2016,10,14,13,0,11.0,218.0,4.1,21.0,226.0,178.12,137.54
2016,10,14,13,15,157.0,249.5,4.1,21.0,350.0,221.37,166.25
2016,10,14,13,30,303.0,281.0,4.1,21.0,474.0,244.79,177.8
2016,10,14,13,45,322.0,263.0,4.1,21.0,459.0,210.71,151.28
2016,10,14,14,0,341.0,245.0,4.1,21.0,444.0,174.9,128.34
2016,10,14,14,15,303.5,234.5,4.1,21.0,403.5,152.85,124.43
2016,10,14,14,30,266.0,224.0,4.1,21.0,363.0,147.17,120.0
2016,10,14,14,45,201.5,209.5,4.1,21.0,309.5,144.59,118.16
2016,10,14,15,0,137.0,195.0,4.1,21.0,256.0,134.89,110.3
2016,10,14,15,15,158.0,173.0,4.05,20.5,236.5,121.95,99.8
2016,10,14,15,30,179.0,151.0,4.0,20.0,217.0,108.49,88.71
2016,10,14,15,45,167.5,130.5,3.95,20.0,185.5,95.09,77.32
2016,10,14,16,0,156.0,110.0,3.9,20.0,154.0,81.3,65.39
2016,10,14,16,15,137.0,89.0,3.65,19.5,122.0,66.78,52.71
2016,10,14,16,30,118.0,68.0,3.4,19.0,90.0,51.89,39.45
2016,10,14,16,45,84.0,48.0,3.15,18.5,61.5,37.23,26.14
2016,10,14,17,0,50.0,28.0,2.9,18.0,33.0,22.29,11.12
2016,10,14,17,15,25.0,14.0,2.75,17.5,16.5,11.95,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,9.0,1.5,13.5,13.5,75.47,0.0
2016,10,15,6,30,195.0,18.0,1.8,14.0,27.0,191.85,0.0
2016,10,15,6,45,328.5,28.5,2.15,14.5,67.5,330.56,256.51
2016,10,15,7,0,462.0,39.0,2.5,15.0,108.0,451.66,367.81
2016,10,15,7,15,538.0,46.5,2.7,15.5,156.0,528.3,433.22
2016,10,15,7,30,614.0,54.0,2.9,16.0,204.0,605.89,495.89
2016,10,15,7,45,661.5,59.0,3.1,16.5,253.0,650.75,530.62
2016,10,15,8,0,709.0,64.0,3.3,17.0,302.0,700.63,567.62
2016,10,15,8,15,375.5,115.5,3.5,17.5,243.5,482.84,396.5
2016,10,15,8,30,42.0,167.0,3.7,18.0,185.0,208.54,168.14
2016,10,15,8,45,187.0,182.5,3.9,19.0,274.0,359.16,292.61
2016,10,15,9,0,332.0,198.0,4.1,20.0,363.0,508.29,409.16
2016,10,15,9,15,173.5,198.5,4.25,20.5,285.5,352.06,282.47
2016,10,15,9,30,15.0,199.0,4.4,21.0,208.0,188.63,147.93
2016,10,15,9,45,447.0,140.5,4.6,21.5,415.0,523.13,419.46
2016,10,15,10,0,879.0,82.0,4.8,22.0,622.0,777.45,609.19
2016,10,15,10,15,887.0,83.5,4.95,22.0,647.0,760.51,595.21
2016,10,15,10,30,895.0,85.0,5.1,22.0,672.0,740.02,580.19
2016,10,15,10,45,901.0,85.0,5.25,22.5,689.5,713.11,558.48
2016,10,15,11,0,907.0,85.0,5.4,23.0,707.0,682.94,533.36
2016,10,15,11,15,485.5,199.0,5.5,23.0,532.5,492.39,384.53
2016,10,15,11,30,64.0,313.0,5.6,23.0,358.0,304.09,235.29
2016,10,15,11,45,64.0,313.5,5.7,23.0,358.5,296.95,229.79
2016,10,15,12,0,64.0,314.0,5.8,23.0,359.0,289.62,223.8
2016,10,15,12,15,62.5,311.5,5.85,23.0,355.5,279.07,215.29
2016,10,15,12,30,61.0,309.0,5.9,23.0,352.0,268.55,206.8
2016,10,15,12,45,61.5,301.5,6.0,23.0,343.5,255.12,196.03
2016,10,15,13,0,62.0,294.0,6.1,23.0,335.0,241.68,185.23
2016,10,15,13,15,465.0,191.0,6.1,22.5,484.5,239.69,168.34
2016,10,15,13,30,868.0,88.0,6.1,22.0,634.0,212.0,127.85
2016,10,15,13,45,857.0,86.5,6.15,22.0,604.0,156.89,87.41
2016,10,15,14,0,846.0,85.0,6.2,22.0,574.0,94.05,53.11
2016,10,15,14,15,831.0,83.0,6.15,21.5,538.5,65.13,50.27
2016,10,15,14,30,816.0,81.0,6.1,21.0,503.0,64.29,49.79
2016,10,15,14,45,482.0,137.5,6.1,21.0,381.5,93.5,75.0
2016,10,15,15,0,148.0,194.0,6.1,21.0,260.0,134.35,110.11
2016,10,15,15,15,147.0,172.0,5.95,20.5,231.5,121.11,99.26
2016,10,15,15,30,146.0,150.0,5.8,20.0,203.0,107.41,87.9
2016,10,15,15,45,136.0,129.5,5.7,20.0,173.5,94.05,76.49
2016,10,15,16,0,126.0,109.0,5.6,20.0,144.0,80.29,64.54
2016,10,15,16,15,110.5,88.0,5.2,19.5,114.0,65.82,51.86
2016,10,15,16,30,95.0,67.0,4.8,19.0,84.0,50.97,38.59
2016,10,15,16,45,65.5,47.0,4.4,18.5,57.0,36.36,25.28
2016,10,15,17,0,36.0,27.0,4.0,18.0,30.0,21.46,9.75
2016,10,15,17,15,18.0,13.5,3.8,17.5,15.0,11.52,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,15.5,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,5.0,4.95,16.0,5.0,4.1,0.0
2016,10,16,7,30,0.0,7.0,5.1,16.0,7.0,5.75,0.0
2016,10,16,7,45,0.0,9.0,5.3,16.5,9.0,7.4,0.66
2016,10,16,8,0,0.0,11.0,5.5,17.0,11.0,9.05,2.05
2016,10,16,8,15,0.0,51.0,5.7,17.0,51.0,42.19,30.16
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,77.17,59.49
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,94.51,73.64
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,111.71,87.51
2016,10,16,9,15,0.0,100.0,6.55,18.0,100.0,83.91,64.3
2016,10,16,9,30,0.0,71.0,6.7,18.0,71.0,58.94,43.47
2016,10,16,9,45,0.0,74.0,6.9,18.5,74.0,61.47,45.38
2016,10,16,10,0,0.0,77.0,7.1,19.0,77.0,63.99,47.27
2016,10,16,10,15,28.0,181.0,7.2,19.0,199.0,184.12,145.86
2016,10,16,10,30,56.0,285.0,7.3,19.0,321.0,300.68,239.19
2016,10,16,10,45,30.5,237.5,7.4,19.5,257.5,232.35,183.44
2016,10,16,11,0,5.0,190.0,7.5,20.0,194.0,163.37,127.26
2016,10,16,11,15,2.5,113.0,7.55,20.0,115.0,95.79,72.65
2016,10,16,11,30,0.0,36.0,7.6,20.0,36.0,29.88,18.87
2016,10,16,11,45,0.0,43.0,7.65,20.0,43.0,35.71,23.65
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,41.54,28.43
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,34.04,22.29
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,26.55,16.16
2016,10,16,12,45,0.0,31.5,7.6,20.0,31.5,26.13,15.83
2016,10,16,13,0,0.0,31.0,7.6,20.0,31.0,25.7,15.51
2016,10,16,13,15,2.5,108.0,7.5,20.0,110.0,89.97,68.07
2016,10,16,13,30,5.0,185.0,7.4,20.0,189.0,148.42,115.46
2016,10,16,13,45,2.5,116.0,7.35,20.0,118.0,95.5,72.76
2016,10,16,14,0,0.0,47.0,7.3,20.0,47.0,38.95,26.58
2016,10,16,14,15,8.0,116.0,7.2,19.5,120.5,94.62,76.06
2016,10,16,14,30,16.0,185.0,7.1,19.0,194.0,142.11,117.09
2016,10,16,14,45,8.0,151.0,7.0,19.0,155.5,118.38,97.03
2016,10,16,15,0,0.0,117.0,6.9,19.0,117.0,93.78,76.08
2016,10,16,15,15,0.0,64.5,6.7,18.5,64.5,53.45,41.29
2016,10,16,15,30,0.0,12.0,6.5,18.0,12.0,9.88,3.08
2016,10,16,15,45,0.0,10.0,6.35,18.0,10.0,8.22,1.63
2016,10,16,16,0,0.0,8.0,6.2,18.0,8.0,6.57,0.16
2016,10,16,16,15,266.0,24.5,5.85,17.5,71.0,18.5,10.69
2016,10,16,16,30,532.0,41.0,5.5,17.0,134.0,33.29,23.46
2016,10,16,16,45,430.0,32.0,5.15,16.5,90.5,26.22,16.74
2016,10,16,17,0,328.0,23.0,4.8,16.0,47.0,19.1,7.28
2016,10,16,17,15,164.0,11.5,4.6,15.5,23.5,9.82,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,105.0,8.0,1.15,11.5,12.0,6.83,0.0
2016,10,17,6,30,210.0,16.0,1.3,12.0,24.0,163.89,0.0
2016,10,17,6,45,350.5,26.0,1.45,12.5,65.0,342.02,259.88
2016,10,17,7,0,491.0,36.0,1.6,13.0,106.0,466.98,378.6
2016,10,17,7,15,568.0,43.0,1.7,13.5,154.5,536.1,438.05
2016,10,17,7,30,645.0,50.0,1.8,14.0,203.0,614.78,501.05
2016,10,17,7,45,694.5,54.5,1.95,14.5,253.0,667.4,541.44
2016,10,17,8,0,744.0,59.0,2.1,15.0,303.0,718.09,578.62
2016,10,17,8,15,775.5,62.5,2.2,15.5,351.0,750.13,600.39
2016,10,17,8,30,807.0,66.0,2.3,16.0,399.0,779.21,619.44
2016,10,17,8,45,830.5,68.0,2.45,16.5,443.0,796.38,629.86
2016,10,17,9,0,854.0,70.0,2.6,17.0,487.0,802.05,631.98
2016,10,17,9,15,870.0,72.5,2.65,17.5,525.5,806.81,632.9
2016,10,17,9,30,886.0,75.0,2.7,18.0,564.0,807.85,631.27
2016,10,17,9,45,886.0,81.5,2.75,18.5,594.0,797.04,621.37
2016,10,17,10,0,886.0,88.0,2.8,19.0,624.0,782.59,609.14
2016,10,17,10,15,894.5,89.5,2.85,19.0,649.5,765.56,596.39
2016,10,17,10,30,903.0,91.0,2.9,19.0,675.0,744.94,581.17
2016,10,17,10,45,909.5,91.5,2.95,19.5,693.0,718.38,559.24
2016,10,17,11,0,916.0,92.0,3.0,20.0,711.0,688.49,534.45
2016,10,17,11,15,918.5,92.0,3.05,20.0,720.5,652.44,505.73
2016,10,17,11,30,921.0,92.0,3.1,20.0,730.0,613.57,474.27
2016,10,17,11,45,922.0,92.0,3.15,20.5,731.5,571.23,438.57
2016,10,17,12,0,923.0,92.0,3.2,21.0,733.0,526.51,400.23
2016,10,17,12,15,921.0,91.5,3.25,21.0,725.5,477.86,358.71
2016,10,17,12,30,919.0,91.0,3.3,21.0,718.0,427.5,314.73
2016,10,17,12,45,919.5,88.5,3.4,21.0,704.0,374.85,267.98
2016,10,17,13,0,920.0,86.0,3.5,21.0,690.0,320.72,219.43
2016,10,17,13,15,912.5,84.5,3.55,21.0,667.0,264.33,169.83
2016,10,17,13,30,905.0,83.0,3.6,21.0,644.0,207.7,122.76
2016,10,17,13,45,894.5,81.5,3.7,21.0,613.5,150.77,82.29
2016,10,17,14,0,884.0,80.0,3.8,21.0,583.0,94.37,56.2
2016,10,17,14,15,869.0,78.0,3.8,20.5,546.0,70.9,55.44
2016,10,17,14,30,854.0,76.0,3.8,20.0,509.0,61.52,47.65
2016,10,17,14,45,833.0,73.5,3.85,20.0,466.5,60.1,46.57
2016,10,17,15,0,812.0,71.0,3.9,20.0,424.0,58.67,45.47
2016,10,17,15,15,783.0,67.5,3.85,19.5,377.5,56.39,43.71
2016,10,17,15,30,754.0,64.0,3.8,19.0,331.0,54.09,41.91
2016,10,17,15,45,711.5,59.5,3.8,19.0,281.5,50.85,39.12
2016,10,17,16,0,669.0,55.0,3.8,19.0,232.0,47.6,36.24
2016,10,17,16,15,601.5,48.5,3.4,18.0,182.5,38.99,28.66
2016,10,17,16,30,534.0,42.0,3.0,17.0,133.0,34.22,24.25
2016,10,17,16,45,416.5,32.5,2.6,16.0,88.5,26.7,17.12
2016,10,17,17,0,299.0,23.0,2.2,15.0,44.0,19.15,6.17
2016,10,17,17,15,149.5,11.5,2.05,14.5,22.0,9.82,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,85.0,8.0,2.35,9.5,11.0,0.0,0.0
2016,10,18,6,30,170.0,16.0,2.5,10.0,22.0,134.77,0.0
2016,10,18,6,45,323.0,27.0,2.7,10.5,63.0,321.89,244.21
2016,10,18,7,0,476.0,38.0,2.9,11.0,104.0,456.56,375.98
2016,10,18,7,15,556.5,45.5,3.2,11.5,153.5,536.16,446.12
2016,10,18,7,30,637.0,53.0,3.5,12.0,203.0,616.73,513.15
2016,10,18,7,45,694.0,56.5,3.8,12.5,254.0,666.98,553.45
2016,10,18,8,0,751.0,60.0,4.1,13.0,305.0,722.45,595.97
2016,10,18,8,15,783.0,64.0,4.25,13.5,353.0,755.46,619.48
2016,10,18,8,30,815.0,68.0,4.4,14.0,401.0,785.44,640.24
2016,10,18,8,45,839.0,70.0,4.6,15.0,445.0,802.88,650.23
2016,10,18,9,0,863.0,72.0,4.8,16.0,489.0,808.78,651.5
2016,10,18,9,15,878.5,74.0,4.85,16.5,527.5,812.26,651.45
2016,10,18,9,30,894.0,76.0,4.9,17.0,566.0,812.04,648.78
2016,10,18,9,45,905.5,77.5,5.0,17.5,598.5,804.28,640.98
2016,10,18,10,0,917.0,79.0,5.1,18.0,631.0,792.74,630.6
2016,10,18,10,15,924.5,80.0,5.1,18.0,656.0,773.9,615.69
2016,10,18,10,30,932.0,81.0,5.1,18.0,681.0,751.45,598.27
2016,10,18,10,45,937.5,81.5,5.15,18.5,698.5,723.56,574.71
2016,10,18,11,0,943.0,82.0,5.2,19.0,716.0,692.31,547.93
2016,10,18,11,15,945.0,82.5,5.2,19.0,725.0,655.69,517.52
2016,10,18,11,30,947.0,83.0,5.2,19.0,734.0,616.19,484.31
2016,10,18,11,45,947.0,83.0,5.2,19.5,735.0,572.47,446.25
2016,10,18,12,0,947.0,83.0,5.2,20.0,736.0,526.38,405.6
2016,10,18,12,15,944.5,83.0,5.15,20.0,728.5,477.05,362.22
2016,10,18,12,30,942.0,83.0,5.1,20.0,721.0,425.99,316.46
2016,10,18,12,45,931.5,84.5,5.1,20.0,704.0,372.04,267.83
2016,10,18,13,0,921.0,86.0,5.1,20.0,687.0,317.55,218.48
2016,10,18,13,15,913.0,85.0,5.05,19.5,663.5,261.43,168.9
2016,10,18,13,30,905.0,84.0,5.0,19.0,640.0,205.11,122.02
2016,10,18,13,45,895.5,82.0,4.95,19.0,610.0,147.96,81.44
2016,10,18,14,0,886.0,80.0,4.9,19.0,580.0,91.27,55.96
2016,10,18,14,15,871.0,78.0,4.85,18.5,543.0,70.93,55.95
2016,10,18,14,30,856.0,76.0,4.8,18.0,506.0,61.64,48.17
2016,10,18,14,45,811.5,73.0,4.8,18.0,453.0,59.53,46.48
2016,10,18,15,0,767.0,70.0,4.8,18.0,400.0,57.45,44.8
2016,10,18,15,15,730.5,69.5,4.7,18.0,356.0,57.44,44.92
2016,10,18,15,30,694.0,69.0,4.6,18.0,312.0,52.88,41.03
2016,10,18,15,45,691.5,60.0,4.5,18.0,271.5,51.18,39.58
2016,10,18,16,0,689.0,51.0,4.4,18.0,231.0,44.42,33.59
2016,10,18,16,15,622.5,45.0,3.9,17.0,181.0,39.57,29.27
2016,10,18,16,30,556.0,39.0,3.4,16.0,131.0,34.74,24.76
2016,10,18,16,45,437.5,30.0,2.9,15.5,86.5,24.7,15.34
2016,10,18,17,0,319.0,21.0,2.4,15.0,42.0,17.48,3.65
2016,10,18,17,15,159.5,10.5,2.25,14.5,21.0,8.96,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,110.0,7.0,1.45,8.5,10.5,0.0,0.0
2016,10,19,6,30,220.0,14.0,1.6,9.0,21.0,168.02,0.0
2016,10,19,6,45,364.5,23.5,1.8,10.0,61.5,335.3,248.32
2016,10,19,7,0,509.0,33.0,2.0,11.0,102.0,464.77,379.46
2016,10,19,7,15,586.0,39.5,2.2,11.5,150.5,542.08,447.27
2016,10,19,7,30,663.0,46.0,2.4,12.0,199.0,619.62,511.11
2016,10,19,7,45,710.0,50.5,2.65,13.0,249.0,669.81,550.02
2016,10,19,8,0,757.0,55.0,2.9,14.0,299.0,718.1,585.53
2016,10,19,8,15,788.0,58.5,3.1,15.0,346.0,749.48,606.62
2016,10,19,8,30,819.0,62.0,3.3,16.0,393.0,777.89,624.82
2016,10,19,8,45,841.5,64.0,3.5,17.0,436.5,785.93,627.56
2016,10,19,9,0,864.0,66.0,3.7,18.0,480.0,798.81,633.87
2016,10,19,9,15,879.5,68.0,3.75,18.5,518.5,802.4,633.84
2016,10,19,9,30,895.0,70.0,3.8,19.0,557.0,802.29,631.29
2016,10,19,9,45,908.0,70.5,3.85,19.5,589.5,794.64,623.45
2016,10,19,10,0,921.0,71.0,3.9,20.0,622.0,783.21,613.12
2016,10,19,10,15,928.5,72.0,3.85,20.5,646.5,764.47,597.3
2016,10,19,10,30,936.0,73.0,3.8,21.0,671.0,742.12,579.11
2016,10,19,10,45,940.5,74.0,3.8,21.5,688.5,714.17,556.01
2016,10,19,11,0,945.0,75.0,3.8,22.0,706.0,682.89,529.71
2016,10,19,11,15,947.5,75.5,3.75,22.0,715.0,646.7,500.25
2016,10,19,11,30,950.0,76.0,3.7,22.0,724.0,607.59,468.03
2016,10,19,11,45,950.0,76.0,3.7,22.5,725.5,563.95,430.98
2016,10,19,12,0,950.0,76.0,3.7,23.0,727.0,517.94,391.34
2016,10,19,12,15,948.0,76.0,3.7,23.0,719.5,468.9,349.2
2016,10,19,12,30,946.0,76.0,3.7,23.0,712.0,418.07,304.6
2016,10,19,12,45,939.5,76.5,3.7,23.5,696.5,364.64,256.69
2016,10,19,13,0,933.0,77.0,3.7,24.0,681.0,310.29,207.89
2016,10,19,13,15,926.0,76.0,3.65,24.0,658.5,254.01,158.89
2016,10,19,13,30,919.0,75.0,3.6,24.0,636.0,197.4,112.76
