Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,909.0,73.5,3.6,24.0,605.5,140.06,73.6
2016,10,19,14,0,899.0,72.0,3.6,24.0,575.0,83.2,50.04
2016,10,19,14,15,884.5,70.5,3.55,24.0,538.5,66.11,50.64
2016,10,19,14,30,870.0,69.0,3.5,24.0,502.0,64.76,49.65
2016,10,19,14,45,850.0,66.5,3.45,24.0,460.0,62.58,47.93
2016,10,19,15,0,830.0,64.0,3.4,24.0,418.0,53.82,40.6
2016,10,19,15,15,802.0,61.0,3.15,23.5,371.5,51.74,39.02
2016,10,19,15,30,774.0,58.0,2.9,23.0,325.0,49.66,37.41
2016,10,19,15,45,732.5,53.5,2.65,22.5,275.5,46.25,34.57
2016,10,19,16,0,691.0,49.0,2.4,22.0,226.0,42.81,31.61
2016,10,19,16,15,624.5,43.5,2.1,20.5,176.5,38.34,27.75
2016,10,19,16,30,558.0,38.0,1.8,19.0,127.0,33.92,23.69
2016,10,19,16,45,439.0,29.0,1.5,18.0,83.0,26.07,16.18
2016,10,19,17,0,320.0,20.0,1.2,17.0,39.0,16.68,1.21
2016,10,19,17,15,160.0,10.0,1.2,16.5,19.5,8.54,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.5,6.5,1.2,10.5,10.0,0.0,0.0
2016,10,20,6,30,217.0,13.0,1.2,11.0,20.0,164.38,0.0
2016,10,20,6,45,364.5,23.0,1.25,12.0,60.0,331.72,236.66
2016,10,20,7,0,512.0,33.0,1.3,13.0,100.0,465.05,373.61
2016,10,20,7,15,590.5,39.5,1.55,14.0,149.0,543.47,440.96
2016,10,20,7,30,669.0,46.0,1.8,15.0,198.0,622.01,503.99
2016,10,20,7,45,717.0,50.5,2.1,16.0,248.0,672.92,543.26
2016,10,20,8,0,765.0,55.0,2.4,17.0,298.0,721.9,579.13
2016,10,20,8,15,797.0,58.0,2.45,17.5,346.0,753.32,600.21
2016,10,20,8,30,829.0,61.0,2.5,18.0,394.0,781.76,618.46
2016,10,20,8,45,851.0,63.5,2.55,19.0,438.0,789.98,620.55
2016,10,20,9,0,873.0,66.0,2.6,20.0,482.0,802.93,626.08
2016,10,20,9,15,888.5,68.0,2.6,20.5,520.5,806.34,625.63
2016,10,20,9,30,904.0,70.0,2.6,21.0,559.0,806.01,622.73
2016,10,20,9,45,918.0,70.5,2.6,22.0,591.5,798.9,614.05
2016,10,20,10,0,932.0,71.0,2.6,23.0,624.0,787.94,602.94
2016,10,20,10,15,939.5,72.0,2.55,23.5,649.0,768.89,587.27
2016,10,20,10,30,947.0,73.0,2.5,24.0,674.0,746.19,569.29
2016,10,20,10,45,952.0,74.0,2.45,24.5,691.5,718.22,546.42
2016,10,20,11,0,957.0,75.0,2.4,25.0,709.0,686.85,520.56
2016,10,20,11,15,959.0,75.0,2.4,25.5,718.0,649.41,490.31
2016,10,20,11,30,961.0,75.0,2.4,26.0,727.0,609.1,457.45
2016,10,20,11,45,961.5,75.5,2.4,26.5,728.0,565.74,421.68
2016,10,20,12,0,962.0,76.0,2.4,27.0,729.0,519.92,383.27
2016,10,20,12,15,959.5,75.5,2.45,27.0,722.0,469.7,341.53
2016,10,20,12,30,957.0,75.0,2.5,27.0,715.0,417.74,297.3
2016,10,20,12,45,945.0,78.5,2.55,27.0,698.5,364.54,251.35
2016,10,20,13,0,933.0,82.0,2.6,27.0,682.0,310.81,204.67
2016,10,20,13,15,925.5,81.0,2.65,27.0,658.5,254.36,156.62
2016,10,20,13,30,918.0,80.0,2.7,27.0,635.0,197.64,111.51
2016,10,20,13,45,907.5,78.0,2.75,27.5,604.5,139.9,73.13
2016,10,20,14,0,897.0,76.0,2.8,28.0,574.0,82.73,50.92
2016,10,20,14,15,882.0,74.0,2.8,27.5,537.0,68.42,51.83
2016,10,20,14,30,867.0,72.0,2.8,27.0,500.0,66.75,50.69
2016,10,20,14,45,846.0,69.5,2.8,27.0,457.5,57.6,43.15
2016,10,20,15,0,825.0,67.0,2.8,27.0,415.0,56.07,41.99
2016,10,20,15,15,795.5,63.5,2.5,26.0,368.0,53.67,40.25
2016,10,20,15,30,766.0,60.0,2.2,25.0,321.0,51.25,38.44
2016,10,20,15,45,722.0,55.5,1.9,24.5,271.5,47.87,35.66
2016,10,20,16,0,678.0,51.0,1.6,24.0,222.0,44.5,32.78
2016,10,20,16,15,607.5,45.0,1.45,22.5,172.5,39.65,28.6
2016,10,20,16,30,537.0,39.0,1.3,21.0,123.0,31.99,21.77
2016,10,20,16,45,411.0,29.5,1.2,20.0,79.5,24.36,14.45
2016,10,20,17,0,285.0,20.0,1.1,19.0,36.0,16.71,0.0
2016,10,20,17,15,142.5,10.0,1.1,18.5,18.0,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,92.5,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,185.0,12.0,0.8,13.0,17.0,140.36,0.0
2016,10,21,6,45,336.0,22.5,0.75,13.5,56.5,317.13,216.75
2016,10,21,7,0,487.0,33.0,0.7,14.0,96.0,444.15,352.61
2016,10,21,7,15,568.5,40.0,0.85,15.0,144.5,524.84,420.66
2016,10,21,7,30,650.0,47.0,1.0,16.0,193.0,605.81,484.23
2016,10,21,7,45,699.0,52.0,1.2,17.0,242.5,657.84,523.53
2016,10,21,8,0,748.0,57.0,1.4,18.0,292.0,707.96,559.53
2016,10,21,8,15,780.5,60.5,1.45,18.5,339.5,740.25,580.87
2016,10,21,8,30,813.0,64.0,1.5,19.0,387.0,769.56,599.47
2016,10,21,8,45,835.5,66.5,1.6,20.0,430.5,786.09,607.99
2016,10,21,9,0,858.0,69.0,1.7,21.0,474.0,791.34,608.57
2016,10,21,9,15,874.5,71.5,1.75,21.5,512.5,796.11,609.63
2016,10,21,9,30,891.0,74.0,1.8,22.0,551.0,797.15,608.19
2016,10,21,9,45,902.0,75.5,1.85,22.5,583.0,788.93,600.5
2016,10,21,10,0,913.0,77.0,1.9,23.0,615.0,776.97,590.49
2016,10,21,10,15,921.5,78.0,1.9,23.5,640.0,758.89,576.01
2016,10,21,10,30,930.0,79.0,1.9,24.0,665.0,737.18,559.17
2016,10,21,10,45,934.5,80.0,1.9,24.5,682.5,709.21,536.47
2016,10,21,11,0,939.0,81.0,1.9,25.0,700.0,677.94,511.21
2016,10,21,11,15,941.5,81.5,1.85,25.5,709.0,641.81,481.84
2016,10,21,11,30,944.0,82.0,1.8,26.0,718.0,602.78,449.93
2016,10,21,11,45,944.0,82.0,1.8,26.5,719.0,559.28,414.43
2016,10,21,12,0,944.0,82.0,1.8,27.0,720.0,513.43,376.39
2016,10,21,12,15,942.0,82.0,1.85,27.0,713.0,464.59,336.07
2016,10,21,12,30,940.0,82.0,1.9,27.0,706.0,413.98,293.24
2016,10,21,12,45,934.0,81.5,2.0,27.5,690.0,360.16,246.7
2016,10,21,13,0,928.0,81.0,2.1,28.0,674.0,305.43,199.18
2016,10,21,13,15,921.0,80.0,2.2,28.0,651.0,249.45,151.99
2016,10,21,13,30,914.0,79.0,2.3,28.0,628.0,193.15,107.77
2016,10,21,13,45,901.5,78.0,2.45,28.0,597.0,136.28,71.08
2016,10,21,14,0,889.0,77.0,2.6,28.0,566.0,80.14,51.0
2016,10,21,14,15,874.0,75.0,2.7,28.0,529.0,68.96,52.19
2016,10,21,14,30,859.0,73.0,2.8,28.0,492.0,67.3,50.95
2016,10,21,14,45,835.5,70.5,2.9,28.0,449.5,58.27,43.54
2016,10,21,15,0,812.0,68.0,3.0,28.0,407.0,56.74,42.38
2016,10,21,15,15,781.5,64.5,2.8,27.0,360.0,54.37,40.67
2016,10,21,15,30,751.0,61.0,2.6,26.0,313.0,51.98,38.9
2016,10,21,15,45,703.0,57.0,2.45,25.5,263.5,49.04,36.5
2016,10,21,16,0,655.0,53.0,2.3,25.0,214.0,46.15,34.02
2016,10,21,16,15,582.5,46.0,2.05,23.5,165.5,37.19,26.32
2016,10,21,16,30,510.0,39.0,1.8,22.0,117.0,31.95,21.58
2016,10,21,16,45,380.0,29.0,1.6,21.0,74.5,23.92,13.82
2016,10,21,17,0,250.0,19.0,1.4,20.0,32.0,15.85,0.0
2016,10,21,17,15,125.0,9.5,1.4,19.5,16.0,8.11,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,89.0,5.5,0.8,13.5,8.0,0.0,0.0
2016,10,22,6,30,178.0,11.0,0.8,14.0,16.0,134.05,0.0
2016,10,22,6,45,329.5,22.0,0.8,14.5,54.5,308.78,201.21
2016,10,22,7,0,481.0,33.0,0.8,15.0,93.0,437.58,346.0
2016,10,22,7,15,563.0,40.0,1.0,15.5,141.5,518.47,415.76
2016,10,22,7,30,645.0,47.0,1.2,16.0,190.0,599.5,481.01
2016,10,22,7,45,693.0,52.5,1.4,17.0,239.0,651.13,520.3
2016,10,22,8,0,741.0,58.0,1.6,18.0,288.0,700.85,556.2
2016,10,22,8,15,774.0,62.0,1.65,19.0,335.5,734.03,577.33
2016,10,22,8,30,807.0,66.0,1.7,20.0,383.0,764.24,595.55
2016,10,22,8,45,827.5,65.0,1.8,21.0,422.0,774.52,599.65
2016,10,22,9,0,848.0,64.0,1.9,22.0,461.0,773.74,596.04
2016,10,22,9,15,865.0,70.5,1.95,22.5,503.5,784.05,601.04
2016,10,22,9,30,882.0,77.0,2.0,23.0,546.0,790.31,603.15
2016,10,22,9,45,892.5,79.0,2.15,24.0,577.5,782.28,595.12
2016,10,22,10,0,903.0,81.0,2.3,25.0,609.0,770.55,584.73
2016,10,22,10,15,911.0,82.5,2.25,25.5,634.0,752.74,570.07
2016,10,22,10,30,919.0,84.0,2.2,26.0,659.0,731.34,552.71
2016,10,22,10,45,922.0,85.5,2.2,26.5,675.5,703.07,529.78
2016,10,22,11,0,925.0,87.0,2.2,27.0,692.0,671.63,504.37
2016,10,22,11,15,927.5,87.5,2.15,27.0,701.5,635.86,476.25
2016,10,22,11,30,930.0,88.0,2.1,27.0,711.0,597.24,445.51
2016,10,22,11,45,928.0,89.0,2.05,27.0,711.0,554.1,410.78
2016,10,22,12,0,926.0,90.0,2.0,27.0,711.0,508.78,373.6
2016,10,22,12,15,924.0,90.0,2.0,27.0,704.0,460.64,333.5
2016,10,22,12,30,922.0,90.0,2.0,27.0,697.0,410.76,291.05
2016,10,22,12,45,897.0,97.5,2.0,27.5,677.0,358.19,245.78
2016,10,22,13,0,872.0,105.0,2.0,28.0,657.0,301.98,197.99
2016,10,22,13,15,863.5,103.5,2.05,27.5,634.0,246.98,152.4
2016,10,22,13,30,855.0,102.0,2.1,27.0,611.0,192.01,109.86
2016,10,22,13,45,842.0,99.5,2.15,27.0,580.5,136.21,74.08
2016,10,22,14,0,829.0,97.0,2.2,27.0,550.0,81.45,62.62
2016,10,22,14,15,809.5,88.0,2.25,26.5,505.5,69.21,52.74
2016,10,22,14,30,790.0,79.0,2.3,26.0,461.0,63.26,48.0
2016,10,22,14,45,743.0,85.5,2.35,26.0,420.0,68.44,52.51
2016,10,22,15,0,696.0,92.0,2.4,26.0,379.0,67.87,52.18
2016,10,22,15,15,660.5,87.0,2.35,25.0,334.0,65.2,50.27
2016,10,22,15,30,625.0,82.0,2.3,24.0,289.0,62.54,48.3
2016,10,22,15,45,577.0,74.5,2.25,23.5,242.0,57.78,44.33
2016,10,22,16,0,529.0,67.0,2.2,23.0,195.0,52.95,40.16
2016,10,22,16,15,455.5,56.5,1.95,21.5,149.0,45.35,33.56
2016,10,22,16,30,382.0,46.0,1.7,20.0,103.0,37.6,26.55
2016,10,22,16,45,191.0,36.0,1.5,19.0,64.5,27.74,16.82
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,19.94,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.5,13.0,11.1,0.0
2016,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,10,23,6,45,213.5,25.0,1.25,12.0,50.5,224.68,139.79
2016,10,23,7,0,427.0,36.0,1.3,13.0,87.0,409.33,328.62
2016,10,23,7,15,513.5,44.0,1.65,13.5,134.5,491.76,401.52
2016,10,23,7,30,600.0,52.0,2.0,14.0,182.0,575.41,471.05
2016,10,23,7,45,653.5,58.0,2.35,15.0,231.5,630.3,514.51
2016,10,23,8,0,707.0,64.0,2.7,16.0,281.0,678.01,550.47
2016,10,23,8,15,741.0,68.0,2.9,17.0,327.5,711.88,573.82
2016,10,23,8,30,775.0,72.0,3.1,18.0,374.0,742.74,594.1
2016,10,23,8,45,796.5,76.0,3.3,19.0,416.5,760.17,603.95
2016,10,23,9,0,818.0,80.0,3.5,20.0,459.0,774.11,611.1
2016,10,23,9,15,834.5,82.5,3.65,20.5,496.5,778.59,612.26
2016,10,23,9,30,851.0,85.0,3.8,21.0,534.0,779.35,610.85
2016,10,23,9,45,865.0,86.0,4.0,21.5,565.5,772.64,604.36
2016,10,23,10,0,879.0,87.0,4.2,22.0,597.0,756.01,590.84
2016,10,23,10,15,886.5,88.0,4.3,22.5,621.0,737.69,575.91
2016,10,23,10,30,894.0,89.0,4.4,23.0,645.0,715.93,557.72
2016,10,23,10,45,893.0,92.5,4.5,23.5,660.0,687.68,534.15
2016,10,23,11,0,892.0,96.0,4.6,24.0,675.0,656.49,508.12
2016,10,23,11,15,894.0,96.5,4.65,24.0,684.0,621.44,479.66
2016,10,23,11,30,896.0,97.0,4.7,24.0,693.0,583.67,448.52
2016,10,23,11,45,888.5,100.5,4.8,24.5,692.0,541.24,412.42
2016,10,23,12,0,881.0,104.0,4.9,25.0,691.0,496.67,373.97
2016,10,23,12,15,878.0,103.5,4.9,24.5,683.0,448.5,333.15
2016,10,23,12,30,875.0,103.0,4.9,24.0,675.0,398.84,290.08
2016,10,23,12,45,754.0,140.5,4.9,24.0,625.5,338.71,240.75
2016,10,23,13,0,633.0,178.0,4.9,24.0,576.0,291.03,202.66
2016,10,23,13,15,626.5,173.0,4.9,24.0,555.5,244.98,163.68
2016,10,23,13,30,620.0,168.0,4.9,24.0,535.0,199.26,127.63
2016,10,23,13,45,728.5,128.0,4.9,24.0,538.0,138.24,81.47
2016,10,23,14,0,837.0,88.0,4.9,24.0,541.0,72.57,56.03
2016,10,23,14,15,820.0,85.5,4.85,23.5,504.5,67.69,52.19
2016,10,23,14,30,803.0,83.0,4.8,23.0,468.0,66.49,51.41
2016,10,23,14,45,780.5,79.5,4.8,23.0,426.5,64.47,49.83
2016,10,23,15,0,758.0,76.0,4.8,23.0,385.0,62.45,48.24
2016,10,23,15,15,724.5,72.0,4.6,22.5,339.0,59.9,46.26
2016,10,23,15,30,691.0,68.0,4.4,22.0,293.0,52.62,40.14
2016,10,23,15,45,638.5,62.5,4.2,21.5,245.0,48.95,37.05
2016,10,23,16,0,586.0,57.0,4.0,21.0,197.0,45.29,33.84
2016,10,23,16,15,508.5,49.0,3.6,20.0,150.0,39.44,28.62
2016,10,23,16,30,431.0,41.0,3.2,19.0,103.0,33.55,23.12
2016,10,23,16,45,215.5,33.0,2.8,18.5,64.0,25.55,14.77
2016,10,23,17,0,0.0,25.0,2.4,18.0,25.0,19.12,0.0
2016,10,23,17,15,0.0,12.5,2.3,17.0,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,10,24,6,45,39.0,24.5,2.75,12.5,29.0,69.08,35.81
2016,10,24,7,0,78.0,42.0,3.0,13.0,51.0,124.7,98.87
2016,10,24,7,15,99.5,62.5,3.25,13.0,80.0,166.31,137.15
2016,10,24,7,30,121.0,83.0,3.5,13.0,109.0,206.46,172.94
2016,10,24,7,45,134.0,103.5,3.75,13.5,139.0,239.04,200.9
2016,10,24,8,0,147.0,124.0,4.0,14.0,169.0,270.68,227.19
2016,10,24,8,15,158.0,142.5,4.05,14.0,198.0,296.91,248.66
2016,10,24,8,30,169.0,161.0,4.1,14.0,227.0,322.3,268.97
2016,10,24,8,45,219.5,176.0,4.15,14.5,271.0,374.01,310.75
2016,10,24,9,0,270.0,191.0,4.2,15.0,315.0,440.66,363.07
2016,10,24,9,15,151.5,199.5,4.15,15.5,270.5,331.76,271.57
2016,10,24,9,30,33.0,208.0,4.1,16.0,226.0,226.89,182.76
2016,10,24,9,45,85.0,237.0,4.05,16.5,285.5,292.26,236.04
2016,10,24,10,0,137.0,266.0,4.0,17.0,345.0,367.53,295.27
2016,10,24,10,15,137.0,278.0,3.9,17.0,360.0,369.91,295.95
2016,10,24,10,30,137.0,290.0,3.8,17.0,375.0,371.42,296.21
2016,10,24,10,45,122.0,296.5,3.75,17.5,373.5,357.01,283.38
2016,10,24,11,0,107.0,303.0,3.7,18.0,372.0,334.47,264.45
2016,10,24,11,15,61.0,267.0,3.6,18.5,306.5,266.89,210.18
2016,10,24,11,30,15.0,231.0,3.5,19.0,241.0,200.94,157.19
2016,10,24,11,45,37.0,262.0,3.4,19.5,287.0,238.25,186.34
2016,10,24,12,0,59.0,293.0,3.3,20.0,333.0,267.53,208.35
2016,10,24,12,15,123.0,301.5,3.25,20.0,382.5,293.25,227.1
2016,10,24,12,30,187.0,310.0,3.2,20.0,432.0,308.99,237.02
2016,10,24,12,45,310.0,278.0,3.2,20.5,474.5,305.11,228.8
2016,10,24,13,0,433.0,246.0,3.2,21.0,517.0,286.97,207.81
2016,10,24,13,15,331.5,257.0,3.25,21.0,460.0,246.57,178.32
2016,10,24,13,30,230.0,268.0,3.3,21.0,403.0,219.0,161.07
2016,10,24,13,45,194.5,256.0,3.35,21.0,366.0,189.15,141.22
2016,10,24,14,0,159.0,244.0,3.4,21.0,329.0,163.42,133.31
2016,10,24,14,15,243.0,217.0,3.4,21.0,337.0,143.2,116.7
2016,10,24,14,30,327.0,190.0,3.4,21.0,345.0,129.48,105.45
2016,10,24,14,45,380.5,162.5,3.45,21.0,327.5,109.82,89.05
2016,10,24,15,0,434.0,135.0,3.5,21.0,310.0,93.95,75.72
2016,10,24,15,15,407.5,124.0,3.35,20.5,273.0,87.56,70.56
2016,10,24,15,30,381.0,113.0,3.2,20.0,236.0,80.97,65.11
2016,10,24,15,45,485.0,85.0,3.05,19.5,215.0,63.31,49.89
2016,10,24,16,0,589.0,57.0,2.9,19.0,194.0,45.42,34.23
2016,10,24,16,15,508.5,49.0,2.45,18.0,147.0,39.55,28.94
2016,10,24,16,30,428.0,41.0,2.0,17.0,100.0,33.66,23.38
2016,10,24,16,45,288.0,29.0,1.6,16.5,61.5,23.99,13.33
2016,10,24,17,0,148.0,17.0,1.2,16.0,23.0,14.51,0.0
2016,10,24,17,15,74.0,8.5,1.15,15.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,20.0,2.05,12.5,23.5,52.35,22.51
2016,10,25,7,0,60.0,40.0,2.3,13.0,47.0,107.99,84.37
2016,10,25,7,15,80.0,60.0,2.4,13.5,74.0,147.45,120.43
2016,10,25,7,30,100.0,80.0,2.5,14.0,101.0,185.5,153.93
2016,10,25,7,45,113.0,100.5,2.65,14.5,130.0,218.04,181.72
2016,10,25,8,0,126.0,121.0,2.8,15.0,159.0,249.63,207.88
2016,10,25,8,15,132.5,140.5,2.9,15.5,186.5,273.65,226.93
2016,10,25,8,30,139.0,160.0,3.0,16.0,214.0,296.72,244.74
2016,10,25,8,45,90.5,171.5,3.1,17.0,208.5,248.87,203.16
2016,10,25,9,0,42.0,183.0,3.2,18.0,203.0,217.22,174.85
2016,10,25,9,15,35.0,192.0,3.2,18.5,209.5,216.18,173.01
2016,10,25,9,30,28.0,201.0,3.2,19.0,216.0,215.48,171.41
2016,10,25,9,45,31.5,216.0,3.25,19.5,233.5,229.32,181.77
2016,10,25,10,0,35.0,231.0,3.3,20.0,251.0,242.55,191.52
2016,10,25,10,15,334.5,200.5,3.2,20.5,405.0,443.22,352.67
2016,10,25,10,30,634.0,170.0,3.1,21.0,559.0,621.13,486.19
2016,10,25,10,45,480.0,226.5,3.05,21.5,525.5,543.08,422.47
2016,10,25,11,0,326.0,283.0,3.0,22.0,492.0,467.44,362.16
2016,10,25,11,15,223.5,297.0,2.9,22.5,441.5,393.83,304.31
2016,10,25,11,30,121.0,311.0,2.8,23.0,391.0,335.61,258.23
2016,10,25,11,45,123.5,310.0,2.75,23.5,391.5,324.16,248.52
2016,10,25,12,0,126.0,309.0,2.7,24.0,392.0,312.21,238.21
2016,10,25,12,15,509.0,195.0,2.65,24.0,524.5,366.58,273.99
2016,10,25,12,30,892.0,81.0,2.6,24.0,657.0,383.31,275.11
2016,10,25,12,45,885.0,81.5,2.55,24.0,641.5,332.79,230.23
2016,10,25,13,0,878.0,82.0,2.5,24.0,626.0,281.5,185.0
2016,10,25,13,15,870.5,80.5,2.45,24.0,603.5,228.07,139.48
2016,10,25,13,30,863.0,79.0,2.4,24.0,581.0,174.46,97.78
2016,10,25,13,45,849.5,78.0,2.4,24.0,551.5,120.79,65.02
2016,10,25,14,0,836.0,77.0,2.4,24.0,522.0,61.46,46.66
2016,10,25,14,15,820.0,75.0,2.35,23.5,486.5,60.41,46.03
2016,10,25,14,30,804.0,73.0,2.3,23.0,451.0,59.37,45.37
2016,10,25,14,45,779.5,70.5,2.25,23.0,410.0,57.88,44.22
2016,10,25,15,0,755.0,68.0,2.2,23.0,369.0,56.39,43.07
2016,10,25,15,15,722.0,64.0,2.15,22.5,324.0,53.66,40.91
2016,10,25,15,30,689.0,60.0,2.1,22.0,279.0,50.91,38.68
2016,10,25,15,45,640.5,55.0,2.05,22.0,232.5,47.18,35.44
2016,10,25,16,0,592.0,50.0,2.0,22.0,186.0,39.91,29.02
2016,10,25,16,15,514.0,43.0,1.75,21.0,140.5,34.68,24.34
2016,10,25,16,30,436.0,36.0,1.5,20.0,95.0,29.46,19.42
2016,10,25,16,45,301.5,25.0,1.25,19.0,57.5,20.56,10.08
2016,10,25,17,0,167.0,14.0,1.0,18.0,20.0,11.95,0.0
2016,10,25,17,15,83.5,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,14.5,0.8,12.5,40.5,214.86,91.95
2016,10,26,7,0,472.0,29.0,0.8,13.0,81.0,420.07,330.74
2016,10,26,7,15,559.0,36.0,0.95,13.5,128.5,502.71,404.68
2016,10,26,7,30,646.0,43.0,1.1,14.0,176.0,586.04,472.73
2016,10,26,7,45,696.5,47.5,1.25,15.0,224.5,637.44,512.46
2016,10,26,8,0,747.0,52.0,1.4,16.0,273.0,687.01,548.68
2016,10,26,8,15,780.5,55.5,1.55,17.0,320.0,719.35,570.64
2016,10,26,8,30,814.0,59.0,1.7,18.0,367.0,748.79,589.68
2016,10,26,8,45,836.0,62.0,1.9,19.5,410.0,757.43,592.56
2016,10,26,9,0,858.0,65.0,2.1,21.0,453.0,770.49,598.48
2016,10,26,9,15,875.0,67.0,2.3,21.5,491.0,774.76,600.24
2016,10,26,9,30,892.0,69.0,2.5,22.0,529.0,775.35,599.45
2016,10,26,9,45,899.0,72.5,2.7,22.5,560.0,766.35,591.91
2016,10,26,10,0,906.0,76.0,2.9,23.0,591.0,753.68,581.87
2016,10,26,10,15,915.0,77.5,2.95,23.5,616.0,736.56,567.98
2016,10,26,10,30,924.0,79.0,3.0,24.0,641.0,715.8,550.66
2016,10,26,10,45,928.5,80.5,3.15,24.5,658.5,688.52,528.37
2016,10,26,11,0,933.0,82.0,3.3,25.0,676.0,657.95,503.32
2016,10,26,11,15,936.0,82.5,3.4,25.0,685.5,622.38,474.9
2016,10,26,11,30,939.0,83.0,3.5,25.0,695.0,583.91,443.62
2016,10,26,11,45,939.0,83.5,3.6,25.5,696.0,541.21,407.55
2016,10,26,12,0,939.0,84.0,3.7,26.0,697.0,496.17,368.86
2016,10,26,12,15,937.0,83.5,3.7,26.0,689.5,447.32,326.93
2016,10,26,12,30,935.0,83.0,3.7,26.0,682.0,396.75,282.72
2016,10,26,12,45,932.0,81.5,3.75,26.0,667.0,343.56,235.86
2016,10,26,13,0,929.0,80.0,3.8,26.0,652.0,289.21,188.05
2016,10,26,13,15,921.0,79.0,3.75,26.0,628.5,233.37,140.72
2016,10,26,13,30,913.0,78.0,3.7,26.0,605.0,177.32,97.63
2016,10,26,13,45,900.5,77.0,3.7,26.0,574.5,120.97,64.05
2016,10,26,14,0,888.0,76.0,3.7,26.0,544.0,69.86,53.34
2016,10,26,14,15,872.0,74.0,3.65,25.5,507.0,68.2,52.22
2016,10,26,14,30,856.0,72.0,3.6,25.0,470.0,59.43,45.05
2016,10,26,14,45,832.0,69.0,3.55,25.0,427.5,57.49,43.53
2016,10,26,15,0,808.0,66.0,3.5,25.0,385.0,55.54,41.98
2016,10,26,15,15,775.5,62.5,3.2,24.5,338.5,53.09,40.08
2016,10,26,15,30,743.0,59.0,2.9,24.0,292.0,50.66,38.13
2016,10,26,15,45,695.0,54.0,2.6,23.5,243.5,46.84,34.91
2016,10,26,16,0,647.0,49.0,2.3,23.0,195.0,43.03,31.55
2016,10,26,16,15,566.5,42.0,2.05,21.5,147.0,37.25,26.45
2016,10,26,16,30,486.0,35.0,1.8,20.0,99.0,28.88,18.85
2016,10,26,16,45,339.0,24.5,1.6,19.0,59.5,20.29,9.38
2016,10,26,17,0,192.0,14.0,1.4,18.0,20.0,11.95,0.0
2016,10,26,17,15,96.0,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,14.0,8.0,6.57,0.0
2016,10,27,7,0,0.0,16.0,1.1,15.0,16.0,13.17,5.01
2016,10,27,7,15,0.0,26.0,1.45,15.5,26.0,21.44,12.36
2016,10,27,7,30,0.0,36.0,1.8,16.0,36.0,29.73,19.6
2016,10,27,7,45,0.0,46.0,2.2,17.0,46.0,38.04,26.69
2016,10,27,8,0,0.0,56.0,2.6,18.0,56.0,46.37,33.65
2016,10,27,8,15,0.0,66.0,2.7,18.5,66.0,54.71,40.57
2016,10,27,8,30,0.0,76.0,2.8,19.0,76.0,63.56,47.8
2016,10,27,8,45,10.0,121.5,2.9,19.5,126.0,115.35,90.77
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,168.02,133.47
2016,10,27,9,15,84.5,198.5,2.9,20.0,241.0,262.56,210.58
2016,10,27,9,30,149.0,230.0,2.8,20.0,306.0,355.29,283.72
2016,10,27,9,45,74.5,190.0,2.7,20.5,228.0,234.15,185.75
2016,10,27,10,0,0.0,150.0,2.6,21.0,150.0,128.16,98.83
2016,10,27,10,15,0.5,159.5,2.7,21.0,160.0,136.29,105.37
2016,10,27,10,30,1.0,169.0,2.8,21.0,170.0,144.28,111.62
2016,10,27,10,45,0.5,116.5,2.9,21.5,117.0,97.74,73.97
2016,10,27,11,0,0.0,64.0,3.0,22.0,64.0,53.16,37.77
2016,10,27,11,15,0.0,41.0,3.2,22.0,41.0,34.0,22.18
2016,10,27,11,30,0.0,18.0,3.4,22.0,18.0,14.91,6.56
2016,10,27,11,45,0.0,18.0,3.6,22.0,18.0,14.91,6.56
2016,10,27,12,0,0.0,18.0,3.8,22.0,18.0,14.91,6.56
2016,10,27,12,15,0.0,33.0,3.9,21.5,33.0,27.36,16.79
2016,10,27,12,30,0.0,48.0,4.0,21.0,48.0,39.83,27.06
2016,10,27,12,45,5.5,127.0,4.1,20.5,130.0,106.29,81.13
2016,10,27,13,0,11.0,206.0,4.2,20.0,212.0,167.2,130.13
2016,10,27,13,15,5.5,156.0,4.0,19.5,159.0,127.16,98.37
2016,10,27,13,30,0.0,106.0,3.8,19.0,106.0,87.43,66.6
2016,10,27,13,45,0.0,80.5,3.65,18.5,80.5,66.87,49.96
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,45.58,34.15
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,32.26,22.68
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,18.99,11.12
2016,10,27,14,45,0.0,55.0,2.3,17.0,55.0,45.53,34.58
2016,10,27,15,0,0.0,87.0,1.9,17.0,87.0,71.16,57.15
2016,10,27,15,15,0.0,76.0,1.7,17.0,76.0,62.44,49.6
2016,10,27,15,30,0.0,65.0,1.5,17.0,65.0,53.66,41.94
2016,10,27,15,45,0.0,54.0,1.35,17.0,54.0,44.71,34.03
2016,10,27,16,0,0.0,43.0,1.2,17.0,43.0,35.56,25.82
2016,10,27,16,15,0.0,32.0,1.05,16.5,32.0,26.42,17.57
2016,10,27,16,30,0.0,21.0,0.9,16.0,21.0,17.31,9.25
2016,10,27,16,45,0.0,12.5,0.8,16.0,12.5,10.28,1.75
2016,10,27,17,0,0.0,4.0,0.7,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.7,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,14.5,26.5,110.15,17.65
2016,10,28,7,0,173.0,35.0,2.6,15.0,53.0,214.74,168.3
2016,10,28,7,15,214.5,52.5,2.75,15.0,87.0,267.83,219.99
2016,10,28,7,30,256.0,70.0,2.9,15.0,121.0,321.3,267.49
2016,10,28,7,45,281.5,87.0,3.1,15.0,156.5,344.45,288.75
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,383.54,321.46
2016,10,28,8,15,322.5,120.0,3.4,15.5,227.0,412.07,343.68
2016,10,28,8,30,338.0,136.0,3.5,16.0,262.0,439.08,363.96
2016,10,28,8,45,252.5,164.5,3.65,16.5,264.5,400.06,329.14
2016,10,28,9,0,167.0,193.0,3.8,17.0,267.0,343.42,280.59
2016,10,28,9,15,510.0,132.5,3.8,17.0,385.5,564.15,460.53
2016,10,28,9,30,853.0,72.0,3.8,17.0,504.0,742.82,595.56
2016,10,28,9,45,572.5,157.5,3.85,17.5,455.5,612.34,491.55
2016,10,28,10,0,292.0,243.0,3.9,18.0,407.0,467.17,373.72
2016,10,28,10,15,203.5,261.0,3.9,18.0,377.5,397.4,317.62
2016,10,28,10,30,115.0,279.0,3.9,18.0,348.0,333.32,265.29
2016,10,28,10,45,63.0,245.0,3.95,18.5,283.5,259.34,205.49
2016,10,28,11,0,11.0,211.0,4.0,19.0,219.0,185.14,145.18
2016,10,28,11,15,49.5,254.0,3.9,19.0,286.0,248.13,195.57
2016,10,28,11,30,88.0,297.0,3.8,19.0,353.0,299.51,235.47
2016,10,28,11,45,44.0,163.5,3.7,19.5,191.5,159.11,123.74
2016,10,28,12,0,0.0,30.0,3.6,20.0,30.0,24.86,14.84
2016,10,28,12,15,0.0,48.5,3.45,20.0,48.5,40.25,27.53
2016,10,28,12,30,0.0,67.0,3.3,20.0,67.0,55.66,40.18
2016,10,28,12,45,59.5,175.0,3.2,20.0,211.0,157.69,121.02
2016,10,28,13,0,119.0,283.0,3.1,20.0,355.0,238.01,181.9
2016,10,28,13,15,128.5,273.0,2.95,20.0,348.0,219.95,166.64
2016,10,28,13,30,138.0,263.0,2.8,20.0,341.0,200.86,151.48
2016,10,28,13,45,69.0,210.5,2.7,20.5,249.5,158.01,121.16
2016,10,28,14,0,0.0,158.0,2.6,21.0,158.0,124.09,100.43
2016,10,28,14,15,0.0,147.0,2.5,20.5,147.0,115.84,93.93
2016,10,28,14,30,0.0,136.0,2.4,20.0,136.0,107.5,87.24
2016,10,28,14,45,0.0,75.0,2.3,20.0,75.0,62.22,48.55
2016,10,28,15,0,0.0,14.0,2.2,20.0,14.0,11.53,4.48
2016,10,28,15,15,0.0,12.0,2.0,19.5,12.0,9.88,3.06
2016,10,28,15,30,0.0,10.0,1.8,19.0,10.0,8.22,1.62
2016,10,28,15,45,299.0,29.5,1.65,19.0,94.5,22.04,13.83
2016,10,28,16,0,598.0,49.0,1.5,19.0,179.0,39.38,28.92
2016,10,28,16,15,513.5,41.5,1.3,18.5,133.0,33.68,23.65
2016,10,28,16,30,429.0,34.0,1.1,18.0,87.0,27.97,18.13
2016,10,28,16,45,214.5,24.5,0.9,17.5,51.0,20.21,8.0
2016,10,28,17,0,0.0,15.0,0.7,17.0,15.0,12.8,0.0
2016,10,28,17,15,0.0,7.5,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,204.0,14.0,1.5,13.5,34.5,189.85,1.12
2016,10,29,7,0,408.0,28.0,1.7,14.0,69.0,377.54,293.84
2016,10,29,7,15,501.0,35.5,1.95,14.0,114.0,452.57,368.31
2016,10,29,7,30,594.0,43.0,2.2,14.0,159.0,539.29,442.41
2016,10,29,7,45,649.5,48.0,2.45,14.5,206.5,594.15,487.62
2016,10,29,8,0,705.0,53.0,2.7,15.0,254.0,647.33,529.38
2016,10,29,8,15,355.5,90.5,2.8,15.5,192.5,416.87,346.4
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,122.78,97.83
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,81.08,62.97
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,47.2,34.23
2016,10,29,9,15,5.0,116.0,3.2,17.5,118.5,103.15,80.83
2016,10,29,9,30,10.0,175.0,3.2,18.0,180.0,162.59,129.18
2016,10,29,9,45,44.0,210.5,3.2,18.5,235.0,233.14,186.21
2016,10,29,10,0,78.0,246.0,3.2,19.0,290.0,289.47,230.56
2016,10,29,10,15,48.0,232.0,3.15,19.0,259.0,247.68,196.23
2016,10,29,10,30,18.0,218.0,3.1,19.0,228.0,199.84,157.3
2016,10,29,10,45,19.0,225.5,3.1,19.5,237.0,204.9,160.89
2016,10,29,11,0,20.0,233.0,3.1,20.0,246.0,209.74,164.17
2016,10,29,11,15,84.0,268.5,3.05,20.0,322.0,280.15,219.81
2016,10,29,11,30,148.0,304.0,3.0,20.0,398.0,341.85,266.93
2016,10,29,11,45,410.5,237.0,2.95,20.5,499.0,408.05,315.54
2016,10,29,12,0,673.0,170.0,2.9,21.0,600.0,443.6,336.89
2016,10,29,12,15,788.0,127.5,2.85,21.0,626.0,416.62,310.23
2016,10,29,12,30,903.0,85.0,2.8,21.0,652.0,378.68,273.24
2016,10,29,12,45,766.5,126.5,2.75,21.5,599.5,316.44,222.28
2016,10,29,13,0,630.0,168.0,2.7,22.0,547.0,270.71,186.35
2016,10,29,13,15,643.5,156.0,2.65,22.0,531.0,223.64,146.38
2016,10,29,13,30,657.0,144.0,2.6,22.0,515.0,174.85,108.43
2016,10,29,13,45,722.5,116.0,2.6,22.0,504.0,116.45,69.23
2016,10,29,14,0,788.0,88.0,2.6,22.0,493.0,68.93,53.5
