Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,712.5,98.5,2.6,21.5,445.5,69.97,54.67
2016,10,29,14,30,637.0,109.0,2.6,21.0,398.0,77.66,61.52
2016,10,29,14,45,606.5,106.5,2.6,21.0,361.0,77.15,61.24
2016,10,29,15,0,576.0,104.0,2.6,21.0,324.0,76.8,61.09
2016,10,29,15,15,553.0,93.5,2.4,20.5,283.5,70.34,55.74
2016,10,29,15,30,530.0,83.0,2.2,20.0,243.0,63.66,50.1
2016,10,29,15,45,486.5,73.0,2.0,20.0,200.5,56.99,44.25
2016,10,29,16,0,443.0,63.0,1.8,20.0,158.0,50.14,38.08
2016,10,29,16,15,380.5,50.5,1.6,19.0,117.0,40.83,29.72
2016,10,29,16,30,318.0,38.0,1.4,18.0,76.0,31.23,20.77
2016,10,29,16,45,159.0,25.0,1.2,17.0,44.0,19.41,6.52
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,10.24,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,154.5,16.5,2.9,13.0,31.5,156.86,0.0
2016,10,30,7,0,309.0,33.0,3.1,13.0,63.0,309.33,241.29
2016,10,30,7,15,409.0,42.5,3.4,13.0,106.5,399.36,329.94
2016,10,30,7,30,509.0,52.0,3.7,13.0,150.0,491.32,409.9
2016,10,30,7,45,571.0,58.5,4.05,13.5,196.5,551.09,460.33
2016,10,30,8,0,633.0,65.0,4.4,14.0,243.0,609.66,507.97
2016,10,30,8,15,359.5,107.5,4.6,14.5,212.0,440.68,369.66
2016,10,30,8,30,86.0,150.0,4.8,15.0,181.0,226.59,187.52
2016,10,30,8,45,429.5,115.0,5.05,15.5,299.0,494.61,413.38
2016,10,30,9,0,773.0,80.0,5.3,16.0,417.0,717.74,588.54
2016,10,30,9,15,792.0,83.0,5.45,16.0,453.5,724.78,592.09
2016,10,30,9,30,811.0,86.0,5.6,16.0,490.0,728.18,593.91
2016,10,30,9,45,405.5,99.0,5.8,16.5,301.0,429.61,354.88
2016,10,30,10,0,0.0,112.0,6.0,17.0,112.0,94.13,72.7
2016,10,30,10,15,0.0,122.5,6.0,17.0,122.5,103.1,80.16
2016,10,30,10,30,0.0,133.0,6.0,17.0,133.0,111.96,87.33
2016,10,30,10,45,0.0,111.5,6.0,17.5,111.5,93.15,71.6
2016,10,30,11,0,0.0,90.0,6.0,18.0,90.0,74.88,56.38
2016,10,30,11,15,0.0,72.0,5.95,18.0,72.0,59.83,43.96
2016,10,30,11,30,0.0,54.0,5.9,18.0,54.0,44.82,31.54
2016,10,30,11,45,0.0,52.5,5.85,18.0,52.5,43.57,30.51
2016,10,30,12,0,0.0,51.0,5.8,18.0,51.0,42.32,29.48
2016,10,30,12,15,0.0,40.0,5.7,18.0,40.0,33.17,21.91
2016,10,30,12,30,0.0,29.0,5.6,18.0,29.0,24.02,14.33
2016,10,30,12,45,197.5,136.0,5.5,18.0,254.0,163.07,122.37
2016,10,30,13,0,395.0,243.0,5.4,18.0,479.0,269.62,198.8
2016,10,30,13,15,349.0,242.5,5.25,18.0,445.0,233.05,169.72
2016,10,30,13,30,303.0,242.0,5.1,18.0,411.0,200.91,146.64
2016,10,30,13,45,582.5,159.5,5.0,18.0,463.5,136.13,91.25
2016,10,30,14,0,862.0,77.0,4.9,18.0,516.0,62.29,48.67
2016,10,30,14,15,845.5,74.5,4.7,17.5,480.0,60.83,47.66
2016,10,30,14,30,829.0,72.0,4.5,17.0,444.0,59.38,46.61
2016,10,30,14,45,414.5,88.0,4.3,17.0,274.0,61.51,48.61
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,83.31,67.83
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,73.25,59.23
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,63.09,50.43
2016,10,30,15,45,300.0,63.5,3.1,16.0,126.5,47.06,36.2
2016,10,30,16,0,600.0,49.0,2.8,16.0,175.0,39.54,29.36
2016,10,30,16,15,509.0,41.5,2.35,15.0,129.0,33.82,24.06
2016,10,30,16,30,418.0,34.0,1.9,14.0,83.0,28.12,18.39
2016,10,30,16,45,209.0,17.0,1.5,13.5,41.5,13.73,2.19
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,15.5,0.9,10.0,31.5,164.42,0.0
2016,10,31,7,0,340.0,31.0,1.0,10.0,63.0,328.84,253.43
2016,10,31,7,15,443.0,40.0,1.05,10.5,107.5,420.18,343.5
2016,10,31,7,30,546.0,49.0,1.1,11.0,152.0,513.75,421.7
2016,10,31,7,45,606.5,55.0,1.15,11.5,199.0,571.73,468.41
2016,10,31,8,0,667.0,61.0,1.2,12.0,246.0,628.49,511.81
2016,10,31,8,15,707.0,65.5,1.2,12.5,292.0,660.21,534.07
2016,10,31,8,30,747.0,70.0,1.2,13.0,338.0,695.33,557.96
2016,10,31,8,45,782.5,71.0,1.25,13.5,382.0,719.53,573.57
2016,10,31,9,0,818.0,72.0,1.3,14.0,426.0,740.15,586.35
2016,10,31,9,15,417.5,127.0,1.2,14.5,308.0,481.74,388.66
2016,10,31,9,30,17.0,182.0,1.1,15.0,190.0,175.15,139.29
2016,10,31,9,45,451.5,131.0,1.05,15.5,377.0,488.66,394.56
2016,10,31,10,0,886.0,80.0,1.0,16.0,564.0,727.76,567.79
2016,10,31,10,15,895.0,81.0,0.9,16.5,588.5,710.39,548.87
2016,10,31,10,30,904.0,82.0,0.8,17.0,613.0,689.52,529.86
2016,10,31,10,45,913.5,81.5,0.75,17.5,631.0,663.92,508.06
2016,10,31,11,0,923.0,81.0,0.7,18.0,649.0,634.9,483.57
2016,10,31,11,15,926.0,81.5,0.8,18.0,658.0,599.87,456.82
2016,10,31,11,30,929.0,82.0,0.9,18.0,667.0,562.0,427.05
2016,10,31,11,45,930.5,81.5,1.0,18.5,668.0,519.79,392.26
2016,10,31,12,0,932.0,81.0,1.1,19.0,669.0,475.19,354.53
2016,10,31,12,15,929.0,81.0,1.3,19.0,661.0,427.11,314.03
2016,10,31,12,30,926.0,81.0,1.5,19.0,653.0,377.4,270.82
2016,10,31,12,45,909.5,84.5,1.75,19.0,635.5,325.34,225.25
2016,10,31,13,0,893.0,88.0,2.0,19.0,618.0,273.27,179.71
2016,10,31,13,15,883.0,86.5,2.2,19.0,594.0,218.89,133.87
2016,10,31,13,30,873.0,85.0,2.4,19.0,570.0,158.03,87.79
2016,10,31,13,45,856.5,84.0,2.6,19.0,539.0,103.31,57.61
2016,10,31,14,0,840.0,83.0,2.8,19.0,508.0,66.33,51.98
2016,10,31,14,15,822.0,80.5,2.85,18.5,471.5,64.97,51.07
2016,10,31,14,30,804.0,78.0,2.9,18.0,435.0,63.63,50.14
2016,10,31,14,45,782.5,74.0,3.0,18.0,394.5,61.11,48.06
2016,10,31,15,0,761.0,70.0,3.1,18.0,354.0,58.55,45.94
2016,10,31,15,15,725.0,65.5,3.0,17.5,308.5,55.41,43.36
2016,10,31,15,30,689.0,61.0,2.9,17.0,263.0,52.26,40.7
2016,10,31,15,45,638.5,55.0,2.85,16.5,216.5,43.79,33.23
2016,10,31,16,0,588.0,49.0,2.8,16.0,170.0,39.55,29.34
2016,10,31,16,15,496.0,41.0,2.45,15.0,124.5,33.41,23.66
2016,10,31,16,30,404.0,33.0,2.1,14.0,79.0,27.29,17.56
2016,10,31,16,45,202.0,16.5,1.8,13.5,39.5,13.34,0.88
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,162.0,15.0,1.55,10.5,29.5,124.9,0.0
2016,11,1,7,0,324.0,30.0,1.7,11.0,59.0,315.21,239.71
2016,11,1,7,15,429.5,39.0,1.8,11.0,103.0,407.49,334.75
2016,11,1,7,30,535.0,48.0,1.9,11.0,147.0,502.29,416.31
2016,11,1,7,45,601.5,53.5,2.0,11.5,194.5,563.79,467.13
2016,11,1,8,0,668.0,59.0,2.1,12.0,242.0,624.21,514.63
2016,11,1,8,15,708.5,63.5,2.1,12.5,288.0,656.43,538.0
2016,11,1,8,30,749.0,68.0,2.1,13.0,334.0,691.79,562.79
2016,11,1,8,45,785.0,69.0,2.15,13.5,377.5,716.21,578.9
2016,11,1,9,0,821.0,70.0,2.2,14.0,421.0,737.07,592.08
2016,11,1,9,15,840.0,72.0,2.2,14.0,458.5,742.43,594.46
2016,11,1,9,30,859.0,74.0,2.2,14.0,496.0,744.09,594.3
2016,11,1,9,45,489.0,160.5,2.25,14.5,404.0,546.47,440.59
2016,11,1,10,0,119.0,247.0,2.3,15.0,312.0,332.21,266.96
2016,11,1,10,15,92.0,251.5,2.3,15.5,303.0,297.53,238.83
2016,11,1,10,30,65.0,256.0,2.3,16.0,294.0,276.98,221.16
2016,11,1,10,45,234.0,252.0,2.35,16.5,394.0,391.46,312.26
2016,11,1,11,0,403.0,248.0,2.4,17.0,494.0,472.54,373.53
2016,11,1,11,15,268.5,272.0,2.45,17.0,436.5,398.32,313.97
2016,11,1,11,30,134.0,296.0,2.5,17.0,379.0,326.39,257.05
2016,11,1,11,45,532.5,188.0,2.6,17.5,521.0,420.07,327.52
2016,11,1,12,0,931.0,80.0,2.7,18.0,663.0,471.02,358.45
2016,11,1,12,15,929.0,80.0,2.75,18.0,656.0,423.46,315.82
2016,11,1,12,30,927.0,80.0,2.8,18.0,649.0,374.17,271.35
2016,11,1,12,45,915.5,82.0,2.9,18.0,632.5,322.37,224.65
2016,11,1,13,0,904.0,84.0,3.0,18.0,616.0,270.13,177.98
2016,11,1,13,15,896.0,82.5,3.0,18.0,593.5,215.67,131.53
2016,11,1,13,30,888.0,81.0,3.0,18.0,571.0,161.05,90.43
2016,11,1,13,45,876.5,79.0,3.05,18.0,541.0,105.94,60.57
2016,11,1,14,0,865.0,77.0,3.1,18.0,511.0,62.5,48.89
2016,11,1,14,15,848.0,75.0,3.05,17.5,474.5,61.39,48.17
2016,11,1,14,30,831.0,73.0,3.0,17.0,438.0,60.3,47.45
2016,11,1,14,45,806.0,70.0,3.0,17.0,396.5,58.38,45.89
2016,11,1,15,0,781.0,67.0,3.0,17.0,355.0,56.46,44.31
2016,11,1,15,15,744.5,63.0,2.8,16.5,309.5,53.63,41.98
2016,11,1,15,30,708.0,59.0,2.6,16.0,264.0,50.81,39.59
2016,11,1,15,45,650.0,54.0,2.45,16.0,216.0,46.98,36.12
2016,11,1,16,0,592.0,49.0,2.3,16.0,168.0,39.65,29.41
2016,11,1,16,15,497.5,41.0,2.0,15.0,122.0,33.5,23.7
2016,11,1,16,30,403.0,33.0,1.7,14.0,76.0,27.38,17.51
2016,11,1,16,45,201.5,16.5,1.4,13.0,38.0,13.39,0.0
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,14.0,1.05,7.5,29.0,129.38,0.0
2016,11,2,7,0,341.0,28.0,1.1,8.0,58.0,323.74,243.17
2016,11,2,7,15,447.5,37.0,1.35,8.5,102.0,416.78,343.02
2016,11,2,7,30,554.0,46.0,1.6,9.0,146.0,512.07,425.32
2016,11,2,7,45,617.0,52.0,1.9,10.0,194.0,571.45,474.9
2016,11,2,8,0,680.0,58.0,2.2,11.0,242.0,623.82,516.59
2016,11,2,8,15,720.5,62.5,2.2,12.0,288.0,661.94,543.8
2016,11,2,8,30,761.0,67.0,2.2,13.0,334.0,697.17,567.52
2016,11,2,8,45,789.5,70.0,2.25,14.0,377.0,718.09,579.98
2016,11,2,9,0,818.0,73.0,2.3,15.0,420.0,735.51,589.56
2016,11,2,9,15,837.0,75.5,2.35,15.5,457.5,741.43,591.62
2016,11,2,9,30,856.0,78.0,2.4,16.0,495.0,743.61,591.08
2016,11,2,9,45,878.5,77.0,2.5,17.0,528.0,734.37,581.53
2016,11,2,10,0,901.0,76.0,2.6,18.0,561.0,727.76,574.13
2016,11,2,10,15,910.0,77.0,2.55,18.5,585.5,710.14,558.38
2016,11,2,10,30,919.0,78.0,2.5,19.0,610.0,688.97,539.4
2016,11,2,10,45,925.0,79.0,2.45,19.5,627.0,662.41,516.3
2016,11,2,11,0,931.0,80.0,2.4,20.0,644.0,632.55,490.5
2016,11,2,11,15,933.5,80.0,2.3,20.0,653.0,596.57,460.49
2016,11,2,11,30,936.0,80.0,2.2,20.0,662.0,557.79,427.81
2016,11,2,11,45,937.0,80.0,2.1,20.5,662.5,515.67,391.1
2016,11,2,12,0,938.0,80.0,2.0,21.0,663.0,471.16,351.86
2016,11,2,12,15,935.5,79.5,1.85,21.0,655.5,422.71,309.39
2016,11,2,12,30,933.0,79.0,1.7,21.0,648.0,372.61,264.84
2016,11,2,12,45,930.5,77.5,1.6,21.5,633.0,320.23,217.77
2016,11,2,13,0,928.0,76.0,1.5,22.0,618.0,266.65,170.32
2016,11,2,13,15,920.0,74.5,1.4,22.0,595.0,211.18,124.23
2016,11,2,13,30,912.0,73.0,1.3,22.0,572.0,155.53,83.64
2016,11,2,13,45,900.0,71.5,1.2,22.5,542.0,99.7,54.76
2016,11,2,14,0,888.0,70.0,1.1,23.0,512.0,65.71,50.59
2016,11,2,14,15,871.5,68.0,1.1,22.5,475.5,63.94,49.36
2016,11,2,14,30,855.0,66.0,1.1,22.0,439.0,62.11,48.02
2016,11,2,14,45,830.0,63.5,1.15,22.0,397.0,53.75,40.97
2016,11,2,15,0,805.0,61.0,1.2,22.0,355.0,52.05,39.6
2016,11,2,15,15,770.0,57.5,1.15,21.0,309.0,49.47,37.6
2016,11,2,15,30,735.0,54.0,1.1,20.0,263.0,46.9,35.53
2016,11,2,15,45,679.0,49.0,1.1,19.5,215.0,42.92,32.05
2016,11,2,16,0,623.0,44.0,1.1,19.0,167.0,38.96,28.42
2016,11,2,16,15,531.0,36.5,1.1,18.0,121.0,32.58,22.56
2016,11,2,16,30,439.0,29.0,1.1,17.0,75.0,26.22,16.15
2016,11,2,16,45,219.5,14.5,1.15,16.0,37.5,11.74,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,194.5,12.5,1.0,9.5,29.0,144.0,0.0
2016,11,3,7,0,389.0,25.0,1.0,10.0,58.0,339.99,246.87
2016,11,3,7,15,495.0,33.5,1.2,11.0,103.0,436.3,353.55
2016,11,3,7,30,601.0,42.0,1.4,12.0,148.0,532.12,434.58
2016,11,3,7,45,661.5,47.5,1.65,13.0,196.5,590.75,482.78
2016,11,3,8,0,722.0,53.0,1.9,14.0,245.0,647.61,527.09
2016,11,3,8,15,761.0,56.5,1.9,14.5,291.5,683.2,552.72
2016,11,3,8,30,800.0,60.0,1.9,15.0,338.0,715.87,575.07
2016,11,3,8,45,826.0,63.5,1.95,16.0,381.0,735.28,586.18
2016,11,3,9,0,852.0,67.0,2.0,17.0,424.0,751.18,594.44
2016,11,3,9,15,870.5,69.0,2.0,18.0,462.0,749.04,589.18
2016,11,3,9,30,889.0,71.0,2.0,19.0,500.0,750.27,586.56
2016,11,3,9,45,902.0,72.5,2.05,20.0,531.5,743.13,578.42
2016,11,3,10,0,915.0,74.0,2.1,21.0,563.0,732.28,567.85
2016,11,3,10,15,923.5,75.5,2.1,21.5,587.5,714.59,552.59
2016,11,3,10,30,932.0,77.0,2.1,22.0,612.0,693.31,534.1
2016,11,3,10,45,936.5,78.0,2.1,22.5,629.0,665.47,510.7
2016,11,3,11,0,941.0,79.0,2.1,23.0,646.0,634.4,484.67
2016,11,3,11,15,944.0,79.5,2.05,23.5,655.0,598.88,454.74
2016,11,3,11,30,947.0,80.0,2.0,24.0,664.0,560.48,422.17
2016,11,3,11,45,946.5,80.0,1.95,24.5,664.5,517.24,385.42
2016,11,3,12,0,946.0,80.0,1.9,25.0,665.0,471.74,346.22
2016,11,3,12,15,944.0,80.0,1.8,25.0,657.5,423.6,304.71
2016,11,3,12,30,942.0,80.0,1.7,25.0,650.0,373.71,261.05
2016,11,3,12,45,933.5,80.5,1.6,25.5,634.0,320.92,214.53
2016,11,3,13,0,925.0,81.0,1.5,26.0,618.0,267.45,168.16
2016,11,3,13,15,916.5,79.5,1.4,26.0,594.5,212.01,123.04
2016,11,3,13,30,908.0,78.0,1.3,26.0,571.0,156.44,83.52
2016,11,3,13,45,894.5,77.0,1.2,26.0,540.5,101.06,56.19
2016,11,3,14,0,881.0,76.0,1.1,26.0,510.0,62.17,46.99
2016,11,3,14,15,863.0,73.5,1.0,25.5,473.0,60.65,45.97
2016,11,3,14,30,845.0,71.0,0.9,25.0,436.0,59.12,44.9
2016,11,3,14,45,818.5,68.0,0.85,25.0,394.0,57.12,43.31
2016,11,3,15,0,792.0,65.0,0.8,25.0,352.0,55.13,41.72
2016,11,3,15,15,755.0,61.0,0.75,24.0,306.0,52.24,39.49
2016,11,3,15,30,718.0,57.0,0.7,23.0,260.0,49.35,37.18
2016,11,3,15,45,660.5,52.0,0.65,22.5,212.0,45.46,33.81
2016,11,3,16,0,603.0,47.0,0.6,22.0,164.0,38.22,27.39
2016,11,3,16,15,506.5,39.0,0.7,21.0,118.0,32.0,21.72
2016,11,3,16,30,410.0,31.0,0.8,20.0,72.0,25.8,15.41
2016,11,3,16,45,205.0,15.5,0.9,19.0,36.0,12.63,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,159.0,13.5,1.1,12.5,26.0,120.01,0.0
2016,11,4,7,0,318.0,27.0,1.1,13.0,52.0,299.49,208.69
2016,11,4,7,15,428.0,36.5,1.05,13.5,96.0,398.89,320.36
2016,11,4,7,30,538.0,46.0,1.0,14.0,140.0,496.33,401.69
2016,11,4,7,45,602.5,52.5,1.0,15.0,187.0,556.95,449.45
2016,11,4,8,0,667.0,59.0,1.0,16.0,234.0,616.5,493.52
2016,11,4,8,15,709.0,64.0,1.15,16.5,280.0,649.61,518.22
2016,11,4,8,30,751.0,69.0,1.3,17.0,326.0,686.37,544.7
2016,11,4,8,45,779.5,72.0,1.45,17.5,369.0,707.21,558.81
2016,11,4,9,0,808.0,75.0,1.6,18.0,412.0,724.56,570.18
2016,11,4,9,15,828.0,78.0,1.5,18.5,449.0,731.81,571.93
2016,11,4,9,30,848.0,81.0,1.4,19.0,486.0,735.32,571.05
2016,11,4,9,45,775.0,99.5,1.3,20.0,488.5,685.18,530.96
2016,11,4,10,0,702.0,118.0,1.2,21.0,491.0,637.07,491.53
2016,11,4,10,15,797.5,103.0,1.2,21.5,544.0,661.31,507.36
2016,11,4,10,30,893.0,88.0,1.2,22.0,597.0,676.76,515.63
2016,11,4,10,45,898.0,89.0,1.3,22.5,614.0,650.14,494.1
2016,11,4,11,0,903.0,90.0,1.4,23.0,631.0,620.39,470.23
2016,11,4,11,15,797.0,121.5,1.3,23.0,603.5,558.44,421.92
2016,11,4,11,30,691.0,153.0,1.2,23.0,576.0,496.97,374.15
2016,11,4,11,45,698.5,150.5,1.2,23.5,578.5,462.8,345.58
2016,11,4,12,0,706.0,148.0,1.2,24.0,581.0,426.33,314.42
2016,11,4,12,15,706.5,145.5,1.15,24.0,574.5,385.14,279.55
2016,11,4,12,30,707.0,143.0,1.1,24.0,568.0,342.59,243.0
2016,11,4,12,45,801.0,115.5,1.1,24.0,586.0,307.94,209.16
2016,11,4,13,0,895.0,88.0,1.1,24.0,604.0,264.09,167.46
2016,11,4,13,15,847.0,90.5,1.1,24.0,563.5,201.43,118.54
2016,11,4,13,30,799.0,93.0,1.1,24.0,523.0,147.79,81.92
2016,11,4,13,45,825.0,87.0,1.15,24.0,510.5,95.78,54.89
2016,11,4,14,0,851.0,81.0,1.2,24.0,498.0,65.43,50.18
2016,11,4,14,15,842.5,70.5,1.2,23.5,457.5,58.24,44.34
2016,11,4,14,30,834.0,60.0,1.2,23.0,417.0,57.54,43.95
2016,11,4,14,45,672.5,81.5,1.2,22.5,351.5,60.56,46.75
2016,11,4,15,0,511.0,103.0,1.2,22.0,286.0,74.61,59.02
2016,11,4,15,15,474.0,95.5,1.1,21.0,248.0,69.87,55.23
2016,11,4,15,30,437.0,88.0,1.0,20.0,210.0,65.03,51.26
2016,11,4,15,45,396.0,75.5,0.95,19.5,170.5,56.5,43.82
2016,11,4,16,0,355.0,63.0,0.9,19.0,131.0,47.73,35.97
2016,11,4,16,15,294.5,48.0,0.9,18.0,93.5,36.79,26.08
2016,11,4,16,30,234.0,33.0,0.9,17.0,56.0,25.58,15.27
2016,11,4,16,45,117.0,16.5,0.95,16.5,28.0,12.87,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,173.5,12.5,0.7,10.5,25.5,128.51,0.0
2016,11,5,7,0,347.0,25.0,0.7,11.0,51.0,314.87,211.13
2016,11,5,7,15,457.0,34.0,0.85,11.5,95.0,415.38,333.45
2016,11,5,7,30,567.0,43.0,1.0,12.0,139.0,512.03,416.04
2016,11,5,7,45,632.5,48.5,1.15,13.0,186.5,565.27,459.78
2016,11,5,8,0,698.0,54.0,1.3,14.0,234.0,625.43,506.24
2016,11,5,8,15,738.0,58.0,1.35,14.5,280.0,662.15,533.06
2016,11,5,8,30,778.0,62.0,1.4,15.0,326.0,695.98,556.68
2016,11,5,8,45,805.5,65.0,1.45,16.0,368.5,715.82,568.23
2016,11,5,9,0,833.0,68.0,1.5,17.0,411.0,732.2,576.98
2016,11,5,9,15,851.5,70.5,1.65,18.0,448.0,737.52,578.54
2016,11,5,9,30,870.0,73.0,1.8,19.0,485.0,739.13,577.47
2016,11,5,9,45,883.5,74.0,1.95,20.0,516.5,725.69,565.67
2016,11,5,10,0,897.0,75.0,2.1,21.0,548.0,714.93,555.97
2016,11,5,10,15,905.5,76.5,2.15,21.0,572.0,697.67,541.92
2016,11,5,10,30,914.0,78.0,2.2,21.0,596.0,676.9,524.98
2016,11,5,10,45,919.5,79.0,2.25,21.5,612.5,650.27,502.52
2016,11,5,11,0,925.0,80.0,2.3,22.0,629.0,620.4,477.33
2016,11,5,11,15,927.0,80.0,2.35,22.0,637.5,584.52,448.14
2016,11,5,11,30,929.0,80.0,2.4,22.0,646.0,545.91,416.19
2016,11,5,11,45,929.5,80.0,2.5,22.5,646.5,504.03,380.3
2016,11,5,12,0,930.0,80.0,2.6,23.0,647.0,459.85,341.74
2016,11,5,12,15,927.0,79.5,2.7,23.0,639.0,411.82,299.99
2016,11,5,12,30,924.0,79.0,2.8,23.0,631.0,362.2,256.08
2016,11,5,12,45,911.0,81.0,2.9,23.5,614.5,310.58,210.04
2016,11,5,13,0,898.0,83.0,3.0,24.0,598.0,258.68,164.57
2016,11,5,13,15,889.0,82.0,3.05,23.5,574.5,205.13,120.81
2016,11,5,13,30,880.0,81.0,3.1,23.0,551.0,151.5,82.85
2016,11,5,13,45,866.5,79.0,3.15,23.0,521.0,89.88,50.62
2016,11,5,14,0,853.0,77.0,3.2,23.0,491.0,62.64,48.08
2016,11,5,14,15,834.0,74.5,3.15,22.5,455.0,61.14,47.03
2016,11,5,14,30,815.0,72.0,3.1,22.0,419.0,59.65,45.96
2016,11,5,14,45,788.5,69.0,3.1,21.5,377.5,57.7,44.49
2016,11,5,15,0,762.0,66.0,3.1,21.0,336.0,55.76,43.0
2016,11,5,15,15,723.5,62.0,2.9,20.5,291.0,52.91,40.67
2016,11,5,15,30,685.0,58.0,2.7,20.0,246.0,50.08,38.27
2016,11,5,15,45,625.5,52.0,2.5,19.5,199.0,41.67,30.89
2016,11,5,16,0,566.0,46.0,2.3,19.0,152.0,37.32,26.9
2016,11,5,16,15,466.5,37.5,2.0,17.5,108.0,30.69,20.83
2016,11,5,16,30,367.0,29.0,1.7,16.0,64.0,24.06,13.87
2016,11,5,16,45,183.5,14.5,1.4,15.0,32.0,11.82,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,151.5,12.0,0.7,11.5,23.0,112.66,0.0
2016,11,6,7,0,303.0,24.0,0.7,12.0,46.0,279.89,176.9
2016,11,6,7,15,411.5,32.5,0.7,12.0,87.0,379.36,303.72
2016,11,6,7,30,520.0,41.0,0.7,12.0,128.0,473.02,384.05
2016,11,6,7,45,582.5,47.0,0.75,12.5,172.5,530.48,431.19
2016,11,6,8,0,645.0,53.0,0.8,13.0,217.0,581.8,471.2
2016,11,6,8,15,553.0,78.0,0.85,13.0,237.5,549.01,446.98
2016,11,6,8,30,461.0,103.0,0.9,13.0,258.0,499.56,408.44
2016,11,6,8,45,365.0,134.0,1.0,13.5,266.5,457.9,373.86
2016,11,6,9,0,269.0,165.0,1.1,14.0,275.0,398.97,325.41
2016,11,6,9,15,311.5,174.5,1.15,14.5,313.0,432.7,351.3
2016,11,6,9,30,354.0,184.0,1.2,15.0,351.0,464.2,374.2
2016,11,6,9,45,414.5,184.0,1.3,16.0,391.5,509.59,406.76
2016,11,6,10,0,475.0,184.0,1.4,17.0,432.0,537.0,425.23
2016,11,6,10,15,349.5,220.0,1.25,17.5,407.0,459.77,362.55
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,388.7,305.24
2016,11,6,10,45,446.5,203.5,1.0,19.0,463.5,480.99,374.4
2016,11,6,11,0,669.0,151.0,0.9,20.0,545.0,543.37,416.6
2016,11,6,11,15,483.0,210.0,0.75,20.5,497.0,461.52,351.49
2016,11,6,11,30,297.0,269.0,0.6,21.0,449.0,387.89,294.37
2016,11,6,11,45,475.0,216.0,0.5,21.5,503.5,409.53,307.3
2016,11,6,12,0,653.0,163.0,0.4,22.0,558.0,413.53,304.08
2016,11,6,12,15,763.5,122.5,0.5,22.0,579.5,382.7,275.96
2016,11,6,12,30,874.0,82.0,0.6,22.0,601.0,346.8,241.97
2016,11,6,12,45,535.5,172.0,0.75,22.0,487.5,273.17,191.85
2016,11,6,13,0,197.0,262.0,0.9,22.0,374.0,235.7,173.79
2016,11,6,13,15,513.5,173.0,1.0,22.0,449.0,201.34,133.65
2016,11,6,13,30,830.0,84.0,1.1,22.0,524.0,140.43,76.22
2016,11,6,13,45,818.0,81.5,1.2,22.0,495.5,87.91,51.04
2016,11,6,14,0,806.0,79.0,1.3,22.0,467.0,63.52,49.02
2016,11,6,14,15,577.0,119.5,1.35,22.0,387.0,84.49,67.06
2016,11,6,14,30,348.0,160.0,1.4,22.0,307.0,112.45,90.91
2016,11,6,14,45,424.5,131.0,1.5,22.0,292.5,91.69,73.44
2016,11,6,15,0,501.0,102.0,1.6,22.0,278.0,73.97,58.47
2016,11,6,15,15,472.0,92.0,1.4,21.5,240.0,67.56,53.14
2016,11,6,15,30,443.0,82.0,1.2,21.0,202.0,60.97,47.53
2016,11,6,15,45,403.0,69.5,1.0,20.5,163.0,52.33,39.99
2016,11,6,16,0,363.0,57.0,0.8,20.0,124.0,43.46,32.07
2016,11,6,16,15,295.0,43.5,0.8,19.0,87.5,33.49,23.04
2016,11,6,16,30,227.0,30.0,0.8,18.0,51.0,23.31,12.91
2016,11,6,16,45,113.5,15.0,0.8,17.5,25.5,11.71,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,157.5,11.0,0.55,12.5,22.0,115.37,0.0
2016,11,7,7,0,315.0,22.0,0.5,13.0,44.0,283.2,164.74
2016,11,7,7,15,424.0,30.5,0.6,13.5,84.5,384.35,304.14
2016,11,7,7,30,533.0,39.0,0.7,14.0,125.0,478.05,384.51
2016,11,7,7,45,596.0,44.0,0.85,14.5,170.0,528.56,427.05
2016,11,7,8,0,659.0,49.0,1.0,15.0,215.0,585.22,471.99
2016,11,7,8,15,699.5,53.0,0.9,15.5,259.0,621.7,497.47
2016,11,7,8,30,740.0,57.0,0.8,16.0,303.0,655.58,519.6
2016,11,7,8,45,769.5,59.5,0.75,17.0,344.0,676.24,530.73
2016,11,7,9,0,799.0,62.0,0.7,18.0,385.0,693.63,539.12
2016,11,7,9,15,818.0,64.0,0.6,18.5,421.0,699.08,539.16
2016,11,7,9,30,837.0,66.0,0.5,19.0,457.0,694.86,532.55
2016,11,7,9,45,703.0,110.0,0.4,20.0,453.0,641.37,489.47
2016,11,7,10,0,569.0,154.0,0.3,21.0,449.0,569.14,432.94
2016,11,7,10,15,572.5,161.0,0.35,21.5,469.0,559.59,425.11
2016,11,7,10,30,576.0,168.0,0.4,22.0,489.0,547.52,414.63
2016,11,7,10,45,496.0,200.0,0.45,22.5,482.0,506.22,382.43
2016,11,7,11,0,416.0,232.0,0.5,23.0,475.0,457.77,345.52
2016,11,7,11,15,503.5,206.5,0.55,23.0,505.5,467.92,352.17
2016,11,7,11,30,591.0,181.0,0.6,23.0,536.0,462.17,345.95
2016,11,7,11,45,733.5,133.0,0.65,23.5,574.0,457.3,338.39
2016,11,7,12,0,876.0,85.0,0.7,24.0,612.0,437.45,317.97
2016,11,7,12,15,873.5,84.5,0.75,24.0,605.0,392.18,279.72
2016,11,7,12,30,871.0,84.0,0.8,24.0,598.0,345.37,239.54
2016,11,7,12,45,697.0,136.5,0.9,24.5,541.0,287.84,196.01
2016,11,7,13,0,523.0,189.0,1.0,25.0,484.0,247.34,168.0
2016,11,7,13,15,682.5,134.5,1.05,25.0,504.0,199.01,123.21
2016,11,7,13,30,842.0,80.0,1.1,25.0,524.0,136.81,72.34
2016,11,7,13,45,829.0,78.5,1.15,25.0,495.0,84.48,48.37
2016,11,7,14,0,816.0,77.0,1.2,25.0,466.0,62.28,47.37
2016,11,7,14,15,797.0,74.5,1.2,24.5,431.5,60.8,46.36
2016,11,7,14,30,778.0,72.0,1.2,24.0,397.0,59.34,45.33
2016,11,7,14,45,751.5,68.5,1.2,24.0,357.0,57.03,43.47
2016,11,7,15,0,725.0,65.0,1.2,24.0,317.0,54.72,41.58
2016,11,7,15,15,686.0,61.0,1.05,23.5,273.5,51.88,39.28
2016,11,7,15,30,647.0,57.0,0.9,23.0,230.0,45.06,33.46
2016,11,7,15,45,586.5,51.0,0.8,22.5,185.0,40.74,29.68
2016,11,7,16,0,526.0,45.0,0.7,22.0,140.0,36.42,25.74
2016,11,7,16,15,425.0,36.5,0.7,21.0,98.0,29.82,19.68
2016,11,7,16,30,324.0,28.0,0.7,20.0,56.0,23.21,12.41
2016,11,7,16,45,162.0,14.0,0.75,19.0,28.0,11.95,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,11.0,0.5,14.0,20.5,107.52,0.0
2016,11,8,7,0,293.0,22.0,0.5,14.0,41.0,264.93,137.68
2016,11,8,7,15,405.5,31.0,0.55,14.5,82.0,370.59,291.18
2016,11,8,7,30,518.0,40.0,0.6,15.0,123.0,466.83,373.52
2016,11,8,7,45,581.0,46.5,0.65,15.5,167.5,524.88,420.89
2016,11,8,8,0,644.0,53.0,0.7,16.0,212.0,576.47,460.9
2016,11,8,8,15,685.5,57.5,0.65,16.5,256.0,614.36,487.65
2016,11,8,8,30,727.0,62.0,0.6,17.0,300.0,649.55,511.03
2016,11,8,8,45,754.5,65.5,0.55,18.0,341.0,669.95,521.83
2016,11,8,9,0,782.0,69.0,0.5,19.0,382.0,687.05,529.92
2016,11,8,9,15,802.0,71.5,0.55,19.5,418.0,693.89,533.04
2016,11,8,9,30,822.0,74.0,0.6,20.0,454.0,697.16,533.78
2016,11,8,9,45,832.5,77.0,0.7,21.0,483.5,690.57,527.44
2016,11,8,10,0,843.0,80.0,0.8,22.0,513.0,680.46,518.01
2016,11,8,10,15,852.5,81.5,0.75,22.5,536.5,664.46,503.36
2016,11,8,10,30,862.0,83.0,0.7,23.0,560.0,645.01,486.24
2016,11,8,10,45,865.5,84.5,0.7,23.5,576.0,615.28,462.43
2016,11,8,11,0,869.0,86.0,0.7,24.0,592.0,586.57,438.97
2016,11,8,11,15,872.0,86.5,0.75,24.5,600.5,553.78,412.6
2016,11,8,11,30,875.0,87.0,0.8,25.0,609.0,518.31,383.66
2016,11,8,11,45,873.0,88.0,0.85,25.5,609.0,478.51,350.84
2016,11,8,12,0,871.0,89.0,0.9,26.0,609.0,436.71,315.7
2016,11,8,12,15,868.5,88.5,0.85,26.0,602.0,391.64,277.44
2016,11,8,12,30,866.0,88.0,0.8,26.0,595.0,342.06,235.13
2016,11,8,12,45,855.0,88.5,0.8,26.5,579.0,291.89,192.01
2016,11,8,13,0,844.0,89.0,0.8,27.0,563.0,241.46,149.43
2016,11,8,13,15,835.0,87.5,0.75,27.0,541.0,189.76,108.56
2016,11,8,13,30,826.0,86.0,0.7,27.0,519.0,138.14,73.6
2016,11,8,13,45,811.0,84.5,0.65,27.0,489.5,86.62,50.79
2016,11,8,14,0,796.0,83.0,0.6,27.0,460.0,66.51,50.47
2016,11,8,14,15,776.5,80.0,0.55,26.5,425.0,64.76,49.27
2016,11,8,14,30,757.0,77.0,0.5,26.0,390.0,63.03,48.04
2016,11,8,14,45,729.5,73.5,0.45,26.0,350.5,60.83,46.29
2016,11,8,15,0,702.0,70.0,0.4,26.0,311.0,53.8,40.43
2016,11,8,15,15,661.5,65.0,0.3,25.5,268.0,50.54,37.8
2016,11,8,15,30,621.0,60.0,0.2,25.0,225.0,47.27,35.07
2016,11,8,15,45,560.5,53.5,0.15,24.5,180.5,42.66,31.06
2016,11,8,16,0,500.0,47.0,0.1,24.0,136.0,38.04,26.89
2016,11,8,16,15,399.5,37.5,0.15,23.0,94.5,30.66,20.18
2016,11,8,16,30,299.0,28.0,0.2,22.0,53.0,23.23,12.0
2016,11,8,16,45,149.5,14.0,0.3,21.5,26.5,11.95,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
