Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,134.0,10.5,0.6,12.5,19.0,98.31,0.0
2016,11,9,7,0,268.0,21.0,0.6,13.0,38.0,243.86,108.51
2016,11,9,7,15,383.5,31.0,0.8,13.5,78.5,353.77,278.96
2016,11,9,7,30,499.0,41.0,1.0,14.0,119.0,452.69,366.16
2016,11,9,7,45,569.0,47.5,1.2,15.0,164.0,515.56,418.4
2016,11,9,8,0,639.0,54.0,1.4,16.0,209.0,577.76,467.42
2016,11,9,8,15,682.5,58.5,1.45,16.5,253.5,610.94,492.27
2016,11,9,8,30,726.0,63.0,1.5,17.0,298.0,647.55,518.58
2016,11,9,8,45,756.5,66.0,1.55,18.0,339.5,669.55,532.15
2016,11,9,9,0,787.0,69.0,1.6,19.0,381.0,688.21,542.88
2016,11,9,9,15,807.5,71.5,1.65,20.0,417.5,695.34,545.04
2016,11,9,9,30,828.0,74.0,1.7,21.0,454.0,698.87,544.66
2016,11,9,9,45,847.0,74.5,1.8,22.0,485.5,695.24,539.61
2016,11,9,10,0,866.0,75.0,1.9,23.0,517.0,682.7,527.81
2016,11,9,10,15,875.5,76.0,1.95,23.5,540.5,666.38,513.4
2016,11,9,10,30,885.0,77.0,2.0,24.0,564.0,646.64,496.36
2016,11,9,10,45,891.0,78.5,2.1,24.5,580.5,621.91,475.7
2016,11,9,11,0,897.0,80.0,2.2,25.0,597.0,593.99,452.31
2016,11,9,11,15,900.0,80.0,2.2,25.5,606.0,559.9,423.57
2016,11,9,11,30,903.0,80.0,2.2,26.0,615.0,523.1,392.28
2016,11,9,11,45,902.5,80.5,2.25,26.5,615.5,482.6,357.75
2016,11,9,12,0,902.0,81.0,2.3,27.0,616.0,439.94,320.81
2016,11,9,12,15,899.5,80.5,2.25,27.0,608.5,393.7,280.82
2016,11,9,12,30,897.0,80.0,2.2,27.0,601.0,345.88,238.93
2016,11,9,12,45,891.5,79.0,2.2,27.0,586.5,295.51,195.0
2016,11,9,13,0,886.0,78.0,2.2,27.0,572.0,244.28,151.15
2016,11,9,13,15,877.0,77.0,2.1,27.0,549.5,191.88,109.26
2016,11,9,13,30,868.0,76.0,2.0,27.0,527.0,139.41,73.8
2016,11,9,13,45,854.0,74.5,1.9,27.5,497.5,79.3,45.2
2016,11,9,14,0,840.0,73.0,1.8,28.0,468.0,59.85,44.77
2016,11,9,14,15,821.0,70.5,1.6,27.5,432.5,58.27,43.67
2016,11,9,14,30,802.0,68.0,1.4,27.0,397.0,56.71,42.55
2016,11,9,14,45,774.5,65.0,1.25,27.0,356.5,54.67,40.93
2016,11,9,15,0,747.0,62.0,1.1,27.0,316.0,52.65,39.29
2016,11,9,15,15,707.5,58.0,0.9,26.0,272.5,49.71,37.0
2016,11,9,15,30,668.0,54.0,0.7,25.0,229.0,46.79,34.63
2016,11,9,15,45,607.0,48.5,0.55,24.5,183.5,42.44,30.84
2016,11,9,16,0,546.0,43.0,0.4,24.0,138.0,34.99,24.24
2016,11,9,16,15,445.0,34.5,0.45,23.0,96.0,28.3,18.13
2016,11,9,16,30,344.0,26.0,0.5,22.0,54.0,21.61,10.41
2016,11,9,16,45,172.0,13.0,0.6,21.0,27.0,11.1,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,129.0,10.0,0.75,16.0,17.5,94.16,0.0
2016,11,10,7,0,258.0,20.0,0.8,16.0,35.0,233.24,79.36
2016,11,10,7,15,374.5,30.0,0.9,16.5,75.0,345.03,267.85
2016,11,10,7,30,491.0,40.0,1.0,17.0,115.0,444.03,355.02
2016,11,10,7,45,559.0,47.0,1.1,18.0,159.5,505.73,405.48
2016,11,10,8,0,627.0,54.0,1.2,19.0,204.0,566.82,452.63
2016,11,10,8,15,671.5,58.5,1.45,19.5,248.5,600.4,479.0
2016,11,10,8,30,716.0,63.0,1.7,20.0,293.0,637.66,507.0
2016,11,10,8,45,745.5,67.0,2.0,21.0,334.0,660.09,522.46
2016,11,10,9,0,775.0,71.0,2.3,22.0,375.0,679.21,534.99
2016,11,10,9,15,796.0,73.5,2.5,22.5,411.5,686.79,539.29
2016,11,10,9,30,817.0,76.0,2.7,23.0,448.0,690.78,540.96
2016,11,10,9,45,838.0,76.0,2.9,24.0,480.0,688.12,536.76
2016,11,10,10,0,859.0,76.0,3.1,25.0,512.0,681.65,529.0
2016,11,10,10,15,869.0,77.5,3.25,25.5,535.5,661.24,511.76
2016,11,10,10,30,879.0,79.0,3.4,26.0,559.0,642.51,495.42
2016,11,10,10,45,884.5,80.5,3.55,26.5,575.5,617.65,474.26
2016,11,10,11,0,890.0,82.0,3.7,27.0,592.0,589.65,450.41
2016,11,10,11,15,893.0,82.5,3.65,27.0,601.0,556.31,422.57
2016,11,10,11,30,896.0,83.0,3.6,27.0,610.0,520.24,392.09
2016,11,10,11,45,895.5,83.5,3.55,27.5,610.5,480.04,357.11
2016,11,10,12,0,895.0,84.0,3.5,28.0,611.0,437.67,319.84
2016,11,10,12,15,892.5,83.5,3.35,28.0,604.0,391.76,279.73
2016,11,10,12,30,890.0,83.0,3.2,28.0,597.0,344.28,237.84
2016,11,10,12,45,877.5,84.5,3.05,28.0,581.0,294.51,194.4
2016,11,10,13,0,865.0,86.0,2.9,28.0,565.0,239.75,148.13
2016,11,10,13,15,754.0,108.5,2.7,27.5,514.0,185.91,109.77
2016,11,10,13,30,643.0,131.0,2.5,27.0,463.0,146.22,87.73
2016,11,10,13,45,419.0,168.0,2.3,27.0,379.5,121.52,85.88
2016,11,10,14,0,195.0,205.0,2.1,27.0,296.0,141.56,112.8
2016,11,10,14,15,314.5,172.0,1.85,26.5,305.5,119.09,94.62
2016,11,10,14,30,434.0,139.0,1.6,26.0,315.0,96.41,76.1
2016,11,10,14,45,413.0,128.5,1.4,26.0,283.0,90.32,71.17
2016,11,10,15,0,392.0,118.0,1.2,26.0,251.0,84.07,66.02
2016,11,10,15,15,373.5,103.5,1.05,25.0,215.5,74.9,58.57
2016,11,10,15,30,355.0,89.0,0.9,24.0,180.0,65.43,50.69
2016,11,10,15,45,320.5,74.0,0.8,23.5,144.0,55.19,41.83
2016,11,10,16,0,286.0,59.0,0.7,23.0,108.0,44.64,32.51
2016,11,10,16,15,226.0,43.5,0.75,22.0,74.5,33.3,22.33
2016,11,10,16,30,166.0,28.0,0.8,21.0,41.0,21.68,10.11
2016,11,10,16,45,83.0,14.0,0.85,20.5,20.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,123.0,10.0,1.3,13.5,17.0,89.82,0.0
2016,11,11,7,0,246.0,20.0,1.3,14.0,34.0,222.32,47.83
2016,11,11,7,15,367.5,30.5,1.35,15.0,73.5,339.52,264.26
2016,11,11,7,30,489.0,41.0,1.4,16.0,113.0,442.18,356.07
2016,11,11,7,45,560.5,47.5,1.45,17.0,158.5,505.7,408.53
2016,11,11,8,0,632.0,54.0,1.5,18.0,204.0,568.5,457.34
2016,11,11,8,15,677.0,59.0,1.75,18.5,248.5,602.78,484.39
2016,11,11,8,30,722.0,64.0,2.0,19.0,293.0,640.92,513.19
2016,11,11,8,45,752.5,67.5,2.25,20.0,334.0,663.46,528.43
2016,11,11,9,0,783.0,71.0,2.5,21.0,375.0,682.63,540.72
2016,11,11,9,15,804.0,73.5,2.65,21.5,411.5,690.12,544.68
2016,11,11,9,30,825.0,76.0,2.8,22.0,448.0,693.98,545.99
2016,11,11,9,45,843.5,77.0,2.95,23.0,479.5,690.6,540.91
2016,11,11,10,0,862.0,78.0,3.1,24.0,511.0,683.45,532.3
2016,11,11,10,15,872.0,79.5,3.25,24.5,535.0,667.45,518.09
2016,11,11,10,30,882.0,81.0,3.4,25.0,559.0,644.07,498.38
2016,11,11,10,45,840.0,92.0,3.55,25.5,558.5,604.0,465.69
2016,11,11,11,0,798.0,103.0,3.7,26.0,558.0,559.34,429.5
2016,11,11,11,15,850.0,93.5,3.75,26.0,584.5,543.94,415.28
2016,11,11,11,30,902.0,84.0,3.8,26.0,611.0,521.88,395.08
2016,11,11,11,45,797.5,113.5,3.85,26.5,580.0,462.06,346.07
2016,11,11,12,0,693.0,143.0,3.9,27.0,549.0,404.44,299.13
2016,11,11,12,15,620.0,164.0,3.85,27.0,524.0,358.26,261.18
2016,11,11,12,30,547.0,185.0,3.8,27.0,499.0,313.75,225.0
2016,11,11,12,45,485.5,198.0,3.8,27.0,471.5,274.07,193.05
2016,11,11,13,0,424.0,211.0,3.8,27.0,444.0,239.18,166.09
2016,11,11,13,15,336.5,218.0,3.6,26.5,398.5,204.24,142.38
2016,11,11,13,30,249.0,225.0,3.4,26.0,353.0,175.86,125.97
2016,11,11,13,45,247.0,211.5,3.25,26.0,332.5,146.87,109.1
2016,11,11,14,0,245.0,198.0,3.1,26.0,312.0,133.08,106.39
2016,11,11,14,15,358.5,164.0,2.75,25.5,316.5,114.91,91.67
2016,11,11,14,30,472.0,130.0,2.4,25.0,321.0,91.04,71.98
2016,11,11,14,45,442.5,123.0,2.1,24.5,287.5,87.04,68.91
2016,11,11,15,0,413.0,116.0,1.8,24.0,254.0,83.0,65.71
2016,11,11,15,15,390.5,102.0,1.6,23.0,218.0,74.07,58.39
2016,11,11,15,30,368.0,88.0,1.4,22.0,182.0,64.88,50.65
2016,11,11,15,45,327.5,73.5,1.25,21.0,145.0,54.91,42.03
2016,11,11,16,0,287.0,59.0,1.1,20.0,108.0,44.67,32.93
2016,11,11,16,15,220.5,43.5,1.1,19.5,74.0,33.3,22.52
2016,11,11,16,30,154.0,28.0,1.1,19.0,40.0,21.67,9.75
2016,11,11,16,45,77.0,14.0,1.1,18.5,20.0,11.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,11.5,15.0,12.8,0.0
2016,11,12,7,0,0.0,30.0,0.9,12.0,30.0,44.22,0.0
2016,11,12,7,15,223.5,36.5,1.1,12.5,68.5,245.95,191.76
2016,11,12,7,30,447.0,43.0,1.3,13.0,107.0,412.71,336.69
2016,11,12,7,45,522.0,50.0,1.5,14.0,151.5,479.09,392.61
2016,11,12,8,0,597.0,57.0,1.7,15.0,196.0,544.69,445.39
2016,11,12,8,15,644.0,62.5,1.75,15.5,240.0,586.26,477.46
2016,11,12,8,30,691.0,68.0,1.8,16.0,284.0,625.51,506.39
2016,11,12,8,45,723.0,72.0,1.85,16.5,325.0,648.94,522.44
2016,11,12,9,0,755.0,76.0,1.9,17.0,366.0,665.46,532.95
2016,11,12,9,15,777.0,79.0,1.8,17.5,402.5,674.5,536.73
2016,11,12,9,30,799.0,82.0,1.7,18.0,439.0,679.94,537.79
2016,11,12,9,45,827.5,80.0,1.65,19.0,471.5,680.5,534.29
2016,11,12,10,0,856.0,78.0,1.6,20.0,504.0,676.97,527.52
2016,11,12,10,15,866.0,79.5,1.45,20.5,528.0,661.15,511.87
2016,11,12,10,30,876.0,81.0,1.3,21.0,552.0,637.99,491.01
2016,11,12,10,45,882.5,81.5,1.15,22.0,568.5,612.82,467.58
2016,11,12,11,0,889.0,82.0,1.0,23.0,585.0,584.52,441.73
2016,11,12,11,15,892.5,82.5,1.05,23.5,594.0,551.6,414.64
2016,11,12,11,30,896.0,83.0,1.1,24.0,603.0,515.93,384.89
2016,11,12,11,45,896.5,83.0,1.2,24.5,604.0,475.85,351.42
2016,11,12,12,0,897.0,83.0,1.3,25.0,605.0,433.56,315.32
2016,11,12,12,15,894.5,82.5,1.3,25.0,598.0,387.75,275.97
2016,11,12,12,30,892.0,82.0,1.3,25.0,591.0,340.37,234.68
2016,11,12,12,45,884.5,82.0,1.35,25.0,575.5,290.76,191.67
2016,11,12,13,0,877.0,82.0,1.4,25.0,560.0,240.45,148.91
2016,11,12,13,15,867.5,80.5,1.35,25.0,538.0,182.63,103.2
2016,11,12,13,30,858.0,79.0,1.3,25.0,516.0,129.7,68.02
2016,11,12,13,45,783.0,87.0,1.3,25.0,468.5,82.2,51.63
2016,11,12,14,0,708.0,95.0,1.3,25.0,421.0,68.37,52.59
2016,11,12,14,15,480.5,129.5,1.3,24.5,343.0,89.95,71.06
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,113.78,91.4
2016,11,12,14,45,243.0,148.5,1.3,24.0,237.5,104.4,83.63
2016,11,12,15,0,233.0,133.0,1.3,24.0,210.0,94.74,75.61
2016,11,12,15,15,445.5,93.5,1.15,23.0,215.0,68.69,53.74
2016,11,12,15,30,658.0,54.0,1.0,22.0,220.0,46.9,35.14
2016,11,12,15,45,596.0,48.0,0.85,21.5,175.0,38.67,27.95
2016,11,12,16,0,534.0,42.0,0.7,21.0,130.0,34.26,23.87
2016,11,12,16,15,426.0,33.0,0.75,20.0,89.0,27.12,17.22
2016,11,12,16,30,318.0,24.0,0.8,19.0,48.0,19.94,8.05
2016,11,12,16,45,159.0,12.0,0.85,18.0,24.0,10.24,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,127.5,9.0,0.6,12.5,15.0,91.21,0.0
2016,11,13,7,0,255.0,18.0,0.6,13.0,30.0,221.45,0.0
2016,11,13,7,15,382.5,27.5,0.7,13.5,69.5,344.25,262.4
2016,11,13,7,30,510.0,37.0,0.8,14.0,109.0,449.02,359.86
2016,11,13,7,45,584.0,43.0,0.95,15.0,154.5,506.24,408.38
2016,11,13,8,0,658.0,49.0,1.1,16.0,200.0,571.13,459.71
2016,11,13,8,15,702.5,53.5,1.1,16.5,244.5,610.7,489.23
2016,11,13,8,30,747.0,58.0,1.1,17.0,289.0,647.59,515.35
2016,11,13,8,45,777.5,61.0,1.15,18.0,330.5,669.27,528.79
2016,11,13,9,0,808.0,64.0,1.2,19.0,372.0,687.6,539.38
2016,11,13,9,15,829.0,66.5,1.2,19.5,409.0,694.87,542.3
2016,11,13,9,30,850.0,69.0,1.2,20.0,446.0,698.49,542.66
2016,11,13,9,45,865.5,70.5,1.3,21.0,477.0,687.81,532.91
2016,11,13,10,0,881.0,72.0,1.4,22.0,508.0,679.47,524.05
2016,11,13,10,15,891.0,73.5,1.4,22.5,532.0,663.86,509.83
2016,11,13,10,30,901.0,75.0,1.4,23.0,556.0,644.76,493.0
2016,11,13,10,45,907.0,75.5,1.45,23.5,572.5,618.75,471.38
2016,11,13,11,0,913.0,76.0,1.5,24.0,589.0,589.58,447.11
2016,11,13,11,15,916.0,76.5,1.5,24.0,598.0,555.77,419.49
2016,11,13,11,30,919.0,77.0,1.5,24.0,607.0,519.18,389.15
2016,11,13,11,45,917.5,77.5,1.55,24.5,607.5,477.97,354.14
2016,11,13,12,0,916.0,78.0,1.6,25.0,608.0,434.65,316.71
2016,11,13,12,15,913.0,77.5,1.65,25.0,600.5,388.0,276.53
2016,11,13,12,30,910.0,77.0,1.7,25.0,593.0,339.79,234.35
2016,11,13,12,45,902.0,77.0,1.75,25.0,577.5,289.39,190.4
2016,11,13,13,0,894.0,77.0,1.8,25.0,562.0,238.31,146.83
2016,11,13,13,15,884.5,76.0,1.8,24.5,539.5,185.8,105.47
2016,11,13,13,30,875.0,75.0,1.8,24.0,517.0,133.25,70.99
2016,11,13,13,45,861.5,73.0,1.85,24.0,487.5,72.92,44.32
2016,11,13,14,0,848.0,71.0,1.9,24.0,458.0,58.73,44.66
2016,11,13,14,15,829.0,68.5,1.85,23.5,423.0,57.1,43.48
2016,11,13,14,30,810.0,66.0,1.8,23.0,388.0,55.49,42.29
2016,11,13,14,45,784.5,62.5,1.75,23.0,348.0,53.03,40.27
2016,11,13,15,0,759.0,59.0,1.7,23.0,308.0,50.55,38.19
2016,11,13,15,15,719.0,55.0,1.5,22.0,264.0,47.52,35.76
2016,11,13,15,30,679.0,51.0,1.3,21.0,220.0,44.51,33.23
2016,11,13,15,45,620.0,45.0,1.1,20.5,175.5,39.64,28.89
2016,11,13,16,0,561.0,39.0,0.9,20.0,131.0,34.76,24.38
2016,11,13,16,15,453.0,31.0,0.9,19.0,89.0,25.54,15.91
2016,11,13,16,30,345.0,23.0,0.9,18.0,47.0,19.16,7.03
2016,11,13,16,45,172.5,11.5,0.95,17.0,23.5,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,140.5,8.0,0.6,11.5,14.5,98.48,0.0
2016,11,14,7,0,281.0,16.0,0.6,12.0,29.0,228.12,0.0
2016,11,14,7,15,409.5,25.0,0.6,12.5,69.0,349.23,263.41
2016,11,14,7,30,538.0,34.0,0.6,13.0,109.0,455.3,363.92
2016,11,14,7,45,609.0,40.0,0.65,13.5,154.0,518.99,417.57
2016,11,14,8,0,680.0,46.0,0.7,14.0,199.0,581.49,467.03
2016,11,14,8,15,724.0,50.0,0.7,14.5,244.0,619.92,495.55
2016,11,14,8,30,768.0,54.0,0.7,15.0,289.0,655.7,520.67
2016,11,14,8,45,798.0,57.0,0.7,16.0,330.5,676.89,533.14
2016,11,14,9,0,828.0,60.0,0.7,17.0,372.0,694.72,542.75
2016,11,14,9,15,848.5,62.0,0.75,17.5,409.0,694.61,541.05
2016,11,14,9,30,869.0,64.0,0.8,18.0,446.0,697.47,541.62
2016,11,14,9,45,885.0,65.0,0.9,19.0,477.0,692.34,536.11
2016,11,14,10,0,901.0,66.0,1.0,20.0,508.0,683.55,527.31
2016,11,14,10,15,910.5,67.5,1.0,20.5,532.5,667.38,512.72
2016,11,14,10,30,920.0,69.0,1.0,21.0,557.0,647.67,495.5
2016,11,14,10,45,927.0,69.0,1.05,21.5,573.5,621.38,473.85
2016,11,14,11,0,934.0,69.0,1.1,22.0,590.0,591.83,449.43
2016,11,14,11,15,937.0,69.5,1.1,22.5,599.0,557.53,420.66
2016,11,14,11,30,940.0,70.0,1.1,23.0,608.0,520.39,389.21
2016,11,14,11,45,941.0,70.0,1.15,23.5,609.5,479.21,354.34
2016,11,14,12,0,942.0,70.0,1.2,24.0,611.0,435.67,316.78
2016,11,14,12,15,939.5,69.5,1.2,24.0,604.0,388.29,275.89
2016,11,14,12,30,937.0,69.0,1.2,24.0,597.0,339.25,232.96
2016,11,14,12,45,925.0,71.0,1.2,24.5,581.0,288.49,188.42
2016,11,14,13,0,913.0,73.0,1.2,25.0,565.0,237.31,144.72
2016,11,14,13,15,904.5,72.0,1.2,25.0,542.5,184.12,102.91
2016,11,14,13,30,896.0,71.0,1.2,25.0,520.0,130.77,68.21
2016,11,14,13,45,883.0,69.0,1.2,25.0,491.0,76.63,47.72
2016,11,14,14,0,870.0,67.0,1.2,25.0,462.0,63.14,48.2
2016,11,14,14,15,851.0,65.0,1.2,24.5,426.5,54.81,41.35
2016,11,14,14,30,832.0,63.0,1.2,24.0,391.0,53.49,40.41
2016,11,14,14,45,805.5,60.0,1.2,24.0,350.5,51.32,38.64
2016,11,14,15,0,779.0,57.0,1.2,24.0,310.0,49.16,36.85
2016,11,14,15,15,738.5,53.0,1.05,23.0,265.5,46.06,34.35
2016,11,14,15,30,698.0,49.0,0.9,22.0,221.0,42.97,31.76
2016,11,14,15,45,634.5,44.0,0.8,21.0,175.5,38.89,28.17
2016,11,14,16,0,571.0,39.0,0.7,20.0,130.0,34.86,24.44
2016,11,14,16,15,459.5,30.5,0.75,19.0,88.0,27.43,17.45
2016,11,14,16,30,348.0,22.0,0.8,18.0,46.0,19.99,6.95
2016,11,14,16,45,174.0,11.0,0.85,17.5,23.0,9.39,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,124.0,8.5,0.95,9.5,13.5,87.81,0.0
2016,11,15,7,0,248.0,17.0,1.0,10.0,27.0,180.11,0.0
2016,11,15,7,15,384.0,26.5,1.05,10.5,66.5,341.98,257.07
2016,11,15,7,30,520.0,36.0,1.1,11.0,106.0,442.15,358.58
2016,11,15,7,45,596.0,42.5,1.2,11.5,152.0,510.27,417.59
2016,11,15,8,0,672.0,49.0,1.3,12.0,198.0,576.96,471.95
2016,11,15,8,15,717.5,53.0,1.4,12.5,243.0,616.63,503.17
2016,11,15,8,30,763.0,57.0,1.5,13.0,288.0,653.49,530.86
2016,11,15,8,45,420.0,106.0,1.65,13.5,236.0,455.09,375.11
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,214.86,176.03
2016,11,15,9,15,218.0,161.0,1.9,15.0,253.5,343.45,282.64
2016,11,15,9,30,359.0,167.0,2.0,16.0,323.0,440.34,358.66
2016,11,15,9,45,300.0,189.5,2.1,17.0,326.5,413.31,333.65
2016,11,15,10,0,241.0,212.0,2.2,18.0,330.0,386.19,309.49
2016,11,15,10,15,578.0,142.5,2.25,18.5,442.5,537.6,428.2
2016,11,15,10,30,915.0,73.0,2.3,19.0,555.0,646.69,508.64
2016,11,15,10,45,922.0,73.0,2.35,19.5,571.5,620.49,484.97
2016,11,15,11,0,929.0,73.0,2.4,20.0,588.0,591.06,459.49
2016,11,15,11,15,930.5,73.5,2.45,20.0,596.0,556.12,430.21
2016,11,15,11,30,932.0,74.0,2.5,20.0,604.0,518.49,398.15
2016,11,15,11,45,932.0,73.5,2.6,20.5,604.5,476.72,361.52
2016,11,15,12,0,932.0,73.0,2.7,21.0,605.0,432.72,322.3
2016,11,15,12,15,927.5,72.5,2.75,21.0,596.5,385.13,280.04
2016,11,15,12,30,923.0,72.0,2.8,21.0,588.0,336.09,235.94
2016,11,15,12,45,913.0,72.5,2.9,21.5,572.0,285.3,190.2
2016,11,15,13,0,903.0,73.0,3.0,22.0,556.0,233.99,145.32
2016,11,15,13,15,892.0,71.5,3.05,21.5,533.0,180.71,102.88
2016,11,15,13,30,881.0,70.0,3.1,21.0,510.0,127.58,67.9
2016,11,15,13,45,865.0,68.5,3.15,21.0,480.0,74.66,47.98
2016,11,15,14,0,849.0,67.0,3.2,21.0,450.0,62.84,48.8
2016,11,15,14,15,828.5,65.0,3.2,20.5,414.5,54.57,41.87
2016,11,15,14,30,808.0,63.0,3.2,20.0,379.0,53.25,40.91
2016,11,15,14,45,778.0,60.5,3.25,20.0,338.5,51.47,39.44
2016,11,15,15,0,748.0,58.0,3.3,20.0,298.0,49.72,37.97
2016,11,15,15,15,706.5,54.0,3.25,19.0,255.0,46.67,35.46
2016,11,15,15,30,665.0,50.0,3.2,18.0,212.0,43.64,32.87
2016,11,15,15,45,592.5,45.0,3.15,17.5,167.0,39.58,29.16
2016,11,15,16,0,520.0,40.0,3.1,17.0,122.0,32.67,22.8
2016,11,15,16,15,408.5,31.0,3.0,16.5,82.0,25.48,15.91
2016,11,15,16,30,297.0,22.0,2.9,16.0,42.0,18.26,5.28
2016,11,15,16,45,148.5,11.0,2.8,15.5,21.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,110.5,8.5,2.2,8.0,12.5,7.26,0.0
2016,11,16,7,0,221.0,17.0,2.4,8.0,25.0,161.43,0.0
2016,11,16,7,15,365.5,27.0,2.7,8.5,64.5,327.37,245.27
2016,11,16,7,30,510.0,37.0,3.0,9.0,104.0,444.28,367.37
2016,11,16,7,45,598.0,42.5,3.4,9.5,150.5,509.64,427.29
2016,11,16,8,0,686.0,48.0,3.8,10.0,197.0,583.8,490.68
2016,11,16,8,15,732.0,52.0,3.95,10.5,242.5,623.77,523.63
2016,11,16,8,30,778.0,56.0,4.1,11.0,288.0,660.91,552.78
2016,11,16,8,45,814.0,57.5,4.35,11.5,331.0,684.5,570.88
2016,11,16,9,0,850.0,59.0,4.6,12.0,374.0,704.58,585.69
2016,11,16,9,15,869.5,61.5,4.7,12.0,411.0,704.26,584.71
2016,11,16,9,30,889.0,64.0,4.8,12.0,448.0,706.76,585.96
2016,11,16,9,45,902.5,65.5,4.9,12.5,479.0,700.2,579.07
2016,11,16,10,0,916.0,67.0,5.0,13.0,510.0,690.0,568.3
2016,11,16,10,15,924.5,68.0,5.05,13.0,534.0,672.33,552.34
2016,11,16,10,30,933.0,69.0,5.1,13.0,558.0,651.17,533.39
2016,11,16,10,45,937.0,70.5,5.2,13.5,574.0,624.45,508.9
2016,11,16,11,0,941.0,72.0,5.3,14.0,590.0,594.55,481.51
2016,11,16,11,15,943.5,72.5,5.35,14.0,599.0,559.8,450.54
2016,11,16,11,30,946.0,73.0,5.4,14.0,608.0,522.24,416.61
2016,11,16,11,45,944.5,73.5,5.45,14.0,608.5,480.29,378.38
2016,11,16,12,0,943.0,74.0,5.5,14.0,609.0,436.15,337.5
2016,11,16,12,15,939.5,73.5,5.55,14.0,601.5,388.45,292.95
2016,11,16,12,30,936.0,73.0,5.6,14.0,594.0,339.19,246.52
2016,11,16,12,45,928.5,73.0,5.65,14.0,578.5,288.01,198.7
2016,11,16,13,0,921.0,73.0,5.7,14.0,563.0,236.04,151.6
2016,11,16,13,15,912.0,72.0,5.65,14.0,540.5,182.55,107.09
2016,11,16,13,30,903.0,71.0,5.6,14.0,518.0,128.92,70.65
2016,11,16,13,45,887.5,70.0,5.6,14.0,488.5,75.2,50.42
2016,11,16,14,0,872.0,69.0,5.6,14.0,459.0,64.51,51.71
2016,11,16,14,15,853.0,66.5,5.5,13.5,423.5,56.04,44.41
2016,11,16,14,30,834.0,64.0,5.4,13.0,388.0,54.36,43.1
2016,11,16,14,45,805.5,61.5,5.35,13.0,347.5,52.58,41.6
2016,11,16,15,0,777.0,59.0,5.3,13.0,307.0,50.84,40.09
2016,11,16,15,15,735.5,55.0,5.1,12.5,262.5,47.79,37.43
2016,11,16,15,30,694.0,51.0,4.9,12.0,218.0,44.75,34.69
2016,11,16,15,45,618.5,46.0,4.7,11.5,172.0,40.67,30.87
2016,11,16,16,0,543.0,41.0,4.5,11.0,126.0,33.67,24.26
2016,11,16,16,15,424.5,32.0,4.1,10.5,84.5,26.45,17.14
2016,11,16,16,30,306.0,23.0,3.7,10.0,43.0,19.24,5.36
2016,11,16,16,45,153.0,11.5,3.3,9.5,21.5,9.82,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,114.5,7.5,0.85,3.5,11.5,0.0,0.0
2016,11,17,7,0,229.0,15.0,0.9,4.0,23.0,164.39,0.0
2016,11,17,7,15,367.5,25.0,0.95,4.5,61.0,323.55,237.49
2016,11,17,7,30,506.0,35.0,1.0,5.0,99.0,437.58,360.69
2016,11,17,7,45,588.0,40.5,1.1,6.0,144.5,498.61,415.33
2016,11,17,8,0,670.0,46.0,1.2,7.0,190.0,567.92,472.42
2016,11,17,8,15,716.0,50.5,1.35,7.5,234.5,608.2,505.35
2016,11,17,8,30,762.0,55.0,1.5,8.0,279.0,645.81,534.79
2016,11,17,8,45,796.0,57.0,1.7,9.0,321.0,668.55,551.11
2016,11,17,9,0,830.0,59.0,1.9,10.0,363.0,687.9,564.26
2016,11,17,9,15,850.5,61.5,1.95,10.5,400.0,688.51,562.86
2016,11,17,9,30,871.0,64.0,2.0,11.0,437.0,691.95,563.67
2016,11,17,9,45,888.0,64.5,2.15,12.0,468.5,686.9,557.64
2016,11,17,10,0,905.0,65.0,2.3,13.0,500.0,678.21,547.88
2016,11,17,10,15,915.0,66.5,2.3,13.5,524.0,662.42,532.7
2016,11,17,10,30,925.0,68.0,2.3,14.0,548.0,643.08,514.68
2016,11,17,10,45,930.5,69.0,2.35,14.5,565.0,617.04,491.61
2016,11,17,11,0,936.0,70.0,2.4,15.0,582.0,587.78,465.7
2016,11,17,11,15,939.5,70.0,2.35,15.0,591.0,553.36,435.81
2016,11,17,11,30,943.0,70.0,2.3,15.0,600.0,516.1,403.04
2016,11,17,11,45,943.0,70.5,2.3,15.5,601.5,475.09,366.05
2016,11,17,12,0,943.0,71.0,2.3,16.0,603.0,431.78,326.46
2016,11,17,12,15,940.5,70.5,2.3,16.0,596.0,384.6,283.69
2016,11,17,12,30,938.0,70.0,2.3,16.0,589.0,335.75,238.9
2016,11,17,12,45,931.5,70.0,2.3,16.0,574.0,284.89,192.55
2016,11,17,13,0,925.0,70.0,2.3,16.0,559.0,233.15,146.71
2016,11,17,13,15,915.5,69.0,2.3,16.0,536.5,179.55,103.15
2016,11,17,13,30,906.0,68.0,2.3,16.0,514.0,125.88,67.55
2016,11,17,13,45,892.5,66.5,2.35,16.0,484.5,71.88,47.85
2016,11,17,14,0,879.0,65.0,2.4,16.0,455.0,61.79,48.92
2016,11,17,14,15,860.0,62.5,2.35,15.5,420.0,59.54,47.15
2016,11,17,14,30,841.0,60.0,2.3,15.0,385.0,51.4,40.15
2016,11,17,14,45,812.5,57.5,2.3,15.0,344.5,49.54,38.58
2016,11,17,15,0,784.0,55.0,2.3,15.0,304.0,47.7,36.99
2016,11,17,15,15,743.5,51.5,2.0,14.5,260.0,44.96,34.64
2016,11,17,15,30,703.0,48.0,1.7,14.0,216.0,42.26,32.21
2016,11,17,15,45,638.5,42.5,1.4,13.5,170.5,37.7,28.0
2016,11,17,16,0,574.0,37.0,1.1,13.0,125.0,33.17,23.64
2016,11,17,16,15,461.5,28.5,1.1,12.0,83.5,25.67,16.33
2016,11,17,16,30,349.0,20.0,1.1,11.0,42.0,18.17,3.94
2016,11,17,16,45,174.5,10.0,1.1,10.0,21.0,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,113.5,6.5,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,227.0,13.0,1.6,5.0,21.0,160.7,0.0
2016,11,18,7,15,371.0,23.0,1.95,6.0,59.0,311.22,221.73
2016,11,18,7,30,515.0,33.0,2.3,7.0,97.0,430.66,355.88
2016,11,18,7,45,592.0,39.5,2.7,8.5,142.0,498.5,417.39
2016,11,18,8,0,669.0,46.0,3.1,10.0,187.0,565.14,473.49
2016,11,18,8,15,716.5,50.0,3.3,11.0,232.0,605.85,506.49
2016,11,18,8,30,764.0,54.0,3.5,12.0,277.0,643.85,535.61
2016,11,18,8,45,795.0,57.5,3.75,13.0,319.0,666.26,551.48
2016,11,18,9,0,826.0,61.0,4.0,14.0,361.0,685.32,564.12
2016,11,18,9,15,847.5,63.5,4.25,14.5,398.0,692.79,568.62
2016,11,18,9,30,869.0,66.0,4.5,15.0,435.0,690.82,566.09
2016,11,18,9,45,882.0,68.5,4.8,16.0,466.0,685.42,559.67
2016,11,18,10,0,895.0,71.0,5.1,17.0,497.0,676.41,549.6
2016,11,18,10,15,905.5,72.5,5.15,17.5,522.0,661.03,534.56
2016,11,18,10,30,916.0,74.0,5.2,18.0,547.0,642.1,516.59
2016,11,18,10,45,921.0,75.5,5.3,18.5,563.5,616.45,493.32
2016,11,18,11,0,926.0,77.0,5.4,19.0,580.0,587.61,467.2
2016,11,18,11,15,929.0,77.5,5.4,19.0,589.0,553.67,437.28
2016,11,18,11,30,932.0,78.0,5.4,19.0,598.0,516.93,404.5
2016,11,18,11,45,931.0,78.5,5.45,19.5,599.0,475.8,366.94
2016,11,18,12,0,930.0,79.0,5.5,20.0,600.0,432.49,326.93
2016,11,18,12,15,926.5,78.5,5.45,20.0,592.5,385.44,283.86
2016,11,18,12,30,923.0,78.0,5.4,20.0,585.0,336.85,239.06
2016,11,18,12,45,919.0,76.5,5.4,20.0,570.5,285.98,192.6
2016,11,18,13,0,915.0,75.0,5.4,20.0,556.0,234.06,146.65
2016,11,18,13,15,905.0,73.5,5.3,20.0,533.0,180.5,103.39
2016,11,18,13,30,895.0,72.0,5.2,20.0,510.0,126.94,68.23
2016,11,18,13,45,881.0,70.0,5.1,20.0,481.0,73.15,57.81
2016,11,18,14,0,867.0,68.0,5.0,20.0,452.0,63.71,49.8
2016,11,18,14,15,847.5,66.0,4.7,19.5,416.5,55.67,43.03
2016,11,18,14,30,828.0,64.0,4.4,19.0,381.0,54.37,42.07
2016,11,18,14,45,800.0,61.0,4.1,19.0,340.5,52.21,40.26
2016,11,18,15,0,772.0,58.0,3.8,19.0,300.0,50.06,38.43
2016,11,18,15,15,730.0,54.0,3.25,18.0,256.0,46.98,35.88
2016,11,18,15,30,688.0,50.0,2.7,17.0,212.0,43.93,33.24
2016,11,18,15,45,620.5,44.0,2.15,16.0,167.0,38.97,28.78
2016,11,18,16,0,553.0,38.0,1.6,15.0,122.0,34.04,24.15
2016,11,18,16,15,435.0,29.5,1.5,14.0,81.0,24.39,15.0
2016,11,18,16,30,317.0,21.0,1.4,13.0,40.0,17.53,2.68
2016,11,18,16,45,158.5,10.5,1.35,12.0,20.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
