Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,84.0,6.5,3.8,9.0,9.0,0.0,0.0
2016,11,19,7,0,168.0,13.0,3.9,9.0,18.0,121.34,0.0
2016,11,19,7,15,310.0,23.0,4.15,9.5,53.0,276.49,187.12
2016,11,19,7,30,452.0,33.0,4.4,10.0,88.0,394.9,325.48
2016,11,19,7,45,533.0,39.0,4.65,10.5,130.5,454.59,382.6
2016,11,19,8,0,614.0,45.0,4.9,11.0,173.0,522.82,442.33
2016,11,19,8,15,661.5,49.5,5.05,11.5,215.5,563.71,477.17
2016,11,19,8,30,709.0,54.0,5.2,12.0,258.0,602.15,508.41
2016,11,19,8,45,743.0,56.5,5.35,13.0,298.5,625.55,525.42
2016,11,19,9,0,777.0,59.0,5.5,14.0,339.0,645.77,539.22
2016,11,19,9,15,798.5,61.5,5.55,14.5,374.5,653.73,543.64
2016,11,19,9,30,820.0,64.0,5.6,15.0,410.0,658.21,545.23
2016,11,19,9,45,487.5,137.5,5.7,15.5,347.0,494.66,408.99
2016,11,19,10,0,155.0,211.0,5.8,16.0,284.0,315.23,257.86
2016,11,19,10,15,496.5,146.5,5.8,16.0,397.5,478.76,393.58
2016,11,19,10,30,838.0,82.0,5.8,16.0,511.0,605.41,494.0
2016,11,19,10,45,850.5,81.0,5.85,16.5,528.5,582.9,472.37
2016,11,19,11,0,863.0,80.0,5.9,17.0,546.0,554.84,446.59
2016,11,19,11,15,867.0,80.5,5.9,17.0,555.0,523.67,418.52
2016,11,19,11,30,871.0,81.0,5.9,17.0,564.0,489.79,387.69
2016,11,19,11,45,544.0,168.5,5.9,17.0,470.5,385.28,303.19
2016,11,19,12,0,217.0,256.0,5.9,17.0,377.0,295.88,233.28
2016,11,19,12,15,549.0,166.0,5.85,17.0,467.0,324.56,247.55
2016,11,19,12,30,881.0,76.0,5.8,17.0,557.0,321.94,231.45
2016,11,19,12,45,455.5,141.5,5.8,17.0,390.0,218.78,157.86
2016,11,19,13,0,30.0,207.0,5.8,17.0,223.0,164.98,129.96
2016,11,19,13,15,407.0,150.0,5.7,17.0,349.0,160.51,110.04
2016,11,19,13,30,784.0,93.0,5.6,17.0,475.0,127.36,73.54
2016,11,19,13,45,781.5,87.0,5.6,17.0,449.0,75.95,60.98
2016,11,19,14,0,779.0,81.0,5.6,17.0,423.0,65.7,52.16
2016,11,19,14,15,492.0,120.0,5.45,16.5,330.0,84.46,68.83
2016,11,19,14,30,205.0,159.0,5.3,16.0,237.0,113.77,94.76
2016,11,19,14,45,199.0,143.0,5.15,16.0,212.0,103.48,85.88
2016,11,19,15,0,193.0,127.0,5.0,16.0,187.0,92.9,76.69
2016,11,19,15,15,402.0,90.0,4.7,15.5,192.0,66.19,53.25
2016,11,19,15,30,611.0,53.0,4.4,15.0,197.0,42.29,32.04
2016,11,19,15,45,551.5,46.0,4.1,14.5,155.0,37.1,27.28
2016,11,19,16,0,492.0,39.0,3.8,14.0,113.0,31.87,22.31
2016,11,19,16,15,373.0,30.0,3.55,13.5,74.5,24.67,15.18
2016,11,19,16,30,254.0,21.0,3.3,13.0,36.0,17.46,1.74
2016,11,19,16,45,127.0,10.5,3.1,12.5,18.0,8.96,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,9.39,0.0
2016,11,20,7,15,71.5,26.0,0.95,11.5,34.5,102.0,61.41
2016,11,20,7,30,143.0,41.0,1.1,12.0,58.0,174.02,139.73
2016,11,20,7,45,166.0,59.0,1.25,12.5,86.5,211.81,174.73
2016,11,20,8,0,189.0,77.0,1.4,13.0,115.0,248.3,206.76
2016,11,20,8,15,204.5,94.0,1.4,13.0,144.5,276.78,231.18
2016,11,20,8,30,220.0,111.0,1.4,13.0,174.0,304.09,253.77
2016,11,20,8,45,229.0,127.0,1.45,13.5,201.0,324.1,269.25
2016,11,20,9,0,238.0,143.0,1.5,14.0,228.0,342.72,283.15
2016,11,20,9,15,119.0,134.5,1.5,14.0,177.0,227.18,187.05
2016,11,20,9,30,0.0,126.0,1.5,14.0,126.0,110.04,87.44
2016,11,20,9,45,0.0,130.0,1.5,14.5,130.0,112.47,89.34
2016,11,20,10,0,0.0,134.0,1.5,15.0,134.0,115.08,91.16
2016,11,20,10,15,41.5,179.5,1.45,15.0,200.5,191.52,154.45
2016,11,20,10,30,83.0,225.0,1.4,15.0,267.0,257.39,207.21
2016,11,20,10,45,93.0,234.5,1.4,15.5,283.0,265.57,212.55
2016,11,20,11,0,103.0,244.0,1.4,16.0,299.0,272.57,217.09
2016,11,20,11,15,60.5,224.5,1.5,15.5,257.0,225.88,179.83
2016,11,20,11,30,18.0,205.0,1.6,15.0,215.0,179.65,142.91
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.0,177.45,141.18
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,175.21,139.3
2016,11,20,12,15,9.0,146.5,2.0,15.0,151.5,123.53,97.26
2016,11,20,12,30,0.0,88.0,2.1,15.0,88.0,73.14,55.88
2016,11,20,12,45,81.0,163.0,2.25,15.0,205.0,149.07,115.74
2016,11,20,13,0,162.0,238.0,2.4,15.0,322.0,207.33,159.23
2016,11,20,13,15,106.5,220.5,2.4,14.5,274.5,177.84,137.92
2016,11,20,13,30,51.0,203.0,2.4,14.0,227.0,152.57,120.6
2016,11,20,13,45,25.5,123.5,2.4,14.0,135.5,96.09,79.27
2016,11,20,14,0,0.0,44.0,2.4,14.0,44.0,36.39,26.82
2016,11,20,14,15,66.5,102.5,2.35,13.5,127.5,77.9,63.86
2016,11,20,14,30,133.0,161.0,2.3,13.0,211.0,114.01,95.92
2016,11,20,14,45,124.5,145.0,2.25,13.0,188.0,103.79,87.01
2016,11,20,15,0,116.0,129.0,2.2,13.0,165.0,93.28,77.82
2016,11,20,15,15,105.5,111.0,2.0,12.5,140.0,81.3,67.32
2016,11,20,15,30,95.0,93.0,1.8,12.0,115.0,69.02,56.33
2016,11,20,15,45,79.5,74.0,1.6,12.0,89.5,55.77,44.19
2016,11,20,16,0,64.0,55.0,1.4,12.0,64.0,42.21,31.59
2016,11,20,16,15,32.0,37.5,1.3,11.5,42.0,29.61,19.46
2016,11,20,16,30,0.0,20.0,1.2,11.0,20.0,16.24,0.4
2016,11,20,16,45,0.0,10.0,1.1,11.0,10.0,8.54,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,44.5,6.0,1.25,8.5,7.0,0.0,0.0
2016,11,21,7,0,89.0,12.0,1.3,9.0,14.0,68.16,0.0
2016,11,21,7,15,231.5,24.5,1.6,9.0,47.0,219.58,129.17
2016,11,21,7,30,374.0,37.0,1.9,9.0,80.0,342.75,279.01
2016,11,21,7,45,464.0,45.5,2.2,9.5,122.5,418.59,349.31
2016,11,21,8,0,554.0,54.0,2.5,10.0,165.0,494.36,414.97
2016,11,21,8,15,608.0,59.5,2.6,10.0,208.0,539.9,453.79
2016,11,21,8,30,662.0,65.0,2.7,10.0,251.0,583.23,489.27
2016,11,21,8,45,711.0,66.5,2.8,10.5,293.5,610.71,510.13
2016,11,21,9,0,760.0,68.0,2.9,11.0,336.0,640.69,532.26
2016,11,21,9,15,783.5,70.5,3.0,11.5,372.0,650.2,537.99
2016,11,21,9,30,807.0,73.0,3.1,12.0,408.0,656.15,540.5
2016,11,21,9,45,445.5,138.0,3.25,12.5,325.0,465.01,384.47
2016,11,21,10,0,84.0,203.0,3.4,13.0,242.0,248.78,203.69
2016,11,21,10,15,235.0,200.5,3.45,13.0,318.0,356.21,293.1
2016,11,21,10,30,386.0,198.0,3.5,13.0,394.0,432.14,353.78
2016,11,21,10,45,201.0,197.0,3.6,13.5,299.0,299.87,244.51
2016,11,21,11,0,16.0,196.0,3.7,14.0,204.0,175.14,140.69
2016,11,21,11,15,77.5,225.0,3.75,14.0,267.0,234.83,189.68
2016,11,21,11,30,139.0,254.0,3.8,14.0,330.0,287.22,231.11
2016,11,21,11,45,267.5,237.0,3.85,14.5,384.5,320.33,255.04
2016,11,21,12,0,396.0,220.0,3.9,15.0,439.0,337.02,263.95
2016,11,21,12,15,285.0,234.5,3.9,15.0,391.0,287.6,224.15
2016,11,21,12,30,174.0,249.0,3.9,15.0,343.0,246.18,192.24
2016,11,21,12,45,173.0,243.0,3.95,15.0,334.5,227.28,175.98
2016,11,21,13,0,172.0,237.0,4.0,15.0,326.0,208.28,159.9
2016,11,21,13,15,521.5,155.0,3.95,15.0,409.0,178.05,120.12
2016,11,21,13,30,871.0,73.0,3.9,15.0,492.0,123.47,68.21
2016,11,21,13,45,857.5,71.0,3.9,15.0,463.5,64.37,51.3
2016,11,21,14,0,844.0,69.0,3.9,15.0,435.0,57.57,45.44
2016,11,21,14,15,824.5,66.5,3.85,14.5,401.0,55.89,44.15
2016,11,21,14,30,805.0,64.0,3.8,14.0,367.0,54.22,42.84
2016,11,21,14,45,776.0,61.0,3.75,14.0,327.5,52.07,41.0
2016,11,21,15,0,747.0,58.0,3.7,14.0,288.0,49.94,39.14
2016,11,21,15,15,704.0,54.0,3.35,13.5,245.0,46.88,36.47
2016,11,21,15,30,661.0,50.0,3.0,13.0,202.0,43.86,33.72
2016,11,21,15,45,585.0,44.5,2.7,12.5,158.0,39.35,29.5
2016,11,21,16,0,509.0,39.0,2.4,12.0,114.0,32.03,22.61
2016,11,21,16,15,386.5,29.5,2.1,11.0,74.5,24.35,14.97
2016,11,21,16,30,264.0,20.0,1.8,10.0,35.0,16.65,0.0
2016,11,21,16,45,132.0,10.0,1.5,9.5,17.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,56.0,5.5,0.45,6.0,6.5,0.0,0.0
2016,11,22,7,0,112.0,11.0,0.4,6.0,13.0,81.99,0.0
2016,11,22,7,15,264.5,22.5,0.35,6.5,46.5,237.51,126.61
2016,11,22,7,30,417.0,34.0,0.3,7.0,80.0,368.22,294.98
2016,11,22,7,45,503.5,42.0,0.3,7.5,123.0,440.76,360.61
2016,11,22,8,0,590.0,50.0,0.3,8.0,166.0,513.4,420.16
2016,11,22,8,15,643.0,55.0,0.3,8.5,209.5,557.45,454.65
2016,11,22,8,30,696.0,60.0,0.3,9.0,253.0,594.17,481.93
2016,11,22,8,45,732.0,63.5,0.3,10.0,294.0,620.41,499.24
2016,11,22,9,0,768.0,67.0,0.3,11.0,335.0,643.31,513.34
2016,11,22,9,15,792.0,70.0,0.4,11.5,371.5,653.69,520.19
2016,11,22,9,30,816.0,73.0,0.5,12.0,408.0,660.47,523.98
2016,11,22,9,45,836.0,74.0,0.65,13.0,439.5,658.52,520.82
2016,11,22,10,0,856.0,75.0,0.8,14.0,471.0,652.82,514.67
2016,11,22,10,15,867.0,76.5,0.85,14.0,495.0,638.2,502.43
2016,11,22,10,30,878.0,78.0,0.9,14.0,519.0,620.08,487.4
2016,11,22,10,45,885.0,79.0,1.0,14.5,536.0,592.72,464.86
2016,11,22,11,0,892.0,80.0,1.1,15.0,553.0,565.83,442.04
2016,11,22,11,15,895.5,80.5,1.1,15.0,562.5,533.61,414.68
2016,11,22,11,30,899.0,81.0,1.1,15.0,572.0,498.64,384.56
2016,11,22,11,45,900.5,81.0,1.1,15.5,573.5,459.75,350.01
2016,11,22,12,0,902.0,81.0,1.1,16.0,575.0,418.55,312.91
2016,11,22,12,15,900.0,80.5,1.1,16.0,569.0,373.61,272.77
2016,11,22,12,30,898.0,80.0,1.1,16.0,563.0,327.02,230.68
2016,11,22,12,45,784.5,102.0,1.1,16.0,516.0,268.08,182.92
2016,11,22,13,0,671.0,124.0,1.1,16.0,469.0,216.03,142.84
2016,11,22,13,15,677.5,116.0,1.1,16.0,452.5,170.42,105.96
2016,11,22,13,30,684.0,108.0,1.1,16.0,436.0,123.71,74.35
2016,11,22,13,45,764.0,89.5,1.1,16.0,435.5,76.06,61.23
2016,11,22,14,0,844.0,71.0,1.1,16.0,435.0,59.1,46.6
2016,11,22,14,15,771.5,72.0,1.1,15.5,384.5,59.53,47.2
2016,11,22,14,30,699.0,73.0,1.1,15.0,334.0,55.25,43.6
2016,11,22,14,45,658.0,73.5,1.1,15.0,298.0,56.01,44.36
2016,11,22,15,0,617.0,74.0,1.1,15.0,262.0,57.04,45.31
2016,11,22,15,15,581.5,66.5,1.0,14.5,223.0,51.99,40.89
2016,11,22,15,30,546.0,59.0,0.9,14.0,184.0,46.84,36.26
2016,11,22,15,45,481.5,51.0,0.8,13.5,144.0,41.01,30.88
2016,11,22,16,0,417.0,43.0,0.7,13.0,104.0,35.14,25.26
2016,11,22,16,15,317.5,31.5,0.75,12.0,68.0,25.96,16.2
2016,11,22,16,30,218.0,20.0,0.8,11.0,32.0,16.61,0.0
2016,11,22,16,45,109.0,10.0,0.85,10.5,16.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,204.0,17.5,1.6,7.0,39.5,189.15,87.08
2016,11,23,7,30,408.0,35.0,1.8,7.0,79.0,361.64,293.33
2016,11,23,7,45,502.5,43.0,2.0,7.5,123.0,439.81,367.52
2016,11,23,8,0,597.0,51.0,2.2,8.0,167.0,517.96,435.25
2016,11,23,8,15,651.0,56.5,2.35,8.5,211.0,563.42,473.63
2016,11,23,8,30,705.0,62.0,2.5,9.0,255.0,606.63,508.47
2016,11,23,8,45,741.0,65.5,2.7,9.5,296.0,627.19,524.41
2016,11,23,9,0,777.0,69.0,2.9,10.0,337.0,650.09,541.55
2016,11,23,9,15,800.5,72.0,3.0,10.5,374.0,660.08,547.77
2016,11,23,9,30,824.0,75.0,3.1,11.0,411.0,666.43,550.38
2016,11,23,9,45,833.0,79.5,3.25,11.5,440.5,661.0,543.73
2016,11,23,10,0,842.0,84.0,3.4,12.0,470.0,652.08,534.24
2016,11,23,10,15,853.0,85.5,3.35,12.5,494.0,637.69,519.76
2016,11,23,10,30,864.0,87.0,3.3,13.0,518.0,619.81,502.42
2016,11,23,10,45,870.5,88.5,3.3,13.5,535.0,595.9,480.35
2016,11,23,11,0,877.0,90.0,3.3,14.0,552.0,568.82,455.49
2016,11,23,11,15,880.5,90.5,3.3,14.0,561.0,536.15,426.69
2016,11,23,11,30,884.0,91.0,3.3,14.0,570.0,500.75,395.08
2016,11,23,11,45,882.5,91.5,3.3,14.0,571.0,460.65,359.07
2016,11,23,12,0,881.0,92.0,3.3,14.0,572.0,418.5,320.62
2016,11,23,12,15,878.0,91.5,3.35,14.0,565.5,373.11,278.92
2016,11,23,12,30,875.0,91.0,3.4,14.0,559.0,326.23,235.46
2016,11,23,12,45,864.5,91.5,3.5,14.0,544.0,277.18,190.61
2016,11,23,13,0,854.0,92.0,3.6,14.0,529.0,227.76,146.86
2016,11,23,13,15,844.0,90.5,3.6,14.0,507.5,176.71,105.44
2016,11,23,13,30,834.0,89.0,3.6,14.0,486.0,125.81,72.04
2016,11,23,13,45,819.0,87.0,3.65,14.0,457.5,74.82,60.73
2016,11,23,14,0,804.0,85.0,3.7,14.0,429.0,69.37,56.08
2016,11,23,14,15,782.0,82.0,3.7,13.5,395.0,67.57,54.71
2016,11,23,14,30,760.0,79.0,3.7,13.0,361.0,60.32,48.47
2016,11,23,14,45,726.5,75.0,3.7,13.0,321.0,57.87,46.36
2016,11,23,15,0,693.0,71.0,3.7,13.0,281.0,55.44,44.22
2016,11,23,15,15,644.5,65.5,3.35,12.5,238.0,51.74,40.96
2016,11,23,15,30,596.0,60.0,3.0,12.0,195.0,48.05,37.6
2016,11,23,15,45,521.5,52.5,2.65,11.5,151.5,42.55,32.46
2016,11,23,16,0,447.0,45.0,2.3,11.0,108.0,37.07,27.11
2016,11,23,16,15,318.5,33.5,2.05,10.0,70.0,27.81,17.8
2016,11,23,16,30,190.0,22.0,1.8,9.0,32.0,18.45,0.0
2016,11,23,16,45,95.0,11.0,1.55,8.5,16.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,181.0,18.5,0.85,3.5,37.5,173.47,64.53
2016,11,24,7,30,362.0,37.0,0.9,4.0,75.0,330.27,267.68
2016,11,24,7,45,457.0,47.0,0.95,5.0,118.5,410.85,343.06
2016,11,24,8,0,552.0,57.0,1.0,6.0,162.0,491.43,411.17
2016,11,24,8,15,611.0,63.5,1.05,6.5,206.5,541.88,452.88
2016,11,24,8,30,670.0,70.0,1.1,7.0,251.0,589.9,490.74
2016,11,24,8,45,703.0,76.0,1.2,8.0,292.5,616.16,509.61
2016,11,24,9,0,736.0,82.0,1.3,9.0,334.0,639.25,525.25
2016,11,24,9,15,763.0,86.0,1.35,9.5,371.5,652.41,533.25
2016,11,24,9,30,790.0,90.0,1.4,10.0,409.0,661.97,538.22
2016,11,24,9,45,779.0,85.0,1.45,11.0,419.5,629.58,510.74
2016,11,24,10,0,768.0,80.0,1.5,12.0,430.0,598.58,484.43
2016,11,24,10,15,809.0,90.0,1.5,12.5,476.0,613.67,492.84
2016,11,24,10,30,850.0,100.0,1.5,13.0,522.0,623.37,496.33
2016,11,24,10,45,864.0,99.5,1.5,14.0,540.5,601.97,475.74
2016,11,24,11,0,878.0,99.0,1.5,15.0,559.0,576.98,452.42
2016,11,24,11,15,882.0,99.5,1.45,15.5,568.5,544.44,423.59
2016,11,24,11,30,886.0,100.0,1.4,16.0,578.0,509.09,392.15
2016,11,24,11,45,892.5,98.5,1.35,16.5,581.0,470.29,357.45
2016,11,24,12,0,899.0,97.0,1.3,17.0,584.0,428.82,319.96
2016,11,24,12,15,896.5,96.5,1.15,17.0,577.5,382.76,278.65
2016,11,24,12,30,894.0,96.0,1.0,17.0,571.0,335.12,235.67
2016,11,24,12,45,890.0,94.0,0.9,17.0,557.0,284.52,190.67
2016,11,24,13,0,886.0,92.0,0.8,17.0,543.0,232.96,146.22
2016,11,24,13,15,875.5,90.5,0.8,17.0,521.0,180.25,104.86
2016,11,24,13,30,865.0,89.0,0.8,17.0,499.0,127.7,71.44
2016,11,24,13,45,850.0,86.5,0.8,17.0,469.5,74.71,59.8
2016,11,24,14,0,835.0,84.0,0.8,17.0,440.0,69.04,55.09
2016,11,24,14,15,812.5,81.0,0.8,16.5,405.0,67.19,53.7
2016,11,24,14,30,790.0,78.0,0.8,16.0,370.0,65.37,52.33
2016,11,24,14,45,758.0,74.0,0.8,16.0,329.5,57.47,45.46
2016,11,24,15,0,726.0,70.0,0.8,16.0,289.0,55.0,43.32
2016,11,24,15,15,678.0,64.5,0.8,15.0,245.0,51.24,40.14
2016,11,24,15,30,630.0,59.0,0.8,14.0,201.0,47.49,36.83
2016,11,24,15,45,554.0,51.5,0.8,13.5,156.0,41.92,31.65
2016,11,24,16,0,478.0,44.0,0.8,13.0,111.0,36.36,26.28
2016,11,24,16,15,345.0,32.5,0.85,12.0,71.5,27.02,16.92
2016,11,24,16,30,212.0,21.0,0.9,11.0,32.0,17.59,0.0
2016,11,24,16,45,106.0,10.5,0.95,10.5,16.0,8.96,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,204.5,17.0,0.85,3.5,37.5,185.14,47.81
2016,11,25,7,30,409.0,34.0,0.8,4.0,75.0,358.81,287.89
2016,11,25,7,45,495.0,43.0,0.8,5.0,118.5,431.84,358.44
2016,11,25,8,0,581.0,52.0,0.8,6.0,162.0,504.86,420.07
2016,11,25,8,15,639.0,58.5,1.05,6.5,206.5,554.26,462.38
2016,11,25,8,30,697.0,65.0,1.3,7.0,251.0,601.41,501.1
2016,11,25,8,45,736.0,69.0,1.55,8.0,293.0,629.35,522.59
2016,11,25,9,0,775.0,73.0,1.8,9.0,335.0,649.54,537.33
2016,11,25,9,15,800.5,76.0,1.8,9.5,372.5,661.08,543.89
2016,11,25,9,30,826.0,79.0,1.8,10.0,410.0,668.85,547.11
2016,11,25,9,45,843.5,81.5,1.85,11.0,442.0,666.88,542.03
2016,11,25,10,0,861.0,84.0,1.9,12.0,474.0,661.14,533.98
2016,11,25,10,15,872.5,86.0,2.0,12.5,498.5,647.31,520.95
2016,11,25,10,30,884.0,88.0,2.1,13.0,523.0,629.88,504.95
2016,11,25,10,45,890.5,89.0,2.25,14.0,540.5,605.02,482.35
2016,11,25,11,0,897.0,90.0,2.4,15.0,558.0,576.94,456.88
2016,11,25,11,15,790.5,109.5,2.45,15.0,527.0,507.49,400.86
2016,11,25,11,30,684.0,129.0,2.5,15.0,496.0,442.12,347.78
2016,11,25,11,45,795.5,110.0,2.55,15.5,538.0,439.56,340.42
2016,11,25,12,0,907.0,91.0,2.6,16.0,580.0,425.55,322.09
2016,11,25,12,15,904.0,90.5,2.6,16.0,573.5,379.19,279.89
2016,11,25,12,30,901.0,90.0,2.6,16.0,567.0,331.29,236.05
2016,11,25,12,45,892.0,89.5,2.6,16.0,552.0,280.67,190.32
2016,11,25,13,0,883.0,89.0,2.6,16.0,537.0,229.53,145.57
2016,11,25,13,15,704.5,120.0,2.55,15.5,468.0,175.93,110.13
2016,11,25,13,30,526.0,151.0,2.5,15.0,399.0,140.96,94.81
2016,11,25,13,45,417.0,160.5,2.45,15.0,350.0,110.82,91.86
2016,11,25,14,0,308.0,170.0,2.4,15.0,301.0,117.9,98.23
2016,11,25,14,15,189.0,161.0,2.1,14.5,239.5,115.29,96.28
2016,11,25,14,30,70.0,152.0,1.8,14.0,178.0,111.23,93.06
2016,11,25,14,45,63.5,136.5,1.55,14.0,158.0,100.71,83.95
2016,11,25,15,0,57.0,121.0,1.3,14.0,138.0,89.94,74.53
2016,11,25,15,15,50.5,103.5,1.15,13.0,117.0,77.77,64.0
2016,11,25,15,30,44.0,86.0,1.0,12.0,96.0,65.35,53.0
2016,11,25,15,45,34.0,68.0,0.9,11.5,74.5,52.35,41.16
2016,11,25,16,0,24.0,50.0,0.8,11.0,53.0,39.12,28.9
2016,11,25,16,15,12.0,32.5,0.85,10.5,34.0,25.98,16.09
2016,11,25,16,30,0.0,15.0,0.9,10.0,15.0,12.38,0.0
2016,11,25,16,45,0.0,7.5,0.95,9.5,7.5,6.4,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,8.0,4.0,3.28,0.0
2016,11,26,7,30,0.0,8.0,2.8,8.0,8.0,6.56,0.0
2016,11,26,7,45,0.0,13.5,2.75,8.5,13.5,11.1,3.84
2016,11,26,8,0,0.0,19.0,2.7,9.0,19.0,15.63,7.92
2016,11,26,8,15,0.0,24.5,2.75,9.0,24.5,20.18,12.0
2016,11,26,8,30,0.0,30.0,2.8,9.0,30.0,24.74,16.05
2016,11,26,8,45,0.0,35.5,2.9,9.5,35.5,29.3,20.01
2016,11,26,9,0,0.0,41.0,3.0,10.0,41.0,33.87,23.93
2016,11,26,9,15,0.0,25.5,3.1,10.0,25.5,21.03,12.71
2016,11,26,9,30,0.0,10.0,3.2,10.0,10.0,8.24,1.53
2016,11,26,9,45,0.0,9.0,3.35,10.0,9.0,7.41,0.8
2016,11,26,10,0,0.0,8.0,3.5,10.0,8.0,6.59,0.07
2016,11,26,10,15,0.0,51.0,3.5,9.5,51.0,42.22,30.96
2016,11,26,10,30,0.0,94.0,3.5,9.0,94.0,78.41,62.08
2016,11,26,10,45,0.0,88.5,3.55,9.0,88.5,73.59,57.85
2016,11,26,11,0,0.0,83.0,3.6,9.0,83.0,68.94,53.82
2016,11,26,11,15,0.0,100.5,3.5,9.0,100.5,83.67,66.36
2016,11,26,11,30,0.0,118.0,3.4,9.0,118.0,98.25,78.71
2016,11,26,11,45,9.0,158.5,3.35,9.0,163.5,135.28,109.92
2016,11,26,12,0,18.0,199.0,3.3,9.0,209.0,170.29,139.0
2016,11,26,12,15,45.5,215.5,3.15,9.0,240.0,190.32,154.83
2016,11,26,12,30,73.0,232.0,3.0,9.0,271.0,204.67,165.47
2016,11,26,12,45,88.0,229.5,2.9,9.0,275.0,198.62,159.39
2016,11,26,13,0,103.0,227.0,2.8,9.0,279.0,190.72,151.83
2016,11,26,13,15,324.0,186.0,2.85,9.0,340.0,175.98,129.95
2016,11,26,13,30,545.0,145.0,2.9,9.0,401.0,138.2,94.14
2016,11,26,13,45,331.5,164.5,2.95,9.0,317.5,116.56,99.14
2016,11,26,14,0,118.0,184.0,3.0,9.0,234.0,127.97,109.48
2016,11,26,14,15,343.5,141.0,3.0,9.0,270.0,100.89,85.55
2016,11,26,14,30,569.0,98.0,3.0,9.0,306.0,72.78,60.49
2016,11,26,14,45,512.0,99.0,3.0,9.0,271.0,72.34,60.2
2016,11,26,15,0,455.0,100.0,3.0,9.0,236.0,73.16,60.97
2016,11,26,15,15,416.5,89.0,2.8,8.5,199.0,65.82,54.38
2016,11,26,15,30,378.0,78.0,2.6,8.0,162.0,58.32,47.5
2016,11,26,15,45,308.0,65.5,2.45,8.0,124.0,49.39,39.04
2016,11,26,16,0,238.0,53.0,2.3,8.0,86.0,40.31,30.27
2016,11,26,16,15,119.0,38.0,2.15,7.5,54.5,29.24,18.95
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,18.13,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,9.82,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,108.0,19.5,4.5,8.0,29.5,120.11,0.0
2016,11,27,7,30,216.0,39.0,4.6,8.0,59.0,237.57,186.93
2016,11,27,7,45,319.5,50.0,4.75,8.5,98.5,317.88,266.99
2016,11,27,8,0,423.0,61.0,4.9,9.0,138.0,400.82,341.36
2016,11,27,8,15,488.5,69.0,5.0,9.0,180.0,457.29,391.59
2016,11,27,8,30,554.0,77.0,5.1,9.0,222.0,511.46,438.19
2016,11,27,8,45,605.0,81.5,5.2,9.5,263.0,549.16,468.95
2016,11,27,9,0,656.0,86.0,5.3,10.0,304.0,583.64,496.0
2016,11,27,9,15,686.5,90.0,5.3,10.0,340.5,600.01,508.13
2016,11,27,9,30,717.0,94.0,5.3,10.0,377.0,612.92,517.09
2016,11,27,9,45,778.0,85.5,5.35,10.5,414.5,625.18,525.0
2016,11,27,10,0,839.0,77.0,5.4,11.0,452.0,636.6,531.66
2016,11,27,10,15,852.0,78.5,5.3,11.0,476.5,623.92,518.87
2016,11,27,10,30,865.0,80.0,5.2,11.0,501.0,607.7,503.09
2016,11,27,10,45,879.0,79.5,5.15,11.5,520.0,586.35,482.22
2016,11,27,11,0,893.0,79.0,5.1,12.0,539.0,559.29,456.5
2016,11,27,11,15,897.5,79.5,5.0,12.0,549.0,527.99,427.59
2016,11,27,11,30,902.0,80.0,4.9,12.0,559.0,493.87,395.81
2016,11,27,11,45,904.0,80.0,4.8,12.5,561.0,455.54,359.32
2016,11,27,12,0,906.0,80.0,4.7,13.0,563.0,414.85,320.32
2016,11,27,12,15,493.0,156.5,4.6,13.0,419.0,294.72,227.18
2016,11,27,12,30,80.0,233.0,4.5,13.0,275.0,207.31,165.27
2016,11,27,12,45,40.0,176.0,4.45,13.0,197.0,149.38,118.66
2016,11,27,13,0,0.0,119.0,4.4,13.0,119.0,97.35,76.93
2016,11,27,13,15,328.0,116.0,4.3,13.0,269.0,125.05,85.82
2016,11,27,13,30,656.0,113.0,4.2,13.0,419.0,124.47,77.7
2016,11,27,13,45,487.0,140.0,4.15,13.0,360.0,98.75,82.13
2016,11,27,14,0,318.0,167.0,4.1,13.0,301.0,116.26,97.71
2016,11,27,14,15,363.0,146.0,3.9,12.5,287.0,104.19,87.39
2016,11,27,14,30,408.0,125.0,3.7,12.0,273.0,88.16,73.48
2016,11,27,14,45,379.5,116.5,3.55,12.0,242.5,83.04,69.04
2016,11,27,15,0,351.0,108.0,3.4,12.0,212.0,77.84,64.44
2016,11,27,15,15,482.0,81.5,2.95,11.5,201.0,61.04,49.46
2016,11,27,15,30,613.0,55.0,2.5,11.0,190.0,44.21,34.27
2016,11,27,15,45,534.5,48.0,2.1,10.5,147.0,38.96,29.34
2016,11,27,16,0,456.0,41.0,1.7,10.0,104.0,33.74,24.22
2016,11,27,16,15,228.0,35.0,1.55,9.0,66.5,27.09,16.97
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,21.93,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,12.38,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,1.5,15.5,2.65,9.0,15.5,14.25,0.0
2016,11,28,7,30,3.0,31.0,2.9,9.0,31.0,33.98,21.29
2016,11,28,7,45,14.5,48.5,3.2,9.5,50.5,67.98,52.26
2016,11,28,8,0,26.0,66.0,3.5,10.0,70.0,94.09,75.74
2016,11,28,8,15,35.5,83.5,3.7,10.0,91.5,117.94,97.08
2016,11,28,8,30,45.0,101.0,3.9,10.0,113.0,141.16,117.54
2016,11,28,8,45,51.0,116.5,4.1,10.0,132.0,158.61,132.66
2016,11,28,9,0,57.0,132.0,4.3,10.0,151.0,175.71,147.23
2016,11,28,9,15,41.5,141.5,4.4,10.0,156.0,170.32,141.97
2016,11,28,9,30,26.0,151.0,4.5,10.0,161.0,154.54,127.9
2016,11,28,9,45,17.0,153.5,4.65,10.5,160.0,147.86,121.54
2016,11,28,10,0,8.0,156.0,4.8,11.0,159.0,142.02,115.95
2016,11,28,10,15,33.5,181.0,4.95,11.0,197.0,189.06,155.75
2016,11,28,10,30,59.0,206.0,5.1,11.0,235.0,224.81,185.54
2016,11,28,10,45,89.5,219.5,5.25,11.5,265.0,249.4,205.4
2016,11,28,11,0,120.0,233.0,5.4,12.0,295.0,279.08,229.0
2016,11,28,11,15,151.5,237.5,5.45,12.0,317.0,289.18,236.53
2016,11,28,11,30,183.0,242.0,5.5,12.0,339.0,296.41,241.34
2016,11,28,11,45,340.0,214.5,5.55,12.0,395.0,329.95,265.98
2016,11,28,12,0,497.0,187.0,5.6,12.0,451.0,348.98,276.42
2016,11,28,12,15,475.5,195.5,5.6,12.0,446.0,320.06,249.74
2016,11,28,12,30,454.0,204.0,5.6,12.0,441.0,291.65,223.72
2016,11,28,12,45,291.5,215.0,5.6,12.5,366.0,233.45,178.84
2016,11,28,13,0,129.0,226.0,5.6,13.0,291.0,192.65,150.72
2016,11,28,13,15,80.5,205.5,5.55,12.5,245.5,164.1,129.61
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,139.47,111.89
2016,11,28,13,45,16.0,125.5,5.45,12.0,133.0,100.25,83.82
2016,11,28,14,0,0.0,66.0,5.4,12.0,66.0,54.7,43.47
2016,11,28,14,15,43.0,108.5,5.3,12.0,124.0,84.85,70.49
2016,11,28,14,30,86.0,151.0,5.2,12.0,182.0,110.59,93.49
2016,11,28,14,45,77.0,136.5,5.15,12.0,162.5,100.6,84.71
2016,11,28,15,0,68.0,122.0,5.1,12.0,143.0,90.4,75.66
2016,11,28,15,15,59.0,104.0,4.8,11.5,120.5,77.94,64.59
2016,11,28,15,30,50.0,86.0,4.5,11.0,98.0,65.21,53.07
2016,11,28,15,45,40.5,67.5,4.2,10.5,75.5,51.93,40.86
2016,11,28,16,0,31.0,49.0,3.9,10.0,53.0,38.38,28.25
2016,11,28,16,15,15.5,31.5,3.55,9.5,33.5,25.22,15.27
2016,11,28,16,30,0.0,14.0,3.2,9.0,14.0,11.55,0.0
2016,11,28,16,45,0.0,7.0,2.85,8.5,7.0,5.97,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
