Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,225.0,13.5,1.3,3.5,33.5,182.59,0.0
2016,11,29,7,30,450.0,27.0,1.5,4.0,67.0,364.12,281.7
2016,11,29,7,45,550.0,33.5,1.7,4.5,110.5,445.3,371.4
2016,11,29,8,0,650.0,40.0,1.9,5.0,154.0,525.68,442.72
2016,11,29,8,15,704.0,44.0,2.05,5.5,198.0,570.1,481.51
2016,11,29,8,30,758.0,48.0,2.2,6.0,242.0,611.95,516.24
2016,11,29,8,45,796.5,50.5,2.35,7.0,283.5,638.22,536.15
2016,11,29,9,0,835.0,53.0,2.5,8.0,325.0,655.22,547.88
2016,11,29,9,15,857.5,55.0,2.6,8.5,362.0,663.21,552.83
2016,11,29,9,30,880.0,57.0,2.7,9.0,399.0,667.78,554.78
2016,11,29,9,45,897.0,58.5,2.85,10.0,430.5,664.46,548.96
2016,11,29,10,0,914.0,60.0,3.0,11.0,462.0,657.5,540.08
2016,11,29,10,15,924.0,61.0,3.0,11.0,486.5,641.89,525.63
2016,11,29,10,30,934.0,62.0,3.0,11.0,511.0,622.78,508.22
2016,11,29,10,45,939.0,63.0,3.0,11.5,528.5,597.37,484.69
2016,11,29,11,0,944.0,64.0,3.0,12.0,546.0,568.78,458.3
2016,11,29,11,15,947.0,64.5,2.95,12.0,555.5,535.59,428.51
2016,11,29,11,30,950.0,65.0,2.9,12.0,565.0,499.56,395.8
2016,11,29,11,45,949.0,65.5,2.9,12.5,566.5,459.15,358.35
2016,11,29,12,0,948.0,66.0,2.9,13.0,568.0,416.5,318.37
2016,11,29,12,15,945.0,66.0,2.9,13.0,561.5,370.68,275.75
2016,11,29,12,30,942.0,66.0,2.9,13.0,555.0,323.17,231.24
2016,11,29,12,45,930.5,67.5,2.9,13.5,540.5,273.49,185.08
2016,11,29,13,0,919.0,69.0,2.9,14.0,526.0,223.27,140.23
2016,11,29,13,15,909.0,68.0,2.85,14.0,504.5,171.01,98.05
2016,11,29,13,30,899.0,67.0,2.8,14.0,483.0,118.67,64.32
2016,11,29,13,45,882.5,66.0,2.8,14.0,454.5,66.32,53.29
2016,11,29,14,0,866.0,65.0,2.8,14.0,426.0,61.4,49.08
2016,11,29,14,15,845.5,62.5,2.75,13.5,392.0,53.29,42.07
2016,11,29,14,30,825.0,60.0,2.7,13.0,358.0,51.51,40.64
2016,11,29,14,45,793.5,57.5,2.7,13.0,318.5,49.63,39.02
2016,11,29,15,0,762.0,55.0,2.7,13.0,279.0,47.79,37.39
2016,11,29,15,15,718.0,51.0,2.3,12.0,236.5,44.64,34.67
2016,11,29,15,30,674.0,47.0,1.9,11.0,194.0,41.51,31.86
2016,11,29,15,45,602.0,41.5,1.55,10.0,150.5,36.93,27.58
2016,11,29,16,0,530.0,36.0,1.2,9.0,107.0,32.42,23.14
2016,11,29,16,15,402.5,27.0,1.2,8.5,68.5,22.4,12.99
2016,11,29,16,30,275.0,18.0,1.2,8.0,30.0,15.03,0.0
2016,11,29,16,45,137.5,9.0,1.2,7.5,15.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,188.5,13.5,0.3,4.5,30.0,133.13,0.0
2016,11,30,7,30,377.0,27.0,0.3,5.0,60.0,325.52,244.12
2016,11,30,7,45,477.0,34.5,0.3,6.0,101.0,404.12,329.38
2016,11,30,8,0,577.0,42.0,0.3,7.0,142.0,476.16,390.81
2016,11,30,8,15,634.0,47.5,0.45,7.5,184.5,524.26,431.56
2016,11,30,8,30,691.0,53.0,0.6,8.0,227.0,569.99,468.74
2016,11,30,8,45,727.0,56.5,0.8,8.5,267.0,596.07,490.0
2016,11,30,9,0,763.0,60.0,1.0,9.0,307.0,618.97,508.1
2016,11,30,9,15,788.0,63.0,1.2,9.5,343.5,630.36,516.57
2016,11,30,9,30,813.0,66.0,1.4,10.0,380.0,638.24,521.71
2016,11,30,9,45,833.5,67.0,1.6,11.0,411.0,637.13,518.71
2016,11,30,10,0,854.0,68.0,1.8,12.0,442.0,632.34,512.56
2016,11,30,10,15,729.0,99.5,1.9,12.5,431.0,569.92,461.41
2016,11,30,10,30,604.0,131.0,2.0,13.0,420.0,505.68,408.99
2016,11,30,10,45,750.5,101.5,2.15,13.5,473.5,535.53,430.68
2016,11,30,11,0,897.0,72.0,2.3,14.0,527.0,551.66,439.89
2016,11,30,11,15,901.5,72.5,2.35,14.0,537.0,520.7,412.36
2016,11,30,11,30,906.0,73.0,2.4,14.0,547.0,486.91,382.21
2016,11,30,11,45,909.0,72.5,2.45,14.5,550.0,448.84,347.27
2016,11,30,12,0,912.0,72.0,2.5,15.0,553.0,408.34,309.64
2016,11,30,12,15,910.0,72.0,2.55,15.0,547.5,364.38,269.17
2016,11,30,12,30,908.0,72.0,2.6,15.0,542.0,318.7,226.78
2016,11,30,12,45,899.0,72.5,2.65,15.0,528.0,270.32,182.56
2016,11,30,13,0,890.0,73.0,2.7,15.0,514.0,221.26,139.27
2016,11,30,13,15,880.0,72.0,2.7,14.5,493.0,170.47,98.67
2016,11,30,13,30,870.0,71.0,2.7,14.0,472.0,113.65,61.05
2016,11,30,13,45,851.0,70.5,2.75,14.0,444.0,62.58,49.99
2016,11,30,14,0,832.0,70.0,2.8,14.0,416.0,58.46,46.49
2016,11,30,14,15,810.5,67.5,2.75,13.5,382.0,56.77,45.17
2016,11,30,14,30,789.0,65.0,2.7,13.0,348.0,55.1,43.85
2016,11,30,14,45,751.0,63.0,2.7,13.0,308.5,53.71,42.66
2016,11,30,15,0,713.0,61.0,2.7,13.0,269.0,52.41,41.52
2016,11,30,15,15,666.0,56.5,2.35,12.5,227.5,49.0,38.5
2016,11,30,15,30,619.0,52.0,2.0,12.0,186.0,41.87,32.03
2016,11,30,15,45,532.0,46.0,1.7,11.5,143.0,37.33,27.75
2016,11,30,16,0,445.0,40.0,1.4,11.0,100.0,32.89,23.33
2016,11,30,16,15,222.5,34.0,1.3,10.5,64.0,26.33,16.03
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,21.21,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,171.5,14.0,1.55,5.5,28.5,122.22,0.0
2016,12,1,7,30,343.0,28.0,1.7,6.0,57.0,301.31,223.62
2016,12,1,7,45,458.5,35.5,1.9,6.5,98.5,391.96,324.93
2016,12,1,8,0,574.0,43.0,2.1,7.0,140.0,481.53,404.56
2016,12,1,8,15,633.0,48.5,2.2,7.5,183.0,523.29,441.43
2016,12,1,8,30,692.0,54.0,2.3,8.0,226.0,570.46,480.47
2016,12,1,8,45,738.0,56.5,2.45,8.5,268.0,602.37,505.92
2016,12,1,9,0,784.0,59.0,2.6,9.0,310.0,630.91,527.78
2016,12,1,9,15,809.5,61.5,2.7,9.5,347.0,641.91,534.87
2016,12,1,9,30,835.0,64.0,2.8,10.0,384.0,649.34,538.56
2016,12,1,9,45,855.5,65.0,2.9,10.5,415.5,647.97,535.12
2016,12,1,10,0,876.0,66.0,3.0,11.0,447.0,638.26,525.12
2016,12,1,10,15,888.0,67.5,3.05,11.5,472.0,625.25,511.97
2016,12,1,10,30,900.0,69.0,3.1,12.0,497.0,608.74,495.85
2016,12,1,10,45,909.0,70.0,3.15,12.5,515.0,586.49,474.99
2016,12,1,11,0,918.0,71.0,3.2,13.0,533.0,560.92,451.14
2016,12,1,11,15,922.0,71.5,3.25,13.0,543.5,529.11,422.75
2016,12,1,11,30,926.0,72.0,3.3,13.0,554.0,494.45,391.4
2016,12,1,11,45,927.5,72.0,3.4,13.0,556.5,455.55,356.0
2016,12,1,12,0,929.0,72.0,3.5,13.0,559.0,414.28,317.78
2016,12,1,12,15,927.0,71.5,3.5,13.0,553.5,369.2,275.66
2016,12,1,12,30,925.0,71.0,3.5,13.0,548.0,322.4,231.64
2016,12,1,12,45,917.5,71.5,3.55,13.5,534.5,273.65,186.08
2016,12,1,13,0,910.0,72.0,3.6,14.0,521.0,224.03,141.5
2016,12,1,13,15,902.0,70.5,3.55,13.5,500.5,172.17,99.64
2016,12,1,13,30,894.0,69.0,3.5,13.0,480.0,120.04,65.87
2016,12,1,13,45,882.5,67.0,3.45,13.0,453.0,67.41,54.49
2016,12,1,14,0,871.0,65.0,3.4,13.0,426.0,61.43,49.31
2016,12,1,14,15,851.0,63.0,3.35,12.5,392.0,53.77,42.67
2016,12,1,14,30,831.0,61.0,3.3,12.0,358.0,52.39,41.6
2016,12,1,14,45,803.0,57.5,3.25,12.0,319.0,49.76,39.29
2016,12,1,15,0,775.0,54.0,3.2,12.0,280.0,47.11,36.93
2016,12,1,15,15,731.0,50.0,2.8,11.0,237.5,43.92,34.15
2016,12,1,15,30,687.0,46.0,2.4,10.0,195.0,40.75,31.28
2016,12,1,15,45,617.0,40.5,2.0,9.5,151.5,36.13,26.9
2016,12,1,16,0,547.0,35.0,1.6,9.0,108.0,31.57,22.36
2016,12,1,16,15,418.0,26.0,1.5,8.0,69.0,23.53,13.86
2016,12,1,16,30,289.0,17.0,1.4,7.0,30.0,15.46,0.0
2016,12,1,16,45,144.5,8.5,1.3,6.5,15.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,227.5,12.0,1.5,1.0,30.0,156.07,0.0
2016,12,2,7,30,455.0,24.0,1.7,2.0,60.0,359.08,263.78
2016,12,2,7,45,554.0,30.5,1.95,3.0,103.0,441.32,368.49
2016,12,2,8,0,653.0,37.0,2.2,4.0,146.0,520.26,439.9
2016,12,2,8,15,708.5,41.5,2.3,4.5,190.0,566.0,480.39
2016,12,2,8,30,764.0,46.0,2.4,5.0,234.0,609.38,516.71
2016,12,2,8,45,800.5,48.5,2.55,6.0,275.5,634.27,535.88
2016,12,2,9,0,837.0,51.0,2.7,7.0,317.0,649.96,546.82
2016,12,2,9,15,860.0,53.5,2.9,7.5,354.0,659.11,553.27
2016,12,2,9,30,883.0,56.0,3.1,8.0,391.0,664.81,556.38
2016,12,2,9,45,895.0,59.0,3.3,9.0,422.5,660.27,549.61
2016,12,2,10,0,907.0,62.0,3.5,10.0,454.0,652.15,539.81
2016,12,2,10,15,917.5,63.0,3.55,10.0,478.5,637.18,525.9
2016,12,2,10,30,928.0,64.0,3.6,10.0,503.0,618.73,508.96
2016,12,2,10,45,934.0,65.5,3.7,10.5,521.0,594.81,486.58
2016,12,2,11,0,940.0,67.0,3.8,11.0,539.0,567.63,461.21
2016,12,2,11,15,943.5,67.5,3.8,11.0,549.0,535.03,431.65
2016,12,2,11,30,947.0,68.0,3.8,11.0,559.0,499.56,399.1
2016,12,2,11,45,947.0,68.0,3.85,11.5,561.0,459.42,361.49
2016,12,2,12,0,947.0,68.0,3.9,12.0,563.0,416.98,321.28
2016,12,2,12,15,944.5,67.5,3.9,12.0,557.0,371.14,278.2
2016,12,2,12,30,942.0,67.0,3.9,12.0,551.0,323.59,233.22
2016,12,2,12,45,934.5,67.5,3.9,12.0,537.5,274.22,187.12
2016,12,2,13,0,927.0,68.0,3.9,12.0,524.0,223.96,141.88
2016,12,2,13,15,917.5,67.0,3.9,12.0,502.5,171.61,99.11
2016,12,2,13,30,908.0,66.0,3.9,12.0,481.0,119.09,64.8
2016,12,2,13,45,892.0,64.5,3.9,12.0,453.0,66.14,53.58
2016,12,2,14,0,876.0,63.0,3.9,12.0,425.0,60.07,48.3
2016,12,2,14,15,856.0,61.0,3.8,11.5,391.0,58.12,46.74
2016,12,2,14,30,836.0,59.0,3.7,11.0,357.0,50.89,40.41
2016,12,2,14,45,803.5,56.5,3.65,11.0,317.5,48.97,38.74
2016,12,2,15,0,771.0,54.0,3.6,11.0,278.0,47.09,37.05
2016,12,2,15,15,726.0,50.0,3.1,10.0,235.5,43.89,34.26
2016,12,2,15,30,681.0,46.0,2.6,9.0,193.0,40.72,31.38
2016,12,2,15,45,605.5,40.5,2.1,8.5,149.5,36.09,26.96
2016,12,2,16,0,530.0,35.0,1.6,8.0,106.0,31.52,22.4
2016,12,2,16,15,398.5,26.0,1.5,7.0,67.5,23.49,13.86
2016,12,2,16,30,267.0,17.0,1.4,6.0,29.0,14.14,0.0
2016,12,2,16,45,133.5,8.5,1.35,5.5,14.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,205.0,11.5,0.95,5.5,27.5,140.8,0.0
2016,12,3,7,30,410.0,23.0,0.9,6.0,55.0,326.62,228.61
2016,12,3,7,45,509.0,30.0,0.9,7.0,96.0,409.54,333.82
2016,12,3,8,0,608.0,37.0,0.9,8.0,137.0,488.43,402.39
2016,12,3,8,15,665.5,42.0,1.05,8.5,180.0,535.89,443.35
2016,12,3,8,30,723.0,47.0,1.2,9.0,223.0,581.16,480.6
2016,12,3,8,45,759.5,50.0,1.4,10.0,263.5,606.8,500.56
2016,12,3,9,0,796.0,53.0,1.6,11.0,304.0,629.32,517.19
2016,12,3,9,15,820.0,55.5,1.75,11.5,340.5,639.33,524.14
2016,12,3,9,30,844.0,58.0,1.9,12.0,377.0,640.41,523.62
2016,12,3,9,45,857.0,61.0,2.1,13.0,407.5,637.09,518.52
2016,12,3,10,0,870.0,64.0,2.3,14.0,438.0,630.31,510.44
2016,12,3,10,15,881.5,65.5,2.4,14.5,462.5,617.35,497.87
2016,12,3,10,30,893.0,67.0,2.5,15.0,487.0,600.95,482.4
2016,12,3,10,45,901.5,67.5,2.6,15.5,505.0,578.34,461.88
2016,12,3,11,0,910.0,68.0,2.7,16.0,523.0,552.49,438.43
2016,12,3,11,15,914.0,68.5,2.75,16.0,533.0,521.23,410.95
2016,12,3,11,30,918.0,69.0,2.8,16.0,543.0,487.15,380.56
2016,12,3,11,45,919.5,69.0,2.9,16.5,545.5,448.86,345.56
2016,12,3,12,0,921.0,69.0,3.0,17.0,548.0,408.2,307.92
2016,12,3,12,15,918.5,69.0,3.1,17.0,543.0,364.04,267.41
2016,12,3,12,30,916.0,69.0,3.2,17.0,538.0,318.18,225.01
2016,12,3,12,45,908.0,69.0,3.3,17.5,524.5,269.57,180.36
2016,12,3,13,0,900.0,69.0,3.4,18.0,511.0,220.18,136.7
2016,12,3,13,15,891.0,68.0,3.4,17.5,490.5,169.34,96.25
2016,12,3,13,30,882.0,67.0,3.4,17.0,470.0,118.3,63.63
2016,12,3,13,45,869.0,65.5,3.4,17.0,443.0,66.83,53.12
2016,12,3,14,0,856.0,64.0,3.4,17.0,416.0,54.27,42.25
2016,12,3,14,15,836.5,61.5,3.2,16.5,383.0,52.49,40.85
2016,12,3,14,30,817.0,59.0,3.0,16.0,350.0,50.7,39.43
2016,12,3,14,45,790.5,56.0,2.8,16.0,312.0,48.45,37.5
2016,12,3,15,0,764.0,53.0,2.6,16.0,274.0,46.21,35.52
2016,12,3,15,15,721.0,49.0,2.2,15.0,232.5,43.01,32.78
2016,12,3,15,30,678.0,45.0,1.8,14.0,191.0,39.83,29.95
2016,12,3,15,45,609.5,39.5,1.45,13.0,148.0,35.21,25.68
2016,12,3,16,0,541.0,34.0,1.1,12.0,105.0,30.63,21.23
2016,12,3,16,15,413.0,25.5,1.1,11.0,67.0,23.05,13.21
2016,12,3,16,30,285.0,17.0,1.1,10.0,29.0,15.47,0.0
2016,12,3,16,45,142.5,8.5,1.15,9.5,14.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,170.5,12.5,0.3,7.5,25.0,119.28,0.0
2016,12,4,7,30,341.0,25.0,0.3,8.0,50.0,290.36,193.27
2016,12,4,7,45,448.5,32.5,0.35,8.5,90.0,379.17,304.46
2016,12,4,8,0,556.0,40.0,0.4,9.0,130.0,454.98,371.3
2016,12,4,8,15,617.5,45.5,0.5,9.5,172.0,505.89,414.32
2016,12,4,8,30,679.0,51.0,0.6,10.0,214.0,554.55,453.48
2016,12,4,8,45,719.0,54.5,0.7,11.0,254.5,583.45,475.14
2016,12,4,9,0,759.0,58.0,0.8,12.0,295.0,609.23,493.52
2016,12,4,9,15,785.5,61.0,1.0,12.5,332.0,621.87,502.92
2016,12,4,9,30,812.0,64.0,1.2,13.0,369.0,631.02,509.19
2016,12,4,9,45,797.0,75.0,1.4,14.0,394.5,618.75,497.61
2016,12,4,10,0,782.0,86.0,1.6,15.0,420.0,603.35,483.51
2016,12,4,10,15,796.0,88.0,1.75,15.5,445.0,593.54,474.17
2016,12,4,10,30,810.0,90.0,1.9,16.0,470.0,580.27,461.79
2016,12,4,10,45,820.0,91.0,2.1,16.5,487.5,560.29,444.2
2016,12,4,11,0,830.0,92.0,2.3,17.0,505.0,537.09,423.63
2016,12,4,11,15,834.5,93.0,2.4,17.0,515.0,508.04,398.46
2016,12,4,11,30,839.0,94.0,2.5,17.0,525.0,476.27,370.52
2016,12,4,11,45,776.0,104.5,2.6,17.5,505.0,421.65,324.34
2016,12,4,12,0,713.0,115.0,2.7,18.0,485.0,370.49,280.72
2016,12,4,12,15,773.5,104.0,2.7,17.5,502.0,343.88,254.28
2016,12,4,12,30,834.0,93.0,2.7,17.0,519.0,313.69,223.66
2016,12,4,12,45,607.5,142.5,2.7,17.0,448.5,254.55,179.75
2016,12,4,13,0,381.0,192.0,2.7,17.0,378.0,213.06,153.47
2016,12,4,13,15,431.5,173.0,2.7,16.5,376.0,179.13,124.31
2016,12,4,13,30,482.0,154.0,2.7,16.0,374.0,140.99,95.96
2016,12,4,13,45,501.5,140.0,2.7,16.0,356.5,100.49,82.66
2016,12,4,14,0,521.0,126.0,2.7,16.0,339.0,88.72,72.6
2016,12,4,14,15,469.5,123.0,2.45,15.5,303.5,86.88,71.27
2016,12,4,14,30,418.0,120.0,2.2,15.0,268.0,85.13,69.98
2016,12,4,14,45,363.5,118.0,1.95,15.0,236.5,84.12,69.17
2016,12,4,15,0,309.0,116.0,1.7,15.0,205.0,84.56,69.56
2016,12,4,15,15,274.5,101.5,1.5,14.0,171.5,74.68,61.01
2016,12,4,15,30,240.0,87.0,1.3,13.0,138.0,64.58,52.05
2016,12,4,15,45,191.5,70.0,1.15,12.5,105.0,52.54,41.05
2016,12,4,16,0,143.0,53.0,1.0,12.0,72.0,40.24,29.61
2016,12,4,16,15,71.5,35.0,1.0,11.5,44.5,27.31,16.62
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,13.84,0.0
2016,12,4,16,45,0.0,8.5,1.0,10.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,62.0,13.5,1.4,8.0,18.0,50.91,0.0
2016,12,5,7,30,124.0,27.0,1.6,8.0,36.0,149.44,94.37
2016,12,5,7,45,179.5,43.0,1.8,8.5,66.0,212.38,172.84
2016,12,5,8,0,235.0,59.0,2.0,9.0,96.0,267.04,223.49
2016,12,5,8,15,270.0,74.0,2.0,9.0,128.5,306.37,258.94
2016,12,5,8,30,305.0,89.0,2.0,9.0,161.0,344.8,292.27
2016,12,5,8,45,336.5,100.5,2.0,9.5,194.0,375.22,317.32
2016,12,5,9,0,368.0,112.0,2.0,10.0,227.0,404.0,340.08
2016,12,5,9,15,392.5,120.0,2.0,10.5,255.0,422.06,353.46
2016,12,5,9,30,417.0,128.0,2.0,11.0,283.0,438.01,364.7
2016,12,5,9,45,630.5,100.5,2.05,11.5,357.0,541.7,446.82
2016,12,5,10,0,844.0,73.0,2.1,12.0,431.0,627.46,511.36
2016,12,5,10,15,856.5,74.5,2.1,12.0,455.5,615.11,498.96
2016,12,5,10,30,869.0,76.0,2.1,12.0,480.0,599.25,484.39
2016,12,5,10,45,882.0,75.0,2.15,12.5,499.0,577.47,464.38
2016,12,5,11,0,895.0,74.0,2.2,13.0,518.0,550.12,439.73
2016,12,5,11,15,899.0,74.5,2.2,13.0,528.0,519.4,412.46
2016,12,5,11,30,903.0,75.0,2.2,13.0,538.0,485.89,382.36
2016,12,5,11,45,906.0,74.5,2.25,13.5,541.0,448.35,347.83
2016,12,5,12,0,909.0,74.0,2.3,14.0,544.0,408.39,310.61
2016,12,5,12,15,907.0,74.0,2.35,14.0,539.0,364.95,270.55
2016,12,5,12,30,905.0,74.0,2.4,14.0,534.0,319.79,228.56
2016,12,5,12,45,893.0,75.0,2.45,14.5,520.0,271.63,184.25
2016,12,5,13,0,881.0,76.0,2.5,15.0,506.0,218.73,137.67
2016,12,5,13,15,871.5,75.0,2.45,15.0,485.5,168.01,96.74
2016,12,5,13,30,862.0,74.0,2.4,15.0,465.0,117.24,63.58
2016,12,5,13,45,846.0,72.5,2.4,15.0,438.0,66.12,52.93
2016,12,5,14,0,830.0,71.0,2.4,15.0,411.0,59.31,47.06
2016,12,5,14,15,809.0,68.5,2.3,14.5,378.0,57.63,45.76
2016,12,5,14,30,788.0,66.0,2.2,14.0,345.0,55.98,44.46
2016,12,5,14,45,754.0,63.5,2.1,13.5,306.5,54.23,43.05
2016,12,5,15,0,720.0,61.0,2.0,13.0,268.0,52.56,41.66
2016,12,5,15,15,673.5,56.0,1.7,12.5,226.5,48.7,38.23
2016,12,5,15,30,627.0,51.0,1.4,12.0,185.0,41.17,31.4
2016,12,5,15,45,548.0,45.0,1.1,11.5,142.5,36.63,27.12
2016,12,5,16,0,469.0,39.0,0.8,11.0,100.0,32.17,22.69
2016,12,5,16,15,338.0,28.5,0.75,10.5,63.5,23.61,13.68
2016,12,5,16,30,207.0,18.0,0.7,10.0,27.0,14.98,0.0
2016,12,5,16,45,103.5,9.0,0.7,9.5,13.5,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,117.5,12.5,1.4,3.5,20.5,85.11,0.0
2016,12,6,7,30,235.0,25.0,1.7,4.0,41.0,217.06,133.98
2016,12,6,7,45,316.0,37.0,2.05,5.0,76.0,294.21,242.96
2016,12,6,8,0,397.0,49.0,2.4,6.0,111.0,363.45,307.72
2016,12,6,8,15,452.0,57.0,2.55,6.5,148.0,411.16,350.78
2016,12,6,8,30,507.0,65.0,2.7,7.0,185.0,457.18,390.47
2016,12,6,8,45,546.0,71.5,2.9,7.5,221.0,488.46,416.56
2016,12,6,9,0,585.0,78.0,3.1,8.0,257.0,517.17,439.49
2016,12,6,9,15,609.5,82.5,3.2,8.5,289.5,530.96,449.26
2016,12,6,9,30,634.0,87.0,3.3,9.0,322.0,541.78,456.21
2016,12,6,9,45,755.5,75.5,3.4,9.5,378.5,591.14,494.4
2016,12,6,10,0,877.0,64.0,3.5,10.0,435.0,632.59,524.98
2016,12,6,10,15,889.5,65.5,3.5,10.0,460.5,620.34,512.74
2016,12,6,10,30,902.0,67.0,3.5,10.0,486.0,604.59,497.77
2016,12,6,10,45,911.5,67.5,3.55,10.5,504.0,582.56,476.8
2016,12,6,11,0,921.0,68.0,3.6,11.0,522.0,557.19,452.81
2016,12,6,11,15,925.5,68.5,3.65,11.0,533.0,526.1,424.59
2016,12,6,11,30,930.0,69.0,3.7,11.0,544.0,492.11,393.37
2016,12,6,11,45,932.0,69.0,3.75,11.5,547.0,453.83,357.29
2016,12,6,12,0,934.0,69.0,3.8,12.0,550.0,413.11,318.52
2016,12,6,12,15,932.0,69.0,3.8,12.0,545.0,368.8,276.75
2016,12,6,12,30,930.0,69.0,3.8,12.0,540.0,322.71,233.05
2016,12,6,12,45,918.0,70.5,3.8,12.0,526.5,274.0,187.75
2016,12,6,13,0,906.0,72.0,3.8,12.0,513.0,224.78,143.59
2016,12,6,13,15,896.5,71.0,3.8,12.0,492.5,173.67,101.68
2016,12,6,13,30,887.0,70.0,3.8,12.0,472.0,122.39,67.75
2016,12,6,13,45,873.5,68.0,3.8,12.0,445.0,63.94,51.64
2016,12,6,14,0,860.0,66.0,3.8,12.0,418.0,55.87,44.56
2016,12,6,14,15,839.5,64.0,3.7,11.5,384.5,54.48,43.49
2016,12,6,14,30,819.0,62.0,3.6,11.0,351.0,53.12,42.43
2016,12,6,14,45,789.5,58.5,3.5,10.5,312.5,50.49,40.19
2016,12,6,15,0,760.0,55.0,3.4,10.0,274.0,47.86,37.9
2016,12,6,15,15,714.5,51.0,3.0,9.5,232.0,44.69,35.05
2016,12,6,15,30,669.0,47.0,2.6,9.0,190.0,41.55,32.13
2016,12,6,15,45,596.5,41.0,2.25,8.5,147.0,36.52,27.34
2016,12,6,16,0,524.0,35.0,1.9,8.0,104.0,31.52,22.37
2016,12,6,16,15,393.5,26.0,1.7,7.5,66.5,21.54,12.16
2016,12,6,16,30,263.0,17.0,1.5,7.0,29.0,14.14,0.0
2016,12,6,16,45,131.5,8.5,1.35,6.5,14.5,7.26,0.0
2016,12,6,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,177.5,11.0,0.45,2.0,23.0,121.56,0.0
2016,12,7,7,30,355.0,22.0,0.4,2.0,46.0,281.43,162.95
2016,12,7,7,45,464.5,29.5,0.4,2.5,85.5,375.42,305.77
2016,12,7,8,0,574.0,37.0,0.4,3.0,125.0,461.19,383.05
2016,12,7,8,15,633.5,42.0,0.5,3.5,166.5,509.95,425.64
2016,12,7,8,30,693.0,47.0,0.6,4.0,208.0,556.52,464.37
2016,12,7,8,45,522.0,77.5,0.75,4.5,211.5,477.9,401.88
2016,12,7,9,0,351.0,108.0,0.9,5.0,215.0,387.25,327.84
2016,12,7,9,15,359.5,120.5,1.05,5.0,242.0,399.93,338.98
2016,12,7,9,30,368.0,133.0,1.2,5.0,269.0,410.65,347.24
2016,12,7,9,45,363.5,147.0,1.35,5.5,290.5,399.51,337.03
2016,12,7,10,0,359.0,161.0,1.5,6.0,312.0,400.46,336.34
2016,12,7,10,15,179.5,146.5,1.6,6.0,222.0,263.94,221.94
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,112.45,91.84
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,142.91,117.95
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,172.11,142.22
2016,12,7,11,15,213.5,192.5,1.95,7.5,301.0,286.02,236.31
2016,12,7,11,30,405.0,197.0,1.9,8.0,403.0,363.04,295.23
2016,12,7,11,45,448.5,188.0,1.85,8.5,417.5,357.22,286.55
2016,12,7,12,0,492.0,179.0,1.8,9.0,432.0,340.8,269.11
2016,12,7,12,15,373.5,200.5,1.6,8.5,392.0,289.13,227.05
2016,12,7,12,30,255.0,222.0,1.4,8.0,352.0,249.94,196.53
2016,12,7,12,45,277.0,213.5,1.25,8.0,351.0,230.28,177.91
2016,12,7,13,0,299.0,205.0,1.1,8.0,350.0,208.35,157.59
2016,12,7,13,15,237.5,202.5,1.25,8.0,315.0,177.39,134.95
2016,12,7,13,30,176.0,200.0,1.4,8.0,280.0,155.59,121.47
2016,12,7,13,45,124.0,186.0,1.55,8.0,241.0,131.21,112.39
2016,12,7,14,0,72.0,172.0,1.7,8.0,202.0,124.55,106.76
2016,12,7,14,15,36.0,143.5,1.8,8.0,158.5,106.62,90.99
2016,12,7,14,30,0.0,115.0,1.9,8.0,115.0,90.42,76.63
2016,12,7,14,45,0.0,102.5,2.0,8.0,102.5,80.98,68.23
2016,12,7,15,0,0.0,90.0,2.1,8.0,90.0,71.43,59.62
2016,12,7,15,15,0.0,76.0,1.9,7.5,76.0,60.72,49.94
2016,12,7,15,30,0.0,62.0,1.7,7.0,62.0,49.91,40.0
2016,12,7,15,45,0.0,48.0,1.5,7.0,48.0,38.98,29.75
2016,12,7,16,0,0.0,34.0,1.3,7.0,34.0,27.94,19.3
2016,12,7,16,15,0.0,21.5,1.25,6.5,21.5,17.75,9.1
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.2,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,10.0,5.5,4.69,0.0
2016,12,8,7,30,0.0,11.0,3.8,10.0,11.0,9.05,0.0
2016,12,8,7,45,0.0,21.5,3.9,10.5,21.5,17.73,8.94
2016,12,8,8,0,0.0,32.0,4.0,11.0,32.0,26.44,16.83
2016,12,8,8,15,0.0,43.5,4.0,11.0,43.5,36.2,25.53
2016,12,8,8,30,0.0,55.0,4.0,11.0,55.0,46.7,34.8
2016,12,8,8,45,0.0,66.0,4.0,11.5,66.0,56.53,43.32
2016,12,8,9,0,0.0,77.0,4.0,12.0,77.0,66.26,51.62
2016,12,8,9,15,0.0,87.0,4.0,12.0,87.0,74.9,58.99
2016,12,8,9,30,0.0,97.0,4.0,12.0,97.0,83.49,66.24
2016,12,8,9,45,0.0,76.0,4.0,12.5,76.0,63.18,48.67
2016,12,8,10,0,0.0,55.0,4.0,13.0,55.0,45.53,33.44
2016,12,8,10,15,0.0,77.0,3.95,13.0,77.0,63.9,49.04
2016,12,8,10,30,0.0,99.0,3.9,13.0,99.0,82.95,65.09
2016,12,8,10,45,0.5,128.5,3.9,13.5,129.0,108.9,86.69
2016,12,8,11,0,1.0,158.0,3.9,14.0,159.0,134.5,107.73
2016,12,8,11,15,128.0,190.5,3.85,14.0,256.0,235.83,191.28
2016,12,8,11,30,255.0,223.0,3.8,14.0,353.0,318.91,256.69
2016,12,8,11,45,253.5,225.0,3.75,14.5,354.5,303.95,242.35
2016,12,8,12,0,252.0,227.0,3.7,15.0,356.0,288.36,227.72
2016,12,8,12,15,157.5,222.5,3.6,15.0,303.0,234.62,184.87
2016,12,8,12,30,63.0,218.0,3.5,15.0,250.0,192.01,152.15
2016,12,8,12,45,31.5,172.5,3.45,15.0,188.5,145.1,114.62
2016,12,8,13,0,0.0,127.0,3.4,15.0,127.0,103.42,81.46
2016,12,8,13,15,6.5,146.0,3.3,15.0,149.0,117.64,93.14
2016,12,8,13,30,13.0,165.0,3.2,15.0,171.0,129.65,103.05
2016,12,8,13,45,6.5,131.0,3.15,15.0,134.0,103.77,82.03
2016,12,8,14,0,0.0,97.0,3.1,15.0,97.0,78.83,64.23
2016,12,8,14,15,0.0,89.0,2.95,14.5,89.0,72.57,58.96
2016,12,8,14,30,0.0,81.0,2.8,14.0,81.0,66.24,53.57
2016,12,8,14,45,0.0,72.0,2.65,14.0,72.0,59.11,47.3
2016,12,8,15,0,0.0,63.0,2.5,14.0,63.0,51.92,40.91
2016,12,8,15,15,0.0,53.5,2.25,13.5,53.5,44.3,34.13
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,36.39,26.99
2016,12,8,15,45,0.0,34.0,1.8,13.0,34.0,28.08,19.35
2016,12,8,16,0,0.0,24.0,1.6,13.0,24.0,19.79,11.67
2016,12,8,16,15,0.0,15.0,1.55,12.5,15.0,12.35,4.4
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,58.5,11.0,0.85,11.0,14.5,46.17,0.0
2016,12,9,7,30,117.0,22.0,0.8,11.0,29.0,131.87,58.61
2016,12,9,7,45,171.5,36.5,0.75,11.5,57.0,197.27,155.66
2016,12,9,8,0,226.0,51.0,0.7,12.0,85.0,249.34,204.1
2016,12,9,8,15,252.5,66.5,0.9,12.5,115.0,284.0,235.0
2016,12,9,8,30,279.0,82.0,1.1,13.0,145.0,317.54,263.7
2016,12,9,8,45,299.5,95.5,1.3,14.0,175.0,328.56,272.94
2016,12,9,9,0,320.0,109.0,1.5,15.0,205.0,352.74,291.79
2016,12,9,9,15,328.0,122.5,1.55,15.0,231.5,366.86,302.48
2016,12,9,9,30,336.0,136.0,1.6,15.0,258.0,379.24,311.5
2016,12,9,9,45,179.5,147.5,1.7,15.5,213.5,269.45,220.5
2016,12,9,10,0,23.0,159.0,1.8,16.0,169.0,155.87,124.97
2016,12,9,10,15,44.5,177.5,1.8,16.5,197.5,193.93,156.11
2016,12,9,10,30,66.0,196.0,1.8,17.0,226.0,220.45,176.97
2016,12,9,10,45,43.0,190.5,1.85,17.5,210.0,196.69,156.82
2016,12,9,11,0,20.0,185.0,1.9,18.0,194.0,168.52,133.42
2016,12,9,11,15,173.0,198.0,1.9,18.0,285.0,264.67,210.39
2016,12,9,11,30,326.0,211.0,1.9,18.0,376.0,340.4,267.49
2016,12,9,11,45,394.0,198.0,1.95,18.0,398.5,338.67,263.23
2016,12,9,12,0,462.0,185.0,2.0,18.0,421.0,335.34,257.04
2016,12,9,12,15,661.0,128.5,1.85,18.0,462.5,330.24,245.13
2016,12,9,12,30,860.0,72.0,1.7,18.0,504.0,307.33,216.42
2016,12,9,12,45,632.5,128.0,1.6,18.0,442.0,250.72,174.59
2016,12,9,13,0,405.0,184.0,1.5,18.0,380.0,212.62,151.03
2016,12,9,13,15,415.5,173.5,1.3,18.0,367.5,179.53,124.05
2016,12,9,13,30,426.0,163.0,1.1,18.0,355.0,145.24,99.75
