Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,474.5,143.5,0.9,18.0,345.5,104.74,77.72
2016,12,9,14,0,523.0,124.0,0.7,18.0,336.0,87.52,70.86
2016,12,9,14,15,514.0,114.5,0.6,17.5,309.0,81.8,66.19
2016,12,9,14,30,505.0,105.0,0.5,17.0,282.0,75.96,61.35
2016,12,9,14,45,491.0,94.0,0.45,17.0,251.0,68.91,55.28
2016,12,9,15,0,477.0,83.0,0.4,17.0,220.0,63.68,50.73
2016,12,9,15,15,550.0,63.5,0.4,16.5,198.0,49.81,38.58
2016,12,9,15,30,623.0,44.0,0.4,16.0,176.0,38.63,28.67
2016,12,9,15,45,555.5,38.0,0.4,16.0,136.5,33.59,23.97
2016,12,9,16,0,488.0,32.0,0.4,16.0,97.0,28.56,19.1
2016,12,9,16,15,368.0,24.0,0.45,15.5,62.0,21.48,11.69
2016,12,9,16,30,248.0,16.0,0.5,15.0,27.0,13.21,0.0
2016,12,9,16,45,124.0,8.0,0.55,15.0,13.5,6.83,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,141.5,10.0,1.4,12.5,18.5,97.31,0.0
2016,12,10,7,30,283.0,20.0,1.6,13.0,37.0,236.94,93.63
2016,12,10,7,45,398.5,28.0,1.85,13.5,74.0,337.1,265.14
2016,12,10,8,0,514.0,36.0,2.1,14.0,111.0,417.51,340.81
2016,12,10,8,15,578.5,41.0,2.35,14.0,151.0,469.26,387.37
2016,12,10,8,30,643.0,46.0,2.6,14.0,191.0,519.06,430.2
2016,12,10,8,45,334.0,79.5,2.85,14.5,155.5,346.39,289.09
2016,12,10,9,0,25.0,113.0,3.1,15.0,120.0,133.4,107.89
2016,12,10,9,15,28.0,127.0,3.25,15.0,136.0,146.97,119.54
2016,12,10,9,30,31.0,141.0,3.4,15.0,152.0,160.22,130.44
2016,12,10,9,45,416.5,104.0,3.6,15.5,275.5,399.13,331.46
2016,12,10,10,0,802.0,67.0,3.8,16.0,399.0,592.26,484.12
2016,12,10,10,15,565.5,125.5,3.85,16.0,366.5,493.34,401.74
2016,12,10,10,30,329.0,184.0,3.9,16.0,334.0,380.44,309.27
2016,12,10,10,45,275.0,200.0,4.0,16.5,328.5,352.13,284.83
2016,12,10,11,0,221.0,216.0,4.1,17.0,323.0,316.92,254.88
2016,12,10,11,15,252.0,217.0,4.05,17.0,342.0,327.81,262.38
2016,12,10,11,30,283.0,218.0,4.0,17.0,361.0,327.54,260.49
2016,12,10,11,45,150.0,204.0,3.95,17.0,280.0,239.35,189.73
2016,12,10,12,0,17.0,190.0,3.9,17.0,199.0,162.95,129.12
2016,12,10,12,15,23.0,194.5,3.85,17.0,206.5,166.29,131.7
2016,12,10,12,30,29.0,199.0,3.8,17.0,214.0,168.52,133.19
2016,12,10,12,45,96.0,208.0,3.8,17.0,255.0,185.9,144.67
2016,12,10,13,0,163.0,217.0,3.8,17.0,296.0,194.12,148.07
2016,12,10,13,15,115.5,204.5,3.75,17.0,259.5,166.09,127.34
2016,12,10,13,30,68.0,192.0,3.7,17.0,223.0,146.69,114.3
2016,12,10,13,45,39.5,169.5,3.7,17.0,187.5,124.81,98.5
2016,12,10,14,0,11.0,147.0,3.7,17.0,152.0,113.64,93.98
2016,12,10,14,15,5.5,76.0,3.55,16.5,78.5,62.87,49.97
2016,12,10,14,30,0.0,5.0,3.4,16.0,5.0,4.11,0.0
2016,12,10,14,45,0.0,4.5,3.3,16.0,4.5,3.7,0.0
2016,12,10,15,0,0.0,4.0,3.2,16.0,4.0,3.29,0.0
2016,12,10,15,15,0.0,3.0,3.0,15.5,3.0,2.46,0.0
2016,12,10,15,30,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,12,10,15,45,0.0,1.5,2.65,15.0,1.5,1.23,0.0
2016,12,10,16,0,0.0,1.0,2.5,15.0,1.0,0.82,0.0
2016,12,10,16,15,0.0,0.5,2.35,14.5,0.5,0.41,0.0
2016,12,10,16,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,166.0,9.5,0.55,7.5,19.0,112.05,0.0
2016,12,11,7,30,332.0,19.0,0.6,8.0,38.0,258.56,85.92
2016,12,11,7,45,447.5,26.5,0.7,8.5,76.5,358.78,282.94
2016,12,11,8,0,563.0,34.0,0.8,9.0,115.0,447.57,365.7
2016,12,11,8,15,626.5,39.0,0.85,9.5,157.0,498.68,410.11
2016,12,11,8,30,690.0,44.0,0.9,10.0,199.0,547.87,450.35
2016,12,11,8,45,735.0,46.5,1.0,10.5,239.5,578.92,475.17
2016,12,11,9,0,780.0,49.0,1.1,11.0,280.0,606.99,496.64
2016,12,11,9,15,805.5,51.5,1.15,11.5,316.5,613.0,500.08
2016,12,11,9,30,831.0,54.0,1.2,12.0,353.0,621.6,504.8
2016,12,11,9,45,565.0,110.0,1.3,13.0,321.0,507.34,412.3
2016,12,11,10,0,299.0,166.0,1.4,14.0,289.0,368.68,300.11
2016,12,11,10,15,590.5,114.5,1.4,14.0,376.5,497.57,402.88
2016,12,11,10,30,882.0,63.0,1.4,14.0,464.0,587.71,469.96
2016,12,11,10,45,889.0,64.5,1.45,14.5,482.0,566.55,449.82
2016,12,11,11,0,896.0,66.0,1.5,15.0,500.0,542.22,427.87
2016,12,11,11,15,900.5,66.5,1.6,15.0,510.5,512.52,402.35
2016,12,11,11,30,905.0,67.0,1.7,15.0,521.0,479.99,373.88
2016,12,11,11,45,906.0,67.0,1.85,15.5,524.5,442.81,340.48
2016,12,11,12,0,907.0,67.0,2.0,16.0,528.0,403.32,304.39
2016,12,11,12,15,905.0,67.0,2.0,16.0,523.5,360.69,265.32
2016,12,11,12,30,903.0,67.0,2.0,16.0,519.0,316.32,224.33
2016,12,11,12,45,658.5,124.0,2.0,16.5,450.0,254.78,178.33
2016,12,11,13,0,414.0,181.0,2.0,17.0,381.0,213.12,152.01
2016,12,11,13,15,642.0,123.0,2.0,16.5,418.5,175.59,112.03
2016,12,11,13,30,870.0,65.0,2.0,16.0,456.0,121.48,65.26
2016,12,11,13,45,479.5,119.5,2.0,16.0,333.0,90.37,65.8
2016,12,11,14,0,89.0,174.0,2.0,16.0,210.0,125.77,104.77
2016,12,11,14,15,60.5,155.5,2.0,15.5,179.0,113.81,94.69
2016,12,11,14,30,32.0,137.0,2.0,15.0,148.0,101.53,84.32
2016,12,11,14,45,28.5,123.0,2.05,15.0,132.0,91.89,75.98
2016,12,11,15,0,25.0,109.0,2.1,15.0,116.0,82.04,67.34
2016,12,11,15,15,19.5,93.0,1.8,14.0,98.5,72.42,59.02
2016,12,11,15,30,14.0,77.0,1.5,13.0,81.0,60.35,48.3
2016,12,11,15,45,7.0,60.5,1.25,12.5,62.5,47.81,36.88
2016,12,11,16,0,0.0,44.0,1.0,12.0,44.0,35.15,25.19
2016,12,11,16,15,0.0,28.0,0.95,11.5,28.0,22.74,13.03
2016,12,11,16,30,0.0,12.0,0.9,11.0,12.0,9.89,0.0
2016,12,11,16,45,0.0,6.0,0.9,10.5,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,47.5,10.0,0.5,8.0,12.5,38.22,0.0
2016,12,12,7,30,95.0,20.0,0.5,8.0,25.0,111.86,25.19
2016,12,12,7,45,145.5,34.5,0.5,8.5,51.0,177.72,139.12
2016,12,12,8,0,196.0,49.0,0.5,9.0,77.0,226.59,186.49
2016,12,12,8,15,218.0,65.0,0.65,9.5,105.5,244.02,203.84
2016,12,12,8,30,240.0,81.0,0.8,10.0,134.0,275.41,231.18
2016,12,12,8,45,251.5,96.5,0.95,10.5,161.5,297.62,249.79
2016,12,12,9,0,263.0,112.0,1.1,11.0,189.0,318.39,266.52
2016,12,12,9,15,270.0,126.5,1.05,11.5,214.5,333.31,277.38
2016,12,12,9,30,277.0,141.0,1.0,12.0,240.0,346.67,286.59
2016,12,12,9,45,211.0,159.5,1.0,12.5,239.0,303.86,250.0
2016,12,12,10,0,145.0,178.0,1.0,13.0,238.0,274.4,224.29
2016,12,12,10,15,114.0,187.5,0.95,13.0,236.5,257.59,209.69
2016,12,12,10,30,83.0,197.0,0.9,13.0,235.0,231.87,188.0
2016,12,12,10,45,185.0,201.5,0.85,13.5,290.0,295.13,238.47
2016,12,12,11,0,287.0,206.0,0.8,14.0,345.0,350.51,280.09
2016,12,12,11,15,322.0,205.0,0.75,14.0,364.0,351.34,278.63
2016,12,12,11,30,357.0,204.0,0.7,14.0,383.0,348.99,274.66
2016,12,12,11,45,426.0,190.0,0.7,14.5,405.0,351.31,273.13
2016,12,12,12,0,495.0,176.0,0.7,15.0,427.0,341.37,261.12
2016,12,12,12,15,439.0,187.0,0.65,14.5,408.0,304.37,230.72
2016,12,12,12,30,383.0,198.0,0.6,14.0,389.0,269.09,202.2
2016,12,12,12,45,221.5,201.5,0.55,14.0,312.0,210.58,159.44
2016,12,12,13,0,60.0,205.0,0.5,14.0,235.0,169.1,132.21
2016,12,12,13,15,77.0,200.5,0.5,14.0,237.0,161.3,125.43
2016,12,12,13,30,94.0,196.0,0.5,14.0,239.0,151.42,117.6
2016,12,12,13,45,142.0,185.0,0.5,14.0,245.0,132.2,103.89
2016,12,12,14,0,190.0,174.0,0.5,14.0,251.0,122.87,102.54
2016,12,12,14,15,237.5,155.5,0.5,13.5,244.0,108.56,90.53
2016,12,12,14,30,285.0,137.0,0.5,13.0,237.0,97.79,81.48
2016,12,12,14,45,273.5,123.5,0.55,13.0,211.0,89.19,74.05
2016,12,12,15,0,262.0,110.0,0.6,13.0,185.0,80.36,66.31
2016,12,12,15,15,244.5,94.5,0.6,12.5,156.5,69.95,57.15
2016,12,12,15,30,227.0,79.0,0.6,12.0,128.0,59.27,47.55
2016,12,12,15,45,200.5,63.0,0.6,12.0,99.0,47.92,37.08
2016,12,12,16,0,174.0,47.0,0.6,12.0,70.0,36.29,26.21
2016,12,12,16,15,87.0,33.5,0.6,11.5,45.0,25.98,15.75
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,16.03,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,105.0,10.0,1.0,8.5,15.5,74.04,0.0
2016,12,13,7,30,210.0,20.0,1.1,9.0,31.0,185.91,27.81
2016,12,13,7,45,329.0,29.0,1.25,9.5,66.0,291.92,228.78
2016,12,13,8,0,448.0,38.0,1.4,10.0,101.0,382.12,314.34
2016,12,13,8,15,516.5,44.5,1.5,10.5,140.5,436.45,362.48
2016,12,13,8,30,585.0,51.0,1.6,11.0,180.0,489.69,407.28
2016,12,13,8,45,629.5,55.5,1.7,11.5,218.5,522.2,433.74
2016,12,13,9,0,674.0,60.0,1.8,12.0,257.0,548.29,454.06
2016,12,13,9,15,703.5,63.5,1.8,12.5,292.0,564.82,465.36
2016,12,13,9,30,733.0,67.0,1.8,13.0,327.0,578.07,473.52
2016,12,13,9,45,428.0,122.0,1.8,13.5,277.5,426.74,350.3
2016,12,13,10,0,123.0,177.0,1.8,14.0,228.0,259.79,212.08
2016,12,13,10,15,146.5,188.5,1.8,14.5,252.5,278.45,227.04
2016,12,13,10,30,170.0,200.0,1.8,15.0,277.0,295.28,239.44
2016,12,13,10,45,489.5,141.0,1.85,15.5,374.5,423.15,340.99
2016,12,13,11,0,809.0,82.0,1.9,16.0,472.0,516.55,409.86
2016,12,13,11,15,815.0,82.5,1.9,16.0,483.0,489.5,385.15
2016,12,13,11,30,821.0,83.0,1.9,16.0,494.0,459.7,358.56
2016,12,13,11,45,823.0,83.5,1.9,16.5,497.5,425.6,327.38
2016,12,13,12,0,825.0,84.0,1.9,17.0,501.0,389.26,293.86
2016,12,13,12,15,823.5,83.5,1.85,17.0,497.5,348.78,257.0
2016,12,13,12,30,822.0,83.0,1.8,17.0,494.0,306.71,218.43
2016,12,13,12,45,821.5,81.0,1.8,17.0,483.5,262.17,177.93
2016,12,13,13,0,821.0,79.0,1.8,17.0,473.0,216.37,137.4
2016,12,13,13,15,623.5,121.0,1.75,17.0,413.5,173.3,110.6
2016,12,13,13,30,426.0,163.0,1.7,17.0,354.0,147.74,101.88
2016,12,13,13,45,416.5,155.5,1.7,17.0,333.5,113.86,84.77
2016,12,13,14,0,407.0,148.0,1.7,17.0,313.0,101.96,83.74
2016,12,13,14,15,568.0,108.0,1.6,16.5,318.5,79.69,64.67
2016,12,13,14,30,729.0,68.0,1.5,16.0,324.0,57.01,45.0
2016,12,13,14,45,698.5,64.5,1.45,16.0,288.0,54.55,42.9
2016,12,13,15,0,668.0,61.0,1.4,16.0,252.0,47.86,36.99
2016,12,13,15,15,622.0,56.0,1.2,15.5,213.5,44.34,33.91
2016,12,13,15,30,576.0,51.0,1.0,15.0,175.0,40.83,30.72
2016,12,13,15,45,505.0,44.5,0.85,14.5,135.5,35.95,26.19
2016,12,13,16,0,434.0,38.0,0.7,14.0,96.0,31.1,21.5
2016,12,13,16,15,314.5,28.0,0.7,13.5,61.5,23.02,13.23
2016,12,13,16,30,195.0,18.0,0.7,13.0,27.0,14.88,0.0
2016,12,13,16,45,97.5,9.0,0.75,12.5,13.5,7.68,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,9.5,13.5,11.52,0.0
2016,12,14,7,30,0.0,27.0,1.6,10.0,27.0,35.23,0.0
2016,12,14,7,45,168.5,35.5,1.85,10.5,58.5,195.27,151.26
2016,12,14,8,0,337.0,44.0,2.1,11.0,90.0,314.23,259.37
2016,12,14,8,15,383.5,55.5,2.15,11.0,125.5,359.04,300.2
2016,12,14,8,30,430.0,67.0,2.2,11.0,161.0,399.43,335.75
2016,12,14,8,45,462.5,76.5,2.3,11.5,195.5,428.95,360.35
2016,12,14,9,0,495.0,86.0,2.4,12.0,230.0,461.62,386.2
2016,12,14,9,15,523.5,91.5,2.5,12.5,261.5,480.54,400.34
2016,12,14,9,30,552.0,97.0,2.6,13.0,293.0,496.56,411.66
2016,12,14,9,45,432.0,129.5,2.75,13.5,291.0,437.59,361.67
2016,12,14,10,0,312.0,162.0,2.9,14.0,289.0,372.88,307.18
2016,12,14,10,15,238.5,180.5,2.95,14.0,281.5,336.61,276.28
2016,12,14,10,30,165.0,199.0,3.0,14.0,274.0,291.59,238.33
2016,12,14,10,45,203.0,205.0,3.1,14.5,300.5,308.99,251.55
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,331.94,268.49
2016,12,14,11,15,353.0,195.0,3.25,15.0,369.5,357.87,287.88
2016,12,14,11,30,465.0,179.0,3.3,15.0,412.0,382.93,305.15
2016,12,14,11,45,334.0,204.0,3.35,15.5,371.5,320.99,254.08
2016,12,14,12,0,203.0,229.0,3.4,16.0,331.0,269.92,212.95
2016,12,14,12,15,304.5,211.0,3.4,16.0,363.0,277.68,215.56
2016,12,14,12,30,406.0,193.0,3.4,16.0,395.0,274.55,207.79
2016,12,14,12,45,437.5,181.0,3.4,16.0,394.5,247.14,181.89
2016,12,14,13,0,469.0,169.0,3.4,16.0,394.0,216.39,153.59
2016,12,14,13,15,439.0,167.5,3.35,16.0,372.0,181.5,126.16
2016,12,14,13,30,409.0,166.0,3.3,16.0,350.0,149.13,104.16
2016,12,14,13,45,313.0,169.0,3.3,16.0,305.0,123.99,94.56
2016,12,14,14,0,217.0,172.0,3.3,16.0,260.0,122.09,101.66
2016,12,14,14,15,440.0,124.0,3.1,15.5,284.5,87.31,71.64
2016,12,14,14,30,663.0,76.0,2.9,15.0,309.0,57.56,45.66
2016,12,14,14,45,627.5,74.0,2.7,15.0,275.5,56.59,44.88
2016,12,14,15,0,592.0,72.0,2.5,15.0,242.0,55.76,44.15
2016,12,14,15,15,549.0,66.0,2.15,14.5,205.0,51.77,40.64
2016,12,14,15,30,506.0,60.0,1.8,14.0,168.0,47.78,37.0
2016,12,14,15,45,457.0,49.5,1.45,13.5,131.0,39.9,29.78
2016,12,14,16,0,408.0,39.0,1.1,13.0,94.0,31.84,22.23
2016,12,14,16,15,204.0,33.0,1.1,12.5,60.5,25.51,15.39
2016,12,14,16,30,0.0,27.0,1.1,12.0,27.0,20.75,0.0
2016,12,14,16,45,0.0,13.5,1.1,11.5,13.5,11.52,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,11.0,2.0,1.71,0.0
2016,12,15,7,30,0.0,4.0,2.6,11.0,4.0,3.28,0.0
2016,12,15,7,45,0.0,9.5,2.7,11.5,9.5,7.8,0.51
2016,12,15,8,0,0.0,15.0,2.8,12.0,15.0,12.33,4.73
2016,12,15,8,15,0.0,21.0,2.9,12.0,21.0,17.29,9.16
2016,12,15,8,30,0.0,27.0,3.0,12.0,27.0,22.25,13.57
2016,12,15,8,45,0.0,33.0,3.2,12.5,33.0,27.23,17.91
2016,12,15,9,0,0.0,39.0,3.4,13.0,39.0,32.21,22.19
2016,12,15,9,15,0.0,44.5,3.55,13.0,44.5,36.78,26.12
2016,12,15,9,30,0.0,50.0,3.7,13.0,50.0,41.35,30.02
2016,12,15,9,45,0.0,45.0,3.9,13.0,45.0,37.2,26.4
2016,12,15,10,0,0.0,40.0,4.1,13.0,40.0,33.06,22.79
2016,12,15,10,15,0.0,63.5,4.1,13.0,63.5,52.62,39.48
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,72.49,56.3
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,66.83,51.31
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,61.4,46.56
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,74.84,57.86
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,88.27,69.1
2016,12,15,11,45,0.0,106.5,4.6,14.5,106.5,88.53,69.15
2016,12,15,12,0,0.0,107.0,4.7,15.0,107.0,88.79,69.22
2016,12,15,12,15,0.5,133.0,4.7,15.0,133.5,109.9,86.83
2016,12,15,12,30,1.0,159.0,4.7,15.0,160.0,130.08,103.59
2016,12,15,12,45,0.5,132.5,4.75,15.0,133.0,108.43,85.65
2016,12,15,13,0,0.0,106.0,4.8,15.0,106.0,87.17,67.99
2016,12,15,13,15,0.0,84.0,4.7,14.5,84.0,69.68,53.5
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,51.37,38.17
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,55.54,41.78
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,59.71,47.62
2016,12,15,14,15,0.0,50.5,4.35,14.0,50.5,41.78,31.74
2016,12,15,14,30,0.0,29.0,4.2,14.0,29.0,23.92,15.83
2016,12,15,14,45,0.0,26.0,4.1,14.0,26.0,21.43,13.62
2016,12,15,15,0,0.0,23.0,4.0,14.0,23.0,18.95,11.39
2016,12,15,15,15,0.0,19.5,4.0,13.5,19.5,16.05,8.8
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,13.16,6.17
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,10.27,3.5
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,7.39,0.81
2016,12,15,16,15,0.0,5.5,4.1,13.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.2,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,61.5,11.0,3.4,6.0,14.0,47.59,0.0
2016,12,16,7,30,123.0,22.0,3.5,6.0,28.0,130.97,0.0
2016,12,16,7,45,263.5,34.0,3.65,6.5,64.0,255.18,199.46
2016,12,16,8,0,404.0,46.0,3.8,7.0,100.0,359.23,301.36
2016,12,16,8,15,484.0,54.0,3.95,7.0,141.5,424.27,361.19
2016,12,16,8,30,564.0,62.0,4.1,7.0,183.0,487.55,417.2
2016,12,16,8,45,621.0,66.5,4.3,7.5,224.5,529.28,452.9
2016,12,16,9,0,678.0,71.0,4.5,8.0,266.0,568.03,484.75
2016,12,16,9,15,339.0,89.0,4.6,8.0,186.5,348.87,299.81
2016,12,16,9,30,0.0,107.0,4.7,8.0,107.0,94.11,76.33
2016,12,16,9,45,0.0,117.5,4.85,8.5,117.5,102.85,83.79
2016,12,16,10,0,0.0,128.0,5.0,9.0,128.0,111.53,90.94
2016,12,16,10,15,419.0,106.0,5.0,9.0,293.5,379.16,322.41
2016,12,16,10,30,838.0,84.0,5.0,9.0,459.0,590.12,493.91
2016,12,16,10,45,850.5,84.5,5.05,9.5,478.5,571.49,474.48
2016,12,16,11,0,863.0,85.0,5.1,10.0,498.0,549.44,452.87
2016,12,16,11,15,685.5,127.0,5.1,10.0,460.0,471.32,386.64
2016,12,16,11,30,508.0,169.0,5.1,10.0,422.0,394.67,322.18
2016,12,16,11,45,500.5,175.0,5.15,10.0,425.5,371.48,300.58
2016,12,16,12,0,493.0,181.0,5.2,10.0,429.0,347.27,277.7
2016,12,16,12,15,328.0,204.0,5.25,10.0,368.5,280.83,223.54
2016,12,16,12,30,163.0,227.0,5.3,10.0,308.0,229.46,183.73
2016,12,16,12,45,81.5,149.0,5.35,10.0,189.5,140.14,111.02
2016,12,16,13,0,0.0,71.0,5.4,10.0,71.0,58.9,45.13
2016,12,16,13,15,424.0,75.5,5.35,9.5,265.5,113.94,73.17
2016,12,16,13,30,848.0,80.0,5.3,9.0,460.0,131.64,75.3
2016,12,16,13,45,584.0,120.0,5.3,9.0,375.0,99.11,71.27
2016,12,16,14,0,320.0,160.0,5.3,9.0,290.0,112.15,95.68
2016,12,16,14,15,545.5,116.0,5.2,8.5,317.0,83.13,69.9
2016,12,16,14,30,771.0,72.0,5.1,8.0,344.0,60.66,49.78
2016,12,16,14,45,740.0,68.5,5.05,8.0,307.0,58.23,47.64
2016,12,16,15,0,709.0,65.0,5.0,8.0,270.0,51.24,41.28
2016,12,16,15,15,662.5,60.0,4.8,7.5,229.5,47.75,38.13
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,44.29,34.88
2016,12,16,15,45,531.5,49.0,4.4,7.0,146.5,39.81,30.5
2016,12,16,16,0,447.0,43.0,4.2,7.0,104.0,35.45,26.03
2016,12,16,16,15,223.5,37.0,4.1,6.5,67.5,28.59,18.54
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,23.32,0.0
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.5,9.0,1.15,0.5,16.0,110.37,0.0
2016,12,17,7,30,331.0,18.0,1.2,1.0,32.0,249.11,0.0
2016,12,17,7,45,459.0,26.5,1.25,1.5,72.0,362.56,283.43
2016,12,17,8,0,587.0,35.0,1.3,2.0,112.0,460.86,385.37
2016,12,17,8,15,656.5,41.0,1.45,2.5,156.5,518.08,438.1
2016,12,17,8,30,726.0,47.0,1.6,3.0,201.0,573.12,485.68
2016,12,17,8,45,769.0,50.5,1.8,4.0,243.5,604.81,511.88
2016,12,17,9,0,812.0,54.0,2.0,5.0,286.0,633.25,534.06
2016,12,17,9,15,840.0,57.0,2.1,5.5,324.5,647.57,544.19
2016,12,17,9,30,868.0,60.0,2.2,6.0,363.0,658.27,550.86
2016,12,17,9,45,888.0,62.0,2.3,6.5,396.5,653.79,545.37
2016,12,17,10,0,908.0,64.0,2.4,7.0,430.0,650.89,540.66
2016,12,17,10,15,920.0,65.5,2.45,7.5,456.5,638.77,528.19
2016,12,17,10,30,932.0,67.0,2.5,8.0,483.0,623.09,512.71
2016,12,17,10,45,940.5,68.0,2.6,8.5,502.5,601.34,492.38
2016,12,17,11,0,949.0,69.0,2.7,9.0,522.0,576.19,468.95
2016,12,17,11,15,953.5,69.5,2.75,9.0,533.5,545.22,441.07
2016,12,17,11,30,958.0,70.0,2.8,9.0,545.0,511.26,410.11
2016,12,17,11,45,958.5,70.0,2.85,9.0,549.0,472.27,374.36
2016,12,17,12,0,959.0,70.0,2.9,9.0,553.0,430.85,335.76
2016,12,17,12,15,957.0,70.0,2.9,9.0,549.0,386.33,293.76
2016,12,17,12,30,955.0,70.0,2.9,9.0,545.0,339.92,249.61
2016,12,17,12,45,948.0,70.0,2.9,9.0,532.5,290.63,203.21
2016,12,17,13,0,941.0,70.0,2.9,9.0,520.0,240.31,157.07
2016,12,17,13,15,932.5,69.0,2.85,9.0,501.0,188.19,112.76
2016,12,17,13,30,924.0,68.0,2.8,9.0,482.0,135.68,75.25
2016,12,17,13,45,911.0,66.0,2.8,9.0,455.5,82.11,50.79
2016,12,17,14,0,898.0,64.0,2.8,9.0,429.0,60.98,49.71
2016,12,17,14,15,879.0,62.0,2.65,9.0,396.0,59.04,48.06
2016,12,17,14,30,860.0,60.0,2.5,9.0,363.0,51.95,41.72
2016,12,17,14,45,833.5,57.0,2.4,9.0,325.0,49.67,39.7
2016,12,17,15,0,807.0,54.0,2.3,9.0,287.0,47.39,37.65
2016,12,17,15,15,765.5,50.0,2.0,8.0,245.0,44.16,34.82
2016,12,17,15,30,724.0,46.0,1.7,7.0,203.0,40.95,31.89
2016,12,17,15,45,658.0,40.5,1.4,6.0,159.5,36.29,27.49
2016,12,17,16,0,592.0,35.0,1.1,5.0,116.0,31.66,22.93
2016,12,17,16,15,296.0,35.5,1.1,4.5,76.0,29.64,19.75
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,26.29,0.0
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,15.36,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,162.5,8.5,1.15,-1.0,15.5,107.98,0.0
2016,12,18,7,30,325.0,17.0,1.3,0.0,31.0,244.23,0.0
2016,12,18,7,45,454.5,25.0,1.5,0.5,70.0,358.58,279.67
2016,12,18,8,0,584.0,33.0,1.7,1.0,109.0,456.92,384.77
2016,12,18,8,15,653.5,38.5,1.8,1.5,152.5,513.2,437.25
2016,12,18,8,30,723.0,44.0,1.9,2.0,196.0,567.53,484.49
2016,12,18,8,45,766.0,47.5,2.05,3.0,238.5,599.09,510.55
2016,12,18,9,0,809.0,51.0,2.2,4.0,281.0,627.56,532.73
2016,12,18,9,15,837.0,54.0,2.3,4.5,319.0,642.0,543.06
2016,12,18,9,30,865.0,57.0,2.4,5.0,357.0,647.54,545.88
2016,12,18,9,45,881.0,59.5,2.55,5.5,390.0,646.58,543.2
2016,12,18,10,0,897.0,62.0,2.7,6.0,423.0,642.1,537.37
2016,12,18,10,15,910.5,63.5,2.7,6.5,449.5,631.28,525.61
2016,12,18,10,30,924.0,65.0,2.7,7.0,476.0,616.87,510.78
2016,12,18,10,45,933.0,66.0,2.7,7.5,496.0,595.78,490.42
2016,12,18,11,0,942.0,67.0,2.7,8.0,516.0,571.29,467.04
2016,12,18,11,15,947.0,67.5,2.7,8.0,528.0,540.95,439.41
2016,12,18,11,30,952.0,68.0,2.7,8.0,540.0,507.61,408.71
2016,12,18,11,45,953.5,68.5,2.7,8.5,544.5,469.89,373.09
2016,12,18,12,0,955.0,69.0,2.7,9.0,549.0,429.64,334.72
2016,12,18,12,15,953.5,68.5,2.65,9.0,545.5,385.11,292.74
2016,12,18,12,30,952.0,68.0,2.6,9.0,542.0,338.69,248.6
2016,12,18,12,45,947.0,67.5,2.6,9.5,530.5,289.71,202.1
2016,12,18,13,0,942.0,67.0,2.6,10.0,519.0,239.54,155.8
2016,12,18,13,15,933.5,66.0,2.55,10.0,499.5,187.5,111.6
2016,12,18,13,30,925.0,65.0,2.5,10.0,480.0,135.06,74.01
2016,12,18,13,45,911.5,64.0,2.5,10.0,454.0,82.26,49.75
2016,12,18,14,0,898.0,63.0,2.5,10.0,428.0,60.28,48.88
2016,12,18,14,15,879.0,61.0,2.4,9.5,395.0,58.34,47.33
2016,12,18,14,30,860.0,59.0,2.3,9.0,362.0,51.16,41.0
2016,12,18,14,45,831.5,56.0,2.2,9.0,324.0,48.83,38.95
2016,12,18,15,0,803.0,53.0,2.1,9.0,286.0,46.52,36.86
2016,12,18,15,15,761.0,49.5,1.85,8.0,244.5,43.69,34.39
2016,12,18,15,30,719.0,46.0,1.6,7.0,203.0,40.9,31.85
2016,12,18,15,45,651.0,40.5,1.35,6.0,159.5,36.23,27.45
2016,12,18,16,0,583.0,35.0,1.1,5.0,116.0,31.6,22.89
2016,12,18,16,15,459.5,27.0,1.1,4.0,76.0,24.45,15.43
2016,12,18,16,30,336.0,19.0,1.1,3.0,36.0,17.34,0.0
2016,12,18,16,45,168.0,9.5,1.15,2.5,18.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,155.5,8.0,0.55,1.5,14.5,103.12,0.0
2016,12,19,7,30,311.0,16.0,0.5,2.0,29.0,234.23,0.0
2016,12,19,7,45,443.5,24.5,0.5,3.0,68.0,350.73,266.01
2016,12,19,8,0,576.0,33.0,0.5,4.0,107.0,451.31,369.84
2016,12,19,8,15,646.0,38.5,0.55,4.5,150.5,507.99,420.51
2016,12,19,8,30,716.0,44.0,0.6,5.0,194.0,562.72,466.04
2016,12,19,8,45,758.5,48.0,0.7,6.0,236.0,594.65,491.43
2016,12,19,9,0,801.0,52.0,0.8,7.0,278.0,623.54,513.15
2016,12,19,9,15,829.0,54.5,0.85,7.5,316.0,637.52,522.62
2016,12,19,9,30,857.0,57.0,0.9,8.0,354.0,642.62,525.0
2016,12,19,9,45,874.5,59.5,1.0,8.5,386.5,642.83,523.64
2016,12,19,10,0,892.0,62.0,1.1,9.0,419.0,639.5,519.23
2016,12,19,10,15,905.0,63.5,1.1,9.5,446.0,628.59,507.89
2016,12,19,10,30,918.0,65.0,1.1,10.0,473.0,614.13,493.67
2016,12,19,10,45,926.5,66.0,1.15,11.0,492.5,593.02,473.74
2016,12,19,11,0,935.0,67.0,1.2,12.0,512.0,568.56,450.95
2016,12,19,11,15,939.5,67.5,1.2,12.0,524.0,538.31,424.57
2016,12,19,11,30,944.0,68.0,1.2,12.0,536.0,505.1,395.27
2016,12,19,11,45,945.0,68.5,1.2,12.5,540.0,467.56,361.23
2016,12,19,12,0,946.0,69.0,1.2,13.0,544.0,427.56,324.52
2016,12,19,12,15,944.0,68.5,1.1,13.0,540.0,383.32,284.04
2016,12,19,12,30,942.0,68.0,1.0,13.0,536.0,337.25,241.54
2016,12,19,12,45,937.5,67.0,0.9,13.5,525.0,288.49,196.54
2016,12,19,13,0,933.0,66.0,0.8,14.0,514.0,238.54,151.67
2016,12,19,13,15,924.5,65.0,0.95,14.0,494.5,187.02,109.2
2016,12,19,13,30,916.0,64.0,1.1,14.0,475.0,135.11,72.65
2016,12,19,13,45,902.0,63.0,1.25,14.0,449.0,82.82,48.61
2016,12,19,14,0,888.0,62.0,1.4,14.0,423.0,59.46,47.37
2016,12,19,14,15,868.5,60.0,1.3,13.5,391.0,57.51,45.85
2016,12,19,14,30,849.0,58.0,1.2,13.0,359.0,50.25,39.54
2016,12,19,14,45,819.0,56.0,1.2,12.5,321.0,48.7,38.3
2016,12,19,15,0,789.0,54.0,1.2,12.0,283.0,47.21,37.05
2016,12,19,15,15,746.5,50.0,1.15,11.0,241.5,43.99,34.26
2016,12,19,15,30,704.0,46.0,1.1,10.0,200.0,40.79,31.37
2016,12,19,15,45,637.5,40.5,1.05,9.0,157.5,36.14,27.04
2016,12,19,16,0,571.0,35.0,1.0,8.0,115.0,31.52,22.55
2016,12,19,16,15,450.0,27.0,1.0,7.5,75.5,24.4,15.2
2016,12,19,16,30,329.0,19.0,1.0,7.0,36.0,17.29,0.0
2016,12,19,16,45,164.5,9.5,1.05,6.5,18.0,8.11,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
