Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,151.5,8.0,0.95,2.5,14.0,100.57,0.0
2016,12,20,7,30,303.0,16.0,0.9,3.0,28.0,205.37,0.0
2016,12,20,7,45,433.5,24.0,0.85,4.0,66.0,342.99,258.42
2016,12,20,8,0,564.0,32.0,0.8,5.0,104.0,442.31,363.16
2016,12,20,8,15,635.5,37.5,0.95,5.5,146.5,499.77,415.69
2016,12,20,8,30,707.0,43.0,1.1,6.0,189.0,555.46,463.25
2016,12,20,8,45,750.0,46.5,1.3,7.0,231.0,587.15,489.4
2016,12,20,9,0,793.0,50.0,1.5,8.0,273.0,615.86,511.88
2016,12,20,9,15,822.0,53.0,1.5,8.5,311.5,631.28,522.18
2016,12,20,9,30,851.0,56.0,1.5,9.0,350.0,637.81,525.18
2016,12,20,9,45,865.0,59.5,1.5,10.0,382.0,637.23,521.16
2016,12,20,10,0,879.0,63.0,1.5,11.0,414.0,633.17,514.22
2016,12,20,10,15,893.0,64.5,1.45,11.5,441.0,623.2,503.22
2016,12,20,10,30,907.0,66.0,1.4,12.0,468.0,609.68,489.32
2016,12,20,10,45,915.5,67.0,1.4,13.0,488.0,588.93,469.24
2016,12,20,11,0,924.0,68.0,1.4,14.0,508.0,564.87,446.4
2016,12,20,11,15,929.0,69.0,1.3,14.0,520.0,535.8,420.4
2016,12,20,11,30,934.0,70.0,1.2,14.0,532.0,503.74,391.58
2016,12,20,11,45,935.5,70.0,1.1,14.5,536.5,466.34,357.43
2016,12,20,12,0,937.0,70.0,1.0,15.0,541.0,426.47,320.79
2016,12,20,12,15,936.0,70.0,0.8,15.0,537.5,383.45,281.27
2016,12,20,12,30,935.0,70.0,0.6,15.0,534.0,338.49,239.78
2016,12,20,12,45,931.5,68.5,0.45,15.0,523.5,289.88,195.7
2016,12,20,13,0,928.0,67.0,0.3,15.0,513.0,240.0,151.57
2016,12,20,13,15,920.0,66.0,0.3,15.0,494.0,188.81,109.66
2016,12,20,13,30,912.0,65.0,0.3,15.0,475.0,137.18,73.47
2016,12,20,13,45,899.5,63.5,0.35,15.0,449.5,84.77,49.01
2016,12,20,14,0,887.0,62.0,0.4,15.0,424.0,59.45,47.15
2016,12,20,14,15,868.0,60.0,0.45,14.5,391.5,57.52,45.68
2016,12,20,14,30,849.0,58.0,0.5,14.0,359.0,50.24,39.39
2016,12,20,14,45,822.0,55.5,0.6,14.0,322.0,48.32,37.74
2016,12,20,15,0,795.0,53.0,0.7,14.0,285.0,46.42,36.06
2016,12,20,15,15,753.5,49.0,0.75,13.0,243.5,43.18,33.27
2016,12,20,15,30,712.0,45.0,0.8,12.0,202.0,39.95,30.38
2016,12,20,15,45,646.5,40.0,0.9,11.0,159.0,35.72,26.45
2016,12,20,16,0,581.0,35.0,1.0,10.0,116.0,31.54,22.39
2016,12,20,16,15,461.5,27.0,1.05,9.5,76.5,24.4,15.13
2016,12,20,16,30,342.0,19.0,1.1,9.0,37.0,17.28,0.89
2016,12,20,16,45,171.0,9.5,1.15,8.5,18.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,6.5,10.0,8.54,0.0
2016,12,21,7,30,0.0,20.0,0.9,7.0,20.0,17.07,0.0
2016,12,21,7,45,144.0,31.0,0.85,7.5,49.0,172.12,126.39
2016,12,21,8,0,288.0,42.0,0.8,8.0,78.0,278.03,228.57
2016,12,21,8,15,333.0,54.5,0.7,8.5,111.5,321.71,267.87
2016,12,21,8,30,378.0,67.0,0.6,9.0,145.0,364.91,304.35
2016,12,21,8,45,405.5,78.0,0.55,9.5,177.5,393.09,327.08
2016,12,21,9,0,433.0,89.0,0.5,10.0,210.0,419.59,347.28
2016,12,21,9,15,454.0,98.0,0.5,10.5,240.5,437.26,359.96
2016,12,21,9,30,475.0,107.0,0.5,11.0,271.0,452.74,370.41
2016,12,21,9,45,479.5,118.5,0.5,11.5,297.0,457.93,372.32
2016,12,21,10,0,484.0,130.0,0.5,12.0,323.0,460.74,372.29
2016,12,21,10,15,550.5,123.0,0.4,12.5,356.5,479.25,383.9
2016,12,21,10,30,617.0,116.0,0.3,13.0,390.0,499.87,396.03
2016,12,21,10,45,759.5,92.0,0.2,13.5,443.0,532.58,416.76
2016,12,21,11,0,902.0,68.0,0.1,14.0,496.0,554.4,427.98
2016,12,21,11,15,907.0,68.5,0.15,14.5,508.0,525.63,402.86
2016,12,21,11,30,912.0,69.0,0.2,15.0,520.0,493.95,375.67
2016,12,21,11,45,913.0,69.5,0.3,16.0,524.5,457.77,344.24
2016,12,21,12,0,914.0,70.0,0.4,17.0,529.0,419.19,310.21
2016,12,21,12,15,912.5,70.0,0.35,17.0,526.0,377.06,272.87
2016,12,21,12,30,911.0,70.0,0.3,17.0,523.0,333.08,233.5
2016,12,21,12,45,905.5,69.5,0.3,17.0,512.0,286.01,191.88
2016,12,21,13,0,900.0,69.0,0.3,17.0,501.0,237.85,150.03
2016,12,21,13,15,891.5,68.0,0.3,17.0,482.5,187.97,109.36
2016,12,21,13,30,883.0,67.0,0.3,17.0,464.0,137.73,74.11
2016,12,21,13,45,869.0,65.5,0.3,17.0,438.5,86.75,49.89
2016,12,21,14,0,855.0,64.0,0.3,17.0,413.0,54.28,42.23
2016,12,21,14,15,836.0,62.0,0.3,16.5,381.5,52.86,41.23
2016,12,21,14,30,817.0,60.0,0.3,16.0,350.0,51.46,40.15
2016,12,21,14,45,788.5,57.5,0.35,16.0,313.5,49.59,38.55
2016,12,21,15,0,760.0,55.0,0.4,16.0,277.0,47.75,36.95
2016,12,21,15,15,718.0,51.0,0.5,15.0,237.0,44.58,34.25
2016,12,21,15,30,676.0,47.0,0.6,14.0,197.0,41.44,31.46
2016,12,21,15,45,610.0,41.5,0.7,13.0,155.0,36.84,27.24
2016,12,21,16,0,544.0,36.0,0.8,12.0,113.0,32.28,22.87
2016,12,21,16,15,427.0,28.0,0.9,11.5,75.0,25.22,15.75
2016,12,21,16,30,310.0,20.0,1.0,11.0,37.0,16.66,1.46
2016,12,21,16,45,155.0,10.0,1.1,10.5,18.5,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,130.5,7.5,0.25,7.5,12.0,87.04,0.0
2016,12,22,7,30,261.0,15.0,0.2,8.0,24.0,177.74,0.0
2016,12,22,7,45,394.5,23.5,0.15,8.5,61.0,315.75,227.84
2016,12,22,8,0,528.0,32.0,0.1,9.0,98.0,418.29,334.52
2016,12,22,8,15,601.5,38.0,0.15,9.5,140.5,477.58,386.12
2016,12,22,8,30,675.0,44.0,0.2,10.0,183.0,535.28,433.02
2016,12,22,8,45,720.0,48.0,0.3,10.5,224.0,569.18,460.15
2016,12,22,9,0,765.0,52.0,0.4,11.0,265.0,600.16,483.89
2016,12,22,9,15,795.5,55.0,0.35,11.5,303.5,616.96,494.08
2016,12,22,9,30,826.0,58.0,0.3,12.0,342.0,630.31,501.08
2016,12,22,9,45,845.0,60.5,0.3,13.0,374.5,631.93,498.78
2016,12,22,10,0,864.0,63.0,0.3,14.0,407.0,625.24,490.43
2016,12,22,10,15,878.5,64.5,0.35,14.5,434.0,616.08,481.56
2016,12,22,10,30,893.0,66.0,0.4,15.0,461.0,603.4,469.87
2016,12,22,10,45,901.5,67.5,0.45,15.5,481.0,583.77,452.83
2016,12,22,11,0,910.0,69.0,0.5,16.0,501.0,560.84,433.03
2016,12,22,11,15,915.0,69.5,0.65,16.0,513.5,531.87,410.01
2016,12,22,11,30,920.0,70.0,0.8,16.0,526.0,499.97,383.81
2016,12,22,11,45,920.5,70.5,0.95,16.5,530.0,463.32,352.29
2016,12,22,12,0,921.0,71.0,1.1,17.0,534.0,424.29,317.89
2016,12,22,12,15,919.0,71.0,1.25,17.0,530.5,381.72,280.33
2016,12,22,12,30,917.0,71.0,1.4,17.0,527.0,337.33,240.38
2016,12,22,12,45,911.0,70.5,1.6,17.0,516.0,289.87,197.76
2016,12,22,13,0,905.0,70.0,1.8,17.0,505.0,241.35,154.78
2016,12,22,13,15,896.5,69.0,1.85,16.5,486.5,191.22,113.16
2016,12,22,13,30,888.0,68.0,1.9,16.0,468.0,140.71,76.91
2016,12,22,13,45,874.5,66.5,1.95,16.0,443.0,89.45,51.51
2016,12,22,14,0,861.0,65.0,2.0,16.0,418.0,55.09,43.13
2016,12,22,14,15,842.5,63.0,1.75,15.5,386.5,53.68,42.09
2016,12,22,14,30,824.0,61.0,1.5,15.0,355.0,52.3,41.02
2016,12,22,14,45,798.0,58.0,1.3,15.0,318.5,50.07,39.1
2016,12,22,15,0,772.0,55.0,1.1,15.0,282.0,47.84,37.15
2016,12,22,15,15,730.5,51.0,0.95,14.0,241.0,44.66,34.44
2016,12,22,15,30,689.0,47.0,0.8,13.0,200.0,41.5,31.64
2016,12,22,15,45,623.5,41.5,0.7,12.5,158.0,36.89,27.36
2016,12,22,16,0,558.0,36.0,0.6,12.0,116.0,32.31,22.93
2016,12,22,16,15,442.0,28.0,0.55,11.5,77.0,25.23,15.85
2016,12,22,16,30,326.0,20.0,0.5,11.0,38.0,18.17,3.01
2016,12,22,16,45,163.0,10.0,0.5,10.5,19.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,7.0,3.0,2.56,0.0
2016,12,23,7,30,0.0,6.0,3.9,7.0,6.0,5.12,0.0
2016,12,23,7,45,0.0,16.0,4.1,7.5,16.0,13.18,4.18
2016,12,23,8,0,0.0,26.0,4.3,8.0,26.0,21.46,12.5
2016,12,23,8,15,0.0,38.0,4.35,8.0,38.0,31.45,21.53
2016,12,23,8,30,0.0,50.0,4.4,8.0,50.0,42.59,31.51
2016,12,23,8,45,0.0,61.5,4.5,8.5,61.5,52.97,40.67
2016,12,23,9,0,0.0,73.0,4.6,9.0,73.0,63.22,49.58
2016,12,23,9,15,0.0,84.0,4.6,9.0,84.0,72.84,57.94
2016,12,23,9,30,0.0,95.0,4.6,9.0,95.0,82.39,66.14
2016,12,23,9,45,0.0,55.0,4.65,9.0,55.0,45.52,34.09
2016,12,23,10,0,0.0,15.0,4.7,9.0,15.0,12.36,5.15
2016,12,23,10,15,0.0,12.5,4.65,9.0,12.5,10.3,3.34
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,8.24,1.53
2016,12,23,10,45,0.0,76.5,4.55,9.5,76.5,63.48,49.3
2016,12,23,11,0,0.0,143.0,4.5,10.0,143.0,121.21,98.34
2016,12,23,11,15,0.0,95.5,4.35,10.0,95.5,79.53,62.76
2016,12,23,11,30,0.0,48.0,4.2,10.0,48.0,39.74,28.65
2016,12,23,11,45,23.5,129.5,4.05,10.5,141.5,120.43,97.15
2016,12,23,12,0,47.0,211.0,3.9,11.0,235.0,195.31,158.87
2016,12,23,12,15,23.5,148.5,3.75,11.0,160.5,131.78,105.93
2016,12,23,12,30,0.0,86.0,3.6,11.0,86.0,71.44,55.55
2016,12,23,12,45,0.0,81.0,3.45,11.0,81.0,67.26,52.07
2016,12,23,13,0,0.0,76.0,3.3,11.0,76.0,63.07,48.54
2016,12,23,13,15,0.0,49.5,3.35,11.0,49.5,40.97,29.67
2016,12,23,13,30,0.0,23.0,3.4,11.0,23.0,18.99,10.77
2016,12,23,13,45,0.0,19.0,3.5,11.0,19.0,15.67,7.93
2016,12,23,14,0,0.0,15.0,3.6,11.0,15.0,12.36,5.54
2016,12,23,14,15,0.0,44.0,3.7,10.5,44.0,36.37,27.34
2016,12,23,14,30,0.0,73.0,3.8,10.0,73.0,60.32,49.1
2016,12,23,14,45,0.0,65.0,3.9,10.0,65.0,53.87,43.32
2016,12,23,15,0,0.0,57.0,4.0,10.0,57.0,47.2,37.3
2016,12,23,15,15,0.0,49.0,3.85,9.5,49.0,40.53,31.3
2016,12,23,15,30,0.0,41.0,3.7,9.0,41.0,33.88,25.22
2016,12,23,15,45,0.0,32.0,3.55,8.5,32.0,26.41,18.31
2016,12,23,16,0,0.0,23.0,3.4,8.0,23.0,18.95,11.35
2016,12,23,16,15,0.0,15.0,3.3,7.5,15.0,12.34,5.03
2016,12,23,16,30,0.0,7.0,3.2,7.0,7.0,5.74,0.0
2016,12,23,16,45,0.0,3.5,3.15,7.0,3.5,2.99,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,8.0,2.9,3.5,10.5,6.83,0.0
2016,12,24,7,30,132.0,16.0,3.0,4.0,21.0,97.04,0.0
2016,12,24,7,45,280.0,27.0,3.15,4.5,55.5,252.98,185.15
2016,12,24,8,0,428.0,38.0,3.3,5.0,90.0,367.25,307.39
2016,12,24,8,15,510.5,45.5,3.5,5.0,131.5,432.74,369.27
2016,12,24,8,30,593.0,53.0,3.7,5.0,173.0,497.28,427.08
2016,12,24,8,45,652.5,56.5,3.9,5.5,215.0,539.6,463.64
2016,12,24,9,0,712.0,60.0,4.1,6.0,257.0,574.69,493.08
2016,12,24,9,15,745.0,63.5,4.2,6.0,295.0,594.44,509.12
2016,12,24,9,30,778.0,67.0,4.3,6.0,333.0,610.71,521.65
2016,12,24,9,45,813.0,66.5,4.4,6.5,368.0,619.98,527.17
2016,12,24,10,0,848.0,66.0,4.5,7.0,403.0,625.22,529.02
2016,12,24,10,15,863.0,67.5,4.5,7.0,430.0,616.37,519.68
2016,12,24,10,30,878.0,69.0,4.5,7.0,457.0,600.18,504.3
2016,12,24,10,45,553.0,139.0,4.55,7.5,387.5,462.88,388.05
2016,12,24,11,0,228.0,209.0,4.6,8.0,318.0,318.68,265.83
2016,12,24,11,15,571.0,140.0,4.55,8.0,420.5,433.98,359.96
2016,12,24,11,30,914.0,71.0,4.5,8.0,523.0,501.15,409.43
2016,12,24,11,45,917.0,71.0,4.5,8.0,528.5,465.43,375.33
2016,12,24,12,0,920.0,71.0,4.5,8.0,534.0,427.16,338.75
2016,12,24,12,15,919.0,71.0,4.5,8.0,531.5,385.1,298.35
2016,12,24,12,30,918.0,71.0,4.5,8.0,529.0,341.11,255.75
2016,12,24,12,45,905.0,73.0,4.5,8.0,517.0,294.04,210.87
2016,12,24,13,0,892.0,75.0,4.5,8.0,505.0,246.42,166.45
2016,12,24,13,15,883.5,74.0,4.45,8.0,487.0,192.27,118.96
2016,12,24,13,30,875.0,73.0,4.4,8.0,469.0,141.64,80.21
2016,12,24,13,45,473.0,123.5,4.4,8.0,336.5,104.86,74.05
2016,12,24,14,0,71.0,174.0,4.4,8.0,204.0,125.93,108.27
2016,12,24,14,15,35.5,93.5,4.25,7.5,108.5,74.48,62.28
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,10.7,4.2
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,9.46,3.07
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,8.22,1.93
2016,12,24,15,15,0.0,8.5,3.45,6.5,8.5,6.98,0.8
2016,12,24,15,30,0.0,7.0,3.0,6.0,7.0,5.75,0.0
2016,12,24,15,45,278.0,22.5,2.6,5.5,63.0,17.28,10.22
2016,12,24,16,0,556.0,38.0,2.2,5.0,119.0,34.09,25.26
2016,12,24,16,15,439.0,29.5,1.95,4.0,80.0,24.38,15.77
2016,12,24,16,30,322.0,21.0,1.7,3.0,41.0,17.46,4.5
2016,12,24,16,45,161.0,10.5,1.5,2.5,20.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,8.11,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,16.22,0.0
2016,12,25,7,45,169.5,29.5,1.15,2.5,50.0,184.54,133.16
2016,12,25,8,0,339.0,40.0,1.3,3.0,81.0,310.37,259.64
2016,12,25,8,15,399.5,50.5,1.4,3.5,117.5,363.94,309.6
2016,12,25,8,30,460.0,61.0,1.5,4.0,154.0,416.75,356.14
2016,12,25,8,45,511.0,67.0,1.6,4.5,191.0,456.85,390.38
2016,12,25,9,0,562.0,73.0,1.7,5.0,228.0,494.47,421.16
2016,12,25,9,15,598.0,76.0,1.75,5.5,261.5,515.83,437.49
2016,12,25,9,30,634.0,79.0,1.8,6.0,295.0,534.16,450.74
2016,12,25,9,45,739.5,72.5,1.85,6.5,348.0,580.19,485.97
2016,12,25,10,0,845.0,66.0,1.9,7.0,401.0,624.35,518.19
2016,12,25,10,15,859.0,67.5,1.9,7.5,427.5,615.06,507.54
2016,12,25,10,30,873.0,69.0,1.9,8.0,454.0,602.22,494.35
2016,12,25,10,45,884.5,69.5,1.95,8.5,474.5,580.15,474.1
2016,12,25,11,0,896.0,70.0,2.0,9.0,495.0,558.49,453.71
2016,12,25,11,15,901.0,70.5,1.95,9.0,507.5,530.21,428.05
2016,12,25,11,30,906.0,71.0,1.9,9.0,520.0,499.02,399.55
2016,12,25,11,45,600.5,144.0,1.9,9.0,442.5,399.13,318.99
2016,12,25,12,0,295.0,217.0,1.9,9.0,365.0,304.65,244.42
2016,12,25,12,15,599.5,144.0,1.9,9.0,444.0,338.03,263.44
2016,12,25,12,30,904.0,71.0,1.9,9.0,523.0,338.77,251.05
2016,12,25,12,45,768.0,99.0,1.9,9.5,477.5,277.39,199.33
2016,12,25,13,0,632.0,127.0,1.9,10.0,432.0,230.43,161.86
2016,12,25,13,15,623.5,124.0,1.9,9.5,416.0,189.93,127.4
2016,12,25,13,30,615.0,121.0,1.9,9.0,400.0,149.61,96.81
2016,12,25,13,45,732.0,93.0,1.95,9.0,407.5,97.05,60.09
2016,12,25,14,0,849.0,65.0,2.0,9.0,415.0,54.9,44.19
2016,12,25,14,15,830.5,63.0,1.95,9.0,384.5,53.5,43.04
2016,12,25,14,30,812.0,61.0,1.9,9.0,354.0,52.12,41.86
2016,12,25,14,45,786.0,58.0,1.9,9.0,318.0,49.89,39.9
2016,12,25,15,0,760.0,55.0,1.9,9.0,282.0,47.67,37.91
2016,12,25,15,15,719.5,51.0,1.65,8.0,242.0,44.5,35.16
2016,12,25,15,30,679.0,47.0,1.4,7.0,202.0,41.35,32.32
2016,12,25,15,45,617.0,41.5,1.2,6.5,160.0,36.76,27.98
2016,12,25,16,0,555.0,36.0,1.0,6.0,118.0,32.19,23.49
2016,12,25,16,15,444.0,28.5,1.0,5.5,79.5,25.6,16.82
2016,12,25,16,30,333.0,21.0,1.0,5.0,41.0,17.45,5.1
2016,12,25,16,45,166.5,10.5,1.05,4.5,20.5,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,113.0,6.5,1.0,1.5,10.5,5.55,0.0
2016,12,26,7,30,226.0,13.0,1.1,2.0,21.0,153.87,0.0
2016,12,26,7,45,361.5,22.0,1.2,2.5,56.0,291.5,209.66
2016,12,26,8,0,497.0,31.0,1.3,3.0,91.0,397.21,330.4
2016,12,26,8,15,572.0,37.0,1.5,3.5,132.0,457.51,387.15
2016,12,26,8,30,647.0,43.0,1.7,4.0,173.0,516.44,439.0
2016,12,26,8,45,694.5,47.0,1.9,5.0,214.0,552.37,469.12
2016,12,26,9,0,742.0,51.0,2.1,6.0,255.0,585.54,495.46
2016,12,26,9,15,772.5,54.0,2.2,6.5,293.0,602.92,508.35
2016,12,26,9,30,803.0,57.0,2.3,7.0,331.0,616.97,517.92
2016,12,26,9,45,823.0,59.5,2.45,8.0,363.5,619.99,517.58
2016,12,26,10,0,843.0,62.0,2.6,9.0,396.0,619.46,514.12
2016,12,26,10,15,857.5,63.5,2.5,9.0,423.0,606.4,501.5
2016,12,26,10,30,872.0,65.0,2.4,9.0,450.0,594.66,489.57
2016,12,26,10,45,881.5,66.0,2.35,9.5,470.0,576.03,471.31
2016,12,26,11,0,891.0,67.0,2.3,10.0,490.0,554.12,450.21
2016,12,26,11,15,896.5,68.0,2.15,10.0,503.0,526.94,425.04
2016,12,26,11,30,902.0,69.0,2.0,10.0,516.0,496.81,397.03
2016,12,26,11,45,904.0,69.0,1.95,10.5,521.0,461.31,363.92
2016,12,26,12,0,906.0,69.0,1.9,11.0,526.0,423.38,328.23
2016,12,26,12,15,905.0,69.0,1.8,11.0,523.5,382.08,289.71
2016,12,26,12,30,904.0,69.0,1.7,11.0,521.0,338.88,249.05
2016,12,26,12,45,899.5,68.5,1.65,11.0,511.0,292.62,205.88
2016,12,26,13,0,895.0,68.0,1.6,11.0,501.0,245.15,162.32
2016,12,26,13,15,887.0,67.0,1.5,11.0,483.5,195.73,119.53
2016,12,26,13,30,879.0,66.0,1.4,11.0,466.0,145.88,81.66
2016,12,26,13,45,866.0,65.0,1.3,11.0,441.5,95.53,54.12
2016,12,26,14,0,853.0,64.0,1.2,11.0,417.0,60.53,48.86
2016,12,26,14,15,834.5,62.0,1.1,11.0,386.0,52.76,42.03
2016,12,26,14,30,816.0,60.0,1.0,11.0,355.0,51.36,40.86
2016,12,26,14,45,788.5,57.5,0.95,11.0,319.0,49.49,39.24
2016,12,26,15,0,761.0,55.0,0.9,11.0,283.0,47.65,37.61
2016,12,26,15,15,721.0,51.0,0.85,10.0,243.0,44.49,34.89
2016,12,26,15,30,681.0,47.0,0.8,9.0,203.0,41.33,32.07
2016,12,26,15,45,617.5,42.0,0.8,8.5,161.5,37.18,28.15
2016,12,26,16,0,554.0,37.0,0.8,8.0,120.0,33.07,24.11
2016,12,26,16,15,445.0,29.0,0.85,7.5,81.5,26.03,17.11
2016,12,26,16,30,336.0,21.0,0.9,7.0,43.0,19.0,6.63
2016,12,26,16,45,168.0,10.5,0.95,6.5,21.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,2.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,3.0,20.0,17.07,0.0
2016,12,27,7,45,250.0,26.0,0.65,4.0,56.0,231.39,163.58
2016,12,27,8,0,500.0,32.0,0.6,5.0,92.0,400.12,327.78
2016,12,27,8,15,576.5,38.5,0.65,5.5,134.0,462.37,383.54
2016,12,27,8,30,653.0,45.0,0.7,6.0,176.0,523.17,434.72
2016,12,27,8,45,698.5,49.5,0.75,7.0,217.0,558.63,462.79
2016,12,27,9,0,744.0,54.0,0.8,8.0,258.0,591.23,487.06
2016,12,27,9,15,775.0,57.0,0.75,8.5,296.5,609.09,498.63
2016,12,27,9,30,806.0,60.0,0.7,9.0,335.0,623.54,506.9
2016,12,27,9,45,825.0,63.0,0.65,9.5,367.5,626.55,506.01
2016,12,27,10,0,844.0,66.0,0.6,10.0,400.0,625.98,502.24
2016,12,27,10,15,858.5,67.5,0.8,10.5,427.5,617.23,495.12
2016,12,27,10,30,873.0,69.0,1.0,11.0,455.0,604.92,484.8
2016,12,27,10,45,884.0,70.0,1.25,12.0,475.5,583.25,466.42
2016,12,27,11,0,895.0,71.0,1.5,13.0,496.0,562.05,447.51
2016,12,27,11,15,900.0,71.5,1.55,13.0,509.0,533.94,423.12
2016,12,27,11,30,905.0,72.0,1.6,13.0,522.0,502.92,395.86
2016,12,27,11,45,908.0,72.5,1.7,13.5,527.0,468.21,364.49
2016,12,27,12,0,911.0,73.0,1.8,14.0,532.0,430.93,330.28
2016,12,27,12,15,909.5,72.5,1.85,14.0,529.5,388.73,291.92
2016,12,27,12,30,908.0,72.0,1.9,14.0,527.0,344.67,251.32
2016,12,27,12,45,904.0,71.5,2.0,14.0,517.0,298.3,208.61
2016,12,27,13,0,900.0,71.0,2.1,14.0,507.0,250.65,165.29
2016,12,27,13,15,891.5,70.0,2.1,14.0,489.0,200.82,122.41
2016,12,27,13,30,883.0,69.0,2.1,14.0,471.0,150.59,84.3
2016,12,27,13,45,871.0,67.0,2.1,14.0,446.5,99.25,55.62
2016,12,27,14,0,859.0,65.0,2.1,14.0,422.0,54.98,43.36
2016,12,27,14,15,840.5,63.0,1.95,13.5,391.0,53.57,42.31
2016,12,27,14,30,822.0,61.0,1.8,13.0,360.0,52.18,41.24
2016,12,27,14,45,796.0,58.0,1.65,13.0,324.0,49.94,39.3
2016,12,27,15,0,770.0,55.0,1.5,13.0,288.0,47.71,37.33
2016,12,27,15,15,730.0,51.5,1.35,12.0,247.5,44.95,35.0
2016,12,27,15,30,690.0,48.0,1.2,11.0,207.0,42.23,32.6
2016,12,27,15,45,628.5,42.5,1.1,10.0,165.0,37.65,28.39
2016,12,27,16,0,567.0,37.0,1.0,9.0,123.0,33.09,24.03
2016,12,27,16,15,459.0,29.5,1.0,8.0,84.0,26.51,17.54
2016,12,27,16,30,351.0,22.0,1.0,7.0,45.0,19.96,7.87
2016,12,27,16,45,175.5,11.0,1.05,6.5,22.5,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,3.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,4.0,21.0,17.92,0.0
2016,12,28,7,45,275.0,25.5,1.1,5.0,58.0,246.89,172.92
2016,12,28,8,0,550.0,30.0,1.1,6.0,95.0,431.79,353.53
2016,12,28,8,15,624.5,35.5,1.3,6.5,138.0,491.69,408.98
2016,12,28,8,30,699.0,41.0,1.5,7.0,181.0,550.12,459.54
2016,12,28,8,45,744.0,44.5,1.7,8.0,223.0,583.96,487.57
2016,12,28,9,0,789.0,48.0,1.9,9.0,265.0,614.95,511.87
2016,12,28,9,15,818.5,51.0,1.9,9.5,304.0,625.94,519.31
2016,12,28,9,30,848.0,54.0,1.9,10.0,343.0,639.38,527.82
2016,12,28,9,45,868.0,56.0,1.95,11.0,376.5,641.81,526.48
2016,12,28,10,0,888.0,58.0,2.0,12.0,410.0,640.71,522.14
2016,12,28,10,15,901.5,59.5,2.05,12.5,437.5,631.3,512.17
2016,12,28,10,30,915.0,61.0,2.1,13.0,465.0,618.33,499.26
2016,12,28,10,45,924.5,62.0,2.15,13.5,485.5,598.91,481.15
2016,12,28,11,0,934.0,63.0,2.2,14.0,506.0,576.08,460.09
2016,12,28,11,15,939.5,63.5,2.2,14.0,519.5,547.3,434.65
2016,12,28,11,30,945.0,64.0,2.2,14.0,533.0,515.46,406.24
2016,12,28,11,45,947.5,64.0,2.2,14.5,538.5,478.84,372.74
2016,12,28,12,0,950.0,64.0,2.2,15.0,544.0,439.62,336.49
2016,12,28,12,15,949.0,64.0,2.2,15.0,542.0,396.71,297.22
2016,12,28,12,30,948.0,64.0,2.2,15.0,540.0,351.77,255.62
2016,12,28,12,45,942.0,64.5,2.25,15.0,530.0,304.14,211.69
2016,12,28,13,0,936.0,65.0,2.3,15.0,520.0,255.29,167.26
2016,12,28,13,15,929.0,64.0,2.3,15.0,502.5,204.08,123.05
2016,12,28,13,30,922.0,63.0,2.3,15.0,485.0,152.26,83.46
2016,12,28,13,45,910.5,62.0,2.3,15.0,460.0,99.79,53.89
2016,12,28,14,0,899.0,61.0,2.3,15.0,435.0,59.0,46.72
2016,12,28,14,15,882.0,59.0,2.1,14.5,404.0,57.09,45.25
2016,12,28,14,30,865.0,57.0,1.9,14.0,373.0,55.11,43.67
2016,12,28,14,45,840.0,54.5,1.75,14.0,336.5,52.62,41.51
2016,12,28,15,0,815.0,52.0,1.6,14.0,300.0,45.65,35.34
2016,12,28,15,15,778.0,48.5,1.45,13.0,259.0,42.81,32.93
2016,12,28,15,30,741.0,45.0,1.3,12.0,218.0,39.98,30.44
2016,12,28,15,45,681.5,40.5,1.15,11.0,175.0,36.16,26.95
2016,12,28,16,0,622.0,36.0,1.0,10.0,132.0,32.39,23.33
2016,12,28,16,15,517.0,28.5,1.0,9.0,91.0,25.72,16.84
2016,12,28,16,30,412.0,21.0,1.0,8.0,50.0,19.07,7.75
2016,12,28,16,45,206.0,10.5,1.05,7.5,25.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,7,15,111.0,6.5,1.3,5.5,10.0,0.0,0.0
2016,12,29,7,30,222.0,13.0,1.2,6.0,20.0,151.51,0.0
2016,12,29,7,45,368.0,22.5,1.15,7.0,56.5,295.24,203.45
2016,12,29,8,0,514.0,32.0,1.1,8.0,93.0,409.86,333.17
2016,12,29,8,15,592.0,38.5,1.25,9.0,136.0,473.55,390.89
2016,12,29,8,30,670.0,45.0,1.4,10.0,179.0,535.73,442.99
2016,12,29,8,45,716.0,49.5,1.55,11.5,221.0,571.83,471.31
2016,12,29,9,0,762.0,54.0,1.7,13.0,263.0,605.01,495.79
2016,12,29,9,15,793.5,57.0,1.7,13.5,302.0,623.36,508.39
2016,12,29,9,30,825.0,60.0,1.7,14.0,341.0,638.24,517.62
2016,12,29,9,45,834.5,65.5,1.7,14.5,373.0,638.01,514.79
2016,12,29,10,0,844.0,71.0,1.7,15.0,405.0,634.3,509.16
2016,12,29,10,15,859.0,72.5,1.7,15.5,432.5,626.0,500.01
2016,12,29,10,30,874.0,74.0,1.7,16.0,460.0,614.09,487.95
2016,12,29,10,45,883.0,76.0,1.7,16.5,480.5,595.64,470.75
2016,12,29,11,0,892.0,78.0,1.7,17.0,501.0,573.8,450.73
2016,12,29,11,15,897.5,78.5,1.7,17.5,514.5,545.29,425.38
2016,12,29,11,30,903.0,79.0,1.7,18.0,528.0,513.79,397.3
2016,12,29,11,45,903.5,79.5,1.75,18.5,533.0,476.73,364.65
2016,12,29,12,0,904.0,80.0,1.8,19.0,538.0,438.56,330.4
2016,12,29,12,15,902.5,80.0,1.75,19.0,535.5,397.01,293.16
2016,12,29,12,30,901.0,80.0,1.7,19.0,533.0,351.59,252.29
2016,12,29,12,45,902.5,77.5,1.65,19.0,524.0,307.11,211.67
2016,12,29,13,0,904.0,75.0,1.6,19.0,515.0,258.95,168.52
2016,12,29,13,15,895.0,74.0,1.5,19.0,497.0,208.73,126.01
2016,12,29,13,30,886.0,73.0,1.4,19.0,479.0,152.96,83.69
2016,12,29,13,45,870.0,72.0,1.3,19.0,453.5,101.21,54.3
2016,12,29,14,0,854.0,71.0,1.2,19.0,428.0,59.38,46.27
2016,12,29,14,15,696.5,88.0,1.0,18.5,365.5,65.37,51.71
2016,12,29,14,30,539.0,105.0,0.8,18.0,303.0,77.62,62.54
2016,12,29,14,45,508.0,100.5,0.65,18.0,272.5,73.17,58.73
2016,12,29,15,0,477.0,96.0,0.5,18.0,242.0,70.37,56.35
2016,12,29,15,15,450.5,85.5,0.5,17.0,208.0,63.4,50.47
2016,12,29,15,30,424.0,75.0,0.5,16.0,174.0,56.27,44.3
2016,12,29,15,45,376.5,64.0,0.55,15.5,139.0,48.47,37.28
2016,12,29,16,0,329.0,53.0,0.6,15.0,104.0,40.53,29.95
2016,12,29,16,15,260.0,39.0,0.7,14.5,71.5,30.09,20.19
2016,12,29,16,30,191.0,25.0,0.8,14.0,39.0,19.46,8.2
2016,12,29,16,45,95.5,12.5,0.9,13.5,19.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,7.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,7.0,1.0,0.85,0.0
2016,12,30,7,45,0.0,3.5,1.2,7.5,3.5,2.87,0.0
2016,12,30,8,0,0.0,6.0,1.2,8.0,6.0,4.92,0.0
2016,12,30,8,15,0.0,9.0,1.2,8.5,9.0,7.39,0.74
2016,12,30,8,30,0.0,12.0,1.2,9.0,12.0,9.86,2.96
2016,12,30,8,45,0.0,15.0,1.25,9.5,15.0,12.33,5.16
2016,12,30,9,0,0.0,18.0,1.3,10.0,18.0,14.81,7.34
2016,12,30,9,15,0.0,21.0,1.4,10.0,21.0,17.3,9.51
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,19.78,11.67
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,21.86,13.42
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,23.93,15.15
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,15.26,7.6
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,6.59,0.06
2016,12,30,10,45,0.0,8.5,1.85,11.5,8.5,7.01,0.4
2016,12,30,11,0,0.0,9.0,1.9,12.0,9.0,7.42,0.74
2016,12,30,11,15,0.0,9.5,1.9,12.0,9.5,7.84,1.1
2016,12,30,11,30,0.0,10.0,1.9,12.0,10.0,8.25,1.45
2016,12,30,11,45,0.0,39.0,1.9,12.5,39.0,32.27,22.01
2016,12,30,12,0,0.0,68.0,1.9,13.0,68.0,56.41,42.44
2016,12,30,12,15,0.0,67.5,1.9,13.0,67.5,55.99,42.07
2016,12,30,12,30,0.0,67.0,1.9,13.0,67.0,55.57,41.72
2016,12,30,12,45,1.0,113.5,1.9,13.0,114.0,93.82,73.95
2016,12,30,13,0,2.0,160.0,1.9,13.0,161.0,129.54,103.71
2016,12,30,13,15,159.5,175.0,1.85,13.0,248.0,160.83,122.61
2016,12,30,13,30,317.0,190.0,1.8,13.0,335.0,172.82,126.15
2016,12,30,13,45,179.5,180.5,1.8,13.0,262.0,139.98,107.38
2016,12,30,14,0,42.0,171.0,1.8,13.0,189.0,124.33,104.47
2016,12,30,14,15,199.5,154.0,1.65,13.0,229.0,111.48,93.42
2016,12,30,14,30,357.0,137.0,1.5,13.0,269.0,98.58,82.25
2016,12,30,14,45,336.0,127.5,1.4,13.0,242.0,92.38,76.92
2016,12,30,15,0,315.0,118.0,1.3,13.0,215.0,86.05,71.39
2016,12,30,15,15,296.0,104.0,1.2,12.0,185.0,76.71,63.36
2016,12,30,15,30,277.0,90.0,1.1,11.0,155.0,67.12,54.92
2016,12,30,15,45,250.5,74.0,1.05,10.5,124.0,55.93,44.73
2016,12,30,16,0,224.0,58.0,1.0,10.0,93.0,43.7,33.43
2016,12,30,16,15,170.0,42.5,1.05,9.5,64.0,32.39,22.71
2016,12,30,16,30,116.0,27.0,1.1,9.0,35.0,20.81,9.89
2016,12,30,16,45,58.0,13.5,1.15,8.5,17.5,11.52,0.0
2016,12,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
